Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,14.0,2.45,0.0,28.5,81.45,0.0
2016,1,1,8,0,344.0,28.0,2.7,0.0,57.0,217.59,161.15
2016,1,1,8,15,446.0,36.5,2.7,0.5,96.0,299.91,250.74
2016,1,1,8,30,548.0,45.0,2.7,1.0,135.0,391.48,334.93
2016,1,1,8,45,606.5,51.0,2.75,1.5,175.0,462.79,399.41
2016,1,1,9,0,665.0,57.0,2.8,2.0,215.0,538.27,465.04
2016,1,1,9,15,704.5,61.5,2.85,2.5,253.5,596.55,513.84
2016,1,1,9,30,744.0,66.0,2.9,3.0,292.0,661.92,565.48
2016,1,1,9,45,776.5,67.5,2.95,3.5,326.5,719.12,609.1
2016,1,1,10,0,809.0,69.0,3.0,4.0,361.0,775.95,651.35
2016,1,1,10,15,827.0,71.0,2.95,4.5,389.5,820.36,682.54
2016,1,1,10,30,845.0,73.0,2.9,5.0,418.0,862.88,711.72
2016,1,1,10,45,858.5,74.0,2.85,5.5,440.0,897.9,734.81
2016,1,1,11,0,872.0,75.0,2.8,6.0,462.0,930.28,755.68
2016,1,1,11,15,879.0,76.0,2.7,6.0,477.0,953.66,770.72
2016,1,1,11,30,886.0,77.0,2.6,6.0,492.0,973.79,783.43
2016,1,1,11,45,890.5,77.0,2.55,6.5,499.0,986.81,790.17
2016,1,1,12,0,895.0,77.0,2.5,7.0,506.0,996.3,794.56
2016,1,1,12,15,894.5,77.0,2.45,7.0,506.0,997.32,794.54
2016,1,1,12,30,894.0,77.0,2.4,7.0,506.0,994.71,792.22
2016,1,1,12,45,892.0,76.0,2.35,7.0,498.0,985.69,785.58
2016,1,1,13,0,890.0,75.0,2.3,7.0,490.0,973.12,776.64
2016,1,1,13,15,882.5,74.0,2.25,7.0,474.5,951.88,761.7
2016,1,1,13,30,875.0,73.0,2.2,7.0,459.0,927.43,744.61
2016,1,1,13,45,863.5,71.5,2.15,7.0,437.0,895.64,722.27
2016,1,1,14,0,852.0,70.0,2.1,7.0,415.0,861.16,697.92
2016,1,1,14,15,834.0,68.0,2.0,6.5,386.0,818.04,667.73
2016,1,1,14,30,816.0,66.0,1.9,6.0,357.0,773.08,635.75
2016,1,1,14,45,790.0,63.0,1.8,6.0,322.5,719.09,595.21
2016,1,1,15,0,764.0,60.0,1.7,6.0,288.0,664.44,553.41
2016,1,1,15,15,725.0,56.0,1.5,5.0,249.5,599.25,503.36
2016,1,1,15,30,686.0,52.0,1.3,4.0,211.0,535.23,451.39
2016,1,1,15,45,624.0,46.5,1.1,3.5,170.0,457.26,384.68
2016,1,1,16,0,562.0,41.0,0.9,3.0,129.0,389.59,323.97
2016,1,1,16,15,458.0,33.0,0.9,2.5,90.0,297.82,241.58
2016,1,1,16,30,354.0,25.0,0.9,2.0,51.0,212.94,143.9
2016,1,1,16,45,177.0,12.5,0.95,1.5,25.5,80.55,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.5,13.5,11.52,0.0
2016,1,2,8,0,0.0,27.0,2.5,1.0,27.0,25.05,13.79
2016,1,2,8,15,16.0,43.5,2.5,1.0,46.0,55.71,42.71
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,83.34,68.31
2016,1,2,8,45,40.5,76.5,2.5,1.5,85.0,107.68,90.65
2016,1,2,9,0,49.0,93.0,2.5,2.0,105.0,132.77,113.34
2016,1,2,9,15,54.5,108.5,2.5,2.0,124.0,155.12,133.42
2016,1,2,9,30,60.0,124.0,2.5,2.0,143.0,178.07,153.72
2016,1,2,9,45,66.5,137.0,2.5,2.5,160.0,198.9,171.65
2016,1,2,10,0,73.0,150.0,2.5,3.0,177.0,220.37,189.85
2016,1,2,10,15,147.0,162.0,2.45,3.0,220.5,315.32,272.57
2016,1,2,10,30,221.0,174.0,2.4,3.0,264.0,398.63,343.45
2016,1,2,10,45,222.5,183.5,2.4,3.5,278.5,416.43,356.67
2016,1,2,11,0,224.0,193.0,2.4,4.0,293.0,433.78,369.73
2016,1,2,11,15,207.5,201.0,2.35,4.0,296.0,431.62,366.87
2016,1,2,11,30,191.0,209.0,2.3,4.0,299.0,428.43,363.3
2016,1,2,11,45,189.0,212.5,2.25,4.5,302.5,432.37,365.48
2016,1,2,12,0,187.0,216.0,2.2,5.0,306.0,435.81,367.24
2016,1,2,12,15,178.0,216.5,2.15,5.0,302.0,427.92,360.39
2016,1,2,12,30,169.0,217.0,2.1,5.0,298.0,419.59,353.31
2016,1,2,12,45,208.0,210.0,2.05,5.5,308.5,447.27,376.36
2016,1,2,13,0,247.0,203.0,2.0,6.0,319.0,494.32,413.95
2016,1,2,13,15,195.5,199.5,1.9,6.0,289.5,418.05,351.47
2016,1,2,13,30,144.0,196.0,1.8,6.0,260.0,363.55,306.17
2016,1,2,13,45,108.5,184.0,1.75,6.0,231.0,313.84,264.87
2016,1,2,14,0,73.0,172.0,1.7,6.0,202.0,248.15,209.75
2016,1,2,14,15,90.5,162.0,1.65,6.0,196.5,250.44,212.78
2016,1,2,14,30,108.0,152.0,1.6,6.0,191.0,267.59,227.71
2016,1,2,14,45,100.5,138.5,1.6,6.0,172.5,242.51,206.52
2016,1,2,15,0,93.0,125.0,1.6,6.0,154.0,218.01,185.7
2016,1,2,15,15,85.5,109.5,1.45,5.5,133.0,191.33,162.88
2016,1,2,15,30,78.0,94.0,1.3,5.0,112.0,165.34,140.19
2016,1,2,15,45,68.0,76.5,1.2,5.0,90.5,135.54,113.53
2016,1,2,16,0,58.0,59.0,1.1,5.0,69.0,106.51,87.16
2016,1,2,16,15,34.5,42.5,1.1,4.5,48.0,64.24,49.22
2016,1,2,16,30,11.0,26.0,1.1,4.0,27.0,32.43,18.33
2016,1,2,16,45,5.5,13.0,1.1,3.5,13.5,13.28,0.0
2016,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,2.5,6.5,5.55,0.0
2016,1,3,8,0,0.0,13.0,1.5,3.0,13.0,10.7,2.59
2016,1,3,8,15,0.0,23.0,1.45,3.0,23.0,18.97,10.72
2016,1,3,8,30,0.0,33.0,1.4,3.0,33.0,27.26,18.37
2016,1,3,8,45,0.0,43.0,1.4,3.5,43.0,35.57,25.93
2016,1,3,9,0,0.0,53.0,1.4,4.0,53.0,44.18,33.67
2016,1,3,9,15,0.0,62.5,1.35,4.0,62.5,52.7,41.29
2016,1,3,9,30,0.0,72.0,1.3,4.0,72.0,61.28,48.89
2016,1,3,9,45,0.0,80.5,1.3,4.5,80.5,68.92,55.47
2016,1,3,10,0,0.0,89.0,1.3,5.0,89.0,76.65,62.04
2016,1,3,10,15,0.0,92.5,1.35,5.0,92.5,79.42,64.36
2016,1,3,10,30,0.0,96.0,1.4,5.0,96.0,82.31,66.78
2016,1,3,10,45,23.5,140.0,1.5,5.0,150.5,162.1,136.46
2016,1,3,11,0,47.0,184.0,1.6,5.0,205.0,238.64,201.57
2016,1,3,11,15,28.0,175.5,1.65,5.0,188.5,209.07,175.56
2016,1,3,11,30,9.0,167.0,1.7,5.0,172.0,163.17,135.94
2016,1,3,11,45,4.5,87.5,1.8,5.5,90.0,77.4,62.18
2016,1,3,12,0,0.0,8.0,1.9,6.0,8.0,6.6,0.15
2016,1,3,12,15,0.0,42.5,1.95,6.0,42.5,35.16,25.24
2016,1,3,12,30,0.0,77.0,2.0,6.0,77.0,63.91,50.28
2016,1,3,12,45,69.0,144.0,2.1,6.5,176.5,209.56,177.75
2016,1,3,13,0,138.0,211.0,2.2,7.0,276.0,380.09,319.59
2016,1,3,13,15,74.0,185.5,2.15,7.0,220.5,265.36,222.9
2016,1,3,13,30,10.0,160.0,2.1,7.0,165.0,157.77,130.7
2016,1,3,13,45,153.0,162.5,2.05,7.0,225.5,325.38,276.77
2016,1,3,14,0,296.0,165.0,2.0,7.0,286.0,470.43,397.47
2016,1,3,14,15,373.0,141.5,1.85,7.0,283.5,516.05,434.35
2016,1,3,14,30,450.0,118.0,1.7,7.0,281.0,537.68,452.55
2016,1,3,14,45,424.5,111.0,1.55,7.0,253.0,492.54,415.49
2016,1,3,15,0,399.0,104.0,1.4,7.0,225.0,448.03,378.84
2016,1,3,15,15,378.0,92.5,1.25,6.5,195.0,402.11,341.07
2016,1,3,15,30,357.0,81.0,1.1,6.0,165.0,357.08,302.94
2016,1,3,15,45,317.5,68.5,1.0,6.0,133.0,300.73,253.81
2016,1,3,16,0,278.0,56.0,0.9,6.0,101.0,247.73,206.33
2016,1,3,16,15,221.0,42.0,0.9,5.5,71.0,187.65,151.97
2016,1,3,16,30,164.0,28.0,0.9,5.0,41.0,131.63,92.06
2016,1,3,16,45,82.0,14.0,0.95,5.0,20.5,44.59,0.0
2016,1,3,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,21.0,14.0,1.4,5.5,16.0,20.33,0.0
2016,1,4,8,0,42.0,28.0,1.5,6.0,32.0,56.9,37.62
2016,1,4,8,15,68.0,45.0,1.6,6.0,54.5,93.19,73.83
2016,1,4,8,30,94.0,62.0,1.7,6.0,77.0,130.65,108.22
2016,1,4,8,45,112.5,78.5,1.8,6.5,101.5,165.03,139.25
2016,1,4,9,0,131.0,95.0,1.9,7.0,126.0,201.03,171.11
2016,1,4,9,15,139.0,111.0,1.95,7.0,149.0,230.48,196.89
2016,1,4,9,30,147.0,127.0,2.0,7.0,172.0,260.47,222.63
2016,1,4,9,45,150.0,140.5,2.05,7.5,191.0,283.56,241.6
2016,1,4,10,0,153.0,154.0,2.1,8.0,210.0,306.72,260.28
2016,1,4,10,15,163.0,166.0,2.1,8.5,229.5,333.8,282.01
2016,1,4,10,30,173.0,178.0,2.1,9.0,249.0,361.24,303.67
2016,1,4,10,45,108.5,181.0,2.15,9.5,226.0,309.44,258.57
2016,1,4,11,0,44.0,184.0,2.2,10.0,203.0,235.64,195.25
2016,1,4,11,15,89.5,198.0,2.25,10.0,239.5,296.24,246.87
2016,1,4,11,30,135.0,212.0,2.3,10.0,276.0,378.35,314.3
2016,1,4,11,45,79.0,199.0,2.4,10.0,237.0,287.34,238.54
2016,1,4,12,0,23.0,186.0,2.5,10.0,198.0,197.27,162.44
2016,1,4,12,15,27.5,189.5,2.45,10.0,203.5,205.58,169.73
2016,1,4,12,30,32.0,193.0,2.4,10.0,209.0,233.77,193.16
2016,1,4,12,45,44.0,196.5,2.4,10.5,217.5,250.2,206.79
2016,1,4,13,0,56.0,200.0,2.4,11.0,226.0,266.71,220.45
2016,1,4,13,15,36.0,183.0,2.2,10.5,199.5,226.02,186.62
2016,1,4,13,30,16.0,166.0,2.0,10.0,173.0,169.93,139.73
2016,1,4,13,45,20.0,162.0,1.85,10.0,170.5,170.03,140.25
2016,1,4,14,0,24.0,158.0,1.7,10.0,168.0,170.19,140.66
2016,1,4,14,15,26.0,149.5,1.6,10.0,159.5,178.42,147.76
2016,1,4,14,30,28.0,141.0,1.5,10.0,151.0,170.96,141.69
2016,1,4,14,45,24.0,128.5,1.45,10.0,136.5,140.68,116.18
2016,1,4,15,0,20.0,116.0,1.4,10.0,122.0,125.08,102.91
2016,1,4,15,15,15.0,101.5,1.35,9.5,105.5,106.84,87.34
2016,1,4,15,30,10.0,87.0,1.3,9.0,89.0,89.17,72.02
2016,1,4,15,45,5.0,71.0,1.3,9.0,72.0,70.15,55.22
2016,1,4,16,0,0.0,55.0,1.3,9.0,55.0,51.57,38.69
2016,1,4,16,15,0.0,38.5,1.35,9.0,38.5,35.14,24.0
2016,1,4,16,30,0.0,22.0,1.4,9.0,22.0,18.18,8.14
2016,1,4,16,45,0.0,11.0,1.5,9.0,11.0,9.39,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,1.0,8.5,0.5,0.43,0.0
2016,1,5,8,0,0.0,1.0,1.1,9.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,1.5,1.3,9.0,1.5,1.23,0.0
2016,1,5,8,30,0.0,2.0,1.5,9.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,3.0,1.7,9.0,3.0,2.46,0.0
2016,1,5,9,0,0.0,4.0,1.9,9.0,4.0,3.28,0.0
2016,1,5,9,15,0.0,4.5,1.95,9.0,4.5,3.7,0.0
2016,1,5,9,30,0.0,5.0,2.0,9.0,5.0,4.11,0.0
2016,1,5,9,45,0.0,5.5,2.15,9.5,5.5,4.52,0.0
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.94,0.0
2016,1,5,10,15,0.0,6.5,2.4,10.0,6.5,5.35,0.0
2016,1,5,10,30,0.0,7.0,2.5,10.0,7.0,5.76,0.0
2016,1,5,10,45,3.0,81.0,2.6,10.0,82.5,70.17,55.24
2016,1,5,11,0,6.0,155.0,2.7,10.0,158.0,148.22,121.56
2016,1,5,11,15,3.0,82.5,2.75,10.0,84.0,71.38,56.02
2016,1,5,11,30,0.0,10.0,2.8,10.0,10.0,8.25,1.5
2016,1,5,11,45,4.0,89.5,2.9,10.0,91.5,78.75,62.43
2016,1,5,12,0,8.0,169.0,3.0,10.0,173.0,163.45,134.13
2016,1,5,12,15,4.0,148.5,3.0,10.0,150.5,137.36,111.86
2016,1,5,12,30,0.0,128.0,3.0,10.0,128.0,112.28,90.55
2016,1,5,12,45,0.0,130.0,3.0,10.0,130.0,114.46,92.46
2016,1,5,13,0,0.0,132.0,3.0,10.0,132.0,116.78,94.47
2016,1,5,13,15,0.0,133.5,2.95,10.0,133.5,118.74,96.21
2016,1,5,13,30,0.0,135.0,2.9,10.0,135.0,120.92,98.15
2016,1,5,13,45,37.0,155.5,2.85,10.0,171.0,193.09,160.72
2016,1,5,14,0,74.0,176.0,2.8,10.0,207.0,253.52,212.39
2016,1,5,14,15,43.0,155.0,2.75,9.5,173.0,199.8,166.86
2016,1,5,14,30,12.0,134.0,2.7,9.0,139.0,135.17,111.57
2016,1,5,14,45,8.0,122.0,2.65,9.0,125.5,120.2,98.85
2016,1,5,15,0,4.0,110.0,2.6,9.0,112.0,105.71,86.36
2016,1,5,15,15,2.0,96.0,2.35,8.5,97.0,90.77,73.56
2016,1,5,15,30,0.0,82.0,2.1,8.0,82.0,76.14,60.85
2016,1,5,15,45,0.0,66.5,1.85,8.0,66.5,61.19,47.64
2016,1,5,16,0,0.0,51.0,1.6,8.0,51.0,46.2,34.28
2016,1,5,16,15,0.0,36.0,1.45,7.5,36.0,31.64,21.26
2016,1,5,16,30,0.0,21.0,1.3,7.0,21.0,17.34,7.83
2016,1,5,16,45,0.0,10.5,1.2,7.0,10.5,8.65,0.0
2016,1,5,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,8.0,1.5,1.28,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,6.0,2.15,8.0,6.0,4.92,0.0
2016,1,6,8,30,0.0,9.0,2.2,8.0,9.0,7.39,0.75
2016,1,6,8,45,0.0,11.5,2.25,8.5,11.5,9.45,2.6
2016,1,6,9,0,0.0,14.0,2.3,9.0,14.0,11.51,4.44
2016,1,6,9,15,0.0,17.0,2.25,9.0,17.0,13.99,6.64
2016,1,6,9,30,0.0,20.0,2.2,9.0,20.0,16.47,8.82
2016,1,6,9,45,0.0,22.5,2.2,9.0,22.5,18.54,10.63
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,20.61,12.43
2016,1,6,10,15,77.0,102.5,2.15,9.0,134.5,178.54,151.27
2016,1,6,10,30,154.0,180.0,2.1,9.0,244.0,346.61,291.89
2016,1,6,10,45,77.0,152.0,2.1,9.0,184.0,224.76,188.49
2016,1,6,11,0,0.0,124.0,2.1,9.0,124.0,109.4,88.48
2016,1,6,11,15,32.5,164.5,2.15,9.0,180.0,198.91,165.47
2016,1,6,11,30,65.0,205.0,2.2,9.0,236.0,281.41,234.46
2016,1,6,11,45,116.5,213.0,2.3,9.0,269.5,361.89,301.37
2016,1,6,12,0,168.0,221.0,2.4,9.0,303.0,423.07,351.85
2016,1,6,12,15,86.5,193.0,2.35,9.0,235.0,286.41,238.67
2016,1,6,12,30,5.0,165.0,2.3,9.0,167.0,155.98,127.6
2016,1,6,12,45,2.5,141.0,2.3,9.0,142.0,128.14,104.38
2016,1,6,13,0,0.0,117.0,2.3,9.0,117.0,101.49,81.75
2016,1,6,13,15,0.0,90.0,2.15,9.0,90.0,75.52,59.66
2016,1,6,13,30,0.0,63.0,2.0,9.0,63.0,52.21,39.69
2016,1,6,13,45,0.0,35.0,1.95,9.0,35.0,28.92,19.57
2016,1,6,14,0,0.0,7.0,1.9,9.0,7.0,5.76,0.0
2016,1,6,14,15,91.0,81.5,1.8,8.5,115.0,165.69,141.29
2016,1,6,14,30,182.0,156.0,1.7,8.0,223.0,332.86,282.62
2016,1,6,14,45,165.5,144.0,1.6,8.0,201.0,300.13,254.29
2016,1,6,15,0,149.0,132.0,1.5,8.0,179.0,268.47,227.61
2016,1,6,15,15,138.0,116.0,1.35,7.5,155.0,236.32,200.59
2016,1,6,15,30,127.0,100.0,1.2,7.0,131.0,205.0,173.69
2016,1,6,15,45,104.0,83.0,1.1,7.0,105.5,165.76,139.05
2016,1,6,16,0,81.0,66.0,1.0,7.0,80.0,128.59,105.77
2016,1,6,16,15,54.0,48.5,1.0,7.0,56.5,90.61,71.5
2016,1,6,16,30,27.0,31.0,1.0,7.0,33.0,46.76,31.16
2016,1,6,16,45,13.5,15.5,1.0,7.0,16.5,19.96,0.0
2016,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,16.5,0.35,6.0,24.0,49.97,0.0
2016,1,7,8,0,182.0,33.0,0.4,6.0,48.0,146.91,104.74
2016,1,7,8,15,279.5,45.5,0.4,6.0,84.0,220.64,178.62
2016,1,7,8,30,377.0,58.0,0.4,6.0,120.0,304.01,251.96
2016,1,7,8,45,458.0,64.0,0.45,6.5,160.0,381.37,318.02
2016,1,7,9,0,539.0,70.0,0.5,7.0,200.0,465.49,387.29
2016,1,7,9,15,582.5,76.0,0.45,7.0,237.0,529.11,437.72
2016,1,7,9,30,626.0,82.0,0.4,7.0,274.0,594.71,487.59
2016,1,7,9,45,687.0,78.5,0.4,7.0,311.5,664.19,538.18
2016,1,7,10,0,748.0,75.0,0.4,7.0,349.0,729.78,584.34
2016,1,7,10,15,767.0,77.5,0.4,7.0,377.0,774.38,614.4
2016,1,7,10,30,786.0,80.0,0.4,7.0,405.0,817.38,643.09
2016,1,7,10,45,805.0,80.0,0.4,7.5,428.0,855.43,666.76
2016,1,7,11,0,824.0,80.0,0.4,8.0,451.0,891.23,688.58
2016,1,7,11,15,831.5,81.0,0.45,8.0,466.0,914.95,704.4
2016,1,7,11,30,839.0,82.0,0.5,8.0,481.0,935.61,718.43
2016,1,7,11,45,847.5,81.0,0.55,8.5,490.0,951.47,728.12
2016,1,7,12,0,856.0,80.0,0.6,9.0,499.0,963.99,735.76
2016,1,7,12,15,856.0,80.0,0.65,9.0,499.0,966.08,737.98
2016,1,7,12,30,856.0,80.0,0.7,9.0,499.0,964.66,738.21
2016,1,7,12,45,860.5,77.5,0.75,9.0,493.0,960.82,737.01
2016,1,7,13,0,865.0,75.0,0.8,9.0,487.0,953.4,733.58
2016,1,7,13,15,858.0,74.0,0.8,9.0,472.5,933.52,720.81
2016,1,7,13,30,851.0,73.0,0.8,9.0,458.0,910.46,706.13
2016,1,7,13,45,842.5,70.5,0.85,9.0,437.0,881.04,688.04
2016,1,7,14,0,834.0,68.0,0.9,9.0,416.0,848.84,667.85
2016,1,7,14,15,817.0,66.0,0.85,9.0,388.5,807.43,639.2
2016,1,7,14,30,800.0,64.0,0.8,9.0,361.0,764.16,608.98
2016,1,7,14,45,780.0,60.5,0.8,9.0,328.5,715.01,574.71
2016,1,7,15,0,760.0,57.0,0.8,9.0,296.0,664.81,538.87
2016,1,7,15,15,724.5,53.5,0.7,8.5,258.0,602.92,492.86
2016,1,7,15,30,689.0,50.0,0.6,8.0,220.0,541.93,445.5
2016,1,7,15,45,638.5,45.0,0.55,8.0,180.5,471.25,387.31
2016,1,7,16,0,588.0,40.0,0.5,8.0,141.0,403.77,329.46
2016,1,7,16,15,498.0,33.0,0.5,7.5,102.0,317.63,255.18
2016,1,7,16,30,408.0,26.0,0.5,7.0,63.0,240.05,178.87
2016,1,7,16,45,204.0,13.0,0.55,7.0,31.5,112.6,0.0
2016,1,7,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,11.52,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,24.91,13.6
2016,1,8,8,15,16.5,43.5,1.1,4.0,46.5,55.36,41.98
2016,1,8,8,30,33.0,60.0,1.1,4.0,66.0,83.01,67.27
2016,1,8,8,45,41.5,76.5,1.1,4.5,85.5,107.23,89.17
2016,1,8,9,0,50.0,93.0,1.1,5.0,105.0,132.2,111.39
2016,1,8,9,15,54.5,109.0,1.05,5.5,124.0,154.5,130.76
2016,1,8,9,30,59.0,125.0,1.0,6.0,143.0,177.29,150.11
2016,1,8,9,45,60.5,138.0,1.0,6.5,158.5,194.1,164.0
2016,1,8,10,0,62.0,151.0,1.0,7.0,174.0,211.2,177.88
2016,1,8,10,15,209.5,155.0,0.9,7.0,240.5,374.96,316.11
2016,1,8,10,30,357.0,159.0,0.8,7.0,307.0,514.92,427.68
2016,1,8,10,45,314.0,175.0,0.75,7.5,310.5,505.37,415.93
2016,1,8,11,0,271.0,191.0,0.7,8.0,314.0,492.72,403.43
2016,1,8,11,15,135.5,169.0,0.75,8.0,230.5,320.44,265.51
2016,1,8,11,30,0.0,147.0,0.8,8.0,147.0,132.21,107.15
2016,1,8,11,45,1.5,154.5,0.85,8.5,155.5,141.24,115.2
2016,1,8,12,0,3.0,162.0,0.9,9.0,164.0,150.5,122.74
2016,1,8,12,15,135.5,188.0,0.95,9.0,254.5,347.87,289.09
2016,1,8,12,30,268.0,214.0,1.0,9.0,345.0,532.19,434.57
2016,1,8,12,45,194.0,215.0,1.1,9.5,309.0,439.3,359.51
2016,1,8,13,0,120.0,216.0,1.2,10.0,273.0,368.24,302.01
2016,1,8,13,15,154.0,209.0,1.2,10.0,280.5,390.44,321.49
2016,1,8,13,30,188.0,202.0,1.2,10.0,288.0,411.27,339.14
2016,1,8,13,45,185.0,192.5,1.25,10.0,273.5,393.36,325.37
2016,1,8,14,0,182.0,183.0,1.3,10.0,259.0,375.2,311.55
2016,1,8,14,15,91.0,148.0,1.2,9.5,186.0,247.67,206.56
2016,1,8,14,30,0.0,113.0,1.1,9.0,113.0,101.19,81.69
2016,1,8,14,45,0.0,102.0,1.05,9.0,102.0,90.84,73.27
2016,1,8,15,0,0.0,91.0,1.0,9.0,91.0,80.62,64.58
2016,1,8,15,15,0.0,79.5,0.9,8.5,79.5,69.98,55.53
2016,1,8,15,30,0.0,68.0,0.8,8.0,68.0,59.43,46.41
2016,1,8,15,45,0.0,55.5,0.75,7.5,55.5,47.85,36.26
2016,1,8,16,0,0.0,43.0,0.7,7.0,43.0,36.29,25.99
2016,1,8,16,15,0.0,31.0,0.7,6.5,31.0,25.62,16.38
2016,1,8,16,30,0.0,19.0,0.7,6.0,19.0,15.67,7.07
2016,1,8,16,45,0.0,9.5,0.75,6.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,6.0,14.0,1.7,5.5,14.5,14.3,0.0
2016,1,9,8,0,12.0,28.0,1.8,6.0,29.0,35.36,21.53
2016,1,9,8,15,33.0,45.0,1.85,6.0,50.0,65.86,50.64
2016,1,9,8,30,54.0,62.0,1.9,6.0,71.0,97.47,79.46
2016,1,9,8,45,66.5,79.0,1.95,6.0,93.0,136.38,114.28
2016,1,9,9,0,79.0,96.0,2.0,6.0,115.0,166.85,141.52
2016,1,9,9,15,86.0,112.5,2.0,6.0,136.5,193.89,165.26
2016,1,9,9,30,93.0,129.0,2.0,6.0,158.0,221.53,189.1
2016,1,9,9,45,93.0,142.0,2.0,6.5,174.0,224.57,191.34
2016,1,9,10,0,93.0,155.0,2.0,7.0,190.0,241.56,205.15
2016,1,9,10,15,78.5,165.0,1.9,7.0,196.0,242.29,204.9
2016,1,9,10,30,64.0,175.0,1.8,7.0,202.0,242.25,203.98
2016,1,9,10,45,56.5,182.0,1.75,7.0,206.5,243.91,204.78
2016,1,9,11,0,49.0,189.0,1.7,7.0,211.0,245.4,205.41
2016,1,9,11,15,76.5,201.5,1.65,7.0,237.5,287.05,240.57
2016,1,9,11,30,104.0,214.0,1.6,7.0,264.0,329.75,275.93
2016,1,9,11,45,67.0,205.0,1.55,7.0,237.5,282.1,235.27
2016,1,9,12,0,30.0,196.0,1.5,7.0,211.0,234.28,194.49
2016,1,9,12,15,20.5,186.5,1.45,7.0,197.0,194.33,161.1
2016,1,9,12,30,11.0,177.0,1.4,7.0,183.0,174.49,144.2
2016,1,9,12,45,6.0,167.0,1.35,7.5,170.5,158.85,130.69
2016,1,9,13,0,1.0,157.0,1.3,8.0,158.0,143.56,117.48
2016,1,9,13,15,4.0,159.0,1.25,8.0,161.5,149.15,122.44
2016,1,9,13,30,7.0,161.0,1.2,8.0,165.0,154.92,127.51
2016,1,9,13,45,3.5,143.0,1.15,8.0,145.0,132.89,108.91
2016,1,9,14,0,0.0,125.0,1.1,8.0,125.0,111.45,90.75
2016,1,9,14,15,0.0,98.5,1.05,8.0,98.5,84.98,68.27
2016,1,9,14,30,0.0,72.0,1.0,8.0,72.0,59.71,46.59
2016,1,9,14,45,0.0,65.0,1.0,8.0,65.0,53.86,41.61
2016,1,9,15,0,0.0,58.0,1.0,8.0,58.0,48.02,36.56
2016,1,9,15,15,0.0,50.5,0.95,7.5,50.5,41.78,31.18
2016,1,9,15,30,0.0,43.0,0.9,7.0,43.0,35.54,25.73
2016,1,9,15,45,0.0,35.0,0.85,7.0,35.0,28.89,19.79
2016,1,9,16,0,0.0,27.0,0.8,7.0,27.0,22.26,13.82
2016,1,9,16,15,0.0,19.5,0.75,7.0,19.5,16.06,8.18
2016,1,9,16,30,0.0,12.0,0.7,7.0,12.0,9.86,2.41
2016,1,9,16,45,0.0,6.0,0.7,7.0,6.0,4.92,0.0
2016,1,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.0,1.65,5.0,27.5,89.0,0.0
2016,1,10,8,0,300.0,30.0,1.8,5.0,55.0,194.35,141.72
2016,1,10,8,15,398.5,39.5,1.8,5.0,93.0,272.42,223.37
2016,1,10,8,30,497.0,49.0,1.8,5.0,131.0,360.14,302.65
2016,1,10,8,45,563.0,54.5,1.8,5.5,172.0,433.15,366.89
2016,1,10,9,0,629.0,60.0,1.8,6.0,213.0,511.06,432.77
2016,1,10,9,15,669.0,64.5,1.8,6.5,251.0,574.09,484.23
2016,1,10,9,30,709.0,69.0,1.8,7.0,289.0,638.72,533.69
2016,1,10,9,45,740.5,71.5,1.8,7.5,324.0,690.12,571.2
2016,1,10,10,0,772.0,74.0,1.8,8.0,359.0,746.88,611.77
2016,1,10,10,15,790.5,76.5,1.8,8.0,388.0,792.09,643.86
2016,1,10,10,30,809.0,79.0,1.8,8.0,417.0,835.6,674.29
2016,1,10,10,45,827.0,78.5,1.8,8.5,440.0,872.98,698.64
2016,1,10,11,0,845.0,78.0,1.8,9.0,463.0,907.98,721.01
2016,1,10,11,15,852.5,79.0,1.75,9.0,478.5,932.39,736.41
2016,1,10,11,30,860.0,80.0,1.7,9.0,494.0,953.66,749.69
2016,1,10,11,45,589.0,143.5,1.7,9.5,429.5,783.55,626.69
2016,1,10,12,0,318.0,207.0,1.7,10.0,365.0,571.4,464.54
2016,1,10,12,15,414.5,187.0,1.7,10.0,392.5,662.81,537.62
2016,1,10,12,30,511.0,167.0,1.7,10.0,420.0,732.86,591.16
2016,1,10,12,45,439.5,179.5,1.7,10.5,395.5,675.29,545.24
2016,1,10,13,0,368.0,192.0,1.7,11.0,371.0,596.28,484.47
2016,1,10,13,15,362.5,188.0,1.65,11.0,360.0,581.25,473.7
2016,1,10,13,30,357.0,184.0,1.6,11.0,349.0,565.07,461.5
2016,1,10,13,45,598.5,126.5,1.6,11.0,387.5,735.6,593.59
2016,1,10,14,0,840.0,69.0,1.6,11.0,426.0,858.56,681.53
2016,1,10,14,15,823.0,67.0,1.55,10.5,398.0,817.09,651.93
2016,1,10,14,30,806.0,65.0,1.5,10.0,370.0,773.7,622.48
2016,1,10,14,45,780.5,62.5,1.5,10.0,336.5,721.31,585.21
2016,1,10,15,0,755.0,60.0,1.5,10.0,303.0,668.2,546.59
2016,1,10,15,15,720.0,56.5,1.3,9.5,265.5,606.73,499.84
2016,1,10,15,30,685.0,53.0,1.1,9.0,228.0,546.08,451.87
2016,1,10,15,45,631.5,48.0,0.95,8.5,187.5,473.44,391.94
2016,1,10,16,0,578.0,43.0,0.8,8.0,147.0,404.21,332.65
2016,1,10,16,15,492.5,36.0,0.85,7.5,108.0,325.61,264.39
2016,1,10,16,30,407.0,29.0,0.9,7.0,69.0,250.62,193.24
2016,1,10,16,45,203.5,14.5,1.0,6.5,34.5,117.22,35.81
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,3.0,14.0,1.1,6.0,14.5,12.73,0.0
2016,1,11,8,0,6.0,28.0,1.2,6.0,29.0,28.79,16.69
2016,1,11,8,15,25.0,45.0,1.3,6.0,49.0,61.35,46.84
2016,1,11,8,30,44.0,62.0,1.4,6.0,69.0,91.35,74.1
2016,1,11,8,45,54.0,79.0,1.5,6.5,90.0,117.57,97.69
2016,1,11,9,0,64.0,96.0,1.6,7.0,111.0,144.68,121.69
2016,1,11,9,15,69.5,112.0,1.6,7.0,131.5,168.18,142.3
2016,1,11,9,30,75.0,128.0,1.6,7.0,152.0,192.24,163.02
2016,1,11,9,45,80.0,142.0,1.65,7.5,169.5,213.7,180.93
2016,1,11,10,0,85.0,156.0,1.7,8.0,187.0,235.65,198.95
2016,1,11,10,15,73.5,166.0,1.7,8.0,194.5,238.66,200.76
2016,1,11,10,30,62.0,176.0,1.7,8.0,202.0,241.1,202.09
2016,1,11,10,45,54.5,182.5,1.75,8.5,206.5,242.06,202.01
2016,1,11,11,0,47.0,189.0,1.8,9.0,211.0,242.85,201.79
2016,1,11,11,15,40.0,191.5,1.8,9.0,210.5,238.8,197.96
2016,1,11,11,30,33.0,194.0,1.8,9.0,210.0,234.73,194.16
2016,1,11,11,45,21.5,185.5,1.85,9.0,196.0,194.1,160.06
2016,1,11,12,0,10.0,177.0,1.9,9.0,182.0,173.17,142.2
2016,1,11,12,15,21.0,188.5,1.9,9.0,199.0,196.62,162.25
2016,1,11,12,30,32.0,200.0,1.9,9.0,216.0,240.6,198.96
2016,1,11,12,45,16.0,144.0,1.9,9.5,152.0,143.83,117.69
2016,1,11,13,0,0.0,88.0,1.9,10.0,88.0,73.42,57.47
2016,1,11,13,15,420.0,81.0,1.85,10.0,275.5,533.61,446.35
2016,1,11,13,30,840.0,74.0,1.8,10.0,463.0,905.15,720.12
2016,1,11,13,45,829.5,72.5,1.8,10.0,442.5,875.7,695.51
2016,1,11,14,0,819.0,71.0,1.8,10.0,422.0,843.56,673.73
2016,1,11,14,15,802.5,69.0,1.7,10.0,394.5,803.12,644.72
2016,1,11,14,30,786.0,67.0,1.6,10.0,367.0,760.79,614.14
2016,1,11,14,45,763.5,64.0,1.55,10.0,334.5,710.82,577.96
2016,1,11,15,0,741.0,61.0,1.5,10.0,302.0,659.97,540.46
2016,1,11,15,15,706.5,57.5,1.3,9.5,264.5,599.39,494.32
2016,1,11,15,30,672.0,54.0,1.1,9.0,227.0,539.61,446.98
2016,1,11,15,45,620.0,49.0,0.95,9.0,187.5,468.41,387.53
2016,1,11,16,0,568.0,44.0,0.8,9.0,148.0,405.47,332.69
2016,1,11,16,15,483.5,37.0,0.8,8.5,109.0,322.82,261.52
2016,1,11,16,30,399.0,30.0,0.8,8.0,70.0,248.52,192.18
2016,1,11,16,45,199.5,15.0,0.8,8.0,35.0,117.21,46.01
2016,1,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
