Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,173.0,13.5,1.05,5.5,28.0,95.84,0.0
2016,1,12,8,0,346.0,27.0,1.1,6.0,56.0,211.8,155.0
2016,1,12,8,15,440.5,35.0,1.1,6.0,94.0,287.46,233.91
2016,1,12,8,30,535.0,43.0,1.1,6.0,132.0,373.08,310.47
2016,1,12,8,45,595.0,48.0,1.15,6.5,172.5,443.14,371.48
2016,1,12,9,0,655.0,53.0,1.2,7.0,213.0,513.31,430.46
2016,1,12,9,15,692.5,56.5,1.2,7.0,251.0,574.71,480.27
2016,1,12,9,30,730.0,60.0,1.2,7.0,289.0,637.3,527.98
2016,1,12,9,45,556.5,97.0,1.3,7.5,282.5,581.55,483.86
2016,1,12,10,0,383.0,134.0,1.4,8.0,276.0,499.63,417.0
2016,1,12,10,15,404.0,142.0,1.45,8.0,302.5,540.66,450.12
2016,1,12,10,30,425.0,150.0,1.5,8.0,329.0,581.6,481.62
2016,1,12,10,45,454.5,153.0,1.55,8.5,353.5,623.89,513.13
2016,1,12,11,0,484.0,156.0,1.6,9.0,378.0,665.84,543.87
2016,1,12,11,15,430.5,173.5,1.65,9.0,376.0,645.89,526.89
2016,1,12,11,30,377.0,191.0,1.7,9.0,374.0,601.8,492.62
2016,1,12,11,45,443.5,180.0,1.8,9.5,398.5,678.44,551.56
2016,1,12,12,0,510.0,169.0,1.9,10.0,423.0,733.77,593.08
2016,1,12,12,15,495.5,172.5,1.85,10.0,420.0,725.37,585.47
2016,1,12,12,30,481.0,176.0,1.8,10.0,417.0,714.77,576.96
2016,1,12,12,45,365.0,195.5,1.8,10.0,377.0,601.19,489.71
2016,1,12,13,0,249.0,215.0,1.8,10.0,337.0,511.05,418.32
2016,1,12,13,15,331.0,194.5,1.7,10.0,352.0,559.75,458.94
2016,1,12,13,30,413.0,174.0,1.6,10.0,367.0,625.54,510.17
2016,1,12,13,45,276.5,182.0,1.55,10.0,308.5,482.04,396.79
2016,1,12,14,0,140.0,190.0,1.5,10.0,250.0,346.23,286.8
2016,1,12,14,15,123.5,177.5,1.35,10.0,228.0,313.43,260.72
2016,1,12,14,30,107.0,165.0,1.2,10.0,206.0,281.49,234.48
2016,1,12,14,45,101.5,151.0,1.05,10.0,187.5,257.32,214.71
2016,1,12,15,0,96.0,137.0,0.9,10.0,169.0,233.54,194.99
2016,1,12,15,15,90.0,121.0,0.9,10.0,148.0,207.09,173.01
2016,1,12,15,30,84.0,105.0,0.9,10.0,127.0,181.15,151.04
2016,1,12,15,45,73.5,88.0,0.95,10.0,105.0,151.53,125.45
2016,1,12,16,0,63.0,71.0,1.0,10.0,83.0,122.85,100.18
2016,1,12,16,15,46.5,53.5,1.05,10.0,61.0,82.22,64.44
2016,1,12,16,30,30.0,36.0,1.1,10.0,39.0,52.71,37.66
2016,1,12,16,45,15.0,18.0,1.15,10.0,19.5,22.76,6.23
2016,1,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,83.0,18.0,3.0,9.5,25.0,64.77,0.0
2016,1,13,8,0,166.0,36.0,3.1,10.0,50.0,142.29,102.73
2016,1,13,8,15,265.5,49.0,3.2,10.0,86.5,214.83,173.73
2016,1,13,8,30,365.0,62.0,3.3,10.0,123.0,298.66,248.59
2016,1,13,8,45,435.0,70.0,3.4,10.5,162.5,368.55,310.2
2016,1,13,9,0,505.0,78.0,3.5,11.0,202.0,447.71,377.72
2016,1,13,9,15,252.5,79.0,3.7,11.0,141.0,293.53,249.48
2016,1,13,9,30,0.0,80.0,3.9,11.0,80.0,69.03,54.05
2016,1,13,9,45,0.0,90.5,4.1,11.0,90.5,78.66,62.43
2016,1,13,10,0,0.0,101.0,4.3,11.0,101.0,88.38,70.66
2016,1,13,10,15,0.0,71.0,4.4,11.0,71.0,58.88,45.24
2016,1,13,10,30,0.0,41.0,4.5,11.0,41.0,33.89,23.68
2016,1,13,10,45,19.5,114.5,4.6,11.0,123.5,127.47,104.52
2016,1,13,11,0,39.0,188.0,4.7,11.0,206.0,233.39,193.84
2016,1,13,11,15,26.5,183.5,4.7,11.0,196.0,197.1,162.75
2016,1,13,11,30,14.0,179.0,4.7,11.0,186.0,179.56,147.44
2016,1,13,11,45,7.0,131.0,4.75,11.0,134.5,121.63,98.46
2016,1,13,12,0,0.0,83.0,4.8,11.0,83.0,68.94,53.44
2016,1,13,12,15,0.0,109.0,4.75,11.0,109.0,93.02,73.93
2016,1,13,12,30,0.0,135.0,4.7,11.0,135.0,118.66,95.61
2016,1,13,12,45,0.0,120.5,4.7,11.0,120.5,104.28,83.47
2016,1,13,13,0,0.0,106.0,4.7,11.0,106.0,90.32,71.68
2016,1,13,13,15,6.5,139.0,4.6,10.5,142.0,129.65,105.57
2016,1,13,13,30,13.0,172.0,4.5,10.0,178.0,171.78,141.66
2016,1,13,13,45,39.0,178.0,4.4,10.0,195.5,220.94,184.1
2016,1,13,14,0,65.0,184.0,4.3,10.0,213.0,253.03,211.96
2016,1,13,14,15,61.0,173.5,4.05,10.0,199.5,236.57,198.14
2016,1,13,14,30,57.0,163.0,3.8,10.0,186.0,220.51,184.74
2016,1,13,14,45,390.5,117.5,3.55,10.0,248.5,478.31,406.27
2016,1,13,15,0,724.0,72.0,3.3,10.0,311.0,667.47,557.98
2016,1,13,15,15,688.0,68.0,2.9,9.5,273.5,605.71,507.91
2016,1,13,15,30,652.0,64.0,2.5,9.0,236.0,544.97,458.03
2016,1,13,15,45,615.5,56.0,2.2,8.5,197.0,480.58,403.6
2016,1,13,16,0,579.0,48.0,1.9,8.0,158.0,418.3,348.96
2016,1,13,16,15,491.0,41.0,1.7,7.5,117.5,332.76,273.68
2016,1,13,16,30,403.0,34.0,1.5,7.0,77.0,255.6,201.89
2016,1,13,16,45,256.0,23.0,1.35,7.0,45.5,152.51,81.9
2016,1,13,17,0,109.0,12.0,1.2,7.0,14.0,49.39,0.0
2016,1,13,17,15,54.5,6.0,1.15,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.5,0.95,5.5,7.5,6.16,0.0
2016,1,14,8,0,0.0,15.0,1.0,6.0,15.0,12.35,4.1
2016,1,14,8,15,0.0,25.0,1.1,6.0,25.0,20.63,12.06
2016,1,14,8,30,0.0,35.0,1.2,6.0,35.0,28.92,19.63
2016,1,14,8,45,0.0,45.0,1.35,6.5,45.0,37.23,27.1
2016,1,14,9,0,0.0,55.0,1.5,7.0,55.0,45.9,34.78
2016,1,14,9,15,0.0,65.0,1.55,7.0,65.0,54.86,42.69
2016,1,14,9,30,0.0,75.0,1.6,7.0,75.0,63.88,50.57
2016,1,14,9,45,0.0,83.0,1.7,7.5,83.0,70.97,56.57
2016,1,14,10,0,0.0,91.0,1.8,8.0,91.0,78.14,62.58
2016,1,14,10,15,40.5,137.0,1.95,8.0,154.0,172.56,144.83
2016,1,14,10,30,81.0,183.0,2.1,8.0,217.0,265.83,223.8
2016,1,14,10,45,40.5,154.5,2.25,8.0,171.5,193.01,161.25
2016,1,14,11,0,0.0,126.0,2.4,8.0,126.0,110.75,89.96
2016,1,14,11,15,0.0,122.5,2.35,8.0,122.5,106.77,86.58
2016,1,14,11,30,0.0,119.0,2.3,8.0,119.0,103.0,83.29
2016,1,14,11,45,0.0,121.0,2.3,8.5,121.0,104.78,84.59
2016,1,14,12,0,0.0,123.0,2.3,9.0,123.0,106.63,85.96
2016,1,14,12,15,3.0,147.5,2.15,9.0,149.0,134.24,109.41
2016,1,14,12,30,6.0,172.0,2.0,9.0,175.0,163.09,133.68
2016,1,14,12,45,3.0,121.5,1.9,9.0,123.0,108.12,87.26
2016,1,14,13,0,0.0,71.0,1.8,9.0,71.0,58.9,45.27
2016,1,14,13,15,0.0,63.0,1.85,9.0,63.0,52.22,39.61
2016,1,14,13,30,0.0,55.0,1.9,9.0,55.0,45.55,33.9
2016,1,14,13,45,0.0,73.5,1.95,9.0,73.5,60.98,47.26
2016,1,14,14,0,0.0,92.0,2.0,9.0,92.0,77.76,61.76
2016,1,14,14,15,0.0,79.0,2.15,8.5,79.0,65.76,51.61
2016,1,14,14,30,0.0,66.0,2.3,8.0,66.0,54.7,42.2
2016,1,14,14,45,0.0,60.0,2.45,8.0,60.0,49.69,37.92
2016,1,14,15,0,0.0,54.0,2.6,8.0,54.0,44.69,33.6
2016,1,14,15,15,0.0,47.0,2.75,8.0,47.0,38.86,28.52
2016,1,14,15,30,0.0,40.0,2.9,8.0,40.0,33.04,23.4
2016,1,14,15,45,0.0,33.0,3.1,8.5,33.0,27.23,18.2
2016,1,14,16,0,0.0,26.0,3.3,9.0,26.0,21.43,12.98
2016,1,14,16,15,0.0,19.0,3.3,9.0,19.0,15.64,7.78
2016,1,14,16,30,0.0,12.0,3.3,9.0,12.0,9.86,2.56
2016,1,14,16,45,0.0,7.0,3.35,9.0,7.0,5.74,0.0
2016,1,14,17,0,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.25,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,182.0,14.0,0.95,5.5,30.0,99.54,0.0
2016,1,15,8,0,364.0,28.0,1.0,6.0,60.0,218.92,162.72
2016,1,15,8,15,458.5,36.0,1.1,6.0,99.5,295.53,240.72
2016,1,15,8,30,553.0,44.0,1.2,6.0,139.0,382.03,318.15
2016,1,15,8,45,608.0,49.5,1.3,6.5,179.5,450.72,378.26
2016,1,15,9,0,663.0,55.0,1.4,7.0,220.0,518.89,435.94
2016,1,15,9,15,700.5,59.0,1.4,7.0,258.5,581.49,486.98
2016,1,15,9,30,738.0,63.0,1.4,7.0,297.0,645.3,535.71
2016,1,15,9,45,752.0,68.0,1.45,7.5,330.0,692.89,570.16
2016,1,15,10,0,766.0,73.0,1.5,8.0,363.0,739.12,602.9
2016,1,15,10,15,784.0,75.5,1.5,8.0,392.0,784.13,634.65
2016,1,15,10,30,802.0,78.0,1.5,8.0,421.0,827.47,664.66
2016,1,15,10,45,641.0,119.0,1.5,8.5,402.0,759.81,612.79
2016,1,15,11,0,480.0,160.0,1.5,9.0,383.0,666.59,541.77
2016,1,15,11,15,448.0,173.5,1.45,9.0,387.5,662.25,537.68
2016,1,15,11,30,416.0,187.0,1.4,9.0,392.0,654.77,530.35
2016,1,15,11,45,440.5,185.0,1.4,9.5,405.5,681.54,549.64
2016,1,15,12,0,465.0,183.0,1.4,10.0,419.0,706.77,567.26
2016,1,15,12,15,257.0,199.0,1.35,10.0,329.5,501.46,408.01
2016,1,15,12,30,49.0,215.0,1.3,10.0,240.0,274.9,224.43
2016,1,15,12,45,315.5,181.0,1.3,10.0,338.5,534.36,438.93
2016,1,15,13,0,582.0,147.0,1.3,10.0,437.0,770.89,616.62
2016,1,15,13,15,709.5,112.5,1.25,10.0,456.5,853.39,672.31
2016,1,15,13,30,837.0,78.0,1.2,10.0,476.0,911.22,711.44
2016,1,15,13,45,830.0,75.5,1.2,10.0,455.5,883.92,692.49
2016,1,15,14,0,823.0,73.0,1.2,10.0,435.0,853.74,672.64
2016,1,15,14,15,510.0,120.5,1.15,10.0,340.0,613.39,498.24
2016,1,15,14,30,197.0,168.0,1.1,10.0,245.0,359.44,297.49
2016,1,15,14,45,191.0,154.5,1.05,10.0,224.0,332.38,277.59
2016,1,15,15,0,185.0,141.0,1.0,10.0,203.0,305.44,255.82
2016,1,15,15,15,433.0,98.0,0.9,9.5,221.0,453.52,379.13
2016,1,15,15,30,681.0,55.0,0.8,9.0,239.0,550.91,455.41
2016,1,15,15,45,629.5,50.5,0.7,9.0,199.0,479.92,395.46
2016,1,15,16,0,578.0,46.0,0.6,9.0,159.0,416.79,341.54
2016,1,15,16,15,498.5,39.0,0.65,8.5,119.5,335.61,272.78
2016,1,15,16,30,419.0,32.0,0.7,8.0,80.0,262.15,206.77
2016,1,15,16,45,209.5,24.0,0.75,8.0,48.0,136.92,84.52
2016,1,15,17,0,0.0,16.0,0.8,8.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,9.5,5.0,4.1,0.0
2016,1,16,8,0,0.0,10.0,1.4,10.0,10.0,8.21,0.81
2016,1,16,8,15,0.0,17.5,1.45,10.0,17.5,14.4,6.56
2016,1,16,8,30,0.0,25.0,1.5,10.0,25.0,20.6,12.13
2016,1,16,8,45,0.0,32.5,1.6,10.5,32.5,26.82,17.65
2016,1,16,9,0,0.0,40.0,1.7,11.0,40.0,33.04,23.1
2016,1,16,9,15,0.0,47.5,1.75,11.0,47.5,39.28,28.55
2016,1,16,9,30,0.0,55.0,1.8,11.0,55.0,45.52,33.94
2016,1,16,9,45,0.0,60.5,1.9,11.5,60.5,50.11,37.78
2016,1,16,10,0,0.0,66.0,2.0,12.0,66.0,54.7,41.57
2016,1,16,10,15,0.0,95.0,2.05,12.0,95.0,81.29,64.19
2016,1,16,10,30,0.0,124.0,2.1,12.0,124.0,109.9,88.26
2016,1,16,10,45,0.0,138.0,2.2,12.5,138.0,123.65,99.45
2016,1,16,11,0,0.0,152.0,2.3,13.0,152.0,137.63,110.77
2016,1,16,11,15,0.0,120.0,2.35,13.0,120.0,104.11,82.65
2016,1,16,11,30,0.0,88.0,2.4,13.0,88.0,73.35,56.76
2016,1,16,11,45,0.0,123.0,2.5,13.5,123.0,106.59,84.52
2016,1,16,12,0,0.0,158.0,2.6,14.0,158.0,142.01,113.68
2016,1,16,12,15,0.0,158.0,2.55,14.0,158.0,141.9,113.49
2016,1,16,12,30,0.0,158.0,2.5,14.0,158.0,141.92,113.5
2016,1,16,12,45,0.0,123.5,2.5,14.0,123.5,106.99,84.57
2016,1,16,13,0,0.0,89.0,2.5,14.0,89.0,74.23,57.24
2016,1,16,13,15,0.0,54.0,2.35,14.0,54.0,44.73,32.42
2016,1,16,13,30,0.0,19.0,2.2,14.0,19.0,15.68,7.76
2016,1,16,13,45,0.0,18.0,2.1,14.0,18.0,14.85,7.07
2016,1,16,14,0,0.0,17.0,2.0,14.0,17.0,14.02,6.38
2016,1,16,14,15,0.0,16.0,1.8,13.5,16.0,13.19,5.7
2016,1,16,14,30,0.0,15.0,1.6,13.0,15.0,12.36,5.03
2016,1,16,14,45,0.0,13.5,1.4,13.0,13.5,11.12,3.97
2016,1,16,15,0,0.0,12.0,1.2,13.0,12.0,9.88,2.91
2016,1,16,15,15,0.0,10.5,1.05,12.5,10.5,8.64,1.86
2016,1,16,15,30,0.0,9.0,0.9,12.0,9.0,7.4,0.79
2016,1,16,15,45,270.5,30.5,0.75,12.0,84.5,228.74,193.46
2016,1,16,16,0,541.0,52.0,0.6,12.0,160.0,403.29,329.87
2016,1,16,16,15,459.0,44.0,0.65,11.5,120.5,321.18,258.9
2016,1,16,16,30,377.0,36.0,0.7,11.0,81.0,246.96,193.6
2016,1,16,16,45,245.5,25.0,0.75,11.0,49.0,154.37,99.46
2016,1,16,17,0,114.0,14.0,0.8,11.0,17.0,53.3,0.0
2016,1,16,17,15,57.0,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,10.68,3.34
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,14.81,7.03
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,19.35,11.07
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,23.91,15.08
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,28.05,18.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,32.21,22.29
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,35.95,25.49
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,39.7,28.67
2016,1,17,10,15,0.0,40.5,3.1,12.0,40.5,33.47,23.26
2016,1,17,10,30,0.0,33.0,3.1,12.0,33.0,27.26,17.87
2016,1,17,10,45,0.0,36.5,3.15,12.0,36.5,30.17,20.34
2016,1,17,11,0,0.0,40.0,3.2,12.0,40.0,33.08,22.8
2016,1,17,11,15,0.0,83.5,3.2,12.0,83.5,69.35,53.7
2016,1,17,11,30,0.0,127.0,3.2,12.0,127.0,110.68,88.53
2016,1,17,11,45,0.0,114.5,3.2,12.0,114.5,98.23,77.94
2016,1,17,12,0,0.0,102.0,3.2,12.0,102.0,86.22,67.8
2016,1,17,12,15,0.0,87.0,3.2,12.0,87.0,72.31,56.03
2016,1,17,12,30,0.0,72.0,3.2,12.0,72.0,59.75,45.4
2016,1,17,12,45,0.0,75.0,3.2,12.0,75.0,62.25,47.55
2016,1,17,13,0,0.0,78.0,3.2,12.0,78.0,64.76,49.7
2016,1,17,13,15,0.0,56.0,3.2,12.0,56.0,46.4,34.11
2016,1,17,13,30,0.0,34.0,3.2,12.0,34.0,28.11,18.51
2016,1,17,13,45,0.0,33.0,3.2,12.0,33.0,27.27,17.83
2016,1,17,14,0,0.0,32.0,3.2,12.0,32.0,26.44,17.14
2016,1,17,14,15,0.0,26.5,3.15,12.0,26.5,21.87,13.24
2016,1,17,14,30,0.0,21.0,3.1,12.0,21.0,17.32,9.34
2016,1,17,14,45,0.0,19.0,3.1,12.0,19.0,15.66,7.92
2016,1,17,15,0,0.0,17.0,3.1,12.0,17.0,14.0,6.5
2016,1,17,15,15,0.0,15.0,3.05,11.5,15.0,12.34,5.09
2016,1,17,15,30,0.0,13.0,3.0,11.0,13.0,10.69,3.67
2016,1,17,15,45,0.0,11.0,3.0,11.0,11.0,9.04,2.21
2016,1,17,16,0,0.0,9.0,3.0,11.0,9.0,7.39,0.74
2016,1,17,16,15,0.0,6.5,2.95,11.0,6.5,5.33,0.0
2016,1,17,16,30,0.0,4.0,2.9,11.0,4.0,3.28,0.0
2016,1,17,16,45,0.0,2.5,2.85,11.0,2.5,2.05,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,45,222.0,13.0,0.95,8.5,33.5,111.46,0.0
2016,1,18,8,0,444.0,26.0,1.0,9.0,67.0,244.48,182.59
2016,1,18,8,15,533.5,33.0,1.1,9.0,108.0,322.39,259.82
2016,1,18,8,30,623.0,40.0,1.2,9.0,149.0,409.07,336.58
2016,1,18,8,45,676.5,44.0,1.3,9.5,191.5,478.99,396.93
2016,1,18,9,0,730.0,48.0,1.4,10.0,234.0,552.43,457.74
2016,1,18,9,15,763.0,51.5,1.5,10.5,273.0,614.2,506.42
2016,1,18,9,30,796.0,55.0,1.6,11.0,312.0,676.77,552.98
2016,1,18,9,45,805.0,60.5,1.7,11.5,345.0,723.7,586.58
2016,1,18,10,0,814.0,66.0,1.8,12.0,378.0,768.77,618.22
2016,1,18,10,15,507.0,127.5,1.9,12.0,327.0,608.76,497.74
2016,1,18,10,30,200.0,189.0,2.0,12.0,276.0,393.97,324.87
2016,1,18,10,45,163.5,200.5,2.1,12.5,274.0,379.68,312.81
2016,1,18,11,0,127.0,212.0,2.2,13.0,272.0,363.22,297.79
2016,1,18,11,15,203.0,214.5,2.25,13.0,314.0,439.81,360.61
2016,1,18,11,30,279.0,217.0,2.3,13.0,356.0,539.46,439.05
2016,1,18,11,45,211.5,226.5,2.35,13.0,333.5,467.72,381.23
2016,1,18,12,0,144.0,236.0,2.4,13.0,311.0,414.98,338.09
2016,1,18,12,15,156.5,236.5,2.35,12.5,318.0,428.26,349.68
2016,1,18,12,30,169.0,237.0,2.3,12.0,325.0,441.18,360.68
2016,1,18,12,45,96.5,216.5,2.25,12.0,267.0,322.14,264.29
2016,1,18,13,0,24.0,196.0,2.2,12.0,209.0,206.51,168.29
2016,1,18,13,15,12.0,128.5,2.1,12.0,135.0,123.66,99.69
2016,1,18,13,30,0.0,61.0,2.0,12.0,61.0,50.56,37.65
2016,1,18,13,45,0.0,104.0,1.95,12.0,104.0,88.72,70.18
2016,1,18,14,0,0.0,147.0,1.9,12.0,147.0,133.09,107.55
2016,1,18,14,15,4.0,146.0,1.75,11.5,147.5,136.76,111.06
2016,1,18,14,30,8.0,145.0,1.6,11.0,148.0,140.56,114.77
2016,1,18,14,45,5.0,133.5,1.45,11.0,135.5,127.04,103.4
2016,1,18,15,0,2.0,122.0,1.3,11.0,123.0,113.91,92.34
2016,1,18,15,15,1.0,108.5,1.25,11.0,109.0,100.39,80.94
2016,1,18,15,30,0.0,95.0,1.2,11.0,95.0,87.11,69.61
2016,1,18,15,45,0.0,79.5,1.15,11.0,79.5,72.37,56.92
2016,1,18,16,0,0.0,64.0,1.1,11.0,64.0,57.68,44.09
2016,1,18,16,15,0.0,48.5,1.1,10.5,48.5,42.96,31.18
2016,1,18,16,30,0.0,33.0,1.1,10.0,33.0,28.07,18.0
2016,1,18,16,45,0.0,20.5,1.1,10.0,20.5,16.93,7.1
2016,1,18,17,0,0.0,8.0,1.1,10.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,1.15,10.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,11.0,12.0,9.89,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,19.83,10.12
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,35.44,24.28
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,50.82,37.92
2016,1,19,8,45,0.0,72.5,3.9,11.5,72.5,66.63,51.77
2016,1,19,9,0,0.0,89.0,3.9,12.0,89.0,82.43,65.4
2016,1,19,9,15,4.0,103.5,3.85,12.0,105.0,98.73,79.51
2016,1,19,9,30,8.0,118.0,3.8,12.0,121.0,115.52,93.9
2016,1,19,9,45,11.0,130.5,3.8,12.5,134.5,129.73,105.74
2016,1,19,10,0,14.0,143.0,3.8,13.0,148.0,144.35,117.78
2016,1,19,10,15,7.0,80.0,3.9,13.0,82.5,72.66,56.83
2016,1,19,10,30,0.0,17.0,4.0,13.0,17.0,14.02,6.4
2016,1,19,10,45,0.0,49.0,4.1,13.0,49.0,40.55,29.11
2016,1,19,11,0,0.0,81.0,4.2,13.0,81.0,67.25,51.75
2016,1,19,11,15,0.0,92.0,4.25,13.0,92.0,77.08,59.98
2016,1,19,11,30,0.0,103.0,4.3,13.0,103.0,87.25,68.5
2016,1,19,11,45,0.0,82.5,4.35,13.0,82.5,68.52,52.64
2016,1,19,12,0,0.0,62.0,4.4,13.0,62.0,51.41,38.14
2016,1,19,12,15,0.0,86.0,4.3,13.0,86.0,71.46,55.1
2016,1,19,12,30,0.0,110.0,4.2,13.0,110.0,93.67,73.79
2016,1,19,12,45,3.5,142.5,4.15,13.0,144.5,129.06,103.61
2016,1,19,13,0,7.0,175.0,4.1,13.0,179.0,166.63,135.01
2016,1,19,13,15,61.0,197.5,4.05,13.0,227.5,263.02,216.73
2016,1,19,13,30,115.0,220.0,4.0,13.0,276.0,362.84,299.27
2016,1,19,13,45,152.0,210.5,4.0,13.0,281.0,383.49,317.21
2016,1,19,14,0,189.0,201.0,4.0,13.0,286.0,402.19,333.74
2016,1,19,14,15,210.0,186.5,3.8,12.5,276.0,398.01,331.85
2016,1,19,14,30,231.0,172.0,3.6,12.0,266.0,409.48,342.29
2016,1,19,14,45,222.0,160.5,3.45,12.0,245.0,380.47,318.72
2016,1,19,15,0,213.0,149.0,3.3,12.0,224.0,351.63,295.15
2016,1,19,15,15,205.0,133.0,3.05,11.5,198.5,317.93,267.74
2016,1,19,15,30,197.0,117.0,2.8,11.0,173.0,284.54,239.98
2016,1,19,15,45,183.0,100.0,2.55,11.0,146.0,246.41,207.1
2016,1,19,16,0,169.0,83.0,2.3,11.0,119.0,209.36,174.47
2016,1,19,16,15,145.0,65.5,2.05,10.5,91.0,167.44,137.3
2016,1,19,16,30,121.0,48.0,1.8,10.0,63.0,127.77,101.29
2016,1,19,16,45,60.5,32.0,1.55,10.0,39.5,69.0,46.92
2016,1,19,17,0,0.0,16.0,1.3,10.0,16.0,13.94,0.0
2016,1,19,17,15,0.0,8.0,1.2,9.5,8.0,6.83,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,16.0,0.3,8.0,27.0,72.42,4.54
2016,1,20,8,0,224.0,32.0,0.3,8.0,54.0,157.57,118.82
2016,1,20,8,15,274.0,46.5,0.35,8.5,86.5,211.53,170.8
2016,1,20,8,30,324.0,61.0,0.4,9.0,119.0,270.81,223.1
2016,1,20,8,45,360.0,73.0,0.45,9.5,153.0,323.45,268.46
2016,1,20,9,0,396.0,85.0,0.5,10.0,187.0,379.14,314.75
2016,1,20,9,15,412.5,97.5,0.55,10.0,218.5,424.57,351.83
2016,1,20,9,30,429.0,110.0,0.6,10.0,250.0,470.45,388.26
2016,1,20,9,45,434.0,121.0,0.7,10.5,276.0,505.81,415.23
2016,1,20,10,0,439.0,132.0,0.8,11.0,302.0,540.24,440.94
2016,1,20,10,15,334.0,160.5,0.9,11.0,295.5,483.09,395.26
2016,1,20,10,30,229.0,189.0,1.0,11.0,289.0,418.46,343.31
2016,1,20,10,45,351.0,178.0,1.1,11.5,341.0,538.98,439.06
2016,1,20,11,0,473.0,167.0,1.2,12.0,393.0,667.99,535.85
2016,1,20,11,15,528.5,158.0,1.2,12.0,418.5,719.92,572.82
2016,1,20,11,30,584.0,149.0,1.2,12.0,444.0,779.6,614.53
2016,1,20,11,45,725.5,115.0,1.25,12.5,488.0,886.17,687.49
2016,1,20,12,0,867.0,81.0,1.3,13.0,532.0,982.02,750.33
2016,1,20,12,15,643.0,141.5,1.25,13.0,477.0,845.02,654.66
2016,1,20,12,30,419.0,202.0,1.2,13.0,422.0,685.78,540.01
2016,1,20,12,45,454.0,191.0,1.15,13.0,427.0,705.41,556.55
2016,1,20,13,0,489.0,180.0,1.1,13.0,432.0,722.38,569.11
2016,1,20,13,15,500.0,172.0,1.05,13.0,424.0,716.84,565.11
2016,1,20,13,30,511.0,164.0,1.0,13.0,416.0,708.83,559.65
2016,1,20,13,45,512.5,156.0,1.0,13.0,399.5,689.51,546.56
2016,1,20,14,0,514.0,148.0,1.0,13.0,383.0,668.07,531.98
2016,1,20,14,15,418.5,155.0,1.0,12.5,339.0,577.75,465.16
2016,1,20,14,30,323.0,162.0,1.0,12.0,295.0,473.93,386.86
2016,1,20,14,45,257.5,154.5,1.0,12.0,255.0,401.17,330.17
2016,1,20,15,0,192.0,147.0,1.0,12.0,215.0,317.18,262.93
2016,1,20,15,15,183.5,132.0,0.9,11.5,191.0,286.3,238.57
2016,1,20,15,30,175.0,117.0,0.8,11.0,167.0,255.9,213.69
2016,1,20,15,45,162.0,100.0,0.7,11.0,141.0,220.47,183.62
2016,1,20,16,0,149.0,83.0,0.6,11.0,115.0,197.23,162.9
2016,1,20,16,15,130.5,65.0,0.6,10.5,88.5,158.49,129.13
2016,1,20,16,30,112.0,47.0,0.6,10.0,62.0,121.31,95.88
2016,1,20,16,45,56.0,31.5,0.65,10.0,39.0,65.32,45.03
2016,1,20,17,0,0.0,16.0,0.7,10.0,16.0,13.67,0.0
2016,1,20,17,15,0.0,8.0,0.65,10.0,8.0,6.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,16.0,1.85,7.5,32.0,96.1,15.47
2016,1,21,8,0,333.0,32.0,2.0,8.0,64.0,205.94,157.56
2016,1,21,8,15,423.5,40.5,2.0,8.5,103.0,279.7,228.2
2016,1,21,8,30,514.0,49.0,2.0,9.0,142.0,362.83,301.79
2016,1,21,8,45,575.5,54.0,2.05,9.5,183.5,433.23,363.01
2016,1,21,9,0,637.0,59.0,2.1,10.0,225.0,508.35,425.88
2016,1,21,9,15,674.0,63.0,2.1,10.0,263.5,569.53,476.07
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,627.91,521.22
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,682.46,560.91
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,736.68,599.29
2016,1,21,10,15,647.5,105.0,2.05,11.5,372.0,708.97,575.65
2016,1,21,10,30,529.0,138.0,2.0,12.0,372.0,656.62,534.29
2016,1,21,10,45,495.5,154.5,1.95,12.5,383.0,661.43,535.69
2016,1,21,11,0,462.0,171.0,1.9,13.0,394.0,662.41,533.51
2016,1,21,11,15,483.0,173.0,1.85,13.0,413.0,694.67,556.94
2016,1,21,11,30,504.0,175.0,1.8,13.0,432.0,725.64,578.88
2016,1,21,11,45,497.0,181.0,1.8,13.5,438.5,732.41,581.82
2016,1,21,12,0,490.0,187.0,1.8,14.0,445.0,736.85,583.37
2016,1,21,12,15,247.5,181.0,1.75,13.5,311.5,468.43,379.16
2016,1,21,12,30,5.0,175.0,1.7,13.0,178.0,163.75,130.98
2016,1,21,12,45,112.5,204.5,1.7,13.0,263.0,342.25,280.23
2016,1,21,13,0,220.0,234.0,1.7,13.0,348.0,484.26,393.12
2016,1,21,13,15,179.0,229.5,1.6,13.0,320.5,436.85,354.22
2016,1,21,13,30,138.0,225.0,1.5,13.0,293.0,390.17,316.88
2016,1,21,13,45,207.0,210.0,1.4,13.0,307.5,432.97,352.87
2016,1,21,14,0,276.0,195.0,1.3,13.0,322.0,491.36,399.23
2016,1,21,14,15,228.5,187.5,1.25,12.5,288.5,414.86,339.68
2016,1,21,14,30,181.0,180.0,1.2,12.0,255.0,359.85,296.45
2016,1,21,14,45,90.5,144.0,1.15,12.0,181.5,235.87,194.95
2016,1,21,15,0,0.0,108.0,1.1,12.0,108.0,96.16,76.61
2016,1,21,15,15,0.0,96.0,1.05,11.5,96.0,85.06,67.71
2016,1,21,15,30,0.0,84.0,1.0,11.0,84.0,74.06,58.48
2016,1,21,15,45,0.0,70.5,1.0,11.0,70.5,61.55,47.7
2016,1,21,16,0,0.0,57.0,1.0,11.0,57.0,49.1,36.83
2016,1,21,16,15,0.0,44.0,1.0,11.0,44.0,37.2,26.32
2016,1,21,16,30,0.0,31.0,1.0,11.0,31.0,25.62,16.02
2016,1,21,16,45,0.0,19.5,1.0,11.0,19.5,16.08,7.11
2016,1,21,17,0,0.0,8.0,1.0,11.0,8.0,6.57,0.0
2016,1,21,17,15,0.0,4.0,1.0,11.0,4.0,3.41,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,11.0,6.0,4.92,0.0
