Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,0,0.0,12.0,2.2,11.0,12.0,9.86,2.33
2016,1,22,8,15,0.0,19.0,2.1,11.0,19.0,15.64,7.63
2016,1,22,8,30,0.0,26.0,2.0,11.0,26.0,21.43,12.83
2016,1,22,8,45,0.0,34.0,1.95,11.0,34.0,28.06,18.71
2016,1,22,9,0,0.0,42.0,1.9,11.0,42.0,34.7,24.56
2016,1,22,9,15,0.0,49.0,1.95,11.0,49.0,40.52,29.62
2016,1,22,9,30,0.0,56.0,2.0,11.0,56.0,46.35,34.64
2016,1,22,9,45,0.0,78.5,2.05,11.5,78.5,66.05,51.45
2016,1,22,10,0,0.0,101.0,2.1,12.0,101.0,87.47,69.49
2016,1,22,10,15,4.0,129.0,2.15,12.0,130.5,118.64,95.85
2016,1,22,10,30,8.0,157.0,2.2,12.0,160.0,151.01,122.91
2016,1,22,10,45,4.0,153.5,2.25,12.0,155.0,142.58,115.45
2016,1,22,11,0,0.0,150.0,2.3,12.0,150.0,134.38,108.29
2016,1,22,11,15,77.5,192.5,2.35,12.0,232.0,271.3,224.23
2016,1,22,11,30,155.0,235.0,2.4,12.0,314.0,420.59,345.19
2016,1,22,11,45,83.5,212.0,2.5,12.0,254.5,301.81,247.75
2016,1,22,12,0,12.0,189.0,2.6,12.0,195.0,185.54,150.53
2016,1,22,12,15,6.0,162.0,2.7,12.0,165.0,150.91,121.91
2016,1,22,12,30,0.0,135.0,2.8,12.0,135.0,117.67,94.01
2016,1,22,12,45,20.0,175.0,2.9,12.0,185.5,178.44,145.59
2016,1,22,13,0,40.0,215.0,3.0,12.0,236.0,263.03,215.7
2016,1,22,13,15,20.0,153.5,2.95,12.0,164.0,156.21,127.1
2016,1,22,13,30,0.0,92.0,2.9,12.0,92.0,77.0,60.01
2016,1,22,13,45,0.0,113.5,2.9,12.0,113.5,97.59,77.58
2016,1,22,14,0,0.0,135.0,2.9,12.0,135.0,119.63,96.24
2016,1,22,14,15,0.0,126.5,2.85,12.0,126.5,111.7,89.68
2016,1,22,14,30,0.0,118.0,2.8,12.0,118.0,103.89,83.25
2016,1,22,14,45,0.0,106.5,2.8,12.0,106.5,93.11,74.27
2016,1,22,15,0,0.0,95.0,2.8,12.0,95.0,82.45,65.33
2016,1,22,15,15,0.0,84.5,2.65,11.5,84.5,72.9,57.37
2016,1,22,15,30,0.0,74.0,2.5,11.0,74.0,63.44,49.38
2016,1,22,15,45,0.0,62.0,2.4,11.0,62.0,52.52,39.93
2016,1,22,16,0,0.0,50.0,2.3,11.0,50.0,41.67,30.43
2016,1,22,16,15,0.0,38.5,2.2,10.5,38.5,31.83,21.77
2016,1,22,16,30,0.0,27.0,2.1,10.0,27.0,22.28,13.29
2016,1,22,16,45,0.0,17.0,2.05,10.0,17.0,14.0,5.62
2016,1,22,17,0,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,2.05,10.0,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,4.0,17.5,2.7,8.5,18.0,16.1,0.28
2016,1,23,8,0,8.0,35.0,2.8,9.0,36.0,36.59,24.24
2016,1,23,8,15,29.0,55.0,2.8,9.0,60.0,73.86,57.39
2016,1,23,8,30,50.0,75.0,2.8,9.0,84.0,108.53,88.37
2016,1,23,8,45,69.0,94.0,2.85,9.5,110.0,142.45,118.39
2016,1,23,9,0,88.0,113.0,2.9,10.0,136.0,189.77,159.29
2016,1,23,9,15,112.5,126.5,2.95,10.0,161.0,224.72,189.65
2016,1,23,9,30,137.0,140.0,3.0,10.0,186.0,262.03,221.61
2016,1,23,9,45,68.5,88.0,3.1,10.0,111.0,147.83,123.95
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,29.73,20.2
2016,1,23,10,15,0.0,32.0,3.2,10.0,32.0,26.43,17.33
2016,1,23,10,30,0.0,28.0,3.2,10.0,28.0,23.12,14.43
2016,1,23,10,45,0.0,43.5,3.25,10.0,43.5,35.99,25.52
2016,1,23,11,0,0.0,59.0,3.3,10.0,59.0,48.89,36.58
2016,1,23,11,15,0.0,109.0,3.35,10.0,109.0,92.91,74.11
2016,1,23,11,30,0.0,159.0,3.4,10.0,159.0,142.4,115.79
2016,1,23,11,45,127.5,198.5,3.5,10.0,266.0,348.15,290.85
2016,1,23,12,0,255.0,238.0,3.6,10.0,373.0,546.18,451.22
2016,1,23,12,15,268.5,236.5,3.65,10.0,379.5,558.64,460.37
2016,1,23,12,30,282.0,235.0,3.7,10.0,386.0,570.09,469.78
2016,1,23,12,45,141.0,169.5,3.75,10.0,245.0,326.7,273.02
2016,1,23,13,0,0.0,104.0,3.8,10.0,104.0,87.92,69.51
2016,1,23,13,15,411.0,99.5,3.75,10.0,305.5,553.7,465.69
2016,1,23,13,30,822.0,95.0,3.7,10.0,507.0,925.35,747.58
2016,1,23,13,45,411.0,115.5,3.7,10.0,321.5,545.79,455.77
2016,1,23,14,0,0.0,136.0,3.7,10.0,136.0,120.47,97.15
2016,1,23,14,15,383.5,112.0,3.6,10.0,273.5,495.17,419.69
2016,1,23,14,30,767.0,88.0,3.5,10.0,411.0,787.69,648.4
2016,1,23,14,45,744.5,84.5,3.4,10.0,378.0,737.35,608.47
2016,1,23,15,0,722.0,81.0,3.3,10.0,345.0,686.13,569.91
2016,1,23,15,15,688.5,77.0,3.1,9.5,307.0,625.68,523.98
2016,1,23,15,30,655.0,73.0,2.9,9.0,269.0,565.96,476.57
2016,1,23,15,45,615.5,66.0,2.7,9.0,229.0,500.03,421.32
2016,1,23,16,0,576.0,59.0,2.5,9.0,189.0,436.35,366.25
2016,1,23,16,15,499.5,52.0,2.25,8.5,147.0,355.37,295.76
2016,1,23,16,30,423.0,45.0,2.0,8.0,105.0,281.22,229.18
2016,1,23,16,45,303.5,33.5,1.8,8.0,68.5,192.3,146.99
2016,1,23,17,0,184.0,22.0,1.6,8.0,32.0,107.6,25.83
2016,1,23,17,15,92.0,11.0,1.55,7.5,16.0,38.31,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,45,54.5,18.5,1.15,6.5,24.0,47.47,14.76
2016,1,24,8,0,109.0,37.0,1.2,7.0,48.0,102.52,78.23
2016,1,24,8,15,141.5,54.5,1.15,7.0,76.5,144.79,118.03
2016,1,24,8,30,174.0,72.0,1.1,7.0,105.0,190.22,159.09
2016,1,24,8,45,198.0,88.5,1.1,7.5,135.0,232.4,196.29
2016,1,24,9,0,222.0,105.0,1.1,8.0,165.0,276.75,234.28
2016,1,24,9,15,240.0,119.0,1.1,8.0,192.5,315.66,267.15
2016,1,24,9,30,258.0,133.0,1.1,8.0,220.0,355.81,300.26
2016,1,24,9,45,331.5,138.0,1.1,8.5,262.0,428.49,359.28
2016,1,24,10,0,405.0,143.0,1.1,9.0,304.0,524.42,433.9
2016,1,24,10,15,436.0,149.0,1.1,9.5,334.5,572.97,469.45
2016,1,24,10,30,467.0,155.0,1.1,10.0,365.0,622.01,504.98
2016,1,24,10,45,416.0,175.5,1.1,10.5,370.0,613.61,495.29
2016,1,24,11,0,365.0,196.0,1.1,11.0,375.0,581.56,469.03
2016,1,24,11,15,351.0,206.5,1.05,11.0,383.0,588.57,473.23
2016,1,24,11,30,337.0,217.0,1.0,11.0,391.0,593.75,475.66
2016,1,24,11,45,374.0,213.0,1.0,11.5,410.0,628.99,501.42
2016,1,24,12,0,411.0,209.0,1.0,12.0,429.0,684.62,540.73
2016,1,24,12,15,654.0,142.5,1.1,12.0,493.5,858.9,667.82
2016,1,24,12,30,897.0,76.0,1.2,12.0,558.0,999.68,762.62
2016,1,24,12,45,895.5,75.5,1.35,12.0,552.5,993.82,759.52
2016,1,24,13,0,894.0,75.0,1.5,12.0,547.0,984.35,756.09
2016,1,24,13,15,888.0,74.0,1.6,12.0,533.0,966.3,746.03
2016,1,24,13,30,882.0,73.0,1.7,12.0,519.0,944.89,733.71
2016,1,24,13,45,868.0,73.0,1.85,12.0,497.5,914.13,715.4
2016,1,24,14,0,854.0,73.0,2.0,12.0,476.0,890.28,701.68
2016,1,24,14,15,839.5,71.5,2.0,11.5,448.5,851.45,676.62
2016,1,24,14,30,825.0,70.0,2.0,11.0,421.0,810.38,649.7
2016,1,24,14,45,807.0,67.0,2.0,11.0,388.0,762.57,616.18
2016,1,24,15,0,789.0,64.0,2.0,11.0,355.0,713.34,581.03
2016,1,24,15,15,760.0,61.0,1.75,10.5,317.0,654.94,537.38
2016,1,24,15,30,731.0,58.0,1.5,10.0,279.0,596.66,492.88
2016,1,24,15,45,690.5,53.0,1.3,9.5,238.0,529.14,438.49
2016,1,24,16,0,650.0,48.0,1.1,9.0,197.0,463.7,383.69
2016,1,24,16,15,582.5,42.5,1.05,8.5,154.5,385.6,317.44
2016,1,24,16,30,515.0,37.0,1.0,8.0,112.0,317.8,257.02
2016,1,24,16,45,400.0,28.0,0.95,7.5,74.0,228.41,175.44
2016,1,24,17,0,285.0,19.0,0.9,7.0,36.0,143.75,52.61
2016,1,24,17,15,142.5,9.5,0.9,7.0,18.0,52.98,0.0
2016,1,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,7,45,174.5,17.0,0.5,8.0,35.5,100.91,42.36
2016,1,25,8,0,349.0,34.0,0.6,8.0,71.0,213.01,164.89
2016,1,25,8,15,438.0,42.5,0.6,8.0,111.5,286.97,232.9
2016,1,25,8,30,527.0,51.0,0.6,8.0,152.0,370.13,305.1
2016,1,25,8,45,305.5,80.0,0.6,8.5,142.0,297.19,247.7
2016,1,25,9,0,84.0,109.0,0.6,9.0,132.0,180.44,149.98
2016,1,25,9,15,92.5,125.5,0.6,9.0,154.0,208.37,174.39
2016,1,25,9,30,101.0,142.0,0.6,9.0,176.0,237.08,198.2
2016,1,25,9,45,96.5,157.0,0.6,9.5,192.5,239.52,199.49
2016,1,25,10,0,92.0,172.0,0.6,10.0,209.0,255.48,211.7
2016,1,25,10,15,118.5,186.5,0.6,10.0,238.0,313.69,258.75
2016,1,25,10,30,145.0,201.0,0.6,10.0,267.0,357.57,293.37
2016,1,25,10,45,108.0,208.0,0.65,10.5,258.5,316.83,259.18
2016,1,25,11,0,71.0,215.0,0.7,11.0,250.0,291.93,237.8
2016,1,25,11,15,48.5,209.5,0.7,11.0,233.5,263.46,214.24
2016,1,25,11,30,26.0,204.0,0.7,11.0,217.0,215.34,174.71
2016,1,25,11,45,13.0,180.5,0.7,11.5,187.0,176.84,142.78
2016,1,25,12,0,0.0,157.0,0.7,12.0,157.0,139.41,111.39
2016,1,25,12,15,0.0,157.5,0.7,12.0,157.5,139.81,111.84
2016,1,25,12,30,0.0,158.0,0.7,12.0,158.0,140.32,112.25
2016,1,25,12,45,0.0,157.0,0.75,12.0,157.0,139.4,111.55
2016,1,25,13,0,0.0,156.0,0.8,12.0,156.0,138.59,110.97
2016,1,25,13,15,0.0,152.0,0.85,12.0,152.0,134.82,107.97
2016,1,25,13,30,0.0,148.0,0.9,12.0,148.0,131.17,105.09
2016,1,25,13,45,0.0,142.0,0.95,12.0,142.0,125.58,100.61
2016,1,25,14,0,0.0,136.0,1.0,12.0,136.0,120.1,96.23
2016,1,25,14,15,386.5,108.5,1.0,12.0,274.5,493.73,408.34
2016,1,25,14,30,773.0,81.0,1.0,12.0,413.0,780.77,619.23
2016,1,25,14,45,755.5,77.0,1.0,12.0,381.0,733.83,582.82
2016,1,25,15,0,738.0,73.0,1.0,12.0,349.0,685.58,549.31
2016,1,25,15,15,707.5,69.5,0.9,11.5,311.5,627.3,507.42
2016,1,25,15,30,677.0,66.0,0.8,11.0,274.0,573.83,467.68
2016,1,25,15,45,634.5,61.0,0.7,11.0,233.5,507.39,414.61
2016,1,25,16,0,592.0,56.0,0.6,11.0,193.0,443.41,361.84
2016,1,25,16,15,523.5,49.0,0.65,10.5,151.5,365.93,297.99
2016,1,25,16,30,455.0,42.0,0.7,10.0,110.0,294.67,236.58
2016,1,25,16,45,344.5,32.0,0.8,10.0,73.0,209.11,160.23
2016,1,25,17,0,234.0,22.0,0.9,10.0,36.0,128.8,57.51
2016,1,25,17,15,117.0,11.0,0.9,9.5,18.0,46.29,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,204.5,15.5,1.05,6.5,37.5,110.14,52.31
2016,1,26,8,0,409.0,31.0,1.1,7.0,75.0,235.41,184.02
2016,1,26,8,15,494.5,38.5,1.15,7.5,117.0,309.48,252.81
2016,1,26,8,30,580.0,46.0,1.2,8.0,159.0,392.44,325.49
2016,1,26,8,45,422.5,74.5,1.25,8.5,167.5,359.29,301.19
2016,1,26,9,0,265.0,103.0,1.3,9.0,176.0,300.6,253.42
2016,1,26,9,15,282.0,117.0,1.25,9.5,205.0,340.95,287.27
2016,1,26,9,30,299.0,131.0,1.2,10.0,234.0,382.33,320.29
2016,1,26,9,45,545.0,102.0,1.2,10.5,314.0,574.72,474.28
2016,1,26,10,0,791.0,73.0,1.2,11.0,394.0,757.82,607.32
2016,1,26,10,15,415.0,129.0,1.2,11.0,299.0,530.81,433.43
2016,1,26,10,30,39.0,185.0,1.2,11.0,204.0,225.45,183.78
2016,1,26,10,45,43.0,196.5,1.25,11.5,217.5,242.59,198.66
2016,1,26,11,0,47.0,208.0,1.3,12.0,231.0,260.08,212.25
2016,1,26,11,15,47.0,215.0,1.3,12.0,239.0,268.39,218.59
2016,1,26,11,30,47.0,222.0,1.3,12.0,247.0,276.81,225.06
2016,1,26,11,45,44.0,223.5,1.35,12.0,247.0,275.48,223.76
2016,1,26,12,0,41.0,225.0,1.4,12.0,247.0,274.2,222.59
2016,1,26,12,15,48.0,230.0,1.4,12.0,256.0,287.3,233.28
2016,1,26,12,30,55.0,235.0,1.4,12.0,265.0,300.54,244.01
2016,1,26,12,45,262.0,215.0,1.45,12.5,356.0,523.39,423.76
2016,1,26,13,0,469.0,195.0,1.5,13.0,447.0,721.97,573.25
2016,1,26,13,15,359.0,211.0,1.5,12.5,401.5,607.17,486.05
2016,1,26,13,30,249.0,227.0,1.5,12.0,356.0,516.63,416.98
2016,1,26,13,45,335.5,202.5,1.55,12.0,368.5,561.81,455.42
2016,1,26,14,0,422.0,178.0,1.6,12.0,381.0,622.04,503.13
2016,1,26,14,15,477.5,155.5,1.55,12.0,372.5,631.99,511.77
2016,1,26,14,30,533.0,133.0,1.5,12.0,364.0,636.38,516.59
2016,1,26,14,45,385.0,144.0,1.5,12.0,304.0,509.23,417.45
2016,1,26,15,0,237.0,155.0,1.5,12.0,244.0,376.07,311.22
2016,1,26,15,15,225.0,141.0,1.3,11.5,218.5,340.95,283.83
2016,1,26,15,30,213.0,127.0,1.1,11.0,193.0,306.43,255.72
2016,1,26,15,45,199.5,110.0,0.9,10.5,164.5,267.79,223.61
2016,1,26,16,0,186.0,93.0,0.7,10.0,136.0,230.16,191.55
2016,1,26,16,15,164.5,75.0,0.75,9.5,107.5,187.95,155.18
2016,1,26,16,30,143.0,57.0,0.8,9.0,79.0,147.73,119.5
2016,1,26,16,45,98.5,40.0,0.85,8.5,53.0,101.07,77.32
2016,1,26,17,0,54.0,23.0,0.9,8.0,27.0,54.34,25.75
2016,1,26,17,15,27.0,11.5,0.85,8.0,13.5,18.35,0.0
2016,1,26,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,10.24,0.0
2016,1,27,7,45,179.0,24.0,1.45,6.5,44.0,109.66,57.0
2016,1,27,8,0,358.0,36.0,1.6,7.0,76.0,217.93,171.4
2016,1,27,8,15,445.0,45.0,1.65,7.0,117.0,292.11,240.33
2016,1,27,8,30,532.0,54.0,1.7,7.0,158.0,375.23,314.18
2016,1,27,8,45,589.5,60.0,1.75,7.5,201.0,445.78,375.21
2016,1,27,9,0,647.0,66.0,1.8,8.0,244.0,520.72,437.55
2016,1,27,9,15,684.0,70.5,1.75,8.5,284.5,583.6,487.52
2016,1,27,9,30,721.0,75.0,1.7,9.0,325.0,647.91,535.67
2016,1,27,9,45,764.0,74.0,1.7,9.5,363.5,706.67,577.71
2016,1,27,10,0,807.0,73.0,1.7,10.0,402.0,770.83,622.58
2016,1,27,10,15,824.5,75.0,1.65,10.5,433.0,817.22,652.8
2016,1,27,10,30,842.0,77.0,1.6,11.0,464.0,861.81,681.19
2016,1,27,10,45,858.5,77.0,1.55,11.5,489.5,900.85,705.09
2016,1,27,11,0,875.0,77.0,1.5,12.0,515.0,937.42,726.89
2016,1,27,11,15,882.5,78.0,1.45,12.0,532.5,953.49,735.78
2016,1,27,11,30,890.0,79.0,1.4,12.0,550.0,976.49,749.66
2016,1,27,11,45,897.0,78.5,1.35,12.5,560.5,993.72,758.15
2016,1,27,12,0,904.0,78.0,1.3,13.0,571.0,1007.46,764.41
2016,1,27,12,15,905.5,78.0,1.25,13.0,573.5,1012.77,766.62
2016,1,27,12,30,907.0,78.0,1.2,13.0,576.0,1014.37,766.64
2016,1,27,12,45,909.0,76.5,1.2,13.5,571.0,1010.79,763.03
2016,1,27,13,0,911.0,75.0,1.2,14.0,566.0,1003.46,757.2
2016,1,27,13,15,906.0,74.0,1.15,14.0,553.0,986.26,745.54
2016,1,27,13,30,901.0,73.0,1.1,14.0,540.0,965.58,731.83
2016,1,27,13,45,894.5,71.5,1.1,14.0,519.5,939.48,715.54
2016,1,27,14,0,888.0,70.0,1.1,14.0,499.0,910.24,697.17
2016,1,27,14,15,875.0,68.5,1.05,14.0,471.5,872.28,671.97
2016,1,27,14,30,862.0,67.0,1.0,14.0,444.0,831.93,645.03
2016,1,27,14,45,844.5,64.5,0.95,14.0,410.5,792.44,618.43
2016,1,27,15,0,827.0,62.0,0.9,14.0,377.0,742.78,584.22
2016,1,27,15,15,800.0,59.0,0.8,13.5,338.0,684.19,543.36
2016,1,27,15,30,773.0,56.0,0.7,13.0,299.0,625.47,501.4
2016,1,27,15,45,734.0,52.0,0.6,12.5,257.0,558.01,450.12
2016,1,27,16,0,695.0,48.0,0.5,12.0,215.0,492.35,397.64
2016,1,27,16,15,632.5,43.0,0.5,11.5,171.0,414.97,334.62
2016,1,27,16,30,570.0,38.0,0.5,11.0,127.0,342.64,272.88
2016,1,27,16,45,463.5,29.5,0.55,11.0,86.5,253.64,194.69
2016,1,27,17,0,357.0,21.0,0.6,11.0,46.0,172.36,98.0
2016,1,27,17,15,178.5,10.5,0.6,10.5,23.0,65.44,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,7.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,7.0,8.0,6.83,0.0
2016,1,28,7,45,32.0,24.0,0.55,7.5,27.5,41.43,20.08
2016,1,28,8,0,64.0,40.0,0.5,8.0,47.0,77.0,58.33
2016,1,28,8,15,85.0,58.5,0.6,8.5,72.5,111.46,89.69
2016,1,28,8,30,106.0,77.0,0.7,9.0,98.0,147.77,121.99
2016,1,28,8,45,120.0,95.0,0.85,9.5,124.0,181.27,151.34
2016,1,28,9,0,134.0,113.0,1.0,10.0,150.0,216.06,181.15
2016,1,28,9,15,143.0,129.5,1.1,10.0,174.5,246.66,207.06
2016,1,28,9,30,152.0,146.0,1.2,10.0,199.0,277.95,233.07
2016,1,28,9,45,103.0,158.0,1.3,10.5,195.5,259.01,215.71
2016,1,28,10,0,54.0,170.0,1.4,11.0,192.0,220.16,181.92
2016,1,28,10,15,247.0,168.0,1.55,11.5,281.0,415.59,344.87
2016,1,28,10,30,440.0,166.0,1.7,12.0,370.0,610.47,497.32
2016,1,28,10,45,285.5,197.5,1.85,12.5,332.5,501.37,408.32
2016,1,28,11,0,131.0,229.0,2.0,13.0,295.0,383.36,311.9
2016,1,28,11,15,65.5,190.5,2.05,13.0,223.5,255.01,208.27
2016,1,28,11,30,0.0,152.0,2.1,13.0,152.0,134.33,107.17
2016,1,28,11,45,0.0,155.0,2.2,13.5,155.0,137.07,109.4
2016,1,28,12,0,0.0,158.0,2.3,14.0,158.0,139.9,111.48
2016,1,28,12,15,10.5,184.5,2.3,14.0,190.5,177.52,142.8
2016,1,28,12,30,21.0,211.0,2.3,14.0,223.0,216.33,174.72
2016,1,28,12,45,101.5,231.0,2.3,14.0,286.5,340.53,277.35
2016,1,28,13,0,182.0,251.0,2.3,14.0,350.0,465.74,377.05
2016,1,28,13,15,93.0,211.0,2.25,14.0,261.5,306.73,249.51
2016,1,28,13,30,4.0,171.0,2.2,14.0,173.0,158.1,126.5
2016,1,28,13,45,2.0,150.5,2.2,14.0,151.5,135.54,108.3
2016,1,28,14,0,0.0,130.0,2.2,14.0,130.0,113.56,90.16
2016,1,28,14,15,0.0,96.5,2.1,13.5,96.5,81.5,63.63
2016,1,28,14,30,0.0,63.0,2.0,13.0,63.0,52.21,39.07
2016,1,28,14,45,0.0,39.0,1.9,13.0,39.0,32.23,22.09
2016,1,28,15,0,0.0,15.0,1.8,13.0,15.0,12.36,5.03
2016,1,28,15,15,0.0,13.5,1.6,12.5,13.5,11.11,3.99
2016,1,28,15,30,0.0,12.0,1.4,12.0,12.0,9.87,2.94
2016,1,28,15,45,0.0,10.0,1.25,12.0,10.0,8.22,1.5
2016,1,28,16,0,0.0,8.0,1.1,12.0,8.0,6.57,0.06
2016,1,28,16,15,0.0,6.5,1.0,11.5,6.5,5.33,0.0
2016,1,28,16,30,0.0,5.0,0.9,11.0,5.0,4.1,0.0
2016,1,28,16,45,0.0,3.0,0.8,11.0,3.0,2.46,0.0
2016,1,28,17,0,0.0,1.0,0.7,11.0,1.0,0.82,0.0
2016,1,28,17,15,0.0,0.5,0.7,10.5,0.5,0.43,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,30.5,2.95,12.5,30.5,25.17,16.11
2016,1,29,10,0,0.0,56.0,3.0,13.0,56.0,46.36,34.19
2016,1,29,10,15,0.0,100.0,3.0,13.0,100.0,85.18,67.08
2016,1,29,10,30,0.0,144.0,3.0,13.0,144.0,128.42,103.23
2016,1,29,10,45,0.0,139.5,3.05,13.0,139.5,123.01,98.48
2016,1,29,11,0,0.0,135.0,3.1,13.0,135.0,117.96,94.13
2016,1,29,11,15,0.0,109.5,3.05,13.0,109.5,93.02,73.16
2016,1,29,11,30,0.0,84.0,3.0,13.0,84.0,69.79,53.59
2016,1,29,11,45,0.5,125.0,3.0,13.0,125.5,107.94,85.57
2016,1,29,12,0,1.0,166.0,3.0,13.0,167.0,148.83,119.45
2016,1,29,12,15,0.5,135.5,3.0,13.0,136.0,117.91,93.7
2016,1,29,12,30,0.0,105.0,3.0,13.0,105.0,88.52,69.2
2016,1,29,12,45,0.0,70.0,3.0,13.0,70.0,58.11,43.67
2016,1,29,13,0,0.0,35.0,3.0,13.0,35.0,28.97,19.03
2016,1,29,13,15,0.0,49.5,2.95,12.5,49.5,41.01,29.36
2016,1,29,13,30,0.0,64.0,2.9,12.0,64.0,53.08,39.72
2016,1,29,13,45,0.0,36.0,2.9,12.0,36.0,29.78,19.89
2016,1,29,14,0,0.0,8.0,2.9,12.0,8.0,6.6,0.02
2016,1,29,14,15,0.0,30.5,2.85,12.0,30.5,25.2,16.05
2016,1,29,14,30,0.0,53.0,2.8,12.0,53.0,43.88,32.12
2016,1,29,14,45,0.0,29.0,2.75,12.0,29.0,23.94,15.03
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,2.65,11.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,2.55,11.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,2.4,11.0,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,2.3,11.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,2.2,11.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,13.66,0.0
2016,1,30,7,45,239.0,23.5,1.4,6.5,52.0,133.92,83.72
2016,1,30,8,0,478.0,31.0,1.6,7.0,88.0,258.5,204.81
2016,1,30,8,15,558.5,37.5,1.65,7.0,131.0,333.57,274.51
2016,1,30,8,30,639.0,44.0,1.7,7.0,174.0,416.45,348.21
2016,1,30,8,45,692.0,47.5,1.8,7.5,218.5,486.86,409.1
2016,1,30,9,0,745.0,51.0,1.9,8.0,263.0,560.86,470.58
2016,1,30,9,15,777.5,54.0,1.9,8.5,304.5,623.28,519.53
2016,1,30,9,30,810.0,57.0,1.9,9.0,346.0,686.48,565.9
2016,1,30,9,45,834.0,59.0,1.95,9.5,383.0,734.76,600.05
2016,1,30,10,0,858.0,61.0,2.0,10.0,420.0,789.04,637.99
2016,1,30,10,15,873.5,63.0,2.0,10.0,451.5,835.04,669.78
2016,1,30,10,30,889.0,65.0,2.0,10.0,483.0,879.04,699.75
2016,1,30,10,45,601.0,141.0,2.0,10.5,430.0,748.98,602.6
2016,1,30,11,0,313.0,217.0,2.0,11.0,377.0,557.31,452.76
2016,1,30,11,15,400.0,205.5,1.95,11.0,417.5,632.54,513.0
2016,1,30,11,30,487.0,194.0,1.9,11.0,458.0,731.9,586.94
2016,1,30,11,45,706.5,133.0,1.9,11.5,522.5,893.02,701.8
2016,1,30,12,0,926.0,72.0,1.9,12.0,587.0,1023.29,788.07
2016,1,30,12,15,926.5,72.0,1.9,12.0,589.5,1027.85,789.3
2016,1,30,12,30,927.0,72.0,1.9,12.0,592.0,1028.6,789.73
2016,1,30,12,45,672.0,144.5,1.9,12.0,519.5,879.2,687.05
2016,1,30,13,0,417.0,217.0,1.9,12.0,447.0,696.59,554.19
2016,1,30,13,15,657.5,146.5,1.9,11.5,499.0,852.58,673.98
2016,1,30,13,30,898.0,76.0,1.9,11.0,551.0,969.09,755.88
2016,1,30,13,45,887.5,75.5,1.9,11.0,530.0,940.62,735.58
2016,1,30,14,0,877.0,75.0,1.9,11.0,509.0,909.19,714.93
2016,1,30,14,15,657.5,117.5,1.9,11.0,433.0,756.92,607.0
2016,1,30,14,30,438.0,160.0,1.9,11.0,357.0,588.32,480.71
2016,1,30,14,45,219.0,143.5,1.9,11.0,242.0,354.21,295.0
2016,1,30,15,0,0.0,127.0,1.9,11.0,127.0,113.99,91.77
2016,1,30,15,15,0.0,114.0,1.7,10.5,114.0,101.9,82.26
2016,1,30,15,30,0.0,101.0,1.5,10.0,101.0,89.93,72.3
2016,1,30,15,45,0.0,87.0,1.35,9.5,87.0,77.02,61.38
2016,1,30,16,0,0.0,73.0,1.2,9.0,73.0,64.19,50.34
2016,1,30,16,15,0.0,58.5,1.15,8.5,58.5,50.87,38.69
2016,1,30,16,30,0.0,44.0,1.1,8.0,44.0,37.55,26.87
2016,1,30,16,45,0.0,30.5,1.05,7.5,30.5,25.21,15.79
2016,1,30,17,0,0.0,17.0,1.0,7.0,17.0,14.01,4.88
2016,1,30,17,15,0.0,8.5,1.0,6.5,8.5,7.26,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.35,4.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,1.5,4.0,20.0,17.07,0.0
2016,1,31,7,45,270.0,25.0,1.7,4.5,58.0,147.35,96.8
2016,1,31,8,0,540.0,30.0,1.9,5.0,96.0,283.79,227.06
2016,1,31,8,15,618.0,36.0,2.0,5.5,141.0,360.42,298.46
2016,1,31,8,30,696.0,42.0,2.1,6.0,186.0,444.56,373.37
2016,1,31,8,45,746.5,45.0,2.25,6.5,231.5,515.73,435.45
2016,1,31,9,0,797.0,48.0,2.4,7.0,277.0,584.85,493.75
2016,1,31,9,15,828.0,51.0,2.45,7.0,320.0,647.94,544.35
2016,1,31,9,30,859.0,54.0,2.5,7.0,363.0,711.65,592.87
2016,1,31,9,45,877.0,57.0,2.6,7.5,400.5,765.45,631.86
2016,1,31,10,0,895.0,60.0,2.7,8.0,438.0,817.94,669.13
2016,1,31,10,15,909.5,62.0,2.75,8.0,470.0,864.48,702.22
2016,1,31,10,30,924.0,64.0,2.8,8.0,502.0,908.84,733.38
2016,1,31,10,45,935.0,64.5,2.85,8.5,527.5,945.54,757.38
2016,1,31,11,0,946.0,65.0,2.9,9.0,553.0,979.33,779.16
2016,1,31,11,15,952.5,66.0,2.95,9.0,570.5,1006.33,797.49
2016,1,31,11,30,959.0,67.0,3.0,9.0,588.0,1029.82,813.47
2016,1,31,11,45,961.5,67.5,3.15,9.0,598.5,1045.05,824.76
2016,1,31,12,0,964.0,68.0,3.3,9.0,609.0,1056.42,833.57
2016,1,31,12,15,964.5,68.5,3.35,9.0,611.0,1061.86,837.51
2016,1,31,12,30,965.0,69.0,3.4,9.0,613.0,1063.33,838.92
2016,1,31,12,45,955.5,71.5,3.45,9.0,606.0,1053.5,832.62
2016,1,31,13,0,946.0,74.0,3.5,9.0,599.0,1039.83,823.87
2016,1,31,13,15,941.0,73.5,3.55,9.0,585.5,1022.94,812.99
2016,1,31,13,30,936.0,73.0,3.6,9.0,572.0,1002.4,799.62
2016,1,31,13,45,924.0,73.0,3.65,9.0,550.0,972.42,779.52
2016,1,31,14,0,912.0,73.0,3.7,9.0,528.0,939.38,757.18
2016,1,31,14,15,899.0,71.5,3.65,9.0,500.0,900.69,729.93
2016,1,31,14,30,886.0,70.0,3.6,9.0,472.0,859.49,700.67
2016,1,31,14,45,865.5,68.5,3.6,9.0,437.0,817.91,671.13
2016,1,31,15,0,845.0,67.0,3.6,9.0,402.0,766.16,633.39
2016,1,31,15,15,818.0,64.0,3.45,8.5,362.0,706.55,589.35
2016,1,31,15,30,791.0,61.0,3.3,8.0,322.0,646.71,544.1
2016,1,31,15,45,751.0,57.0,3.2,8.0,278.5,577.36,487.74
2016,1,31,16,0,711.0,53.0,3.1,8.0,235.0,509.81,430.34
2016,1,31,16,15,649.5,48.0,3.15,7.5,189.5,431.59,363.12
2016,1,31,16,30,588.0,43.0,3.2,7.0,144.0,358.19,297.38
2016,1,31,16,45,479.0,35.0,3.25,6.5,101.0,271.48,218.58
2016,1,31,17,0,370.0,27.0,3.3,6.0,58.0,192.3,136.38
2016,1,31,17,15,185.0,13.5,3.5,6.0,29.0,70.35,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,6.5,2.0,3.5,11.0,0.0,0.0
2016,2,1,7,30,282.0,13.0,2.2,4.0,22.0,98.17,0.0
2016,2,1,7,45,426.0,21.5,2.45,4.5,61.0,197.97,134.51
2016,2,1,8,0,570.0,30.0,2.7,5.0,100.0,296.24,237.95
2016,2,1,8,15,644.5,35.5,2.85,5.5,146.0,372.3,309.57
2016,2,1,8,30,719.0,41.0,3.0,6.0,192.0,455.42,384.34
2016,2,1,8,45,762.0,45.0,3.15,6.5,237.5,524.58,445.25
2016,2,1,9,0,805.0,49.0,3.3,7.0,283.0,591.06,501.81
2016,2,1,9,15,835.0,52.0,3.35,7.0,326.0,653.93,552.81
2016,2,1,9,30,865.0,55.0,3.4,7.0,369.0,717.32,601.62
2016,2,1,9,45,872.5,61.0,3.5,7.5,405.0,767.27,638.05
2016,2,1,10,0,880.0,67.0,3.6,8.0,441.0,815.01,672.15
2016,2,1,10,15,894.5,68.5,3.55,8.0,473.0,860.45,704.39
2016,2,1,10,30,909.0,70.0,3.5,8.0,505.0,903.75,734.58
2016,2,1,10,45,917.5,72.0,3.45,8.5,530.0,939.8,757.74
2016,2,1,11,0,926.0,74.0,3.4,9.0,555.0,972.86,778.51
2016,2,1,11,15,932.5,75.0,3.35,9.0,572.5,999.51,795.97
2016,2,1,11,30,939.0,76.0,3.3,9.0,590.0,1022.72,811.02
2016,2,1,11,45,944.0,75.5,3.25,9.5,600.5,1038.92,819.7
2016,2,1,12,0,949.0,75.0,3.2,10.0,611.0,1051.37,825.9
2016,2,1,12,15,949.0,75.0,3.05,10.0,613.0,1055.63,827.09
2016,2,1,12,30,949.0,75.0,2.9,10.0,615.0,1055.97,825.74
2016,2,1,12,45,946.5,75.0,2.8,10.0,609.0,1049.89,820.65
2016,2,1,13,0,944.0,75.0,2.7,10.0,603.0,1039.94,813.11
2016,2,1,13,15,938.5,74.0,2.6,10.0,589.0,1021.95,800.21
2016,2,1,13,30,933.0,73.0,2.5,10.0,575.0,1000.32,784.99
2016,2,1,13,45,818.0,92.5,2.4,10.0,520.5,908.55,720.34
2016,2,1,14,0,703.0,112.0,2.3,10.0,466.0,812.48,651.99
2016,2,1,14,15,676.5,111.5,2.15,10.0,437.5,767.73,619.87
2016,2,1,14,30,650.0,111.0,2.0,10.0,409.0,721.83,586.14
2016,2,1,14,45,619.0,109.0,1.9,10.0,376.0,669.69,547.74
2016,2,1,15,0,588.0,107.0,1.8,10.0,343.0,617.44,508.76
2016,2,1,15,15,693.0,83.0,1.6,9.5,334.5,641.52,528.22
2016,2,1,15,30,798.0,59.0,1.4,9.0,326.0,649.71,534.37
2016,2,1,15,45,763.0,55.0,1.2,8.5,282.5,583.29,481.69
2016,2,1,16,0,728.0,51.0,1.0,8.0,239.0,518.19,428.17
2016,2,1,16,15,670.5,46.0,1.0,7.5,194.0,441.33,364.53
2016,2,1,16,30,613.0,41.0,1.0,7.0,149.0,368.99,301.77
2016,2,1,16,45,518.0,33.5,1.0,6.5,105.5,282.82,225.42
2016,2,1,17,0,423.0,26.0,1.0,6.0,62.0,206.67,148.46
2016,2,1,17,15,211.5,13.0,1.0,5.5,31.0,92.46,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
