Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,6.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2016,2,2,7,45,194.5,30.0,0.6,6.5,54.5,125.01,86.02
2016,2,2,8,0,389.0,41.0,0.6,7.0,90.0,233.87,185.85
2016,2,2,8,15,474.0,49.0,0.6,7.0,133.5,308.12,252.24
2016,2,2,8,30,559.0,57.0,0.6,7.0,177.0,390.89,323.65
2016,2,2,8,45,630.5,60.0,0.6,7.5,223.0,467.89,387.5
2016,2,2,9,0,702.0,63.0,0.6,8.0,269.0,546.56,450.11
2016,2,2,9,15,737.5,66.5,0.45,8.0,311.0,610.3,497.6
2016,2,2,9,30,773.0,70.0,0.3,8.0,353.0,675.08,541.93
2016,2,2,9,45,809.0,70.0,0.2,8.5,393.0,736.68,581.73
2016,2,2,10,0,845.0,70.0,0.1,9.0,433.0,798.34,620.26
2016,2,2,10,15,422.5,91.0,0.25,9.0,272.5,499.76,403.77
2016,2,2,10,30,0.0,112.0,0.4,9.0,112.0,95.92,75.46
2016,2,2,10,45,0.0,121.5,0.6,9.5,121.5,104.67,83.94
2016,2,2,11,0,0.0,131.0,0.8,10.0,131.0,113.52,91.1
2016,2,2,11,15,0.0,143.0,0.9,10.0,143.0,124.93,100.51
2016,2,2,11,30,0.0,155.0,1.0,10.0,155.0,136.5,110.03
2016,2,2,11,45,0.0,90.5,1.15,10.0,90.5,75.27,58.66
2016,2,2,12,0,0.0,26.0,1.3,10.0,26.0,21.51,12.88
2016,2,2,12,15,0.0,27.5,1.35,10.0,27.5,22.76,13.97
2016,2,2,12,30,0.0,29.0,1.4,10.0,29.0,24.0,15.03
2016,2,2,12,45,146.0,139.0,1.5,10.5,221.5,313.26,261.23
2016,2,2,13,0,292.0,249.0,1.6,11.0,414.0,591.13,477.3
2016,2,2,13,15,291.5,243.0,1.6,10.5,404.5,579.71,467.43
2016,2,2,13,30,291.0,237.0,1.6,10.0,395.0,567.15,459.31
2016,2,2,13,45,288.5,228.5,1.65,10.0,380.0,548.52,446.04
2016,2,2,14,0,286.0,220.0,1.7,10.0,365.0,528.94,431.98
2016,2,2,14,15,190.0,212.0,1.7,10.0,306.0,407.21,335.56
2016,2,2,14,30,94.0,204.0,1.7,10.0,247.0,293.09,242.5
2016,2,2,14,45,93.0,188.5,1.7,10.0,229.0,272.2,226.41
2016,2,2,15,0,92.0,173.0,1.7,10.0,211.0,251.38,209.74
2016,2,2,15,15,431.5,117.5,1.65,9.5,267.0,480.42,403.3
2016,2,2,15,30,771.0,62.0,1.6,9.0,323.0,635.03,526.27
2016,2,2,15,45,729.5,58.5,1.55,8.5,279.5,566.1,470.79
2016,2,2,16,0,688.0,55.0,1.5,8.0,236.0,499.13,416.36
2016,2,2,16,15,628.5,49.5,1.35,7.0,191.5,422.47,352.11
2016,2,2,16,30,569.0,44.0,1.2,6.0,147.0,354.66,292.55
2016,2,2,16,45,463.0,36.5,1.05,5.5,104.0,266.28,213.99
2016,2,2,17,0,357.0,29.0,0.9,5.0,61.0,189.64,139.31
2016,2,2,17,15,178.5,14.5,0.9,4.5,30.5,84.32,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.5,11.0,9.39,0.0
2016,2,3,7,30,0.0,22.0,0.6,3.0,22.0,18.78,0.0
2016,2,3,7,45,214.5,30.5,0.6,3.5,58.0,133.36,95.03
2016,2,3,8,0,429.0,39.0,0.6,4.0,94.0,248.8,200.07
2016,2,3,8,15,507.0,46.5,0.7,4.5,137.5,321.08,265.44
2016,2,3,8,30,585.0,54.0,0.8,5.0,181.0,401.19,335.4
2016,2,3,8,45,629.0,60.5,0.9,5.5,224.5,467.29,391.8
2016,2,3,9,0,673.0,67.0,1.0,6.0,268.0,536.5,448.6
2016,2,3,9,15,424.0,111.0,1.1,6.0,244.0,443.22,373.11
2016,2,3,9,30,175.0,155.0,1.2,6.0,220.0,302.65,255.92
2016,2,3,9,45,197.5,170.0,1.3,6.5,250.5,344.06,290.81
2016,2,3,10,0,220.0,185.0,1.4,7.0,281.0,386.93,325.14
2016,2,3,10,15,341.5,178.0,1.45,7.0,338.5,505.98,422.02
2016,2,3,10,30,463.0,171.0,1.5,7.0,396.0,635.77,523.05
2016,2,3,10,45,421.0,191.0,1.55,7.5,403.5,634.7,518.49
2016,2,3,11,0,379.0,211.0,1.6,8.0,411.0,610.34,498.08
2016,2,3,11,15,372.5,220.5,1.65,8.0,422.0,623.65,507.91
2016,2,3,11,30,366.0,230.0,1.7,8.0,433.0,635.28,516.13
2016,2,3,11,45,283.5,248.0,1.75,8.5,407.5,580.57,471.31
2016,2,3,12,0,201.0,266.0,1.8,9.0,382.0,501.26,407.97
2016,2,3,12,15,113.5,246.0,1.8,9.0,311.5,389.44,318.6
2016,2,3,12,30,26.0,226.0,1.8,9.0,241.0,235.36,192.36
2016,2,3,12,45,16.5,207.0,1.8,9.0,216.5,205.57,168.17
2016,2,3,13,0,7.0,188.0,1.8,9.0,192.0,176.39,143.83
2016,2,3,13,15,4.0,178.5,1.75,9.0,181.0,163.92,133.51
2016,2,3,13,30,1.0,169.0,1.7,9.0,170.0,151.68,123.32
2016,2,3,13,45,18.5,188.0,1.65,9.0,198.0,188.54,154.94
2016,2,3,14,0,36.0,207.0,1.6,9.0,226.0,244.39,201.67
2016,2,3,14,15,103.0,207.0,1.45,8.5,256.0,304.81,253.72
2016,2,3,14,30,170.0,207.0,1.3,8.0,286.0,378.73,315.29
2016,2,3,14,45,102.0,184.5,1.2,8.0,231.0,273.91,228.53
2016,2,3,15,0,34.0,162.0,1.1,8.0,176.0,191.42,158.92
2016,2,3,15,15,29.5,147.0,1.0,7.5,158.5,171.08,142.51
2016,2,3,15,30,25.0,132.0,0.9,7.0,141.0,151.31,126.09
2016,2,3,15,45,20.0,115.5,0.8,7.0,122.0,120.05,99.36
2016,2,3,16,0,15.0,99.0,0.7,7.0,103.0,100.71,82.59
2016,2,3,16,15,7.5,81.5,0.7,7.0,83.5,79.42,63.85
2016,2,3,16,30,0.0,64.0,0.7,7.0,64.0,58.95,45.65
2016,2,3,16,45,0.0,45.5,0.7,7.0,45.5,41.25,29.78
2016,2,3,17,0,0.0,27.0,0.7,7.0,27.0,23.12,13.14
2016,2,3,17,15,0.0,13.5,0.7,7.0,13.5,11.13,0.0
2016,2,3,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,96.5,8.0,1.75,3.5,12.0,30.94,0.0
2016,2,4,7,30,193.0,16.0,1.9,4.0,24.0,87.02,0.0
2016,2,4,7,45,322.5,27.5,2.1,4.5,61.5,170.57,123.74
2016,2,4,8,0,452.0,39.0,2.3,5.0,99.0,258.27,209.02
2016,2,4,8,15,529.0,46.0,2.25,5.0,143.0,330.79,276.26
2016,2,4,8,30,606.0,53.0,2.2,5.0,187.0,410.99,348.01
2016,2,4,8,45,651.0,59.0,2.2,5.5,231.0,478.2,406.26
2016,2,4,9,0,696.0,65.0,2.2,6.0,275.0,548.57,464.77
2016,2,4,9,15,712.0,66.5,2.2,6.0,307.5,592.56,501.18
2016,2,4,9,30,728.0,68.0,2.2,6.0,340.0,639.58,537.31
2016,2,4,9,45,769.5,73.0,2.2,6.5,386.5,709.69,589.08
2016,2,4,10,0,811.0,78.0,2.2,7.0,433.0,780.69,639.81
2016,2,4,10,15,827.5,80.5,2.15,7.5,464.5,827.66,671.03
2016,2,4,10,30,844.0,83.0,2.1,8.0,496.0,872.75,700.43
2016,2,4,10,45,858.5,83.5,2.1,8.5,521.5,911.37,725.18
2016,2,4,11,0,873.0,84.0,2.1,9.0,547.0,947.4,747.86
2016,2,4,11,15,880.0,85.0,1.95,9.5,565.0,974.04,761.94
2016,2,4,11,30,887.0,86.0,1.8,10.0,583.0,986.29,765.9
2016,2,4,11,45,891.0,86.5,1.7,10.5,593.5,1002.29,773.24
2016,2,4,12,0,895.0,87.0,1.6,11.0,604.0,1014.72,778.07
2016,2,4,12,15,896.0,87.0,1.55,11.0,606.0,1019.85,780.33
2016,2,4,12,30,897.0,87.0,1.5,11.0,608.0,1021.26,780.34
2016,2,4,12,45,765.5,122.5,1.45,11.5,564.5,948.52,729.24
2016,2,4,13,0,634.0,158.0,1.4,12.0,521.0,853.21,662.92
2016,2,4,13,15,588.5,168.5,1.4,12.0,499.5,803.13,629.38
2016,2,4,13,30,543.0,179.0,1.4,12.0,478.0,761.65,600.82
2016,2,4,13,45,502.5,183.0,1.4,12.0,451.5,716.31,568.34
2016,2,4,14,0,462.0,187.0,1.4,12.0,425.0,670.44,535.09
2016,2,4,14,15,533.0,157.5,1.3,12.0,418.5,685.62,548.4
2016,2,4,14,30,604.0,128.0,1.2,12.0,412.0,702.73,561.08
2016,2,4,14,45,495.0,140.0,1.2,12.0,361.5,596.04,481.75
2016,2,4,15,0,386.0,152.0,1.2,12.0,311.0,503.73,410.99
2016,2,4,15,15,369.5,140.5,1.05,11.5,281.5,460.8,378.54
2016,2,4,15,30,353.0,129.0,0.9,11.0,252.0,418.22,345.18
2016,2,4,15,45,517.0,94.0,0.75,10.5,247.5,466.8,384.98
2016,2,4,16,0,681.0,59.0,0.6,10.0,243.0,499.98,409.12
2016,2,4,16,15,624.0,53.0,0.65,9.5,198.5,428.09,349.95
2016,2,4,16,30,567.0,47.0,0.7,9.0,154.0,357.32,290.15
2016,2,4,16,45,476.5,38.5,0.75,8.5,111.0,274.39,218.28
2016,2,4,17,0,386.0,30.0,0.8,8.0,68.0,201.5,149.94
2016,2,4,17,15,193.0,15.0,0.85,7.5,34.0,90.7,12.38
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,9.0,1.4,3.5,13.0,32.19,0.0
2016,2,5,7,30,197.0,18.0,1.5,4.0,26.0,90.52,0.0
2016,2,5,7,45,327.5,29.5,1.65,4.5,64.5,173.94,128.0
2016,2,5,8,0,458.0,41.0,1.8,5.0,103.0,262.49,212.42
2016,2,5,8,15,535.5,48.5,1.8,5.5,148.0,336.35,279.83
2016,2,5,8,30,613.0,56.0,1.8,6.0,193.0,417.91,351.49
2016,2,5,8,45,664.5,61.0,1.8,6.5,238.5,488.31,411.6
2016,2,5,9,0,716.0,66.0,1.8,7.0,284.0,558.48,469.26
2016,2,5,9,15,749.0,70.0,1.8,7.5,326.5,622.0,519.3
2016,2,5,9,30,782.0,74.0,1.8,8.0,369.0,686.33,566.52
2016,2,5,9,45,705.0,92.5,1.8,9.0,378.0,687.29,563.46
2016,2,5,10,0,628.0,111.0,1.8,10.0,387.0,675.16,551.13
2016,2,5,10,15,664.0,110.0,1.8,10.5,420.5,728.87,589.22
2016,2,5,10,30,700.0,109.0,1.8,11.0,454.0,782.3,625.63
2016,2,5,10,45,783.5,101.0,1.8,11.5,505.5,864.12,681.5
2016,2,5,11,0,867.0,93.0,1.8,12.0,557.0,953.33,740.54
2016,2,5,11,15,874.0,94.5,1.75,12.0,575.0,980.6,756.52
2016,2,5,11,30,881.0,96.0,1.7,12.0,593.0,1004.55,770.95
2016,2,5,11,45,878.0,99.0,1.65,12.0,602.0,1016.98,777.66
2016,2,5,12,0,875.0,102.0,1.6,12.0,611.0,1025.6,782.08
2016,2,5,12,15,764.5,129.5,1.45,12.0,575.0,959.21,734.73
2016,2,5,12,30,654.0,157.0,1.3,12.0,539.0,880.73,679.77
2016,2,5,12,45,573.0,182.5,1.15,12.5,515.5,817.03,633.47
2016,2,5,13,0,492.0,208.0,1.0,13.0,492.0,761.4,590.74
2016,2,5,13,15,686.5,150.0,1.0,13.0,536.0,887.85,681.07
2016,2,5,13,30,881.0,92.0,1.0,13.0,580.0,988.07,746.95
2016,2,5,13,45,882.5,87.0,1.0,13.0,561.0,965.12,731.08
2016,2,5,14,0,884.0,82.0,1.0,13.0,542.0,938.54,714.7
2016,2,5,14,15,729.5,110.0,1.0,13.0,476.5,814.88,631.77
2016,2,5,14,30,575.0,138.0,1.0,13.0,411.0,688.75,544.96
2016,2,5,14,45,701.0,105.5,1.05,13.0,415.0,734.79,581.41
2016,2,5,15,0,827.0,73.0,1.1,13.0,419.0,762.3,602.39
2016,2,5,15,15,802.0,70.5,1.0,12.5,379.5,705.17,561.86
2016,2,5,15,30,777.0,68.0,0.9,12.0,340.0,647.59,521.12
2016,2,5,15,45,730.0,65.5,0.85,11.5,295.0,575.5,467.13
2016,2,5,16,0,683.0,63.0,0.8,11.0,250.0,509.88,415.56
2016,2,5,16,15,624.5,56.5,0.8,10.5,204.5,432.6,353.17
2016,2,5,16,30,566.0,50.0,0.8,10.0,159.0,360.26,292.08
2016,2,5,16,45,468.0,41.5,0.85,9.5,115.0,273.88,217.79
2016,2,5,17,0,370.0,33.0,0.9,9.0,71.0,198.23,148.51
2016,2,5,17,15,185.0,16.5,0.9,8.5,35.5,90.57,24.87
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,116.5,9.0,1.25,5.5,14.5,36.55,0.0
2016,2,6,7,30,233.0,18.0,1.4,6.0,29.0,102.07,0.0
2016,2,6,7,45,362.5,27.5,1.6,7.0,67.5,184.39,136.02
2016,2,6,8,0,492.0,37.0,1.8,8.0,106.0,272.4,218.29
2016,2,6,8,15,565.0,44.0,1.75,8.5,151.0,345.09,284.02
2016,2,6,8,30,638.0,51.0,1.7,9.0,196.0,421.67,350.75
2016,2,6,8,45,685.0,55.5,1.7,9.5,240.5,490.31,408.72
2016,2,6,9,0,732.0,60.0,1.7,10.0,285.0,562.01,466.7
2016,2,6,9,15,762.5,63.0,1.6,10.5,327.0,623.2,513.44
2016,2,6,9,30,793.0,66.0,1.5,11.0,369.0,684.97,556.89
2016,2,6,9,45,813.5,69.0,1.45,11.5,406.0,739.16,593.63
2016,2,6,10,0,834.0,72.0,1.4,12.0,443.0,792.37,628.62
2016,2,6,10,15,849.0,74.0,1.45,12.0,474.0,838.29,659.96
2016,2,6,10,30,864.0,76.0,1.5,12.0,505.0,882.18,689.6
2016,2,6,10,45,878.0,75.5,1.55,12.5,530.5,909.91,706.54
2016,2,6,11,0,892.0,75.0,1.6,13.0,556.0,944.27,728.12
2016,2,6,11,15,898.0,76.0,1.65,13.0,573.5,970.02,745.04
2016,2,6,11,30,904.0,77.0,1.7,13.0,591.0,992.43,759.85
2016,2,6,11,45,705.0,142.0,1.75,13.5,547.0,904.57,698.43
2016,2,6,12,0,506.0,207.0,1.8,14.0,503.0,777.85,608.12
2016,2,6,12,15,710.5,142.0,1.8,14.0,559.5,920.35,710.61
2016,2,6,12,30,915.0,77.0,1.8,14.0,616.0,1027.82,781.66
2016,2,6,12,45,630.0,162.5,1.8,14.5,532.0,860.47,665.16
2016,2,6,13,0,345.0,248.0,1.8,15.0,448.0,641.17,504.26
2016,2,6,13,15,446.0,214.5,1.75,15.0,467.5,717.1,563.84
2016,2,6,13,30,547.0,181.0,1.7,15.0,487.0,768.17,602.42
2016,2,6,13,45,464.0,195.0,1.7,15.0,448.5,693.89,547.17
2016,2,6,14,0,381.0,209.0,1.7,15.0,410.0,601.69,479.24
2016,2,6,14,15,487.0,171.5,1.6,15.0,414.0,661.04,526.21
2016,2,6,14,30,593.0,134.0,1.5,15.0,418.0,700.4,556.01
2016,2,6,14,45,664.0,106.5,1.45,15.0,403.5,705.7,560.11
2016,2,6,15,0,735.0,79.0,1.4,15.0,389.0,697.4,554.71
2016,2,6,15,15,745.5,71.5,1.2,14.5,360.5,664.57,531.0
2016,2,6,15,30,756.0,64.0,1.0,14.0,332.0,628.49,504.68
2016,2,6,15,45,720.5,60.0,0.85,13.5,289.5,563.33,454.96
2016,2,6,16,0,685.0,56.0,0.7,13.0,247.0,499.62,404.44
2016,2,6,16,15,629.5,51.0,0.75,12.5,202.5,425.63,345.37
2016,2,6,16,30,574.0,46.0,0.8,12.0,158.0,359.58,289.83
2016,2,6,16,45,482.5,38.5,0.9,12.0,115.0,276.84,218.61
2016,2,6,17,0,391.0,31.0,1.0,12.0,72.0,204.17,152.41
2016,2,6,17,15,195.5,15.5,1.0,11.5,36.0,93.17,34.93
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,47.37,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,127.43,9.22
2016,2,7,7,45,447.0,25.0,2.7,9.5,73.5,208.63,154.17
2016,2,7,8,0,569.0,33.0,2.9,10.0,114.0,296.99,237.19
2016,2,7,8,15,637.0,38.0,2.95,10.5,160.0,369.58,303.54
2016,2,7,8,30,705.0,43.0,3.0,11.0,206.0,448.54,372.89
2016,2,7,8,45,748.0,46.5,3.15,11.5,251.5,516.76,431.41
2016,2,7,9,0,791.0,50.0,3.3,12.0,297.0,587.62,489.86
2016,2,7,9,15,819.5,53.0,3.35,12.5,339.5,643.97,533.75
2016,2,7,9,30,848.0,56.0,3.4,13.0,382.0,706.07,579.42
2016,2,7,9,45,861.5,60.0,3.5,13.5,419.0,757.78,616.28
2016,2,7,10,0,875.0,64.0,3.6,14.0,456.0,807.84,651.25
2016,2,7,10,15,889.5,65.5,3.6,14.5,488.5,853.57,681.94
2016,2,7,10,30,904.0,67.0,3.6,15.0,521.0,897.16,710.6
2016,2,7,10,45,915.0,68.0,3.6,15.5,546.5,934.47,734.39
2016,2,7,11,0,926.0,69.0,3.6,16.0,572.0,968.9,755.95
2016,2,7,11,15,932.5,69.5,3.6,16.0,590.0,995.26,773.19
2016,2,7,11,30,939.0,70.0,3.6,16.0,608.0,1018.14,788.11
2016,2,7,11,45,943.0,70.0,3.6,16.5,618.5,1034.28,796.98
2016,2,7,12,0,947.0,70.0,3.6,17.0,629.0,1046.62,803.4
2016,2,7,12,15,948.0,70.0,3.6,17.0,631.5,1052.07,806.8
2016,2,7,12,30,949.0,70.0,3.6,17.0,634.0,1053.56,807.74
2016,2,7,12,45,948.0,69.5,3.6,17.0,628.5,1048.44,804.38
2016,2,7,13,0,947.0,69.0,3.6,17.0,623.0,1039.37,798.57
2016,2,7,13,15,942.0,68.5,3.55,17.0,609.5,1022.49,787.19
2016,2,7,13,30,937.0,68.0,3.5,17.0,596.0,1001.91,773.46
2016,2,7,13,45,930.0,66.5,3.45,17.0,575.0,974.55,755.15
2016,2,7,14,0,923.0,65.0,3.4,17.0,554.0,943.86,734.58
2016,2,7,14,15,912.0,63.5,3.3,17.0,526.0,906.43,708.9
2016,2,7,14,30,901.0,62.0,3.2,17.0,498.0,866.28,681.23
2016,2,7,14,45,885.5,60.5,3.1,17.0,463.5,819.93,648.89
2016,2,7,15,0,870.0,59.0,3.0,17.0,429.0,771.72,614.87
2016,2,7,15,15,847.5,56.5,2.85,16.5,389.5,715.39,575.18
2016,2,7,15,30,825.0,54.0,2.7,16.0,350.0,658.44,534.2
2016,2,7,15,45,792.0,51.0,2.55,15.5,306.5,599.23,489.51
2016,2,7,16,0,759.0,48.0,2.4,15.0,263.0,534.91,437.88
2016,2,7,16,15,709.0,44.0,2.3,14.5,217.0,461.48,377.2
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,391.8,317.15
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.5,309.36,244.99
2016,2,7,17,0,492.0,28.0,2.1,13.0,82.0,235.58,176.86
2016,2,7,17,15,246.0,14.0,2.1,12.5,41.0,106.52,48.62
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,9.5,1.8,8.5,17.0,41.56,0.0
2016,2,8,7,30,272.0,19.0,2.0,9.0,34.0,115.95,24.74
2016,2,8,7,45,397.5,28.5,2.25,10.0,74.5,197.41,146.99
2016,2,8,8,0,523.0,38.0,2.5,11.0,115.0,285.93,227.84
2016,2,8,8,15,595.0,44.5,2.5,11.5,161.5,356.1,291.29
2016,2,8,8,30,667.0,51.0,2.5,12.0,208.0,436.99,361.32
2016,2,8,8,45,710.5,55.5,2.55,12.5,253.5,505.14,418.84
2016,2,8,9,0,754.0,60.0,2.6,13.0,299.0,576.0,476.25
2016,2,8,9,15,785.0,63.5,2.6,13.5,341.5,639.3,525.25
2016,2,8,9,30,816.0,67.0,2.6,14.0,384.0,703.21,571.31
2016,2,8,9,45,841.5,68.5,2.6,14.5,423.0,760.55,611.19
2016,2,8,10,0,867.0,70.0,2.6,15.0,462.0,817.17,649.59
2016,2,8,10,15,882.0,71.5,2.55,15.0,494.5,855.14,674.67
2016,2,8,10,30,897.0,73.0,2.5,15.0,527.0,898.99,703.75
2016,2,8,10,45,907.0,74.5,2.5,15.5,552.5,935.89,726.62
2016,2,8,11,0,917.0,76.0,2.5,16.0,578.0,969.88,747.3
2016,2,8,11,15,923.0,77.0,2.45,16.5,596.0,996.26,762.12
2016,2,8,11,30,929.0,78.0,2.4,17.0,614.0,1019.18,774.59
2016,2,8,11,45,933.0,78.5,2.35,17.5,624.5,1035.87,782.9
2016,2,8,12,0,937.0,79.0,2.3,18.0,635.0,1048.8,788.82
2016,2,8,12,15,937.5,79.0,2.25,18.0,637.5,1053.72,791.1
2016,2,8,12,30,938.0,79.0,2.2,18.0,640.0,1054.72,791.04
2016,2,8,12,45,940.0,77.0,2.15,18.0,635.0,1050.74,787.92
2016,2,8,13,0,942.0,75.0,2.1,18.0,630.0,1042.81,782.42
2016,2,8,13,15,937.5,74.5,2.0,18.0,616.5,1026.47,770.93
2016,2,8,13,30,933.0,74.0,1.9,18.0,603.0,1006.43,757.21
2016,2,8,13,45,925.5,72.5,1.85,18.0,582.0,978.67,739.18
2016,2,8,14,0,918.0,71.0,1.8,18.0,561.0,947.6,719.03
2016,2,8,14,15,906.5,70.0,1.7,18.0,533.0,910.48,694.16
2016,2,8,14,30,895.0,69.0,1.6,18.0,505.0,870.67,667.42
2016,2,8,14,45,879.0,67.0,1.55,18.0,470.5,823.43,635.94
2016,2,8,15,0,863.0,65.0,1.5,18.0,436.0,774.36,602.83
2016,2,8,15,15,840.0,62.5,1.3,17.5,396.5,724.71,568.34
2016,2,8,15,30,817.0,60.0,1.1,17.0,357.0,666.93,527.27
2016,2,8,15,45,783.5,56.5,0.95,16.5,312.5,600.75,478.49
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,535.7,427.87
2016,2,8,16,15,699.0,48.5,0.85,15.0,222.0,461.34,370.28
2016,2,8,16,30,648.0,44.0,0.9,14.0,176.0,390.82,312.58
2016,2,8,16,45,562.5,37.5,0.95,13.5,130.5,307.28,241.51
2016,2,8,17,0,477.0,31.0,1.0,13.0,85.0,232.48,174.42
2016,2,8,17,15,316.5,20.5,1.0,12.5,49.0,139.23,73.07
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,49.1,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,7.5,18.0,43.48,0.0
2016,2,9,7,30,285.0,20.0,2.4,8.0,36.0,121.44,40.18
2016,2,9,7,45,410.0,29.5,2.5,8.5,78.0,202.66,152.95
2016,2,9,8,0,535.0,39.0,2.6,9.0,120.0,291.8,234.61
2016,2,9,8,15,606.0,45.0,2.6,9.5,166.5,361.78,298.35
2016,2,9,8,30,677.0,51.0,2.6,10.0,213.0,442.25,368.52
2016,2,9,8,45,597.5,72.0,2.65,10.5,236.0,460.46,385.5
2016,2,9,9,0,518.0,93.0,2.7,11.0,259.0,464.75,389.52
2016,2,9,9,15,543.5,100.5,2.65,11.5,295.5,518.3,432.51
2016,2,9,9,30,569.0,108.0,2.6,12.0,332.0,572.59,474.38
2016,2,9,9,45,644.0,100.0,2.6,12.5,376.5,648.59,532.13
2016,2,9,10,0,719.0,92.0,2.6,13.0,421.0,727.14,588.7
2016,2,9,10,15,701.5,105.5,2.5,13.5,444.5,755.86,606.41
2016,2,9,10,30,684.0,119.0,2.4,14.0,468.0,780.55,621.28
2016,2,9,10,45,647.0,138.0,2.35,14.5,481.0,789.61,625.06
2016,2,9,11,0,610.0,157.0,2.3,15.0,494.0,793.29,625.19
2016,2,9,11,15,772.5,118.5,2.15,15.0,558.5,919.6,712.2
2016,2,9,11,30,935.0,80.0,2.0,15.0,623.0,1028.1,782.17
2016,2,9,11,45,696.5,155.0,1.95,15.5,563.5,911.91,699.62
2016,2,9,12,0,458.0,230.0,1.9,16.0,504.0,755.83,586.76
2016,2,9,12,15,698.5,156.0,1.8,16.0,576.0,925.43,708.39
2016,2,9,12,30,939.0,82.0,1.7,16.0,648.0,1060.12,794.79
2016,2,9,12,45,937.5,81.5,1.6,16.5,642.5,1054.55,786.42
2016,2,9,13,0,936.0,81.0,1.5,17.0,637.0,1045.07,777.53
2016,2,9,13,15,708.0,146.0,1.35,17.0,561.0,905.99,684.01
2016,2,9,13,30,480.0,211.0,1.2,17.0,485.0,737.98,566.93
2016,2,9,13,45,457.5,207.5,1.1,17.0,461.5,701.86,542.55
2016,2,9,14,0,435.0,204.0,1.0,17.0,438.0,664.73,515.79
2016,2,9,14,15,351.5,208.0,0.85,17.0,391.0,562.56,440.47
2016,2,9,14,30,268.0,212.0,0.7,17.0,344.0,484.12,381.22
2016,2,9,14,45,359.5,181.0,0.6,17.0,345.0,513.27,405.74
2016,2,9,15,0,451.0,150.0,0.5,17.0,346.0,552.4,435.33
2016,2,9,15,15,501.5,125.5,0.45,16.5,325.0,541.79,428.78
2016,2,9,15,30,552.0,101.0,0.4,16.0,304.0,532.0,422.68
2016,2,9,15,45,518.5,94.5,0.4,16.0,266.5,473.96,378.53
2016,2,9,16,0,485.0,88.0,0.4,16.0,229.0,413.05,331.39
2016,2,9,16,15,447.0,77.0,0.4,15.5,189.5,352.81,283.54
2016,2,9,16,30,409.0,66.0,0.4,15.0,150.0,295.92,236.38
2016,2,9,16,45,352.5,52.5,0.45,15.0,111.5,231.67,181.54
2016,2,9,17,0,296.0,39.0,0.5,15.0,73.0,175.24,131.21
2016,2,9,17,15,148.0,25.5,0.55,14.5,42.5,89.73,50.01
2016,2,9,17,30,0.0,12.0,0.6,14.0,12.0,10.24,0.0
2016,2,9,17,45,0.0,6.0,0.65,14.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,9.5,7.5,6.4,0.0
2016,2,10,7,30,0.0,15.0,0.9,10.0,15.0,12.37,0.55
2016,2,10,7,45,0.0,31.5,0.85,10.5,31.5,27.26,16.88
2016,2,10,8,0,0.0,48.0,0.8,11.0,48.0,42.6,30.68
2016,2,10,8,15,1.0,66.5,0.9,11.5,67.0,60.45,46.34
2016,2,10,8,30,2.0,85.0,1.0,12.0,86.0,78.32,61.81
2016,2,10,8,45,6.5,102.0,1.15,12.5,104.0,96.74,77.54
2016,2,10,9,0,11.0,119.0,1.3,13.0,122.0,115.71,93.49
2016,2,10,9,15,15.0,134.0,1.25,13.0,139.5,132.71,107.7
2016,2,10,9,30,19.0,149.0,1.2,13.0,157.0,150.21,122.15
2016,2,10,9,45,346.5,127.0,1.2,13.0,286.5,439.08,362.84
2016,2,10,10,0,674.0,105.0,1.2,13.0,416.0,706.09,564.78
2016,2,10,10,15,766.5,95.0,1.2,13.0,471.5,793.91,623.38
2016,2,10,10,30,859.0,85.0,1.2,13.0,527.0,890.18,688.08
2016,2,10,10,45,714.0,128.5,1.2,13.5,508.0,840.45,650.15
2016,2,10,11,0,569.0,172.0,1.2,14.0,489.0,763.38,594.84
2016,2,10,11,15,370.0,224.0,1.2,14.0,432.5,623.39,490.7
2016,2,10,11,30,171.0,276.0,1.2,14.0,376.0,476.15,376.92
2016,2,10,11,45,538.0,182.5,1.25,14.5,505.5,776.35,606.06
2016,2,10,12,0,905.0,89.0,1.3,15.0,635.0,1030.34,773.66
2016,2,10,12,15,906.0,89.0,1.35,15.0,637.5,1035.65,774.16
2016,2,10,12,30,907.0,89.0,1.4,15.0,640.0,1037.15,775.94
2016,2,10,12,45,736.5,140.0,1.45,15.5,585.0,943.06,713.35
2016,2,10,13,0,566.0,191.0,1.5,16.0,530.0,815.84,627.51
2016,2,10,13,15,505.0,206.5,1.5,16.0,504.0,766.19,593.15
2016,2,10,13,30,444.0,222.0,1.5,16.0,478.0,715.33,556.54
2016,2,10,13,45,491.5,199.0,1.55,16.5,473.5,724.54,565.01
2016,2,10,14,0,539.0,176.0,1.6,17.0,469.0,729.13,569.58
2016,2,10,14,15,470.5,183.0,1.55,17.0,429.0,659.33,518.21
2016,2,10,14,30,402.0,190.0,1.5,17.0,389.0,591.29,467.9
2016,2,10,14,45,433.0,169.5,1.45,17.0,371.0,578.34,460.14
2016,2,10,15,0,464.0,149.0,1.4,17.0,353.0,561.41,448.7
2016,2,10,15,15,477.0,131.5,1.25,16.5,324.5,530.25,426.12
2016,2,10,15,30,490.0,114.0,1.1,16.0,296.0,496.44,401.01
2016,2,10,15,45,458.5,105.5,1.0,15.5,259.5,441.34,358.33
2016,2,10,16,0,427.0,97.0,0.9,15.0,223.0,388.23,316.1
2016,2,10,16,15,393.0,84.0,0.9,14.5,185.0,330.92,269.61
2016,2,10,16,30,359.0,71.0,0.9,14.0,147.0,276.64,223.84
2016,2,10,16,45,309.0,56.0,0.9,13.5,109.5,216.36,171.78
2016,2,10,17,0,259.0,41.0,0.9,13.0,72.0,161.7,122.91
2016,2,10,17,15,129.5,27.0,0.9,12.5,42.5,86.2,51.64
2016,2,10,17,30,0.0,13.0,0.9,12.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,7,15,108.0,11.5,0.95,9.0,18.5,36.15,0.0
2016,2,11,7,30,216.0,23.0,1.0,9.0,37.0,104.45,50.73
2016,2,11,7,45,297.5,36.5,1.05,9.5,73.5,167.86,127.43
2016,2,11,8,0,379.0,50.0,1.1,10.0,110.0,236.24,189.22
2016,2,11,8,15,433.5,61.0,1.2,10.0,151.0,298.62,245.19
2016,2,11,8,30,488.0,72.0,1.3,10.0,192.0,366.45,304.26
2016,2,11,8,45,518.0,82.5,1.4,10.5,232.5,424.26,352.89
2016,2,11,9,0,548.0,93.0,1.5,11.0,273.0,483.98,401.38
2016,2,11,9,15,586.5,95.5,1.45,11.5,311.0,542.68,446.97
2016,2,11,9,30,625.0,98.0,1.4,12.0,349.0,602.93,492.08
2016,2,11,9,45,727.5,89.0,1.4,12.5,408.0,700.59,562.85
2016,2,11,10,0,830.0,80.0,1.4,13.0,467.0,799.83,631.16
2016,2,11,10,15,845.0,82.5,1.3,13.5,499.0,846.62,659.12
2016,2,11,10,30,860.0,85.0,1.2,14.0,531.0,891.36,685.42
2016,2,11,10,45,687.0,139.0,1.2,14.5,506.0,827.81,638.8
2016,2,11,11,0,514.0,193.0,1.2,15.0,481.0,735.74,571.86
2016,2,11,11,15,374.0,233.0,1.15,15.5,446.5,637.73,497.85
2016,2,11,11,30,234.0,273.0,1.1,16.0,412.0,533.65,417.68
2016,2,11,11,45,232.5,279.0,1.1,16.5,419.0,542.22,423.75
2016,2,11,12,0,231.0,285.0,1.1,17.0,426.0,549.91,428.16
2016,2,11,12,15,394.5,242.5,1.05,17.0,483.5,686.81,530.27
2016,2,11,12,30,558.0,200.0,1.0,17.0,541.0,825.4,627.51
2016,2,11,12,45,545.0,202.5,1.0,17.5,533.5,812.97,615.9
2016,2,11,13,0,532.0,205.0,1.0,18.0,526.0,798.16,604.77
2016,2,11,13,15,522.0,204.0,0.9,18.0,513.0,780.1,591.41
2016,2,11,13,30,512.0,203.0,0.8,18.0,500.0,759.94,576.71
2016,2,11,13,45,480.0,204.0,0.75,18.0,475.5,719.21,548.18
2016,2,11,14,0,448.0,205.0,0.7,18.0,451.0,677.71,519.15
2016,2,11,14,15,467.5,189.0,0.55,18.0,434.0,663.3,508.94
2016,2,11,14,30,487.0,173.0,0.4,18.0,417.0,645.8,496.14
2016,2,11,14,45,410.0,174.5,0.3,18.0,370.5,564.65,436.87
2016,2,11,15,0,333.0,176.0,0.2,18.0,324.0,471.81,368.93
2016,2,11,15,15,427.5,143.0,0.25,17.5,315.0,506.04,398.36
2016,2,11,15,30,522.0,110.0,0.3,17.0,306.0,514.08,406.8
2016,2,11,15,45,467.0,108.0,0.4,16.5,268.0,449.56,358.96
2016,2,11,16,0,412.0,106.0,0.5,16.0,230.0,389.08,313.05
2016,2,11,16,15,369.0,92.5,0.6,15.5,190.0,327.02,264.18
2016,2,11,16,30,326.0,79.0,0.7,15.0,150.0,269.02,216.48
2016,2,11,16,45,266.5,63.0,0.8,14.5,111.5,205.44,162.64
2016,2,11,17,0,207.0,47.0,0.9,14.0,73.0,148.72,113.13
2016,2,11,17,15,103.5,30.0,0.95,13.5,43.0,75.27,46.54
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
