Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,135.0,12.0,0.9,9.5,21.5,43.07,0.0
2016,2,12,7,30,270.0,24.0,0.9,10.0,43.0,122.53,66.43
2016,2,12,7,45,382.0,34.5,0.95,10.5,84.0,196.65,149.15
2016,2,12,8,0,494.0,45.0,1.0,11.0,125.0,280.04,222.89
2016,2,12,8,15,562.0,51.5,1.05,11.0,170.5,350.52,285.33
2016,2,12,8,30,630.0,58.0,1.1,11.0,216.0,427.63,351.28
2016,2,12,8,45,575.0,78.5,1.2,11.5,244.0,453.8,373.99
2016,2,12,9,0,520.0,99.0,1.3,12.0,272.0,466.74,385.0
2016,2,12,9,15,552.5,104.0,1.25,12.0,309.0,528.13,433.31
2016,2,12,9,30,585.0,109.0,1.2,12.0,346.0,585.5,476.74
2016,2,12,9,45,568.5,125.5,1.15,12.5,373.5,617.71,498.32
2016,2,12,10,0,552.0,142.0,1.1,13.0,401.0,639.81,512.15
2016,2,12,10,15,573.0,146.0,1.1,13.5,431.0,683.67,542.55
2016,2,12,10,30,594.0,150.0,1.1,14.0,461.0,735.3,577.08
2016,2,12,10,45,556.5,171.5,1.1,14.5,473.5,735.93,574.7
2016,2,12,11,0,519.0,193.0,1.1,15.0,486.0,740.41,574.98
2016,2,12,11,15,480.5,212.5,1.1,15.0,490.5,737.44,571.1
2016,2,12,11,30,442.0,232.0,1.1,15.0,495.0,730.59,564.65
2016,2,12,11,45,653.0,166.0,1.15,15.5,562.0,881.61,671.49
2016,2,12,12,0,864.0,100.0,1.2,16.0,629.0,1015.51,757.31
2016,2,12,12,15,864.5,100.5,1.2,16.0,631.5,1020.87,758.64
2016,2,12,12,30,865.0,101.0,1.2,16.0,634.0,1022.48,759.57
2016,2,12,12,45,860.0,101.5,1.25,16.0,627.5,1014.79,755.65
2016,2,12,13,0,855.0,102.0,1.3,16.0,621.0,1003.43,749.59
2016,2,12,13,15,849.5,101.0,1.3,16.0,608.0,986.17,738.93
2016,2,12,13,30,844.0,100.0,1.3,16.0,595.0,965.45,726.18
2016,2,12,13,45,688.5,141.0,1.35,16.0,535.5,854.78,653.52
2016,2,12,14,0,533.0,182.0,1.4,16.0,476.0,730.41,568.69
2016,2,12,14,15,562.5,163.0,1.3,16.0,459.5,718.8,562.4
2016,2,12,14,30,592.0,144.0,1.2,16.0,443.0,711.38,557.27
2016,2,12,14,45,552.5,143.0,1.2,16.0,407.5,647.03,511.52
2016,2,12,15,0,513.0,142.0,1.2,16.0,372.0,591.87,471.59
2016,2,12,15,15,509.5,128.5,1.1,15.5,339.5,550.77,442.1
2016,2,12,15,30,506.0,115.0,1.0,15.0,307.0,508.44,410.75
2016,2,12,15,45,471.0,107.5,0.95,15.0,270.0,451.33,366.28
2016,2,12,16,0,436.0,100.0,0.9,15.0,233.0,396.5,322.48
2016,2,12,16,15,400.5,87.5,0.9,14.5,194.0,338.38,275.55
2016,2,12,16,30,365.0,75.0,0.9,14.0,155.0,283.43,229.46
2016,2,12,16,45,313.5,60.0,0.95,13.5,117.0,222.13,176.84
2016,2,12,17,0,262.0,45.0,1.0,13.0,79.0,166.64,127.64
2016,2,12,17,15,131.0,30.5,1.0,12.5,47.5,92.11,60.19
2016,2,12,17,30,0.0,16.0,1.0,12.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.0,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,11.0,1.35,7.5,25.0,56.47,0.0
2016,2,13,7,30,388.0,22.0,1.5,8.0,50.0,154.19,91.04
2016,2,13,7,45,501.5,29.5,1.65,8.5,95.0,231.6,177.55
2016,2,13,8,0,615.0,37.0,1.8,9.0,140.0,319.52,256.9
2016,2,13,8,15,677.5,42.5,1.8,9.5,188.0,393.07,322.78
2016,2,13,8,30,740.0,48.0,1.8,10.0,236.0,472.39,390.82
2016,2,13,8,45,781.0,51.0,1.85,11.0,283.5,541.22,447.27
2016,2,13,9,0,822.0,54.0,1.9,12.0,331.0,607.11,499.12
2016,2,13,9,15,848.5,57.0,1.95,12.5,375.0,669.39,545.86
2016,2,13,9,30,875.0,60.0,2.0,13.0,419.0,731.79,590.01
2016,2,13,9,45,899.0,60.0,2.05,13.5,458.0,788.08,628.54
2016,2,13,10,0,923.0,60.0,2.1,14.0,497.0,843.44,665.62
2016,2,13,10,15,935.5,61.5,2.0,14.0,530.0,889.57,695.25
2016,2,13,10,30,948.0,63.0,1.9,14.0,563.0,933.23,722.62
2016,2,13,10,45,958.0,63.0,1.85,14.5,588.5,969.91,743.99
2016,2,13,11,0,968.0,63.0,1.8,15.0,614.0,1003.46,763.0
2016,2,13,11,15,973.0,63.5,1.8,15.0,632.5,1029.49,778.99
2016,2,13,11,30,978.0,64.0,1.8,15.0,651.0,1051.8,792.66
2016,2,13,11,45,980.0,64.5,1.8,15.5,661.0,1067.26,800.45
2016,2,13,12,0,982.0,65.0,1.8,16.0,671.0,1078.7,805.81
2016,2,13,12,15,982.5,65.5,1.7,16.0,673.5,1084.53,807.61
2016,2,13,12,30,983.0,66.0,1.6,16.0,676.0,1086.22,806.89
2016,2,13,12,45,969.5,71.5,1.5,16.5,669.0,1076.12,797.25
2016,2,13,13,0,956.0,77.0,1.4,17.0,662.0,1062.01,785.36
2016,2,13,13,15,950.0,76.0,1.55,17.0,647.5,1043.29,776.62
2016,2,13,13,30,944.0,75.0,1.7,17.0,633.0,1020.83,765.27
2016,2,13,13,45,932.5,75.0,1.85,17.0,610.5,990.8,748.67
2016,2,13,14,0,921.0,75.0,2.0,17.0,588.0,957.58,729.62
2016,2,13,14,15,909.0,74.0,1.95,16.5,559.0,919.69,706.1
2016,2,13,14,30,897.0,73.0,1.9,16.0,530.0,879.11,680.53
2016,2,13,14,45,877.5,71.5,1.85,16.0,494.0,829.23,646.9
2016,2,13,15,0,858.0,70.0,1.8,16.0,458.0,785.27,617.14
2016,2,13,15,15,731.0,83.5,1.65,15.5,393.5,672.59,536.94
2016,2,13,15,30,604.0,97.0,1.5,15.0,329.0,564.23,456.31
2016,2,13,15,45,567.0,92.0,1.35,14.5,289.5,503.03,409.48
2016,2,13,16,0,530.0,87.0,1.2,14.0,250.0,443.72,362.31
2016,2,13,16,15,582.0,68.5,1.2,13.5,221.0,422.02,344.24
2016,2,13,16,30,634.0,50.0,1.2,13.0,192.0,389.82,315.4
2016,2,13,16,45,549.5,43.5,1.25,12.5,145.5,310.28,247.07
2016,2,13,17,0,465.0,37.0,1.3,12.0,99.0,236.82,181.97
2016,2,13,17,15,232.5,29.5,1.25,11.5,60.5,123.17,83.21
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,63.5,13.0,1.45,8.5,18.0,26.47,0.0
2016,2,14,7,30,127.0,26.0,1.6,9.0,36.0,80.91,49.66
2016,2,14,7,45,166.5,43.5,1.8,10.0,66.0,117.17,89.6
2016,2,14,8,0,206.0,61.0,2.0,11.0,96.0,163.19,131.15
2016,2,14,8,15,228.0,78.5,1.95,11.5,128.5,205.17,168.84
2016,2,14,8,30,250.0,96.0,1.9,12.0,161.0,249.4,207.39
2016,2,14,8,45,262.5,113.5,1.9,12.5,193.0,290.08,241.83
2016,2,14,9,0,275.0,131.0,1.9,13.0,225.0,331.64,275.91
2016,2,14,9,15,411.0,125.5,2.0,13.5,286.0,447.77,370.46
2016,2,14,9,30,547.0,120.0,2.1,14.0,347.0,562.2,460.48
2016,2,14,9,45,603.0,117.0,2.25,15.0,388.5,635.81,514.97
2016,2,14,10,0,659.0,114.0,2.4,16.0,430.0,704.49,563.5
2016,2,14,10,15,486.0,170.0,2.45,16.5,411.5,636.51,508.76
2016,2,14,10,30,313.0,226.0,2.5,17.0,393.0,545.0,435.13
2016,2,14,10,45,456.0,197.5,2.6,17.5,453.0,672.93,533.29
2016,2,14,11,0,599.0,169.0,2.7,18.0,513.0,796.53,623.23
2016,2,14,11,15,753.5,125.0,2.7,18.0,571.0,910.43,701.62
2016,2,14,11,30,908.0,81.0,2.7,18.0,629.0,1005.1,764.69
2016,2,14,11,45,910.5,82.5,2.7,18.0,640.0,1021.4,774.16
2016,2,14,12,0,913.0,84.0,2.7,18.0,651.0,1033.96,782.04
2016,2,14,12,15,914.5,84.0,2.7,18.0,654.0,1039.83,785.63
2016,2,14,12,30,916.0,84.0,2.7,18.0,657.0,1041.84,786.88
2016,2,14,12,45,912.0,85.0,2.75,18.5,651.5,1035.67,781.92
2016,2,14,13,0,908.0,86.0,2.8,19.0,646.0,1025.69,774.65
2016,2,14,13,15,904.0,85.5,2.75,19.0,633.0,1010.14,764.33
2016,2,14,13,30,900.0,85.0,2.7,19.0,620.0,990.96,751.75
2016,2,14,13,45,886.5,86.0,2.65,19.0,598.0,961.08,732.04
2016,2,14,14,0,873.0,87.0,2.6,19.0,576.0,938.35,717.35
2016,2,14,14,15,669.5,135.5,2.45,18.5,499.5,792.8,617.06
2016,2,14,14,30,466.0,184.0,2.3,18.0,423.0,639.42,505.74
2016,2,14,14,45,450.0,173.5,2.2,18.0,392.0,596.15,474.87
2016,2,14,15,0,434.0,163.0,2.1,18.0,361.0,552.48,442.41
2016,2,14,15,15,402.0,152.5,1.95,17.5,323.5,496.66,400.52
2016,2,14,15,30,370.0,142.0,1.8,17.0,286.0,442.43,359.02
2016,2,14,15,45,352.0,128.5,1.7,16.5,252.5,396.09,323.1
2016,2,14,16,0,334.0,115.0,1.6,16.0,219.0,350.7,286.87
2016,2,14,16,15,311.5,98.5,1.55,15.5,183.5,300.73,245.93
2016,2,14,16,30,289.0,82.0,1.5,15.0,148.0,252.68,205.25
2016,2,14,16,45,257.0,65.0,1.5,14.5,113.0,202.08,161.29
2016,2,14,17,0,225.0,48.0,1.5,14.0,78.0,155.01,119.19
2016,2,14,17,15,112.5,33.5,1.55,13.5,48.5,82.02,55.45
2016,2,14,17,30,0.0,19.0,1.6,13.0,19.0,17.06,0.0
2016,2,14,17,45,0.0,9.5,1.65,13.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,11.5,2.25,12.5,28.5,59.72,0.0
2016,2,15,7,30,413.0,23.0,2.4,13.0,57.0,164.14,104.82
2016,2,15,7,45,517.0,30.5,2.6,13.5,101.5,237.95,180.79
2016,2,15,8,0,621.0,38.0,2.8,14.0,146.0,322.87,256.58
2016,2,15,8,15,679.5,43.0,2.9,14.0,194.0,394.38,320.88
2016,2,15,8,30,738.0,48.0,3.0,14.0,242.0,471.18,387.48
2016,2,15,8,45,777.0,51.0,3.15,14.5,289.0,538.8,444.01
2016,2,15,9,0,816.0,54.0,3.3,15.0,336.0,603.29,496.22
2016,2,15,9,15,841.0,56.5,3.35,15.5,379.0,663.74,542.03
2016,2,15,9,30,866.0,59.0,3.4,16.0,422.0,724.18,585.28
2016,2,15,9,45,884.5,60.5,3.45,16.5,460.5,777.84,622.47
2016,2,15,10,0,903.0,62.0,3.5,17.0,499.0,830.16,657.98
2016,2,15,10,15,915.5,63.5,3.5,17.0,531.0,875.65,688.99
2016,2,15,10,30,928.0,65.0,3.5,17.0,563.0,918.74,717.98
2016,2,15,10,45,936.5,66.0,3.5,17.5,588.5,954.83,740.41
2016,2,15,11,0,945.0,67.0,3.5,18.0,614.0,987.79,760.52
2016,2,15,11,15,950.0,68.0,3.5,18.0,632.5,1014.02,777.37
2016,2,15,11,30,955.0,69.0,3.5,18.0,651.0,1036.61,791.83
2016,2,15,11,45,957.0,70.0,3.5,18.5,661.0,1052.43,800.28
2016,2,15,12,0,959.0,71.0,3.5,19.0,671.0,1064.3,806.23
2016,2,15,12,15,959.5,71.0,3.4,19.0,673.5,1069.37,808.46
2016,2,15,12,30,960.0,71.0,3.3,19.0,676.0,1070.38,808.19
2016,2,15,12,45,950.5,74.5,3.25,19.0,669.0,1061.7,802.07
2016,2,15,13,0,941.0,78.0,3.2,19.0,662.0,1049.09,793.58
2016,2,15,13,15,936.5,77.5,3.1,19.0,648.5,1032.61,782.24
2016,2,15,13,30,932.0,77.0,3.0,19.0,635.0,1012.4,768.55
2016,2,15,13,45,923.5,76.0,2.9,19.0,613.5,984.11,749.53
2016,2,15,14,0,915.0,75.0,2.8,19.0,592.0,952.53,728.37
2016,2,15,14,15,904.0,74.0,2.6,19.0,563.5,915.61,702.7
2016,2,15,14,30,893.0,73.0,2.4,19.0,535.0,875.94,675.11
2016,2,15,14,45,876.5,71.0,2.25,19.0,500.0,827.95,642.01
2016,2,15,15,0,860.0,69.0,2.1,19.0,465.0,778.16,607.38
2016,2,15,15,15,838.5,66.5,1.85,18.5,425.0,729.27,573.34
2016,2,15,15,30,817.0,64.0,1.6,18.0,385.0,672.14,532.67
2016,2,15,15,45,786.5,61.0,1.35,17.5,340.5,608.03,484.82
2016,2,15,16,0,756.0,58.0,1.1,17.0,296.0,544.73,435.19
2016,2,15,16,15,710.0,53.5,1.05,16.5,249.0,472.32,378.16
2016,2,15,16,30,664.0,49.0,1.0,16.0,202.0,403.2,321.32
2016,2,15,16,45,593.0,42.5,1.0,15.5,155.5,324.71,255.12
2016,2,15,17,0,522.0,36.0,1.0,15.0,109.0,253.34,192.46
2016,2,15,17,15,389.5,26.5,1.05,14.5,68.5,170.89,117.92
2016,2,15,17,30,257.0,17.0,1.1,14.0,28.0,93.02,0.0
2016,2,15,17,45,128.5,8.5,1.15,14.0,14.0,32.61,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,12.0,1.25,10.5,30.0,62.25,0.0
2016,2,16,7,30,431.0,24.0,1.4,11.0,60.0,171.26,113.53
2016,2,16,7,45,530.0,31.5,1.6,11.5,105.5,243.58,186.33
2016,2,16,8,0,629.0,39.0,1.8,12.0,151.0,327.24,261.04
2016,2,16,8,15,687.0,44.0,1.75,12.5,199.5,399.06,324.39
2016,2,16,8,30,745.0,49.0,1.7,13.0,248.0,476.09,389.31
2016,2,16,8,45,782.0,52.5,1.7,13.5,295.0,543.6,444.27
2016,2,16,9,0,819.0,56.0,1.7,14.0,342.0,613.05,498.37
2016,2,16,9,15,844.0,58.5,1.7,14.5,385.5,668.5,539.03
2016,2,16,9,30,869.0,61.0,1.7,15.0,429.0,729.14,580.85
2016,2,16,9,45,881.0,65.0,1.75,15.5,466.5,781.06,615.67
2016,2,16,10,0,893.0,69.0,1.8,16.0,504.0,831.11,648.53
2016,2,16,10,15,776.0,103.0,1.8,16.5,499.0,812.49,632.32
2016,2,16,10,30,659.0,137.0,1.8,17.0,494.0,779.79,607.07
2016,2,16,10,45,797.5,106.0,1.8,17.5,557.5,886.02,679.2
2016,2,16,11,0,936.0,75.0,1.8,18.0,621.0,989.86,745.71
2016,2,16,11,15,942.0,75.5,1.8,18.0,639.5,1016.26,760.98
2016,2,16,11,30,948.0,76.0,1.8,18.0,658.0,1039.07,774.87
2016,2,16,11,45,950.5,77.0,1.8,18.0,668.5,1055.28,784.58
2016,2,16,12,0,953.0,78.0,1.8,18.0,679.0,1067.59,791.96
2016,2,16,12,15,953.5,78.0,1.85,18.0,681.5,1072.62,795.62
2016,2,16,12,30,954.0,78.0,1.9,18.0,684.0,1073.61,796.93
2016,2,16,12,45,669.5,171.0,1.95,18.5,595.0,912.15,689.46
2016,2,16,13,0,385.0,264.0,2.0,19.0,506.0,696.62,536.19
2016,2,16,13,15,664.5,169.5,2.0,18.5,575.5,890.66,680.2
2016,2,16,13,30,944.0,75.0,2.0,18.0,645.0,1021.84,768.35
2016,2,16,13,45,938.0,73.5,2.05,18.0,624.0,995.02,750.49
2016,2,16,14,0,932.0,72.0,2.1,18.0,603.0,964.73,732.1
2016,2,16,14,15,921.5,71.0,2.05,18.0,574.5,927.72,707.95
2016,2,16,14,30,911.0,70.0,2.0,18.0,546.0,887.88,681.79
2016,2,16,14,45,894.0,68.5,2.0,18.0,510.5,839.4,649.93
2016,2,16,15,0,877.0,67.0,2.0,18.0,475.0,789.09,616.35
2016,2,16,15,15,603.5,110.0,1.8,17.5,379.5,607.3,484.58
2016,2,16,15,30,330.0,153.0,1.6,17.0,284.0,411.26,332.77
2016,2,16,15,45,315.5,137.0,1.4,16.5,251.0,367.35,299.38
2016,2,16,16,0,301.0,121.0,1.2,16.0,218.0,324.23,264.77
2016,2,16,16,15,285.5,103.5,1.1,15.5,183.5,279.74,228.33
2016,2,16,16,30,270.0,86.0,1.0,15.0,149.0,236.51,191.75
2016,2,16,16,45,236.0,68.5,0.9,14.5,114.5,186.58,148.63
2016,2,16,17,0,202.0,51.0,0.8,14.0,80.0,148.63,114.47
2016,2,16,17,15,101.0,36.0,0.75,13.5,50.5,80.2,55.75
2016,2,16,17,30,0.0,21.0,0.7,13.0,21.0,18.89,0.0
2016,2,16,17,45,0.0,10.5,0.7,12.5,10.5,8.96,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,13.0,12.5,10.31,0.0
2016,2,17,7,30,0.0,25.0,2.4,13.0,25.0,21.1,10.7
2016,2,17,7,45,1.0,44.5,2.4,13.0,44.5,40.05,27.91
2016,2,17,8,0,2.0,64.0,2.4,13.0,64.0,58.74,44.39
2016,2,17,8,15,11.0,82.5,2.65,13.0,85.5,80.18,63.1
2016,2,17,8,30,20.0,101.0,2.9,13.0,107.0,102.65,82.6
2016,2,17,8,45,26.5,119.0,3.15,13.5,128.0,132.98,108.3
2016,2,17,9,0,33.0,137.0,3.4,14.0,149.0,156.65,128.04
2016,2,17,9,15,16.5,129.0,3.65,14.0,135.0,125.98,101.8
2016,2,17,9,30,0.0,121.0,3.9,14.0,121.0,105.23,83.72
2016,2,17,9,45,0.0,97.5,4.2,14.5,97.5,82.22,64.07
2016,2,17,10,0,0.0,74.0,4.5,15.0,74.0,61.41,46.33
2016,2,17,10,15,38.5,158.5,4.55,15.0,180.0,184.73,150.24
2016,2,17,10,30,77.0,243.0,4.6,15.0,286.0,315.66,257.15
2016,2,17,10,45,38.5,139.5,4.7,15.0,161.0,166.16,134.33
2016,2,17,11,0,0.0,36.0,4.8,15.0,36.0,29.82,19.46
2016,2,17,11,15,0.0,86.5,4.8,15.0,86.5,71.94,54.7
2016,2,17,11,30,0.0,137.0,4.8,15.0,137.0,117.37,92.26
2016,2,17,11,45,0.0,139.5,4.8,15.0,139.5,119.62,94.01
2016,2,17,12,0,0.0,142.0,4.8,15.0,142.0,121.89,95.83
2016,2,17,12,15,0.0,78.0,4.8,14.5,78.0,64.86,48.72
2016,2,17,12,30,0.0,14.0,4.8,14.0,14.0,11.59,4.12
2016,2,17,12,45,0.0,21.5,4.8,14.0,21.5,17.81,9.38
2016,2,17,13,0,0.0,29.0,4.8,14.0,29.0,24.03,14.63
2016,2,17,13,15,0.0,28.0,4.8,14.0,28.0,23.19,13.94
2016,2,17,13,30,0.0,27.0,4.8,14.0,27.0,22.36,13.25
2016,2,17,13,45,0.0,26.0,4.8,14.0,26.0,21.52,12.56
2016,2,17,14,0,0.0,25.0,4.8,14.0,25.0,20.68,11.88
2016,2,17,14,15,0.0,23.5,4.7,13.5,23.5,19.43,10.88
2016,2,17,14,30,0.0,22.0,4.6,13.0,22.0,18.18,9.87
2016,2,17,14,45,0.0,20.0,4.6,13.0,20.0,16.52,8.48
2016,2,17,15,0,0.0,18.0,4.6,13.0,18.0,14.86,7.09
2016,2,17,15,15,0.0,39.5,4.4,12.5,39.5,32.65,22.44
2016,2,17,15,30,0.0,61.0,4.2,12.0,61.0,50.53,37.93
2016,2,17,15,45,0.0,54.0,4.05,12.0,54.0,44.69,32.99
2016,2,17,16,0,0.0,47.0,3.9,12.0,47.0,38.86,28.02
2016,2,17,16,15,0.0,39.0,3.75,12.0,39.0,32.21,22.28
2016,2,17,16,30,0.0,31.0,3.6,12.0,31.0,25.57,16.48
2016,2,17,16,45,0.0,24.0,3.5,12.0,24.0,19.77,11.36
2016,2,17,17,0,0.0,17.0,3.4,12.0,17.0,13.98,6.21
2016,2,17,17,15,0.0,10.5,3.4,11.5,10.5,8.62,1.34
2016,2,17,17,30,0.0,4.0,3.4,11.0,4.0,3.28,0.0
2016,2,17,17,45,0.0,2.0,3.4,11.0,2.0,1.71,0.0
2016,2,17,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,7,15,64.0,20.5,3.05,9.0,26.0,40.75,0.0
2016,2,18,7,30,128.0,41.0,3.1,9.0,52.0,94.08,66.18
2016,2,18,7,45,250.0,54.5,3.2,9.0,95.0,166.48,130.86
2016,2,18,8,0,372.0,68.0,3.3,9.0,138.0,248.87,203.51
2016,2,18,8,15,443.5,78.0,3.4,9.0,184.0,317.15,264.74
2016,2,18,8,30,515.0,88.0,3.5,9.0,230.0,396.2,333.74
2016,2,18,8,45,336.0,119.0,3.65,9.5,218.0,338.27,286.24
2016,2,18,9,0,157.0,150.0,3.8,10.0,206.0,263.43,221.91
2016,2,18,9,15,78.5,116.5,3.85,10.0,144.5,176.25,147.57
2016,2,18,9,30,0.0,83.0,3.9,10.0,83.0,69.19,54.12
2016,2,18,9,45,0.0,81.5,4.0,10.5,81.5,67.67,52.64
2016,2,18,10,0,0.0,80.0,4.1,11.0,80.0,66.43,51.35
2016,2,18,10,15,372.0,108.0,4.1,11.0,313.0,464.31,391.7
2016,2,18,10,30,744.0,136.0,4.1,11.0,546.0,854.91,693.07
2016,2,18,10,45,749.5,141.5,4.1,11.5,570.5,889.48,713.2
2016,2,18,11,0,755.0,147.0,4.1,12.0,595.0,921.29,733.75
2016,2,18,11,15,425.0,218.5,4.1,12.0,472.5,689.7,557.46
2016,2,18,11,30,95.0,290.0,4.1,12.0,350.0,391.24,317.48
2016,2,18,11,45,91.5,297.5,4.1,12.0,356.0,397.35,322.95
2016,2,18,12,0,88.0,305.0,4.1,12.0,362.0,403.23,327.23
2016,2,18,12,15,44.0,221.5,4.05,12.0,250.0,261.87,212.97
2016,2,18,12,30,0.0,138.0,4.0,12.0,138.0,118.07,93.48
2016,2,18,12,45,0.0,90.0,4.0,12.0,90.0,74.91,57.63
2016,2,18,13,0,0.0,42.0,4.0,12.0,42.0,34.84,23.92
2016,2,18,13,15,0.0,42.0,3.9,12.0,42.0,34.83,23.95
2016,2,18,13,30,0.0,42.0,3.8,12.0,42.0,34.82,23.97
2016,2,18,13,45,0.0,102.0,3.75,12.0,102.0,85.44,66.74
2016,2,18,14,0,0.0,162.0,3.7,12.0,162.0,141.63,113.75
2016,2,18,14,15,0.0,128.0,3.55,11.5,128.0,109.52,87.23
2016,2,18,14,30,0.0,94.0,3.4,11.0,94.0,78.5,61.41
2016,2,18,14,45,5.0,130.5,3.3,11.0,133.0,116.81,94.19
2016,2,18,15,0,10.0,167.0,3.2,11.0,172.0,157.72,128.89
2016,2,18,15,15,85.5,170.5,3.0,10.5,206.0,232.28,193.95
2016,2,18,15,30,161.0,174.0,2.8,10.0,240.0,301.62,253.26
2016,2,18,15,45,149.0,157.0,2.6,10.0,212.5,267.61,224.58
2016,2,18,16,0,137.0,140.0,2.4,10.0,185.0,234.67,196.74
2016,2,18,16,15,124.5,119.5,2.1,9.5,155.5,198.4,165.89
2016,2,18,16,30,112.0,99.0,1.8,9.0,126.0,163.42,135.5
2016,2,18,16,45,96.0,78.0,1.55,9.0,97.5,127.62,103.65
2016,2,18,17,0,80.0,57.0,1.3,9.0,69.0,93.54,72.96
2016,2,18,17,15,40.0,38.5,1.2,8.5,44.5,56.73,40.21
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,17.24,0.9
2016,2,18,17,45,0.0,10.0,1.05,8.0,10.0,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,8.5,6.0,4.92,0.0
2016,2,19,7,30,0.0,12.0,2.9,9.0,12.0,9.86,2.34
2016,2,19,7,45,0.0,20.0,3.15,9.5,20.0,16.47,8.42
2016,2,19,8,0,0.0,28.0,3.4,10.0,28.0,23.09,14.34
2016,2,19,8,15,0.0,37.0,3.55,10.0,37.0,30.55,20.97
2016,2,19,8,30,0.0,46.0,3.7,10.0,46.0,38.03,27.55
2016,2,19,8,45,0.0,54.5,3.9,10.5,54.5,45.1,33.62
2016,2,19,9,0,0.0,63.0,4.1,11.0,63.0,52.19,39.61
2016,2,19,9,15,0.0,70.5,4.1,11.0,70.5,58.46,44.9
2016,2,19,9,30,0.0,78.0,4.1,11.0,78.0,64.73,50.15
2016,2,19,9,45,0.0,81.5,4.1,11.0,81.5,67.67,52.52
2016,2,19,10,0,0.0,85.0,4.1,11.0,85.0,70.61,54.89
2016,2,19,10,15,8.5,144.5,4.0,11.0,149.5,132.9,107.72
2016,2,19,10,30,17.0,204.0,3.9,11.0,214.0,199.48,163.09
2016,2,19,10,45,10.5,194.0,3.8,11.0,200.5,182.93,148.76
2016,2,19,11,0,4.0,184.0,3.7,11.0,187.0,166.49,134.67
2016,2,19,11,15,2.0,171.0,3.6,11.0,172.5,151.57,122.08
2016,2,19,11,30,0.0,158.0,3.5,11.0,158.0,136.95,109.75
2016,2,19,11,45,0.0,147.5,3.45,11.0,147.5,126.93,101.36
2016,2,19,12,0,0.0,137.0,3.4,11.0,137.0,117.1,93.14
2016,2,19,12,15,0.0,137.5,3.4,11.0,137.5,117.54,93.49
2016,2,19,12,30,0.0,138.0,3.4,11.0,138.0,118.0,93.87
2016,2,19,12,45,1.5,158.5,3.4,11.0,159.5,138.73,111.19
2016,2,19,13,0,3.0,179.0,3.4,11.0,181.0,159.95,128.84
2016,2,19,13,15,3.0,179.5,3.3,11.0,181.5,160.56,129.38
2016,2,19,13,30,3.0,180.0,3.2,11.0,182.0,161.24,130.04
2016,2,19,13,45,45.0,222.5,3.1,11.0,249.0,262.2,214.75
2016,2,19,14,0,87.0,265.0,3.0,11.0,316.0,350.4,287.04
2016,2,19,14,15,165.0,252.0,2.75,10.5,343.0,422.71,347.44
2016,2,19,14,30,243.0,239.0,2.5,10.0,370.0,470.52,387.74
2016,2,19,14,45,269.0,219.0,2.3,10.0,355.0,477.86,393.83
2016,2,19,15,0,295.0,199.0,2.1,10.0,340.0,464.41,383.95
2016,2,19,15,15,332.5,175.5,1.85,9.5,321.5,452.56,376.02
2016,2,19,15,30,370.0,152.0,1.6,9.0,303.0,436.52,364.24
2016,2,19,15,45,336.0,142.5,1.4,9.0,268.5,385.4,322.08
2016,2,19,16,0,302.0,133.0,1.2,9.0,234.0,337.04,281.67
2016,2,19,16,15,277.5,115.5,1.05,8.5,197.0,287.6,240.36
2016,2,19,16,30,253.0,98.0,0.9,8.0,160.0,240.49,199.85
2016,2,19,16,45,215.5,79.0,0.8,7.5,124.0,188.4,154.29
2016,2,19,17,0,178.0,60.0,0.7,7.0,88.0,140.56,111.57
2016,2,19,17,15,114.0,41.5,0.65,7.0,57.0,89.38,65.83
2016,2,19,17,30,50.0,23.0,0.6,7.0,26.0,38.02,11.93
2016,2,19,17,45,25.0,11.5,0.6,7.0,13.0,14.64,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,17.0,1.7,3.5,31.5,58.88,7.1
2016,2,20,7,30,280.0,34.0,1.8,4.0,63.0,137.38,100.84
2016,2,20,7,45,344.0,49.0,1.95,5.0,103.5,193.59,154.35
2016,2,20,8,0,408.0,64.0,2.1,6.0,144.0,258.93,213.61
2016,2,20,8,15,459.0,74.0,2.1,6.5,187.0,322.98,270.94
2016,2,20,8,30,510.0,84.0,2.1,7.0,230.0,389.89,328.92
2016,2,20,8,45,556.5,87.5,2.15,7.5,271.5,451.98,381.34
2016,2,20,9,0,603.0,91.0,2.2,8.0,313.0,517.18,434.59
2016,2,20,9,15,625.5,97.5,2.15,8.5,352.0,571.88,477.2
2016,2,20,9,30,648.0,104.0,2.1,9.0,391.0,626.86,518.64
2016,2,20,9,45,643.0,116.5,2.05,9.5,422.0,666.96,546.77
2016,2,20,10,0,638.0,129.0,2.0,10.0,453.0,704.41,572.01
2016,2,20,10,15,566.0,163.5,1.9,10.0,464.0,697.32,563.91
2016,2,20,10,30,494.0,198.0,1.8,10.0,475.0,691.75,556.35
2016,2,20,10,45,685.0,151.5,1.7,10.5,554.0,841.25,664.32
2016,2,20,11,0,876.0,105.0,1.6,11.0,633.0,981.42,756.3
2016,2,20,11,15,753.5,144.0,1.5,11.0,607.5,933.96,719.77
2016,2,20,11,30,631.0,183.0,1.4,11.0,582.0,869.86,674.18
2016,2,20,11,45,642.0,183.5,1.3,11.0,595.0,890.75,687.51
2016,2,20,12,0,653.0,184.0,1.2,11.0,608.0,908.83,697.72
2016,2,20,12,15,463.5,244.0,1.15,11.0,545.5,778.26,603.09
2016,2,20,12,30,274.0,304.0,1.1,11.0,483.0,633.82,495.81
2016,2,20,12,45,393.0,267.0,1.05,11.5,521.5,709.68,554.31
2016,2,20,13,0,512.0,230.0,1.0,12.0,560.0,805.33,621.82
2016,2,20,13,15,705.5,164.0,1.0,12.0,608.5,925.35,704.89
2016,2,20,13,30,899.0,98.0,1.0,12.0,657.0,1006.73,757.68
2016,2,20,13,45,896.0,95.0,1.0,12.0,636.5,981.74,740.85
2016,2,20,14,0,893.0,92.0,1.0,12.0,616.0,963.52,730.17
2016,2,20,14,15,882.0,90.0,1.0,12.0,587.0,925.1,705.92
2016,2,20,14,30,871.0,88.0,1.0,12.0,558.0,883.93,679.87
2016,2,20,14,45,859.0,84.5,1.0,12.0,523.5,837.64,649.99
2016,2,20,15,0,847.0,81.0,1.0,12.0,489.0,789.19,618.19
2016,2,20,15,15,825.5,78.0,0.95,11.5,448.5,732.31,580.17
2016,2,20,15,30,804.0,75.0,0.9,11.0,408.0,674.66,540.78
2016,2,20,15,45,780.0,69.5,0.85,11.0,363.5,612.08,494.12
2016,2,20,16,0,756.0,64.0,0.8,11.0,319.0,549.75,445.67
2016,2,20,16,15,712.0,59.5,0.8,10.5,271.0,478.08,389.19
2016,2,20,16,30,668.0,55.0,0.8,10.0,223.0,409.46,332.62
2016,2,20,16,45,603.0,48.0,0.8,9.5,175.0,335.18,269.13
2016,2,20,17,0,538.0,41.0,0.8,9.0,127.0,265.15,206.96
2016,2,20,17,15,418.0,31.0,0.8,8.5,83.5,181.82,133.24
2016,2,20,17,30,298.0,21.0,0.8,8.0,40.0,108.92,48.72
2016,2,20,17,45,149.0,10.5,0.8,8.0,20.0,37.51,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,15.5,1.05,5.5,39.0,79.45,22.52
2016,2,21,7,30,444.0,31.0,1.2,6.0,78.0,184.32,134.7
2016,2,21,7,45,539.5,38.5,1.35,7.0,126.0,253.63,199.37
2016,2,21,8,0,635.0,46.0,1.5,8.0,174.0,336.94,273.49
2016,2,21,8,15,691.0,51.5,1.45,8.5,224.0,409.22,337.09
2016,2,21,8,30,747.0,57.0,1.4,9.0,274.0,486.44,401.98
2016,2,21,8,45,786.0,60.5,1.35,9.5,322.5,555.75,457.84
2016,2,21,9,0,825.0,64.0,1.3,10.0,371.0,627.14,512.76
2016,2,21,9,15,850.0,67.0,1.25,10.5,416.0,689.84,558.2
2016,2,21,9,30,875.0,70.0,1.2,11.0,461.0,752.4,600.25
2016,2,21,9,45,894.0,71.5,1.15,11.5,500.5,800.57,630.71
2016,2,21,10,0,913.0,73.0,1.1,12.0,540.0,853.97,664.12
2016,2,21,10,15,925.0,75.0,1.05,12.0,573.0,900.23,692.93
2016,2,21,10,30,937.0,77.0,1.0,12.0,606.0,943.98,719.57
2016,2,21,10,45,945.5,78.0,1.0,12.5,632.0,980.47,740.63
2016,2,21,11,0,954.0,79.0,1.0,13.0,658.0,1013.76,759.45
2016,2,21,11,15,959.0,80.0,1.0,13.0,676.5,1040.22,775.19
2016,2,21,11,30,964.0,81.0,1.0,13.0,695.0,1062.97,788.66
2016,2,21,11,45,966.0,81.5,1.0,13.5,705.0,1078.23,796.02
2016,2,21,12,0,968.0,82.0,1.0,14.0,715.0,1089.47,801.04
2016,2,21,12,15,967.5,82.0,1.05,14.0,717.0,1093.47,804.33
2016,2,21,12,30,967.0,82.0,1.1,14.0,719.0,1093.33,805.29
2016,2,21,12,45,961.5,83.5,1.15,14.0,712.0,1085.85,801.8
2016,2,21,13,0,956.0,85.0,1.2,14.0,705.0,1074.34,795.97
2016,2,21,13,15,951.0,84.0,1.25,14.0,690.5,1056.33,786.1
2016,2,21,13,30,946.0,83.0,1.3,14.0,676.0,1034.5,773.86
2016,2,21,13,45,936.0,83.0,1.4,14.0,653.5,1005.42,757.76
2016,2,21,14,0,926.0,83.0,1.5,14.0,631.0,973.04,739.28
2016,2,21,14,15,914.0,81.5,1.5,14.0,601.0,933.92,714.52
2016,2,21,14,30,902.0,80.0,1.5,14.0,571.0,892.07,687.74
2016,2,21,14,45,885.5,78.0,1.55,14.0,535.0,843.38,656.51
2016,2,21,15,0,869.0,76.0,1.6,14.0,499.0,800.3,628.72
2016,2,21,15,15,846.5,73.5,1.5,13.5,457.0,742.34,589.2
2016,2,21,15,30,824.0,71.0,1.4,13.0,415.0,683.65,548.45
2016,2,21,15,45,794.5,67.0,1.3,13.0,369.5,618.23,499.22
2016,2,21,16,0,765.0,63.0,1.2,13.0,324.0,553.53,448.43
2016,2,21,16,15,720.0,58.5,1.15,12.0,275.0,480.83,391.42
2016,2,21,16,30,675.0,54.0,1.1,11.0,226.0,411.33,334.38
2016,2,21,16,45,610.5,47.0,1.1,10.5,178.0,334.34,268.59
2016,2,21,17,0,546.0,40.0,1.1,10.0,130.0,263.82,205.91
2016,2,21,17,15,428.0,31.0,1.1,9.5,86.5,184.29,135.34
2016,2,21,17,30,310.0,22.0,1.1,9.0,43.0,113.16,56.67
2016,2,21,17,45,155.0,11.0,1.15,9.0,21.5,38.88,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,243.0,15.0,1.65,7.5,42.0,83.5,32.24
2016,2,22,7,30,486.0,30.0,1.9,8.0,84.0,193.1,140.97
2016,2,22,7,45,572.0,37.5,2.15,8.5,132.0,264.62,207.81
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,345.77,281.1
2016,2,22,8,15,712.0,50.0,2.55,9.5,230.0,417.82,345.47
2016,2,22,8,30,766.0,55.0,2.7,10.0,280.0,494.56,411.39
2016,2,22,8,45,799.5,59.0,2.85,10.5,328.5,562.15,467.71
2016,2,22,9,0,833.0,63.0,3.0,11.0,377.0,631.28,523.21
2016,2,22,9,15,858.0,65.5,3.05,11.5,422.0,693.77,570.71
2016,2,22,9,30,883.0,68.0,3.1,12.0,467.0,749.51,610.21
2016,2,22,9,45,899.5,70.5,3.15,12.5,506.5,803.91,647.91
2016,2,22,10,0,916.0,73.0,3.2,13.0,546.0,856.73,683.72
2016,2,22,10,15,928.5,74.5,3.2,13.0,579.5,902.94,715.17
2016,2,22,10,30,941.0,76.0,3.2,13.0,613.0,946.64,744.54
2016,2,22,10,45,949.0,77.5,3.2,13.5,639.0,983.42,767.38
2016,2,22,11,0,957.0,79.0,3.2,14.0,665.0,1016.93,787.8
2016,2,22,11,15,962.5,80.0,3.2,14.0,684.0,1043.94,805.15
2016,2,22,11,30,968.0,81.0,3.2,14.0,703.0,1067.23,820.05
2016,2,22,11,45,970.5,81.5,3.2,14.5,713.5,1083.03,828.43
2016,2,22,12,0,973.0,82.0,3.2,15.0,724.0,1094.79,834.27
2016,2,22,12,15,974.0,82.0,3.15,15.0,726.5,1100.31,837.16
2016,2,22,12,30,975.0,82.0,3.1,15.0,729.0,1101.66,837.49
2016,2,22,12,45,969.5,83.5,3.05,15.0,722.0,1094.11,832.07
2016,2,22,13,0,964.0,85.0,3.0,15.0,715.0,1082.48,824.18
2016,2,22,13,15,960.0,84.5,2.9,15.0,701.5,1065.93,812.66
