Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,30,956.0,84.0,2.8,15.0,688.0,1045.48,798.71
2016,2,22,13,45,947.5,83.5,2.75,15.5,665.5,1016.96,778.48
2016,2,22,14,0,939.0,83.0,2.7,16.0,643.0,985.02,756.08
2016,2,22,14,15,929.0,81.5,2.55,16.0,614.0,947.27,730.23
2016,2,22,14,30,919.0,80.0,2.4,16.0,585.0,906.61,702.33
2016,2,22,14,45,713.5,121.5,2.25,16.0,498.5,763.29,601.23
2016,2,22,15,0,508.0,163.0,2.1,16.0,412.0,607.93,486.11
2016,2,22,15,15,525.0,143.5,1.8,15.5,382.5,575.53,463.32
2016,2,22,15,30,542.0,124.0,1.5,15.0,353.0,539.9,436.46
2016,2,22,15,45,516.5,115.5,1.25,14.5,314.5,485.68,394.16
2016,2,22,16,0,491.0,107.0,1.0,14.0,276.0,432.68,351.87
2016,2,22,16,15,465.0,94.0,1.0,13.0,235.5,375.96,307.2
2016,2,22,16,30,439.0,81.0,1.0,12.0,195.0,321.22,262.18
2016,2,22,16,45,387.5,68.5,1.05,11.5,153.5,258.25,208.36
2016,2,22,17,0,336.0,56.0,1.1,11.0,112.0,200.98,157.8
2016,2,22,17,15,262.5,40.5,1.15,11.0,75.0,139.55,103.1
2016,2,22,17,30,189.0,25.0,1.2,11.0,38.0,84.38,45.25
2016,2,22,17,45,94.5,12.5,1.25,11.0,19.0,28.52,0.0
2016,2,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,7,15,232.5,17.0,0.9,8.5,43.5,84.65,39.39
2016,2,23,7,30,465.0,34.0,0.9,9.0,87.0,193.35,141.51
2016,2,23,7,45,555.0,41.5,0.9,9.5,136.0,264.9,206.44
2016,2,23,8,0,645.0,49.0,0.9,10.0,185.0,344.33,276.23
2016,2,23,8,15,667.0,55.5,1.0,10.0,226.5,401.93,328.05
2016,2,23,8,30,689.0,62.0,1.1,10.0,268.0,460.64,378.82
2016,2,23,8,45,740.5,60.0,1.25,10.5,314.0,528.24,434.39
2016,2,23,9,0,792.0,58.0,1.4,11.0,360.0,598.76,490.31
2016,2,23,9,15,836.0,65.5,1.4,11.5,417.0,678.59,549.19
2016,2,23,9,30,880.0,73.0,1.4,12.0,474.0,760.17,605.63
2016,2,23,9,45,898.5,75.0,1.45,12.5,514.5,808.86,637.46
2016,2,23,10,0,917.0,77.0,1.5,13.0,555.0,862.7,672.68
2016,2,23,10,15,929.5,78.5,1.5,13.0,588.5,908.98,702.61
2016,2,23,10,30,942.0,80.0,1.5,13.0,622.0,952.74,730.52
2016,2,23,10,45,949.0,82.0,1.55,13.5,648.0,989.22,752.68
2016,2,23,11,0,956.0,84.0,1.6,14.0,674.0,1022.39,772.57
2016,2,23,11,15,961.0,85.0,1.55,14.0,692.5,1048.89,787.84
2016,2,23,11,30,966.0,86.0,1.5,14.0,711.0,1071.64,800.69
2016,2,23,11,45,966.0,87.5,1.5,14.5,721.0,1086.09,807.66
2016,2,23,12,0,966.0,89.0,1.5,15.0,731.0,1096.47,812.24
2016,2,23,12,15,966.0,89.0,1.45,15.0,733.0,1100.91,813.79
2016,2,23,12,30,966.0,89.0,1.4,15.0,735.0,1101.21,812.94
2016,2,23,12,45,959.0,91.0,1.35,15.5,727.5,1092.69,805.18
2016,2,23,13,0,952.0,93.0,1.3,16.0,720.0,1080.15,795.19
2016,2,23,13,15,947.0,92.5,1.2,16.0,705.5,1062.7,782.77
2016,2,23,13,30,942.0,92.0,1.1,16.0,691.0,1041.43,768.1
2016,2,23,13,45,933.5,91.0,1.0,16.0,668.5,1012.52,748.67
2016,2,23,14,0,925.0,90.0,0.9,16.0,646.0,980.24,727.22
2016,2,23,14,15,914.0,88.0,0.8,16.0,616.0,941.33,701.5
2016,2,23,14,30,903.0,86.0,0.7,16.0,586.0,899.61,673.96
2016,2,23,14,45,885.0,85.0,0.65,16.5,549.5,858.92,646.76
2016,2,23,15,0,867.0,84.0,0.6,17.0,513.0,807.47,612.14
2016,2,23,15,15,844.5,81.0,0.5,16.5,471.0,748.77,573.62
2016,2,23,15,30,822.0,78.0,0.4,16.0,429.0,689.32,533.9
2016,2,23,15,45,786.0,75.5,0.35,16.0,381.5,621.17,484.94
2016,2,23,16,0,750.0,73.0,0.3,16.0,334.0,554.26,435.03
2016,2,23,16,15,703.5,67.5,0.3,15.5,284.5,482.92,381.12
2016,2,23,16,30,657.0,62.0,0.3,15.0,235.0,412.3,325.36
2016,2,23,16,45,575.0,56.0,0.3,14.5,184.5,329.63,258.01
2016,2,23,17,0,493.0,50.0,0.3,14.0,134.0,255.46,195.3
2016,2,23,17,15,375.0,38.5,0.4,13.5,90.0,173.87,126.34
2016,2,23,17,30,257.0,27.0,0.5,13.0,46.0,104.84,59.48
2016,2,23,17,45,128.5,13.5,0.65,12.5,23.0,35.63,0.0
2016,2,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,2,24,7,0,83.0,10.0,0.8,9.0,12.0,23.4,0.0
2016,2,24,7,15,229.0,23.5,0.9,9.0,47.0,91.37,48.48
2016,2,24,7,30,375.0,37.0,1.0,9.0,82.0,168.69,124.6
2016,2,24,7,45,467.5,46.0,1.15,9.5,128.5,237.46,186.41
2016,2,24,8,0,560.0,55.0,1.3,10.0,175.0,316.98,256.35
2016,2,24,8,15,616.0,61.5,1.3,10.5,223.5,386.2,316.39
2016,2,24,8,30,672.0,68.0,1.3,11.0,272.0,460.64,378.35
2016,2,24,8,45,714.5,71.5,1.35,11.5,320.0,528.26,432.88
2016,2,24,9,0,757.0,75.0,1.4,12.0,368.0,596.04,485.62
2016,2,24,9,15,782.5,78.5,1.35,12.0,411.0,656.66,531.14
2016,2,24,9,30,808.0,82.0,1.3,12.0,454.0,717.33,573.51
2016,2,24,9,45,830.0,83.5,1.3,12.5,493.5,772.59,610.16
2016,2,24,10,0,852.0,85.0,1.3,13.0,533.0,826.82,645.25
2016,2,24,10,15,864.5,87.0,1.3,13.5,565.5,872.05,673.36
2016,2,24,10,30,877.0,89.0,1.3,14.0,598.0,914.93,699.5
2016,2,24,10,45,887.0,90.0,1.35,14.5,623.5,941.61,715.21
2016,2,24,11,0,897.0,91.0,1.4,15.0,649.0,974.85,735.46
2016,2,24,11,15,902.5,92.0,1.4,15.0,667.0,1000.57,751.13
2016,2,24,11,30,908.0,93.0,1.4,15.0,685.0,1022.79,764.63
2016,2,24,11,45,911.5,93.0,1.4,15.5,695.5,1038.17,772.37
2016,2,24,12,0,915.0,93.0,1.4,16.0,706.0,1049.77,777.85
2016,2,24,12,15,915.5,93.5,1.3,16.0,708.0,1055.05,779.04
2016,2,24,12,30,916.0,94.0,1.2,16.0,710.0,1056.41,777.86
2016,2,24,12,45,908.0,96.0,1.2,16.0,702.5,1046.99,771.99
2016,2,24,13,0,900.0,98.0,1.2,16.0,695.0,1033.78,763.99
2016,2,24,13,15,895.0,97.0,1.15,16.0,681.0,1016.33,752.48
2016,2,24,13,30,890.0,96.0,1.1,16.0,667.0,995.28,738.82
2016,2,24,13,45,883.0,94.5,1.05,16.5,645.5,968.23,720.07
2016,2,24,14,0,876.0,93.0,1.0,17.0,624.0,937.94,699.37
2016,2,24,14,15,864.5,91.5,0.95,17.0,595.0,910.16,681.72
2016,2,24,14,30,853.0,90.0,0.9,17.0,566.0,869.48,655.42
2016,2,24,14,45,837.0,87.5,0.85,17.0,531.0,821.45,624.11
2016,2,24,15,0,821.0,85.0,0.8,17.0,496.0,771.63,591.29
2016,2,24,15,15,799.5,82.0,0.7,16.5,455.0,715.59,553.96
2016,2,24,15,30,778.0,79.0,0.6,16.0,414.0,658.86,515.47
2016,2,24,15,45,747.0,75.5,0.55,16.0,369.0,594.97,468.64
2016,2,24,16,0,716.0,72.0,0.5,16.0,324.0,534.57,422.84
2016,2,24,16,15,672.0,66.5,0.55,15.5,276.5,463.65,369.03
2016,2,24,16,30,628.0,61.0,0.6,15.0,229.0,396.08,315.29
2016,2,24,16,45,562.5,54.0,0.65,14.5,181.0,321.27,253.47
2016,2,24,17,0,497.0,47.0,0.7,14.0,133.0,253.25,194.92
2016,2,24,17,15,387.0,36.5,0.75,13.5,90.0,175.09,127.83
2016,2,24,17,30,277.0,26.0,0.8,13.0,47.0,109.31,64.73
2016,2,24,17,45,138.5,13.0,0.9,12.5,23.5,36.88,0.0
2016,2,24,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,74.0,11.0,0.9,9.0,13.0,22.62,0.0
2016,2,25,7,15,210.0,26.0,1.05,9.5,48.5,89.84,51.65
2016,2,25,7,30,346.0,41.0,1.2,10.0,84.0,163.39,121.17
2016,2,25,7,45,427.5,52.0,1.35,10.5,129.0,228.61,179.63
2016,2,25,8,0,509.0,63.0,1.5,11.0,174.0,303.31,245.31
2016,2,25,8,15,566.0,70.0,1.45,11.5,222.0,370.99,303.7
2016,2,25,8,30,623.0,77.0,1.4,12.0,270.0,443.99,364.21
2016,2,25,8,45,664.0,82.0,1.35,12.5,317.0,510.13,416.95
2016,2,25,9,0,705.0,87.0,1.3,13.0,364.0,578.89,469.54
2016,2,25,9,15,732.0,91.5,1.3,13.5,407.0,639.47,514.25
2016,2,25,9,30,759.0,96.0,1.3,14.0,450.0,700.44,557.05
2016,2,25,9,45,646.0,133.5,1.3,14.5,452.0,688.02,544.64
2016,2,25,10,0,533.0,171.0,1.3,15.0,454.0,655.52,517.55
2016,2,25,10,15,687.0,136.0,1.3,15.5,523.5,780.08,606.54
2016,2,25,10,30,841.0,101.0,1.3,16.0,593.0,897.06,683.24
2016,2,25,10,45,855.0,101.0,1.3,16.5,619.5,935.42,705.0
2016,2,25,11,0,869.0,101.0,1.3,17.0,646.0,971.06,725.71
2016,2,25,11,15,604.0,196.0,1.25,17.0,580.0,844.86,639.49
2016,2,25,11,30,339.0,291.0,1.2,17.0,514.0,671.83,513.73
2016,2,25,11,45,339.5,296.0,1.15,17.5,522.0,682.91,521.53
2016,2,25,12,0,340.0,301.0,1.1,18.0,530.0,692.46,526.29
2016,2,25,12,15,451.5,264.0,1.05,18.0,569.0,786.4,592.92
2016,2,25,12,30,563.0,227.0,1.0,18.0,608.0,859.48,643.12
2016,2,25,12,45,440.0,265.0,0.95,18.5,561.5,773.75,579.67
2016,2,25,13,0,317.0,303.0,0.9,19.0,515.0,668.76,504.29
2016,2,25,13,15,604.0,200.0,0.8,19.0,593.5,861.88,642.57
2016,2,25,13,30,891.0,97.0,0.7,19.0,672.0,997.24,725.74
2016,2,25,13,45,880.0,97.5,0.65,19.0,650.0,968.65,705.2
2016,2,25,14,0,869.0,98.0,0.6,19.0,628.0,947.37,691.97
2016,2,25,14,15,858.5,96.0,0.5,18.5,599.5,909.76,668.42
2016,2,25,14,30,848.0,94.0,0.4,18.0,571.0,869.45,643.25
2016,2,25,14,45,828.0,93.0,0.35,18.0,535.0,819.91,611.63
2016,2,25,15,0,808.0,92.0,0.3,18.0,499.0,768.84,578.73
2016,2,25,15,15,786.5,89.0,0.35,17.5,458.5,713.19,544.77
2016,2,25,15,30,765.0,86.0,0.4,17.0,418.0,656.85,508.97
2016,2,25,15,45,734.0,81.5,0.45,17.0,373.0,595.32,465.51
2016,2,25,16,0,703.0,77.0,0.5,17.0,328.0,531.76,418.89
2016,2,25,16,15,659.5,71.5,0.55,16.5,280.5,461.69,366.01
2016,2,25,16,30,616.0,66.0,0.6,16.0,233.0,394.88,313.14
2016,2,25,16,45,559.0,57.0,0.7,15.5,185.5,322.18,253.49
2016,2,25,17,0,502.0,48.0,0.8,15.0,138.0,255.39,196.15
2016,2,25,17,15,395.0,37.5,0.75,14.5,94.5,177.89,129.65
2016,2,25,17,30,288.0,27.0,0.7,14.0,51.0,113.2,68.99
2016,2,25,17,45,144.0,13.5,0.7,13.5,25.5,38.13,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,10.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,10.0,12.0,10.24,0.0
2016,2,26,7,15,69.5,29.5,0.65,10.0,38.5,53.68,32.07
2016,2,26,7,30,139.0,47.0,0.7,10.0,65.0,98.6,73.56
2016,2,26,7,45,172.5,67.0,0.8,10.5,99.0,141.15,111.55
2016,2,26,8,0,206.0,87.0,0.9,11.0,133.0,187.67,152.47
2016,2,26,8,15,227.5,106.5,1.05,11.0,168.5,231.59,190.96
2016,2,26,8,30,249.0,126.0,1.2,11.0,204.0,277.78,230.48
2016,2,26,8,45,273.5,141.0,1.4,11.5,239.0,322.69,267.81
2016,2,26,9,0,298.0,156.0,1.6,12.0,274.0,369.78,306.06
2016,2,26,9,15,275.5,178.5,1.7,12.5,297.0,394.4,324.54
2016,2,26,9,30,253.0,201.0,1.8,13.0,320.0,416.25,340.37
2016,2,26,9,45,390.5,188.0,1.9,13.5,389.0,537.84,436.24
2016,2,26,10,0,528.0,175.0,2.0,14.0,458.0,655.64,525.63
2016,2,26,10,15,586.5,167.0,2.0,14.0,498.5,718.34,571.26
2016,2,26,10,30,645.0,159.0,2.0,14.0,539.0,791.94,623.1
2016,2,26,10,45,626.5,174.5,2.05,14.5,556.5,811.9,634.82
2016,2,26,11,0,608.0,190.0,2.1,15.0,574.0,827.95,644.33
2016,2,26,11,15,559.0,214.0,2.15,15.0,575.0,813.53,632.69
2016,2,26,11,30,510.0,238.0,2.2,15.0,576.0,802.12,623.19
2016,2,26,11,45,546.0,229.5,2.25,15.0,596.0,836.44,648.45
2016,2,26,12,0,582.0,221.0,2.3,15.0,616.0,868.78,671.79
2016,2,26,12,15,573.5,224.5,2.35,15.0,615.0,866.93,670.25
2016,2,26,12,30,565.0,228.0,2.4,15.0,614.0,862.3,667.2
2016,2,26,12,45,727.5,165.0,2.45,15.0,657.0,963.77,739.18
2016,2,26,13,0,890.0,102.0,2.5,15.0,700.0,1028.2,782.71
2016,2,26,13,15,596.5,198.5,2.55,15.0,596.5,852.67,662.04
2016,2,26,13,30,303.0,295.0,2.6,15.0,493.0,634.86,499.49
2016,2,26,13,45,584.5,195.0,2.7,15.0,560.0,804.63,633.58
2016,2,26,14,0,866.0,95.0,2.8,15.0,627.0,940.6,730.19
2016,2,26,14,15,854.0,93.0,2.8,14.5,597.5,901.69,704.1
2016,2,26,14,30,842.0,91.0,2.8,14.0,568.0,860.19,677.54
2016,2,26,14,45,830.0,87.0,2.85,14.0,533.5,813.99,646.34
2016,2,26,15,0,818.0,83.0,2.9,14.0,499.0,765.75,613.19
2016,2,26,15,15,796.5,80.5,2.85,13.5,458.5,710.36,574.69
2016,2,26,15,30,775.0,78.0,2.8,13.0,418.0,654.28,534.89
2016,2,26,15,45,458.5,114.0,2.75,12.5,310.0,443.17,367.32
2016,2,26,16,0,142.0,150.0,2.7,12.0,202.0,243.32,201.79
2016,2,26,16,15,132.0,130.0,2.5,11.5,173.0,208.92,173.53
2016,2,26,16,30,122.0,110.0,2.3,11.0,144.0,175.56,145.0
2016,2,26,16,45,105.5,89.5,2.1,11.0,114.5,139.92,113.7
2016,2,26,17,0,89.0,69.0,1.9,11.0,85.0,106.21,83.67
2016,2,26,17,15,61.0,49.0,1.75,10.5,58.5,71.44,53.04
2016,2,26,17,30,33.0,29.0,1.6,10.0,32.0,39.82,24.06
2016,2,26,17,45,16.5,14.5,1.45,10.0,16.0,15.4,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.0,7.5,10.5,0.0,0.0
2016,2,27,7,0,0.0,21.0,1.0,8.0,21.0,17.92,0.0
2016,2,27,7,15,233.5,29.0,1.1,8.5,60.0,100.0,63.68
2016,2,27,7,30,467.0,37.0,1.2,9.0,99.0,196.48,146.51
2016,2,27,7,45,546.0,44.5,1.35,9.5,147.0,264.39,208.1
2016,2,27,8,0,625.0,52.0,1.5,10.0,195.0,341.29,276.29
2016,2,27,8,15,675.0,57.0,1.45,10.0,244.5,407.8,334.71
2016,2,27,8,30,725.0,62.0,1.4,10.0,294.0,480.64,395.93
2016,2,27,8,45,757.0,66.5,1.35,10.5,341.0,545.99,448.08
2016,2,27,9,0,789.0,71.0,1.3,11.0,388.0,612.8,499.07
2016,2,27,9,15,812.5,74.0,1.25,11.5,431.5,672.96,542.76
2016,2,27,9,30,836.0,77.0,1.2,12.0,475.0,732.9,582.94
2016,2,27,9,45,607.5,146.5,1.2,12.5,448.0,671.14,533.82
2016,2,27,10,0,379.0,216.0,1.2,13.0,421.0,559.42,446.21
2016,2,27,10,15,395.0,227.0,1.1,13.0,451.5,600.28,476.35
2016,2,27,10,30,411.0,238.0,1.0,13.0,482.0,640.88,504.12
2016,2,27,10,45,375.0,258.5,0.95,13.5,488.5,643.48,502.37
2016,2,27,11,0,339.0,279.0,0.9,14.0,495.0,642.71,498.6
2016,2,27,11,15,634.0,183.5,0.85,14.0,601.0,861.27,655.72
2016,2,27,11,30,929.0,88.0,0.8,14.0,707.0,1038.06,766.73
2016,2,27,11,45,932.5,88.0,0.8,14.5,717.5,1053.62,771.73
2016,2,27,12,0,936.0,88.0,0.8,15.0,728.0,1065.3,777.04
2016,2,27,12,15,756.5,157.0,0.8,15.0,675.5,987.1,727.05
2016,2,27,12,30,577.0,226.0,0.8,15.0,623.0,871.93,652.27
2016,2,27,12,45,737.5,165.5,0.8,15.5,668.0,974.22,720.61
2016,2,27,13,0,898.0,105.0,0.8,16.0,713.0,1039.55,759.59
2016,2,27,13,15,580.5,205.0,0.75,15.5,595.5,835.61,626.64
2016,2,27,13,30,263.0,305.0,0.7,15.0,478.0,606.46,463.81
2016,2,27,13,45,255.0,295.5,0.7,15.0,458.5,581.75,449.22
2016,2,27,14,0,247.0,286.0,0.7,15.0,439.0,536.77,417.79
2016,2,27,14,15,346.0,251.5,0.65,15.0,455.0,598.36,465.41
2016,2,27,14,30,445.0,217.0,0.6,15.0,471.0,651.21,504.56
2016,2,27,14,45,447.5,201.0,0.6,15.0,443.5,617.81,481.06
2016,2,27,15,0,450.0,185.0,0.6,15.0,416.0,582.6,456.96
2016,2,27,15,15,426.0,173.0,0.55,14.5,378.0,530.06,419.45
2016,2,27,15,30,402.0,161.0,0.5,14.0,340.0,478.36,381.82
2016,2,27,15,45,580.5,114.0,0.5,14.0,342.0,528.73,422.32
2016,2,27,16,0,759.0,67.0,0.5,14.0,344.0,550.16,438.29
2016,2,27,16,15,718.0,62.5,0.5,13.5,295.5,479.77,383.29
2016,2,27,16,30,677.0,58.0,0.5,13.0,247.0,412.18,329.1
2016,2,27,16,45,617.0,51.5,0.55,12.5,198.0,339.41,268.76
2016,2,27,17,0,557.0,45.0,0.6,12.0,149.0,270.93,209.53
2016,2,27,17,15,451.0,36.5,0.65,11.5,103.5,192.69,141.93
2016,2,27,17,30,345.0,28.0,0.7,11.0,58.0,127.47,81.86
2016,2,27,17,45,172.5,14.0,0.75,11.0,29.0,51.17,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.05,7.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.1,8.0,18.0,15.54,0.0
2016,2,28,7,15,111.5,34.5,1.25,8.5,50.0,69.63,45.66
2016,2,28,7,30,223.0,51.0,1.4,9.0,82.0,134.2,101.91
2016,2,28,7,45,265.0,68.5,1.55,9.5,120.0,183.18,146.16
2016,2,28,8,0,307.0,86.0,1.7,10.0,158.0,237.23,194.2
2016,2,28,8,15,336.5,103.0,1.7,10.0,198.0,289.39,239.99
2016,2,28,8,30,366.0,120.0,1.7,10.0,238.0,344.49,286.95
2016,2,28,8,45,397.0,129.5,1.7,10.5,275.5,395.27,328.67
2016,2,28,9,0,428.0,139.0,1.7,11.0,313.0,448.41,371.02
2016,2,28,9,15,294.0,176.5,1.7,11.0,302.0,404.08,333.67
2016,2,28,9,30,160.0,214.0,1.7,11.0,291.0,345.62,284.23
2016,2,28,9,45,263.0,217.5,1.75,11.5,356.0,453.15,370.77
2016,2,28,10,0,366.0,221.0,1.8,12.0,421.0,553.84,448.56
2016,2,28,10,15,486.5,198.0,1.8,12.0,480.0,665.62,533.37
2016,2,28,10,30,607.0,175.0,1.8,12.0,539.0,774.34,613.31
2016,2,28,10,45,531.5,212.5,1.8,12.5,540.5,757.09,595.99
2016,2,28,11,0,456.0,250.0,1.8,13.0,542.0,740.53,580.26
2016,2,28,11,15,266.0,280.0,1.8,13.0,451.5,579.8,458.33
2016,2,28,11,30,76.0,310.0,1.8,13.0,361.0,387.86,308.21
2016,2,28,11,45,72.0,312.0,1.85,13.5,361.0,386.7,307.61
2016,2,28,12,0,68.0,314.0,1.9,14.0,361.0,385.3,305.79
2016,2,28,12,15,76.0,319.5,1.9,14.0,372.0,399.99,317.28
2016,2,28,12,30,84.0,325.0,1.9,14.0,383.0,414.54,328.58
2016,2,28,12,45,217.0,314.0,1.95,14.0,462.5,558.47,441.73
2016,2,28,13,0,350.0,303.0,2.0,14.0,542.0,699.76,547.89
2016,2,28,13,15,388.5,287.0,1.95,14.0,547.0,714.78,558.64
2016,2,28,13,30,427.0,271.0,1.9,14.0,552.0,746.03,581.65
2016,2,28,13,45,626.5,196.5,1.85,14.0,594.5,852.69,661.96
2016,2,28,14,0,826.0,122.0,1.8,14.0,637.0,933.59,717.03
2016,2,28,14,15,815.0,120.0,1.75,14.0,609.0,896.37,691.05
2016,2,28,14,30,804.0,118.0,1.7,14.0,581.0,856.57,664.56
2016,2,28,14,45,560.0,167.0,1.65,14.0,480.0,673.75,533.89
2016,2,28,15,0,316.0,216.0,1.6,14.0,379.0,493.72,396.57
2016,2,28,15,15,295.0,200.5,1.5,14.0,343.0,446.28,361.32
2016,2,28,15,30,274.0,185.0,1.4,14.0,307.0,399.96,325.35
2016,2,28,15,45,137.0,139.5,1.3,14.0,200.5,233.11,190.92
2016,2,28,16,0,0.0,94.0,1.2,14.0,94.0,80.01,62.44
2016,2,28,16,15,0.0,81.0,1.1,13.0,81.0,68.58,53.33
2016,2,28,16,30,0.0,68.0,1.0,12.0,68.0,57.21,43.84
2016,2,28,16,45,0.0,54.5,0.9,11.5,54.5,45.45,33.71
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,33.91,23.61
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,23.53,14.38
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,13.18,4.88
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.57,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,8.5,0.95,7.5,13.0,18.75,0.0
2016,2,29,7,0,195.0,17.0,0.9,8.0,26.0,58.32,0.0
2016,2,29,7,15,332.5,28.5,1.0,8.5,66.5,123.15,82.82
2016,2,29,7,30,470.0,40.0,1.1,9.0,107.0,200.18,150.53
2016,2,29,7,45,557.0,46.5,1.25,10.0,157.0,270.37,213.05
2016,2,29,8,0,644.0,53.0,1.4,11.0,207.0,348.75,281.36
2016,2,29,8,15,692.5,58.5,1.4,11.5,257.0,418.29,341.06
2016,2,29,8,30,741.0,64.0,1.4,12.0,307.0,491.94,401.64
2016,2,29,8,45,770.5,68.5,1.4,12.5,354.5,556.75,452.94
2016,2,29,9,0,800.0,73.0,1.4,13.0,402.0,622.7,503.05
2016,2,29,9,15,823.0,76.0,1.4,13.5,446.0,683.11,546.94
2016,2,29,9,30,846.0,79.0,1.4,14.0,490.0,743.22,587.45
2016,2,29,9,45,856.0,84.0,1.45,14.5,527.5,794.74,621.38
2016,2,29,10,0,866.0,89.0,1.5,15.0,565.0,844.2,653.35
2016,2,29,10,15,877.5,90.5,1.45,15.0,597.5,888.49,681.24
2016,2,29,10,30,889.0,92.0,1.4,15.0,630.0,920.74,700.59
2016,2,29,10,45,902.0,91.5,1.4,15.5,656.0,958.24,722.83
2016,2,29,11,0,915.0,91.0,1.4,16.0,682.0,992.87,742.84
2016,2,29,11,15,920.0,91.5,1.4,16.0,700.0,1017.75,757.78
2016,2,29,11,30,925.0,92.0,1.4,16.0,718.0,1039.0,770.54
2016,2,29,11,45,935.0,89.0,1.4,16.5,729.5,1057.4,780.12
2016,2,29,12,0,945.0,86.0,1.4,17.0,741.0,1071.98,787.37
2016,2,29,12,15,945.5,86.0,1.3,17.0,743.0,1076.54,787.98
2016,2,29,12,30,946.0,86.0,1.2,17.0,745.0,1077.01,786.21
2016,2,29,12,45,937.5,88.5,1.15,17.5,737.5,1067.26,777.73
2016,2,29,13,0,929.0,91.0,1.1,18.0,730.0,1053.56,767.11
2016,2,29,13,15,678.5,181.0,1.0,18.0,642.5,914.37,676.53
2016,2,29,13,30,428.0,271.0,0.9,18.0,555.0,745.79,560.0
2016,2,29,13,45,445.5,255.5,0.85,18.5,543.0,735.41,554.47
2016,2,29,14,0,463.0,240.0,0.8,19.0,531.0,722.14,545.06
2016,2,29,14,15,667.5,165.0,0.65,19.0,563.5,818.07,612.35
2016,2,29,14,30,872.0,90.0,0.5,19.0,596.0,882.57,651.79
2016,2,29,14,45,852.0,89.5,0.4,19.0,559.0,832.55,617.43
2016,2,29,15,0,832.0,89.0,0.3,19.0,522.0,780.92,583.55
2016,2,29,15,15,811.5,86.0,0.3,18.5,481.0,724.81,548.91
2016,2,29,15,30,791.0,83.0,0.3,18.0,440.0,667.9,512.58
2016,2,29,15,45,757.0,80.0,0.3,18.0,393.5,601.7,465.76
2016,2,29,16,0,723.0,77.0,0.3,18.0,347.0,539.07,419.87
2016,2,29,16,15,681.0,72.0,0.35,17.5,298.5,469.24,368.03
2016,2,29,16,30,639.0,67.0,0.4,17.0,250.0,402.51,316.09
2016,2,29,16,45,565.5,61.0,0.5,16.5,200.0,324.69,253.55
2016,2,29,17,0,492.0,55.0,0.6,16.0,150.0,254.52,194.76
2016,2,29,17,15,391.0,44.0,0.65,15.5,105.5,179.28,131.16
2016,2,29,17,30,290.0,33.0,0.7,15.0,61.0,116.52,76.74
2016,2,29,17,45,145.0,16.5,0.75,15.0,30.5,48.63,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.24,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,21.2,0.47
2016,3,1,7,15,137.0,37.0,1.1,9.5,57.5,76.89,52.73
2016,3,1,7,30,274.0,50.0,1.3,10.0,91.0,147.59,112.15
2016,3,1,7,45,322.0,65.5,1.5,11.0,131.0,200.04,158.94
2016,3,1,8,0,370.0,81.0,1.7,12.0,171.0,258.18,209.82
2016,3,1,8,15,393.0,97.0,1.85,12.5,211.5,309.92,254.74
2016,3,1,8,30,416.0,113.0,2.0,13.0,252.0,363.71,299.94
2016,3,1,8,45,437.5,125.5,2.2,13.5,290.5,414.66,341.69
2016,3,1,9,0,459.0,138.0,2.4,14.0,329.0,466.92,383.35
2016,3,1,9,15,547.0,131.0,2.55,14.0,382.0,545.61,446.3
2016,3,1,9,30,635.0,124.0,2.7,14.0,435.0,639.35,519.05
2016,3,1,9,45,769.5,100.0,2.9,14.5,506.5,744.56,596.85
2016,3,1,10,0,904.0,76.0,3.1,15.0,578.0,852.48,673.22
2016,3,1,10,15,764.0,125.0,3.15,15.0,566.0,834.38,658.2
2016,3,1,10,30,624.0,174.0,3.2,15.0,554.0,788.54,624.23
2016,3,1,10,45,785.0,126.5,3.25,15.5,625.0,899.67,702.4
2016,3,1,11,0,946.0,79.0,3.3,16.0,696.0,1008.28,775.18
2016,3,1,11,15,951.0,80.0,3.3,16.0,714.0,1034.36,791.15
2016,3,1,11,30,956.0,81.0,3.3,16.0,732.0,1056.7,805.38
2016,3,1,11,45,960.0,80.5,3.3,16.0,742.0,1072.34,815.21
2016,3,1,12,0,964.0,80.0,3.3,16.0,752.0,1083.97,822.53
2016,3,1,12,15,963.5,80.0,3.25,16.0,753.5,1087.53,824.16
2016,3,1,12,30,963.0,80.0,3.2,16.0,755.0,1086.93,823.25
2016,3,1,12,45,957.0,81.0,3.15,16.0,747.5,1077.8,816.84
2016,3,1,13,0,951.0,82.0,3.1,16.0,740.0,1064.63,807.96
2016,3,1,13,15,945.0,81.5,3.05,15.5,724.5,1045.73,796.9
2016,3,1,13,30,939.0,81.0,3.0,15.0,709.0,1023.04,783.38
2016,3,1,13,45,611.5,183.5,3.0,15.0,587.0,823.58,644.98
2016,3,1,14,0,284.0,286.0,3.0,15.0,465.0,587.24,465.76
2016,3,1,14,15,280.5,273.5,2.95,15.0,444.0,560.82,447.79
2016,3,1,14,30,277.0,261.0,2.9,15.0,423.0,533.57,427.78
2016,3,1,14,45,233.0,249.0,2.9,15.0,379.5,455.71,368.03
2016,3,1,15,0,189.0,237.0,2.9,15.0,336.0,398.4,323.19
2016,3,1,15,15,207.0,216.0,2.8,14.5,317.0,380.5,310.78
2016,3,1,15,30,225.0,195.0,2.7,14.0,298.0,360.56,296.23
2016,3,1,15,45,258.0,170.5,2.65,14.0,277.0,356.77,293.84
2016,3,1,16,0,291.0,146.0,2.6,14.0,256.0,335.55,276.95
2016,3,1,16,15,277.5,127.5,2.3,13.5,220.5,291.67,240.62
2016,3,1,16,30,264.0,109.0,2.0,13.0,185.0,248.88,204.35
2016,3,1,16,45,415.0,77.0,1.75,12.5,171.0,271.87,220.0
2016,3,1,17,0,566.0,45.0,1.5,12.0,157.0,270.15,211.15
2016,3,1,17,15,469.5,37.0,1.35,11.5,111.5,195.16,144.84
2016,3,1,17,30,373.0,29.0,1.2,11.0,66.0,132.0,88.17
2016,3,1,17,45,186.5,14.5,1.1,11.0,33.0,53.79,6.48
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,128.0,9.5,0.75,10.5,16.5,23.12,0.0
2016,3,2,7,0,256.0,19.0,0.8,11.0,33.0,72.26,20.85
2016,3,2,7,15,383.5,28.5,0.85,11.5,75.0,135.18,91.41
2016,3,2,7,30,511.0,38.0,0.9,12.0,117.0,210.46,156.64
2016,3,2,7,45,584.0,44.5,0.95,12.5,165.5,276.73,215.74
2016,3,2,8,0,657.0,51.0,1.0,13.0,214.0,352.49,281.36
2016,3,2,8,15,358.5,93.5,1.0,13.5,185.0,289.06,235.02
2016,3,2,8,30,60.0,136.0,1.0,14.0,156.0,163.0,132.09
2016,3,2,8,45,193.5,150.0,1.05,14.5,229.0,270.46,221.75
2016,3,2,9,0,327.0,164.0,1.1,15.0,302.0,394.94,321.03
2016,3,2,9,15,395.5,169.0,1.15,15.0,353.0,479.8,386.36
2016,3,2,9,30,464.0,174.0,1.2,15.0,404.0,557.24,444.97
2016,3,2,9,45,670.5,127.0,1.3,15.5,488.0,700.47,552.05
2016,3,2,10,0,877.0,80.0,1.4,16.0,572.0,834.89,643.93
2016,3,2,10,15,704.5,143.5,1.5,16.0,553.0,803.45,620.34
2016,3,2,10,30,532.0,207.0,1.6,16.0,534.0,733.3,569.35
2016,3,2,10,45,722.0,147.5,1.7,16.0,610.5,871.09,668.36
2016,3,2,11,0,912.0,88.0,1.8,16.0,687.0,986.55,745.17
2016,3,2,11,15,748.0,155.5,1.9,16.0,655.5,941.36,713.95
2016,3,2,11,30,584.0,223.0,2.0,16.0,624.0,857.17,656.68
2016,3,2,11,45,599.5,222.0,2.1,16.0,638.5,879.9,674.15
2016,3,2,12,0,615.0,221.0,2.2,16.0,653.0,907.03,693.37
2016,3,2,12,15,509.5,261.5,2.25,16.0,620.0,839.84,644.27
2016,3,2,12,30,404.0,302.0,2.3,16.0,587.0,755.73,583.53
2016,3,2,12,45,424.5,291.5,2.4,16.0,589.0,782.52,604.28
2016,3,2,13,0,445.0,281.0,2.5,16.0,591.0,787.66,609.24
2016,3,2,13,15,421.0,291.0,2.55,15.5,579.5,748.51,582.74
2016,3,2,13,30,397.0,301.0,2.6,15.0,568.0,728.5,569.6
2016,3,2,13,45,202.0,251.0,2.65,15.0,387.0,456.46,364.71
2016,3,2,14,0,7.0,201.0,2.7,15.0,206.0,183.3,145.16
2016,3,2,14,15,16.5,215.0,2.7,14.5,225.0,205.8,164.85
2016,3,2,14,30,26.0,229.0,2.7,14.0,244.0,228.2,183.84
2016,3,2,14,45,23.5,214.0,2.7,14.0,227.5,211.03,170.17
2016,3,2,15,0,21.0,199.0,2.7,14.0,211.0,194.12,156.73
2016,3,2,15,15,10.5,161.0,2.65,13.5,167.0,148.85,119.83
2016,3,2,15,30,0.0,123.0,2.6,13.0,123.0,105.43,83.88
2016,3,2,15,45,0.0,124.5,2.55,13.0,124.5,107.57,85.98
2016,3,2,16,0,0.0,126.0,2.5,13.0,126.0,110.09,88.34
2016,3,2,16,15,0.0,108.5,2.35,12.5,108.5,94.3,75.31
2016,3,2,16,30,0.0,91.0,2.2,12.0,91.0,78.62,62.16
2016,3,2,16,45,0.0,74.5,2.05,12.0,74.5,64.0,49.58
2016,3,2,17,0,0.0,58.0,1.9,12.0,58.0,49.44,36.86
2016,3,2,17,15,0.0,41.0,1.85,11.5,41.0,34.44,23.67
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,19.81,10.65
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.88,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,10.5,4.0,3.41,0.0
2016,3,3,7,0,0.0,8.0,0.9,11.0,8.0,6.57,0.0
2016,3,3,7,15,0.0,19.0,0.95,11.0,19.0,15.65,7.38
2016,3,3,7,30,0.0,30.0,1.0,11.0,30.0,24.76,15.59
2016,3,3,7,45,0.0,42.5,1.05,11.5,42.5,35.14,24.75
2016,3,3,8,0,0.0,55.0,1.1,12.0,55.0,45.56,33.82
2016,3,3,8,15,0.0,67.5,1.1,12.0,67.5,56.34,43.13
2016,3,3,8,30,0.0,80.0,1.1,12.0,80.0,67.19,52.36
2016,3,3,8,45,0.0,69.5,1.1,12.0,69.5,57.62,44.04
2016,3,3,9,0,0.0,59.0,1.1,12.0,59.0,48.87,36.44
2016,3,3,9,15,0.0,90.5,1.15,12.0,90.5,75.59,59.05
2016,3,3,9,30,0.0,122.0,1.2,12.0,122.0,103.9,82.64
2016,3,3,9,45,0.0,128.5,1.25,12.5,128.5,109.55,86.9
2016,3,3,10,0,0.0,135.0,1.3,13.0,135.0,115.25,91.24
2016,3,3,10,15,0.0,127.0,1.3,13.0,127.0,107.74,84.82
2016,3,3,10,30,0.0,119.0,1.3,13.0,119.0,100.42,78.61
2016,3,3,10,45,38.0,211.0,1.3,13.0,236.5,236.46,190.58
2016,3,3,11,0,76.0,303.0,1.3,13.0,354.0,374.13,298.47
2016,3,3,11,15,132.0,319.5,1.35,13.0,410.0,469.32,371.48
2016,3,3,11,30,188.0,336.0,1.4,13.0,466.0,546.22,429.55
2016,3,3,11,45,189.5,340.0,1.5,13.0,472.5,554.77,435.52
2016,3,3,12,0,191.0,344.0,1.6,13.0,479.0,562.53,441.56
2016,3,3,12,15,144.0,342.0,1.6,13.0,444.5,513.08,403.31
2016,3,3,12,30,97.0,340.0,1.6,13.0,410.0,440.85,348.05
2016,3,3,12,45,99.5,337.5,1.6,13.0,408.5,440.19,348.22
2016,3,3,13,0,102.0,335.0,1.6,13.0,407.0,439.18,347.7
2016,3,3,13,15,102.0,328.5,1.45,13.0,399.0,430.74,341.04
2016,3,3,13,30,102.0,322.0,1.3,13.0,391.0,422.01,334.24
2016,3,3,13,45,56.5,268.5,1.2,13.0,306.5,316.68,252.16
2016,3,3,14,0,11.0,215.0,1.1,13.0,222.0,200.39,159.45
2016,3,3,14,15,7.5,198.5,1.1,12.5,203.5,181.31,144.96
2016,3,3,14,30,4.0,182.0,1.1,12.0,185.0,162.59,130.2
2016,3,3,14,45,2.0,144.0,1.1,12.0,145.5,125.26,99.79
2016,3,3,15,0,0.0,106.0,1.1,12.0,106.0,89.1,69.93
2016,3,3,15,15,0.0,125.5,0.95,12.0,125.5,107.16,85.31
2016,3,3,15,30,0.0,145.0,0.8,12.0,145.0,126.19,101.35
2016,3,3,15,45,0.0,112.5,0.65,12.0,112.5,96.09,76.35
2016,3,3,16,0,0.0,80.0,0.5,12.0,80.0,66.77,51.79
2016,3,3,16,15,0.0,69.0,0.5,11.5,69.0,57.26,43.94
2016,3,3,16,30,0.0,58.0,0.5,11.0,58.0,48.03,36.14
2016,3,3,16,45,0.0,47.0,0.5,11.0,47.0,38.87,28.19
2016,3,3,17,0,0.0,36.0,0.5,11.0,36.0,29.73,20.14
2016,3,3,17,15,0.0,25.5,0.5,11.0,25.5,21.02,12.39
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,12.34,4.59
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.16,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
