Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,45,561.0,183.0,2.1,9.5,515.0,662.73,536.84
2016,3,14,10,0,593.0,186.0,2.1,10.0,555.0,723.94,580.61
2016,3,14,10,15,451.0,245.5,2.05,10.5,534.0,678.84,541.31
2016,3,14,10,30,309.0,305.0,2.0,11.0,513.0,612.72,487.09
2016,3,14,10,45,166.5,289.5,2.0,11.5,402.5,453.58,363.19
2016,3,14,11,0,24.0,274.0,2.0,12.0,292.0,267.2,213.26
2016,3,14,11,15,228.5,290.5,1.95,12.0,460.5,543.92,434.18
2016,3,14,11,30,433.0,307.0,1.9,12.0,629.0,788.99,614.26
2016,3,14,11,45,274.0,339.5,1.9,12.0,544.5,651.29,508.82
2016,3,14,12,0,115.0,372.0,1.9,12.0,460.0,485.33,382.25
2016,3,14,12,15,57.5,249.0,1.9,12.0,293.0,294.98,235.9
2016,3,14,12,30,0.0,126.0,1.9,12.0,126.0,106.4,82.8
2016,3,14,12,45,12.0,207.5,1.95,12.5,217.0,192.43,153.53
2016,3,14,13,0,24.0,289.0,2.0,13.0,308.0,282.35,224.96
2016,3,14,13,15,291.0,269.0,2.0,13.0,480.5,584.49,464.98
2016,3,14,13,30,558.0,249.0,2.0,13.0,653.0,836.79,650.49
2016,3,14,13,45,348.5,290.0,2.05,13.0,540.0,648.43,509.34
2016,3,14,14,0,139.0,331.0,2.1,13.0,427.0,470.94,373.16
2016,3,14,14,15,107.0,309.5,2.15,12.5,381.5,396.64,317.8
2016,3,14,14,30,75.0,288.0,2.2,12.0,336.0,342.76,276.25
2016,3,14,14,45,282.5,245.5,2.25,12.0,410.5,496.6,402.76
2016,3,14,15,0,490.0,203.0,2.3,12.0,485.0,615.78,497.34
2016,3,14,15,15,378.0,209.5,2.25,11.5,417.5,501.43,408.43
2016,3,14,15,30,266.0,216.0,2.2,11.0,350.0,412.3,338.08
2016,3,14,15,45,206.0,199.0,2.2,11.0,297.5,329.89,272.14
2016,3,14,16,0,146.0,182.0,2.2,11.0,245.0,266.2,219.91
2016,3,14,16,15,131.5,162.5,2.05,10.5,214.0,230.21,190.44
2016,3,14,16,30,117.0,143.0,1.9,10.0,183.0,195.81,161.63
2016,3,14,16,45,306.5,108.5,1.8,10.0,189.0,237.8,194.1
2016,3,14,17,0,496.0,74.0,1.7,10.0,195.0,258.99,204.38
2016,3,14,17,15,409.0,63.0,1.6,9.5,146.5,186.68,141.04
2016,3,14,17,30,322.0,52.0,1.5,9.0,98.0,128.56,90.65
2016,3,14,17,45,161.0,37.0,1.45,8.5,60.0,66.33,41.31
2016,3,14,18,0,0.0,22.0,1.4,8.0,22.0,18.4,0.0
2016,3,14,18,15,0.0,11.0,1.35,7.5,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,27.0,5.0,1.1,5.5,5.5,0.0,0.0
2016,3,15,6,30,54.0,10.0,1.2,6.0,11.0,11.56,0.0
2016,3,15,6,45,212.0,24.0,1.35,6.5,46.5,53.69,24.84
2016,3,15,7,0,370.0,38.0,1.5,7.0,82.0,113.9,74.97
2016,3,15,7,15,463.0,47.5,1.45,7.5,130.5,173.13,126.4
2016,3,15,7,30,556.0,57.0,1.4,8.0,179.0,243.92,188.88
2016,3,15,7,45,620.0,62.0,1.35,8.5,231.0,310.23,248.05
2016,3,15,8,0,684.0,67.0,1.3,9.0,283.0,383.32,311.2
2016,3,15,8,15,722.5,72.0,1.3,9.5,334.0,449.19,366.77
2016,3,15,8,30,761.0,77.0,1.3,10.0,385.0,518.72,423.02
2016,3,15,8,45,790.5,80.0,1.3,11.0,434.0,583.05,472.25
2016,3,15,9,0,820.0,83.0,1.3,12.0,483.0,648.35,520.11
2016,3,15,9,15,839.0,85.5,1.2,12.0,527.0,706.21,561.5
2016,3,15,9,30,858.0,88.0,1.1,12.0,571.0,763.25,599.06
2016,3,15,9,45,874.0,89.5,1.05,12.5,610.0,808.3,626.7
2016,3,15,10,0,890.0,91.0,1.0,13.0,649.0,858.19,657.12
2016,3,15,10,15,900.5,93.0,1.0,13.0,681.0,901.8,684.62
2016,3,15,10,30,911.0,95.0,1.0,13.0,713.0,942.74,710.09
2016,3,15,10,45,919.0,95.5,1.0,13.5,738.5,976.73,729.47
2016,3,15,11,0,927.0,96.0,1.0,14.0,764.0,1007.44,746.64
2016,3,15,11,15,931.5,97.0,1.0,14.0,781.0,1031.83,761.08
2016,3,15,11,30,936.0,98.0,1.0,14.0,798.0,1052.47,773.27
2016,3,15,11,45,938.5,98.0,1.0,14.5,807.5,1066.1,779.7
2016,3,15,12,0,941.0,98.0,1.0,15.0,817.0,1075.73,783.83
2016,3,15,12,15,941.0,98.0,1.0,15.0,818.0,1078.77,785.46
2016,3,15,12,30,941.0,98.0,1.0,15.0,819.0,1077.7,784.78
2016,3,15,12,45,940.5,97.5,1.05,15.5,812.0,1071.47,780.74
2016,3,15,13,0,940.0,97.0,1.1,16.0,805.0,1061.18,774.33
2016,3,15,13,15,936.0,96.0,1.1,16.0,790.0,1042.85,763.4
2016,3,15,13,30,932.0,95.0,1.1,16.0,775.0,1020.69,750.22
2016,3,15,13,45,925.0,94.5,1.1,16.0,751.5,992.54,733.27
2016,3,15,14,0,918.0,94.0,1.1,16.0,728.0,960.96,714.15
2016,3,15,14,15,908.5,92.5,1.05,15.5,698.0,922.8,691.05
2016,3,15,14,30,899.0,91.0,1.0,15.0,668.0,881.76,665.9
2016,3,15,14,45,886.5,89.0,1.0,15.0,631.0,835.06,636.26
2016,3,15,15,0,874.0,87.0,1.0,15.0,594.0,786.2,604.76
2016,3,15,15,15,856.5,84.0,0.9,15.0,551.5,736.76,571.03
2016,3,15,15,30,839.0,81.0,0.8,15.0,509.0,679.35,530.4
2016,3,15,15,45,815.5,78.0,0.75,15.0,461.5,617.34,484.85
2016,3,15,16,0,792.0,75.0,0.7,15.0,414.0,555.47,437.98
2016,3,15,16,15,758.5,71.0,0.65,14.5,364.0,487.78,385.82
2016,3,15,16,30,725.0,67.0,0.6,14.0,314.0,422.1,333.14
2016,3,15,16,45,673.5,61.5,0.6,13.5,262.0,349.95,273.73
2016,3,15,17,0,622.0,56.0,0.6,13.0,210.0,283.41,216.69
2016,3,15,17,15,543.5,48.5,0.65,12.5,160.0,212.11,155.26
2016,3,15,17,30,465.0,41.0,0.7,12.0,110.0,150.19,101.6
2016,3,15,17,45,324.0,29.5,0.8,11.5,68.5,84.77,49.01
2016,3,15,18,0,183.0,18.0,0.9,11.0,27.0,35.18,0.0
2016,3,15,18,15,91.5,9.0,0.95,10.5,13.5,9.88,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,6.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,7.0,10.0,8.54,0.0
2016,3,16,6,45,86.5,27.0,1.3,8.0,38.0,37.75,19.3
2016,3,16,7,0,173.0,44.0,1.4,9.0,66.0,80.93,55.45
2016,3,16,7,15,209.0,63.5,1.55,9.5,102.0,117.31,87.62
2016,3,16,7,30,245.0,83.0,1.7,10.0,138.0,162.17,127.47
2016,3,16,7,45,268.5,102.5,1.9,11.0,176.5,206.79,166.86
2016,3,16,8,0,292.0,122.0,2.1,12.0,215.0,254.13,207.59
2016,3,16,8,15,309.5,139.0,2.2,12.5,253.0,298.41,245.13
2016,3,16,8,30,327.0,156.0,2.3,13.0,291.0,344.27,282.94
2016,3,16,8,45,579.5,117.5,2.4,13.5,390.5,496.11,405.68
2016,3,16,9,0,832.0,79.0,2.5,14.0,490.0,651.8,527.04
2016,3,16,9,15,850.5,82.0,2.5,14.0,533.5,710.35,570.03
2016,3,16,9,30,869.0,85.0,2.5,14.0,577.0,761.59,605.68
2016,3,16,9,45,883.0,86.5,2.55,14.5,615.5,812.0,639.4
2016,3,16,10,0,897.0,88.0,2.6,15.0,654.0,860.5,671.22
2016,3,16,10,15,906.5,90.0,2.6,15.5,686.0,903.42,698.29
2016,3,16,10,30,916.0,92.0,2.6,16.0,718.0,943.57,723.12
2016,3,16,10,45,923.0,93.0,2.6,16.5,743.0,977.25,743.29
2016,3,16,11,0,930.0,94.0,2.6,17.0,768.0,1007.59,761.09
2016,3,16,11,15,934.5,94.5,2.55,17.0,785.0,1031.4,775.41
2016,3,16,11,30,939.0,95.0,2.5,17.0,802.0,1051.44,787.29
2016,3,16,11,45,941.5,95.5,2.5,17.0,811.5,1065.59,795.96
2016,3,16,12,0,944.0,96.0,2.5,17.0,821.0,1075.73,802.19
2016,3,16,12,15,944.5,96.0,2.5,17.0,822.0,1079.2,804.23
2016,3,16,12,30,945.0,96.0,2.5,17.0,823.0,1078.56,803.81
2016,3,16,12,45,945.5,94.0,2.5,17.5,816.5,1071.55,797.92
2016,3,16,13,0,946.0,92.0,2.5,18.0,810.0,1060.43,789.57
2016,3,16,13,15,942.5,91.5,2.45,18.0,794.5,1043.0,778.18
2016,3,16,13,30,939.0,91.0,2.4,18.0,779.0,1021.7,764.42
2016,3,16,13,45,933.0,90.0,2.4,18.0,756.0,993.71,746.87
2016,3,16,14,0,927.0,89.0,2.4,18.0,733.0,962.22,727.02
2016,3,16,14,15,918.0,87.5,2.3,17.5,703.0,924.17,703.02
2016,3,16,14,30,909.0,86.0,2.2,17.0,673.0,883.19,676.89
2016,3,16,14,45,897.0,84.0,2.15,17.0,636.0,836.48,645.77
2016,3,16,15,0,885.0,82.0,2.1,17.0,599.0,787.55,612.8
2016,3,16,15,15,868.5,79.5,1.95,17.0,556.5,732.83,574.52
2016,3,16,15,30,852.0,77.0,1.8,17.0,514.0,682.0,537.94
2016,3,16,15,45,830.0,74.0,1.65,17.0,467.0,620.33,491.08
2016,3,16,16,0,808.0,71.0,1.5,17.0,420.0,558.64,442.99
2016,3,16,16,15,776.0,67.0,1.3,16.5,369.5,490.95,389.39
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,425.09,335.41
2016,3,16,16,45,696.5,58.0,0.9,15.5,267.5,354.12,275.76
2016,3,16,17,0,649.0,53.0,0.7,15.0,216.0,287.64,218.04
2016,3,16,17,15,573.5,46.0,0.75,14.0,165.5,216.51,157.13
2016,3,16,17,30,498.0,39.0,0.8,13.0,115.0,154.07,103.2
2016,3,16,17,45,364.0,28.5,0.9,12.5,72.0,88.83,50.71
2016,3,16,18,0,230.0,18.0,1.0,12.0,29.0,38.78,2.15
2016,3,16,18,15,115.0,9.0,1.0,11.5,14.5,10.16,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,6,15,86.0,6.0,1.65,8.5,8.5,0.0,0.0
2016,3,17,6,30,172.0,12.0,1.9,9.0,17.0,19.91,0.0
2016,3,17,6,45,327.0,23.5,2.15,9.5,57.5,68.01,33.68
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,131.95,85.08
2016,3,17,7,15,566.5,42.5,2.4,10.5,149.0,193.98,139.5
2016,3,17,7,30,651.0,50.0,2.4,11.0,200.0,266.5,204.09
2016,3,17,7,45,702.5,55.0,2.45,11.5,253.0,333.77,264.79
2016,3,17,8,0,754.0,60.0,2.5,12.0,306.0,406.15,328.05
2016,3,17,8,15,788.5,64.0,2.45,12.5,358.0,473.68,385.27
2016,3,17,8,30,823.0,68.0,2.4,13.0,410.0,543.44,441.94
2016,3,17,8,45,847.5,71.0,2.4,13.5,459.5,607.83,492.46
2016,3,17,9,0,872.0,74.0,2.4,14.0,509.0,667.79,537.93
2016,3,17,9,15,889.0,76.5,2.3,14.5,553.0,725.83,578.86
2016,3,17,9,30,906.0,79.0,2.2,15.0,597.0,782.74,616.29
2016,3,17,9,45,919.0,80.5,2.15,15.5,636.0,833.85,649.01
2016,3,17,10,0,932.0,82.0,2.1,16.0,675.0,882.85,679.58
2016,3,17,10,15,941.0,83.5,2.0,16.5,707.5,925.95,704.95
2016,3,17,10,30,950.0,85.0,1.9,17.0,740.0,966.11,727.81
2016,3,17,10,45,956.0,86.0,1.85,17.5,764.5,999.73,746.55
2016,3,17,11,0,962.0,87.0,1.8,18.0,789.0,1029.83,762.81
2016,3,17,11,15,966.0,88.0,1.7,18.0,806.5,1054.28,775.98
2016,3,17,11,30,970.0,89.0,1.6,18.0,824.0,1074.81,786.57
2016,3,17,11,45,972.0,89.0,1.5,18.5,833.0,1088.17,791.09
2016,3,17,12,0,974.0,89.0,1.4,19.0,842.0,1097.38,793.06
2016,3,17,12,15,974.0,89.0,1.3,19.0,842.5,1100.35,792.72
2016,3,17,12,30,974.0,89.0,1.2,19.0,843.0,1099.08,789.9
2016,3,17,12,45,970.5,89.5,1.15,19.5,835.0,1090.62,782.36
2016,3,17,13,0,967.0,90.0,1.1,20.0,827.0,1078.02,772.52
2016,3,17,13,15,963.0,89.5,1.0,20.0,811.5,1059.72,759.78
2016,3,17,13,30,959.0,89.0,0.9,20.0,796.0,1037.49,744.77
2016,3,17,13,45,953.0,88.0,0.8,20.0,772.5,1008.98,725.98
2016,3,17,14,0,947.0,87.0,0.7,20.0,749.0,976.9,705.09
2016,3,17,14,15,938.0,85.5,0.65,20.0,718.0,938.18,681.14
2016,3,17,14,30,929.0,84.0,0.6,20.0,687.0,896.46,655.23
2016,3,17,14,45,916.5,82.0,0.55,20.0,649.5,848.54,625.14
2016,3,17,15,0,904.0,80.0,0.5,20.0,612.0,798.38,593.31
2016,3,17,15,15,887.5,77.5,0.5,19.5,568.5,742.78,559.28
2016,3,17,15,30,871.0,75.0,0.5,19.0,525.0,685.89,523.02
2016,3,17,15,45,848.5,72.0,0.55,19.0,477.0,627.98,482.63
2016,3,17,16,0,826.0,69.0,0.6,19.0,429.0,565.05,437.04
2016,3,17,16,15,794.0,65.5,0.6,18.5,378.0,496.96,385.97
2016,3,17,16,30,762.0,62.0,0.6,18.0,327.0,430.66,333.98
2016,3,17,16,45,715.0,57.0,0.65,17.5,274.5,358.91,275.88
2016,3,17,17,0,668.0,52.0,0.7,17.0,222.0,291.57,218.92
2016,3,17,17,15,593.5,45.5,0.75,16.5,170.5,219.92,157.68
2016,3,17,17,30,519.0,39.0,0.8,16.0,119.0,157.21,103.74
2016,3,17,17,45,386.5,29.0,0.9,15.5,75.5,91.57,51.61
2016,3,17,18,0,254.0,19.0,1.0,15.0,32.0,41.19,5.74
2016,3,17,18,15,127.0,9.5,1.0,14.5,16.0,10.54,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,78.5,7.5,1.2,7.5,10.0,6.4,0.0
2016,3,18,6,30,157.0,15.0,1.3,8.0,20.0,23.79,0.0
2016,3,18,6,45,306.0,27.0,1.4,9.0,60.5,68.72,36.18
2016,3,18,7,0,455.0,39.0,1.5,10.0,101.0,130.79,85.42
2016,3,18,7,15,540.0,47.0,1.5,10.5,152.0,192.08,138.7
2016,3,18,7,30,625.0,55.0,1.5,11.0,203.0,263.75,201.84
2016,3,18,7,45,390.0,96.5,1.55,11.5,196.0,253.51,202.79
2016,3,18,8,0,155.0,138.0,1.6,12.0,189.0,202.08,164.74
2016,3,18,8,15,165.0,158.5,1.55,12.0,221.0,237.03,194.5
2016,3,18,8,30,175.0,179.0,1.5,12.0,253.0,273.03,224.15
2016,3,18,8,45,179.0,201.0,1.5,12.5,284.5,307.86,251.73
2016,3,18,9,0,183.0,223.0,1.5,13.0,316.0,342.9,278.78
2016,3,18,9,15,168.5,244.5,1.5,13.5,335.5,364.41,294.27
2016,3,18,9,30,154.0,266.0,1.5,14.0,355.0,384.26,308.14
2016,3,18,9,45,255.5,270.0,1.5,14.5,429.0,492.0,391.3
2016,3,18,10,0,357.0,274.0,1.5,15.0,503.0,592.89,466.15
2016,3,18,10,15,195.0,278.0,1.55,15.0,404.0,452.48,357.46
2016,3,18,10,30,33.0,282.0,1.6,15.0,305.0,299.0,235.65
2016,3,18,10,45,54.5,312.5,1.65,15.0,352.0,352.19,277.9
2016,3,18,11,0,76.0,343.0,1.7,15.0,399.0,406.79,319.63
2016,3,18,11,15,171.0,355.5,1.7,15.0,485.0,534.82,417.55
2016,3,18,11,30,266.0,368.0,1.7,15.0,571.0,666.59,513.98
2016,3,18,11,45,603.5,238.5,1.75,15.5,705.5,898.1,682.56
2016,3,18,12,0,941.0,109.0,1.8,16.0,840.0,1085.44,803.71
2016,3,18,12,15,941.0,109.0,1.85,16.0,841.0,1088.23,803.74
2016,3,18,12,30,941.0,109.0,1.9,16.0,842.0,1086.92,803.68
2016,3,18,12,45,938.5,109.0,1.95,16.0,834.0,1078.99,799.54
2016,3,18,13,0,936.0,109.0,2.0,16.0,826.0,1067.04,792.97
2016,3,18,13,15,931.5,108.0,2.05,16.0,810.0,1048.06,781.95
2016,3,18,13,30,927.0,107.0,2.1,16.0,794.0,1025.28,768.53
2016,3,18,13,45,922.0,105.0,2.15,16.0,771.0,997.26,751.63
2016,3,18,14,0,917.0,103.0,2.2,16.0,748.0,965.73,732.34
2016,3,18,14,15,907.5,101.0,2.25,15.5,717.0,926.86,709.25
2016,3,18,14,30,898.0,99.0,2.3,15.0,686.0,885.12,683.87
2016,3,18,14,45,885.5,96.5,2.35,15.0,648.5,837.76,652.86
2016,3,18,15,0,873.0,94.0,2.4,15.0,611.0,795.16,624.82
2016,3,18,15,15,855.5,91.5,2.35,14.5,568.0,739.33,587.1
2016,3,18,15,30,838.0,89.0,2.3,14.0,525.0,682.35,546.5
2016,3,18,15,45,811.5,86.0,2.3,14.0,476.5,618.36,497.89
2016,3,18,16,0,785.0,83.0,2.3,14.0,428.0,554.83,448.11
2016,3,18,16,15,750.5,78.5,2.15,13.5,377.0,486.41,393.12
2016,3,18,16,30,716.0,74.0,2.0,13.0,326.0,420.98,338.61
2016,3,18,16,45,660.5,69.0,1.85,12.5,272.5,348.28,276.69
2016,3,18,17,0,605.0,64.0,1.7,12.0,219.0,281.11,217.74
2016,3,18,17,15,526.5,55.5,1.6,11.5,168.5,210.12,155.52
2016,3,18,17,30,448.0,47.0,1.5,11.0,118.0,148.55,101.73
2016,3,18,17,45,315.5,34.5,1.4,10.5,75.0,85.27,50.9
2016,3,18,18,0,183.0,22.0,1.3,10.0,32.0,37.62,8.56
2016,3,18,18,15,91.5,11.0,1.25,9.5,16.0,10.93,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,9.39,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,18.05,0.0
2016,3,19,6,45,200.0,32.0,1.25,9.5,60.5,58.75,33.3
2016,3,19,7,0,400.0,42.0,1.4,10.0,99.0,123.31,81.74
2016,3,19,7,15,481.5,51.0,1.45,10.0,147.5,181.27,132.14
2016,3,19,7,30,563.0,60.0,1.5,10.0,196.0,249.24,192.31
2016,3,19,7,45,617.0,66.0,1.55,10.5,247.0,313.31,249.29
2016,3,19,8,0,671.0,72.0,1.6,11.0,298.0,382.96,309.42
2016,3,19,8,15,380.0,126.0,1.65,11.0,258.0,329.23,270.0
2016,3,19,8,30,89.0,180.0,1.7,11.0,218.0,216.46,177.66
2016,3,19,8,45,119.0,203.5,1.75,11.5,260.5,273.32,224.43
2016,3,19,9,0,149.0,227.0,1.8,12.0,303.0,323.98,264.75
2016,3,19,9,15,493.5,159.0,1.8,12.0,441.0,533.48,434.41
2016,3,19,9,30,838.0,91.0,1.8,12.0,579.0,750.88,598.33
2016,3,19,9,45,855.0,92.0,1.85,12.5,617.5,795.14,625.82
2016,3,19,10,0,872.0,93.0,1.9,13.0,656.0,844.34,658.15
2016,3,19,10,15,571.0,210.0,1.9,13.0,586.0,744.05,583.34
2016,3,19,10,30,270.0,327.0,1.9,13.0,516.0,596.89,468.71
2016,3,19,10,45,305.0,331.0,1.95,13.5,551.5,642.89,503.31
2016,3,19,11,0,340.0,335.0,2.0,14.0,587.0,689.34,536.22
2016,3,19,11,15,297.0,354.0,2.0,14.0,577.5,675.64,524.17
2016,3,19,11,30,254.0,373.0,2.0,14.0,568.0,659.03,510.55
2016,3,19,11,45,218.0,382.0,2.05,14.5,550.5,615.46,477.49
2016,3,19,12,0,182.0,391.0,2.1,15.0,533.0,590.64,457.78
2016,3,19,12,15,254.5,378.5,2.15,15.0,577.5,672.36,519.32
2016,3,19,12,30,327.0,366.0,2.2,15.0,622.0,731.87,563.56
2016,3,19,12,45,304.0,368.0,2.25,15.0,604.0,708.56,546.28
2016,3,19,13,0,281.0,370.0,2.3,15.0,586.0,684.03,528.76
2016,3,19,13,15,288.5,357.5,2.3,15.0,576.0,672.97,521.71
2016,3,19,13,30,296.0,345.0,2.3,15.0,566.0,660.28,513.39
2016,3,19,13,45,161.5,311.0,2.35,15.0,431.0,469.97,370.55
2016,3,19,14,0,27.0,277.0,2.4,15.0,296.0,287.94,227.67
2016,3,19,14,15,84.0,295.0,2.4,15.0,350.5,356.58,284.22
2016,3,19,14,30,141.0,313.0,2.4,15.0,405.0,437.96,348.46
2016,3,19,14,45,103.5,287.0,2.4,15.0,352.5,358.57,286.51
2016,3,19,15,0,66.0,261.0,2.4,15.0,300.0,298.42,239.17
2016,3,19,15,15,33.0,185.0,2.4,14.5,204.5,194.07,155.96
2016,3,19,15,30,0.0,109.0,2.4,14.0,109.0,91.51,71.46
2016,3,19,15,45,1.0,127.5,2.45,14.0,128.0,108.87,86.35
2016,3,19,16,0,2.0,146.0,2.5,14.0,147.0,126.8,101.59
2016,3,19,16,15,1.0,129.5,2.35,13.5,130.0,111.54,89.24
2016,3,19,16,30,0.0,113.0,2.2,13.0,113.0,96.5,76.95
2016,3,19,16,45,0.0,95.0,2.05,12.5,95.0,80.7,63.8
2016,3,19,17,0,0.0,77.0,1.9,12.0,77.0,65.02,50.49
2016,3,19,17,15,0.0,59.5,1.65,11.0,59.5,49.91,37.48
2016,3,19,17,30,0.0,42.0,1.4,10.0,42.0,34.92,24.35
2016,3,19,17,45,0.0,27.0,1.2,9.5,27.0,22.31,13.0
2016,3,19,18,0,0.0,12.0,1.0,9.0,12.0,9.88,0.0
2016,3,19,18,15,0.0,6.0,0.95,8.5,6.0,5.12,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,9.0,2.5,2.13,0.0
2016,3,20,6,30,0.0,5.0,1.3,9.0,5.0,4.1,0.0
2016,3,20,6,45,0.0,14.0,1.5,9.5,14.0,11.52,3.78
2016,3,20,7,0,0.0,23.0,1.7,10.0,23.0,18.95,10.58
2016,3,20,7,15,0.0,34.0,1.75,10.0,34.0,28.07,18.72
2016,3,20,7,30,0.0,45.0,1.8,10.0,45.0,37.2,26.82
2016,3,20,7,45,0.0,56.0,1.9,10.5,56.0,46.36,34.75
2016,3,20,8,0,0.0,67.0,2.0,11.0,67.0,55.54,42.54
2016,3,20,8,15,0.0,100.5,2.05,11.0,100.5,84.73,67.44
2016,3,20,8,30,0.0,134.0,2.1,11.0,134.0,114.64,92.54
2016,3,20,8,45,0.0,83.5,2.2,11.5,83.5,69.35,53.76
2016,3,20,9,0,0.0,33.0,2.3,12.0,33.0,27.29,17.75
2016,3,20,9,15,0.0,67.0,2.4,12.0,67.0,55.6,41.77
2016,3,20,9,30,0.0,101.0,2.5,12.0,101.0,84.34,65.82
2016,3,20,9,45,1.0,135.5,2.6,12.5,136.0,115.48,91.44
2016,3,20,10,0,2.0,170.0,2.7,13.0,171.0,147.33,117.26
2016,3,20,10,15,1.0,97.5,2.85,13.0,98.0,82.2,63.28
2016,3,20,10,30,0.0,25.0,3.0,13.0,25.0,20.74,11.83
2016,3,20,10,45,0.0,58.0,3.2,13.5,58.0,48.25,34.81
2016,3,20,11,0,0.0,91.0,3.4,14.0,91.0,75.89,57.59
2016,3,20,11,15,0.0,59.0,3.5,14.0,59.0,49.13,35.35
2016,3,20,11,30,0.0,27.0,3.6,14.0,27.0,22.45,13.12
2016,3,20,11,45,0.5,87.0,3.75,14.0,87.5,73.1,55.19
2016,3,20,12,0,1.0,147.0,3.9,14.0,148.0,125.9,98.48
2016,3,20,12,15,0.5,111.5,3.9,14.0,112.0,94.2,72.45
2016,3,20,12,30,0.0,76.0,3.9,14.0,76.0,63.39,47.07
2016,3,20,12,45,0.0,60.0,3.9,14.0,60.0,49.99,36.01
2016,3,20,13,0,0.0,44.0,3.9,14.0,44.0,36.62,24.93
2016,3,20,13,15,0.0,70.0,3.85,13.5,70.0,58.33,43.08
2016,3,20,13,30,0.0,96.0,3.8,13.0,96.0,80.16,61.33
2016,3,20,13,45,0.0,74.5,3.75,13.0,74.5,62.05,46.34
2016,3,20,14,0,0.0,53.0,3.7,13.0,53.0,44.06,31.39
2016,3,20,14,15,0.0,52.0,3.6,13.0,52.0,43.21,30.74
2016,3,20,14,30,0.0,51.0,3.5,13.0,51.0,42.35,30.09
2016,3,20,14,45,0.0,47.0,3.4,13.0,47.0,39.0,27.34
2016,3,20,15,0,0.0,43.0,3.3,13.0,43.0,35.65,24.59
2016,3,20,15,15,0.0,57.5,3.15,13.0,57.5,47.69,34.86
2016,3,20,15,30,0.0,72.0,3.0,13.0,72.0,59.76,45.18
2016,3,20,15,45,0.0,52.5,2.95,13.0,52.5,43.48,31.5
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,27.27,17.76
2016,3,20,16,15,87.0,89.5,2.7,12.5,121.0,130.04,106.08
2016,3,20,16,30,174.0,146.0,2.5,12.0,209.0,220.4,180.94
2016,3,20,16,45,157.0,125.5,2.3,12.0,175.5,182.55,148.05
2016,3,20,17,0,140.0,105.0,2.1,12.0,142.0,146.76,116.82
2016,3,20,17,15,120.0,83.5,1.9,11.5,110.0,111.34,85.91
2016,3,20,17,30,100.0,62.0,1.7,11.0,78.0,78.62,57.29
2016,3,20,17,45,60.5,42.0,1.5,11.0,50.5,47.35,31.09
2016,3,20,18,0,21.0,22.0,1.3,11.0,23.0,20.28,6.15
2016,3,20,18,15,10.5,11.0,1.3,10.5,11.5,9.52,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,9.0,2.0,1.71,0.0
2016,3,21,6,30,0.0,4.0,1.8,9.0,4.0,3.28,0.0
2016,3,21,6,45,0.0,11.0,1.95,9.5,11.0,9.04,1.82
2016,3,21,7,0,0.0,18.0,2.1,10.0,18.0,14.81,7.06
2016,3,21,7,15,0.0,26.5,2.3,10.0,26.5,21.84,13.34
2016,3,21,7,30,0.0,35.0,2.5,10.0,35.0,28.89,19.58
2016,3,21,7,45,0.0,44.0,2.75,10.5,44.0,36.36,26.06
2016,3,21,8,0,0.0,53.0,3.0,11.0,53.0,43.85,32.44
2016,3,21,8,15,0.0,34.5,3.1,11.0,34.5,28.49,19.07
2016,3,21,8,30,0.0,16.0,3.2,11.0,16.0,13.2,5.78
2016,3,21,8,45,0.0,33.0,3.35,11.0,33.0,27.28,17.89
2016,3,21,9,0,0.0,50.0,3.5,11.0,50.0,41.42,29.93
2016,3,21,9,15,0.0,103.0,3.65,11.0,103.0,86.12,67.76
2016,3,21,9,30,0.0,156.0,3.8,11.0,156.0,133.16,106.96
2016,3,21,9,45,0.0,93.5,3.95,11.5,93.5,77.83,60.24
2016,3,21,10,0,0.0,31.0,4.1,12.0,31.0,25.71,16.15
2016,3,21,10,15,3.5,118.0,4.2,12.0,121.0,102.2,80.42
2016,3,21,10,30,7.0,205.0,4.3,12.0,211.0,183.73,147.51
2016,3,21,10,45,22.5,260.0,4.45,12.5,277.5,249.86,201.1
2016,3,21,11,0,38.0,315.0,4.6,13.0,344.0,338.36,271.43
2016,3,21,11,15,19.0,207.5,4.6,13.0,222.0,210.85,168.69
2016,3,21,11,30,0.0,100.0,4.6,13.0,100.0,83.68,64.05
2016,3,21,11,45,2.5,140.0,4.6,13.0,142.0,121.16,95.09
2016,3,21,12,0,5.0,180.0,4.6,13.0,184.0,159.48,126.47
2016,3,21,12,15,5.0,180.0,4.6,13.0,184.0,159.5,126.42
2016,3,21,12,30,5.0,180.0,4.6,13.0,184.0,159.49,126.42
2016,3,21,12,45,2.5,122.5,4.65,13.0,124.5,105.78,82.38
2016,3,21,13,0,0.0,65.0,4.7,13.0,65.0,54.17,39.63
2016,3,21,13,15,0.0,64.0,4.6,13.0,64.0,53.32,38.97
2016,3,21,13,30,0.0,63.0,4.5,13.0,63.0,52.46,38.3
2016,3,21,13,45,0.0,63.0,4.45,13.0,63.0,52.44,38.33
2016,3,21,14,0,0.0,63.0,4.4,13.0,63.0,52.42,38.37
2016,3,21,14,15,37.5,182.5,4.3,12.5,208.0,200.23,162.27
2016,3,21,14,30,75.0,302.0,4.2,12.0,353.0,352.18,285.89
2016,3,21,14,45,38.0,235.0,4.1,12.0,261.0,250.09,202.87
2016,3,21,15,0,1.0,168.0,4.0,12.0,169.0,144.77,115.94
2016,3,21,15,15,4.0,171.5,3.8,11.5,174.0,150.37,121.33
2016,3,21,15,30,7.0,175.0,3.6,11.0,179.0,155.84,126.5
2016,3,21,15,45,3.5,149.0,3.45,11.0,151.0,129.76,104.92
2016,3,21,16,0,0.0,123.0,3.3,11.0,123.0,104.35,83.74
2016,3,21,16,15,0.0,67.5,3.1,10.5,67.5,55.95,42.78
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.88,2.97
2016,3,21,16,45,0.0,10.5,2.7,10.0,10.5,8.64,1.91
2016,3,21,17,0,0.0,9.0,2.5,10.0,9.0,7.4,0.82
2016,3,21,17,15,193.0,33.0,2.25,9.5,65.0,89.04,65.46
2016,3,21,17,30,386.0,57.0,2.0,9.0,121.0,139.1,97.43
2016,3,21,17,45,269.0,42.0,1.8,8.5,79.0,81.04,50.44
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,37.35,14.58
2016,3,21,18,15,76.0,13.5,1.5,8.0,18.5,12.27,0.0
2016,3,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,11.0,1.05,5.5,16.5,9.39,0.0
2016,3,22,6,30,200.0,22.0,1.2,6.0,33.0,33.36,7.18
2016,3,22,6,45,338.0,33.5,1.4,7.0,76.5,78.6,45.36
2016,3,22,7,0,476.0,45.0,1.6,8.0,120.0,140.62,94.34
2016,3,22,7,15,554.5,52.5,1.7,8.0,171.5,201.36,148.03
2016,3,22,7,30,633.0,60.0,1.8,8.0,223.0,271.55,211.02
2016,3,22,7,45,683.5,65.5,1.9,8.5,276.0,338.05,270.83
2016,3,22,8,0,734.0,71.0,2.0,9.0,329.0,409.24,332.96
2016,3,22,8,15,767.5,75.0,2.0,9.5,381.0,475.17,388.77
2016,3,22,8,30,801.0,79.0,2.0,10.0,433.0,543.2,444.11
2016,3,22,8,45,828.5,81.0,2.0,10.5,482.0,607.12,494.23
2016,3,22,9,0,856.0,83.0,2.0,11.0,531.0,671.62,542.99
2016,3,22,9,15,873.0,85.5,2.0,11.0,575.5,723.86,581.73
2016,3,22,9,30,890.0,88.0,2.0,11.0,620.0,779.77,620.58
2016,3,22,9,45,906.5,88.5,2.0,11.5,659.0,831.62,654.62
2016,3,22,10,0,923.0,89.0,2.0,12.0,698.0,881.63,686.74
2016,3,22,10,15,932.0,90.5,1.95,12.0,730.0,924.05,713.81
2016,3,22,10,30,941.0,92.0,1.9,12.0,762.0,963.53,738.59
2016,3,22,10,45,949.5,91.5,1.9,12.0,787.0,997.17,759.84
2016,3,22,11,0,958.0,91.0,1.9,12.0,812.0,1027.41,778.79
2016,3,22,11,15,711.5,200.0,1.9,12.0,742.0,942.76,720.71
2016,3,22,11,30,465.0,309.0,1.9,12.0,672.0,815.93,628.32
2016,3,22,11,45,719.0,200.0,1.9,12.5,768.0,971.25,740.29
2016,3,22,12,0,973.0,91.0,1.9,13.0,864.0,1093.81,817.95
2016,3,22,12,15,692.5,216.0,1.95,13.0,766.5,968.65,734.19
2016,3,22,12,30,412.0,341.0,2.0,13.0,669.0,787.41,604.92
2016,3,22,12,45,484.5,310.5,2.05,13.0,692.5,844.38,648.87
2016,3,22,13,0,557.0,280.0,2.1,13.0,716.0,879.24,675.26
2016,3,22,13,15,334.0,324.0,2.15,13.0,584.0,678.02,528.25
2016,3,22,13,30,111.0,368.0,2.2,13.0,452.0,464.5,365.82
2016,3,22,13,45,79.5,340.0,2.25,13.0,399.0,402.38,319.29
2016,3,22,14,0,48.0,312.0,2.3,13.0,346.0,341.93,272.26
2016,3,22,14,15,217.0,296.0,2.3,13.0,442.0,489.53,392.15
2016,3,22,14,30,386.0,280.0,2.3,13.0,538.0,623.74,496.37
2016,3,22,14,45,332.5,274.5,2.3,13.0,488.0,558.35,445.91
2016,3,22,15,0,279.0,269.0,2.3,13.0,438.0,496.03,398.42
2016,3,22,15,15,186.5,252.5,2.25,12.5,362.5,384.69,311.84
2016,3,22,15,30,94.0,236.0,2.2,12.0,287.0,284.12,231.42
2016,3,22,15,45,466.0,153.5,2.2,12.0,369.0,461.06,378.22
2016,3,22,16,0,838.0,71.0,2.2,12.0,451.0,564.76,459.12
2016,3,22,16,15,808.0,67.5,2.0,11.5,399.0,497.15,402.85
2016,3,22,16,30,778.0,64.0,1.8,11.0,347.0,431.1,347.17
2016,3,22,16,45,735.0,59.0,1.65,11.0,294.0,360.31,285.56
2016,3,22,17,0,692.0,54.0,1.5,11.0,241.0,293.46,225.63
2016,3,22,17,15,622.5,48.0,1.4,10.0,188.5,222.84,163.23
2016,3,22,17,30,553.0,42.0,1.3,9.0,136.0,160.08,107.77
2016,3,22,17,45,430.0,32.5,1.25,8.5,90.5,95.31,55.34
2016,3,22,18,0,307.0,23.0,1.2,8.0,45.0,45.78,16.9
2016,3,22,18,15,153.5,11.5,1.2,8.0,22.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,111.0,11.0,1.4,4.5,17.5,9.39,0.0
2016,3,23,6,30,222.0,22.0,1.6,5.0,35.0,34.89,10.32
2016,3,23,6,45,333.0,34.5,1.8,6.0,77.5,78.89,46.31
2016,3,23,7,0,444.0,47.0,2.0,7.0,120.0,136.45,92.76
2016,3,23,7,15,517.5,55.5,2.05,7.5,169.5,194.88,144.42
2016,3,23,7,30,591.0,64.0,2.1,8.0,219.0,262.2,204.63
2016,3,23,7,45,659.5,62.0,2.2,8.5,269.5,325.28,261.26
2016,3,23,8,0,728.0,60.0,2.3,9.0,320.0,395.2,322.48
2016,3,23,8,15,767.5,70.0,2.3,9.5,380.5,469.93,385.57
2016,3,23,8,30,807.0,80.0,2.3,10.0,441.0,547.56,448.52
2016,3,23,8,45,830.5,83.5,2.3,11.0,489.5,610.93,497.42
2016,3,23,9,0,854.0,87.0,2.3,12.0,538.0,674.51,544.56
2016,3,23,9,15,871.0,89.5,2.2,12.5,582.5,732.21,585.84
2016,3,23,9,30,888.0,92.0,2.1,13.0,627.0,782.32,618.4
2016,3,23,9,45,901.5,94.0,2.05,13.5,666.0,833.28,651.21
2016,3,23,10,0,915.0,96.0,2.0,14.0,705.0,882.17,681.83
2016,3,23,10,15,924.5,97.5,1.95,14.0,736.5,924.68,708.77
2016,3,23,10,30,934.0,99.0,1.9,14.0,768.0,964.3,733.46
2016,3,23,10,45,821.0,150.5,1.85,14.5,753.0,950.91,721.0
2016,3,23,11,0,708.0,202.0,1.8,15.0,738.0,925.14,701.03
2016,3,23,11,15,830.5,152.5,1.75,15.0,794.5,999.66,749.79
2016,3,23,11,30,953.0,103.0,1.7,15.0,851.0,1068.59,792.57
2016,3,23,11,45,953.5,104.5,1.7,15.5,859.0,1081.39,798.02
2016,3,23,12,0,954.0,106.0,1.7,16.0,867.0,1090.08,801.67
2016,3,23,12,15,953.5,106.0,1.65,16.0,867.5,1091.98,801.84
2016,3,23,12,30,953.0,106.0,1.6,16.0,868.0,1089.74,799.58
2016,3,23,12,45,941.5,110.5,1.6,16.0,857.5,1077.18,791.82
2016,3,23,13,0,930.0,115.0,1.6,16.0,847.0,1060.69,781.8
2016,3,23,13,15,925.5,114.5,1.6,16.0,831.0,1041.99,770.49
2016,3,23,13,30,921.0,114.0,1.6,16.0,815.0,1019.52,756.84
2016,3,23,13,45,910.5,114.5,1.65,16.0,790.0,988.84,738.62
2016,3,23,14,0,900.0,115.0,1.7,16.0,765.0,954.97,718.23
2016,3,23,14,15,808.0,138.5,1.7,15.5,704.0,880.57,670.83
2016,3,23,14,30,716.0,162.0,1.7,15.0,643.0,803.46,620.73
2016,3,23,14,45,782.5,134.5,1.7,15.0,634.0,798.23,619.15
2016,3,23,15,0,849.0,107.0,1.7,15.0,625.0,781.8,609.03
2016,3,23,15,15,830.5,104.0,1.65,15.0,581.5,725.55,569.85
2016,3,23,15,30,812.0,101.0,1.6,15.0,538.0,668.34,527.95
2016,3,23,15,45,611.0,132.0,1.55,15.0,444.0,534.18,425.85
2016,3,23,16,0,410.0,163.0,1.5,15.0,350.0,409.5,328.72
2016,3,23,16,15,426.0,140.0,1.35,14.5,314.5,369.23,297.07
2016,3,23,16,30,442.0,117.0,1.2,14.0,279.0,326.35,261.42
2016,3,23,16,45,392.0,107.5,1.1,13.5,235.5,268.24,212.81
2016,3,23,17,0,342.0,98.0,1.0,13.0,192.0,215.6,167.9
2016,3,23,17,15,385.0,76.5,1.0,12.0,160.5,182.26,135.98
2016,3,23,17,30,428.0,55.0,1.0,11.0,129.0,145.65,99.98
2016,3,23,17,45,304.0,41.5,1.0,10.5,85.0,83.46,50.75
2016,3,23,18,0,180.0,28.0,1.0,10.0,41.0,39.35,17.08
2016,3,23,18,15,90.0,14.0,1.0,9.5,20.5,12.41,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,7.5,18.5,10.24,0.0
2016,3,24,6,30,187.0,24.0,1.5,8.0,37.0,33.65,12.1
2016,3,24,6,45,294.0,38.5,1.7,8.5,78.5,77.62,46.74
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,133.76,91.77
2016,3,24,7,15,477.0,63.0,1.9,9.5,170.5,191.65,142.09
2016,3,24,7,30,553.0,73.0,1.9,10.0,221.0,258.81,201.14
2016,3,24,7,45,580.5,86.0,1.9,10.5,270.0,319.21,255.04
2016,3,24,8,0,608.0,99.0,1.9,11.0,319.0,382.14,309.32
2016,3,24,8,15,645.5,105.5,1.95,11.5,370.0,445.97,362.61
2016,3,24,8,30,683.0,112.0,2.0,12.0,421.0,512.63,416.34
2016,3,24,8,45,697.5,122.0,2.05,13.0,466.5,571.24,461.13
2016,3,24,9,0,712.0,132.0,2.1,14.0,512.0,629.55,504.05
2016,3,24,9,15,733.5,136.0,2.0,14.0,555.5,686.09,545.45
2016,3,24,9,30,755.0,140.0,1.9,14.0,599.0,742.28,585.3
2016,3,24,9,45,784.5,137.0,1.85,14.5,639.5,796.66,621.33
2016,3,24,10,0,814.0,134.0,1.8,15.0,680.0,845.94,652.33
2016,3,24,10,15,825.5,137.0,1.7,15.0,712.0,889.19,679.26
2016,3,24,10,30,837.0,140.0,1.6,15.0,744.0,929.98,704.03
2016,3,24,10,45,838.5,145.0,1.5,15.5,767.5,960.8,720.38
2016,3,24,11,0,840.0,150.0,1.4,16.0,791.0,988.19,734.26
2016,3,24,11,15,845.5,151.5,1.3,16.0,807.5,1012.32,747.17
2016,3,24,11,30,851.0,153.0,1.2,16.0,824.0,1032.92,757.68
2016,3,24,11,45,848.5,156.5,1.15,16.5,831.5,1043.94,761.61
2016,3,24,12,0,846.0,160.0,1.1,17.0,839.0,1051.08,763.28
2016,3,24,12,15,846.0,160.0,1.05,17.0,839.5,1053.24,763.41
2016,3,24,12,30,846.0,160.0,1.0,17.0,840.0,1051.54,761.31
2016,3,24,12,45,672.5,231.0,1.0,17.0,768.5,954.93,700.22
2016,3,24,13,0,499.0,302.0,1.0,17.0,697.0,841.45,623.36
2016,3,24,13,15,696.0,212.5,0.95,17.0,751.5,940.13,693.55
2016,3,24,13,30,893.0,123.0,0.9,17.0,806.0,1000.51,730.48
2016,3,24,13,45,884.5,122.5,0.9,17.0,782.0,982.46,718.87
