Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,0,876.0,122.0,0.9,17.0,758.0,949.33,698.8
2016,3,24,14,15,866.0,120.0,0.85,17.0,727.0,910.2,673.98
2016,3,24,14,30,856.0,118.0,0.8,17.0,696.0,868.34,647.31
2016,3,24,14,45,835.0,119.0,0.8,17.0,657.0,818.3,615.83
2016,3,24,15,0,814.0,120.0,0.8,17.0,618.0,766.81,582.93
2016,3,24,15,15,795.0,116.0,0.8,16.5,575.0,710.59,546.3
2016,3,24,15,30,776.0,112.0,0.8,16.0,532.0,655.99,508.84
2016,3,24,15,45,749.0,108.0,0.85,16.0,484.0,593.26,463.78
2016,3,24,16,0,722.0,104.0,0.9,16.0,436.0,531.28,417.59
2016,3,24,16,15,688.0,98.0,0.9,15.5,385.5,464.8,366.58
2016,3,24,16,30,654.0,92.0,0.9,15.0,335.0,400.65,315.34
2016,3,24,16,45,625.5,81.0,0.95,14.5,285.0,336.46,262.2
2016,3,24,17,0,597.0,70.0,1.0,14.0,235.0,274.79,209.0
2016,3,24,17,15,527.5,61.0,1.0,13.5,184.0,207.08,150.65
2016,3,24,17,30,458.0,52.0,1.0,13.0,133.0,147.69,99.61
2016,3,24,17,45,353.0,39.0,1.05,12.5,89.0,88.61,52.6
2016,3,24,18,0,248.0,26.0,1.1,12.0,45.0,42.98,18.26
2016,3,24,18,15,124.0,13.0,1.1,11.5,22.5,11.45,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,105.0,13.5,0.9,7.0,21.0,11.52,0.0
2016,3,25,6,30,210.0,27.0,0.9,7.0,42.0,37.88,15.88
2016,3,25,6,45,331.0,39.5,0.95,7.5,86.0,83.2,50.2
2016,3,25,7,0,452.0,52.0,1.0,8.0,130.0,142.68,97.48
2016,3,25,7,15,525.0,60.5,1.1,8.5,181.0,201.63,149.02
2016,3,25,7,30,598.0,69.0,1.2,9.0,232.0,269.36,208.77
2016,3,25,7,45,660.5,72.0,1.35,10.0,286.5,335.93,266.95
2016,3,25,8,0,723.0,75.0,1.5,11.0,341.0,408.54,328.56
2016,3,25,8,15,755.5,79.0,1.45,11.5,392.0,473.27,382.1
2016,3,25,8,30,788.0,83.0,1.4,12.0,443.0,539.97,434.99
2016,3,25,8,45,816.5,84.5,1.4,12.5,492.0,603.17,483.46
2016,3,25,9,0,845.0,86.0,1.4,13.0,541.0,667.05,530.64
2016,3,25,9,15,862.0,89.0,1.35,13.5,585.0,724.7,570.97
2016,3,25,9,30,879.0,92.0,1.3,14.0,629.0,774.87,602.89
2016,3,25,9,45,888.0,95.5,1.3,14.5,666.5,823.31,633.5
2016,3,25,10,0,897.0,99.0,1.3,15.0,704.0,869.35,661.93
2016,3,25,10,15,906.0,101.0,1.3,15.0,736.0,911.17,688.32
2016,3,25,10,30,915.0,103.0,1.3,15.0,768.0,950.12,712.59
2016,3,25,10,45,917.0,107.0,1.35,15.5,791.5,981.63,731.29
2016,3,25,11,0,919.0,111.0,1.4,16.0,815.0,1009.52,747.65
2016,3,25,11,15,923.0,111.5,1.4,16.0,831.0,1031.89,761.04
2016,3,25,11,30,927.0,112.0,1.4,16.0,847.0,1050.5,772.13
2016,3,25,11,45,932.0,110.5,1.4,16.5,856.0,1064.11,778.71
2016,3,25,12,0,937.0,109.0,1.4,17.0,865.0,1073.77,782.95
2016,3,25,12,15,937.0,109.0,1.4,17.0,865.0,1075.98,784.12
2016,3,25,12,30,937.0,109.0,1.4,17.0,865.0,1074.1,782.97
2016,3,25,12,45,941.5,104.5,1.45,17.5,858.5,1067.8,778.67
2016,3,25,13,0,946.0,100.0,1.5,18.0,852.0,1057.32,771.9
2016,3,25,13,15,941.5,99.5,1.45,18.0,835.5,1038.25,759.56
2016,3,25,13,30,937.0,99.0,1.4,18.0,819.0,1015.37,744.98
2016,3,25,13,45,931.0,97.5,1.4,18.0,795.0,986.3,727.35
2016,3,25,14,0,925.0,96.0,1.4,18.0,771.0,953.76,707.49
2016,3,25,14,15,915.5,94.5,1.4,17.5,739.5,914.87,684.63
2016,3,25,14,30,906.0,93.0,1.4,17.0,708.0,873.1,659.61
2016,3,25,14,45,891.0,92.0,1.4,17.0,669.5,824.83,628.59
2016,3,25,15,0,876.0,91.0,1.4,17.0,631.0,774.61,595.83
2016,3,25,15,15,859.0,88.5,1.4,16.5,587.5,725.31,564.24
2016,3,25,15,30,842.0,86.0,1.4,16.0,544.0,668.5,524.61
2016,3,25,15,45,815.0,84.0,1.4,16.0,495.5,605.24,477.66
2016,3,25,16,0,788.0,82.0,1.4,16.0,447.0,542.51,429.57
2016,3,25,16,15,756.0,78.0,1.3,15.5,396.0,476.09,377.21
2016,3,25,16,30,724.0,74.0,1.2,15.0,345.0,411.57,324.46
2016,3,25,16,45,678.0,68.5,1.2,14.5,292.5,342.47,266.74
2016,3,25,17,0,632.0,63.0,1.2,14.0,240.0,277.62,210.64
2016,3,25,17,15,562.5,55.5,1.2,13.5,189.0,209.46,151.55
2016,3,25,17,30,493.0,48.0,1.2,13.0,138.0,149.56,99.8
2016,3,25,17,45,380.5,37.5,1.25,12.5,93.0,89.81,52.54
2016,3,25,18,0,268.0,27.0,1.3,12.0,48.0,44.58,19.57
2016,3,25,18,15,134.0,13.5,1.3,11.5,24.0,11.6,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,24.0,10.24,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,48.0,42.96,17.38
2016,3,26,6,45,423.5,33.0,1.75,10.5,93.0,88.91,50.52
2016,3,26,7,0,534.0,42.0,1.9,11.0,138.0,148.99,98.58
2016,3,26,7,15,599.5,48.5,1.95,11.5,189.0,209.51,152.0
2016,3,26,7,30,665.0,55.0,2.0,12.0,240.0,277.15,212.21
2016,3,26,7,45,707.0,59.5,2.15,12.5,291.5,341.02,269.32
2016,3,26,8,0,749.0,64.0,2.3,13.0,343.0,408.77,328.08
2016,3,26,8,15,778.0,68.0,2.35,13.5,393.5,472.97,382.04
2016,3,26,8,30,807.0,72.0,2.4,14.0,444.0,538.73,435.27
2016,3,26,8,45,828.0,74.5,2.5,14.5,491.5,599.15,482.77
2016,3,26,9,0,849.0,77.0,2.6,15.0,539.0,655.04,525.5
2016,3,26,9,15,864.5,79.5,2.6,15.5,581.5,710.37,565.32
2016,3,26,9,30,880.0,82.0,2.6,16.0,624.0,764.43,601.74
2016,3,26,9,45,891.0,83.5,2.6,16.5,661.0,812.23,632.97
2016,3,26,10,0,902.0,85.0,2.6,17.0,698.0,857.79,662.15
2016,3,26,10,15,910.0,86.5,2.55,17.0,728.5,898.25,688.24
2016,3,26,10,30,918.0,88.0,2.5,17.0,759.0,935.78,712.08
2016,3,26,10,45,923.0,89.0,2.5,17.5,782.0,966.82,730.45
2016,3,26,11,0,928.0,90.0,2.5,18.0,805.0,994.4,746.42
2016,3,26,11,15,931.5,91.0,2.45,18.0,821.0,1016.9,759.88
2016,3,26,11,30,935.0,92.0,2.4,18.0,837.0,1035.59,770.9
2016,3,26,11,45,928.5,97.0,2.35,18.0,843.5,1044.79,775.77
2016,3,26,12,0,922.0,102.0,2.3,18.0,850.0,1049.83,778.14
2016,3,26,12,15,922.0,102.0,2.25,18.0,850.0,1051.91,778.75
2016,3,26,12,30,922.0,102.0,2.2,18.0,850.0,1049.99,776.92
2016,3,26,12,45,772.0,183.0,2.15,18.0,805.5,1001.79,745.0
2016,3,26,13,0,622.0,264.0,2.1,18.0,761.0,925.56,693.08
2016,3,26,13,15,747.0,192.5,2.1,18.0,777.5,966.04,722.99
2016,3,26,13,30,872.0,121.0,2.1,18.0,794.0,974.98,729.12
2016,3,26,13,45,752.5,172.5,2.1,18.0,741.5,915.55,690.03
2016,3,26,14,0,633.0,224.0,2.1,18.0,689.0,836.94,636.69
2016,3,26,14,15,726.0,174.0,2.1,17.5,685.5,846.43,647.41
2016,3,26,14,30,819.0,124.0,2.1,17.0,682.0,839.84,645.11
2016,3,26,14,45,735.5,144.0,2.1,17.0,625.0,765.08,593.92
2016,3,26,15,0,652.0,164.0,2.1,17.0,568.0,689.05,539.25
2016,3,26,15,15,541.0,184.0,2.1,17.0,503.5,590.97,466.59
2016,3,26,15,30,430.0,204.0,2.1,17.0,439.0,507.82,403.28
2016,3,26,15,45,513.0,163.0,2.1,17.0,419.5,493.56,393.88
2016,3,26,16,0,596.0,122.0,2.1,17.0,400.0,474.99,379.41
2016,3,26,16,15,467.0,130.0,2.0,16.5,332.5,375.93,300.91
2016,3,26,16,30,338.0,138.0,1.9,16.0,265.0,287.91,230.19
2016,3,26,16,45,315.0,120.5,1.8,15.5,225.5,240.12,190.19
2016,3,26,17,0,292.0,103.0,1.7,15.0,186.0,194.83,151.2
2016,3,26,17,15,373.5,77.5,1.6,14.0,161.0,176.55,130.81
2016,3,26,17,30,455.0,52.0,1.5,13.0,136.0,144.53,97.34
2016,3,26,17,45,334.0,41.0,1.45,12.5,91.5,85.87,51.46
2016,3,26,18,0,213.0,30.0,1.4,12.0,47.0,41.63,19.67
2016,3,26,18,15,106.5,15.0,1.45,12.0,23.5,12.8,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,6,15,140.5,14.0,1.3,8.0,25.5,11.95,0.0
2016,3,27,6,30,281.0,28.0,1.4,8.0,51.0,44.76,20.67
2016,3,27,6,45,390.0,39.5,1.55,8.5,96.5,90.73,54.09
2016,3,27,7,0,499.0,51.0,1.7,9.0,142.0,150.89,102.5
2016,3,27,7,15,569.5,58.5,1.65,9.5,194.5,211.2,155.48
2016,3,27,7,30,640.0,66.0,1.6,10.0,247.0,279.87,216.18
2016,3,27,7,45,685.5,71.5,1.6,10.5,300.0,344.9,273.72
2016,3,27,8,0,731.0,77.0,1.6,11.0,353.0,414.09,332.93
2016,3,27,8,15,763.0,81.5,1.55,11.5,405.0,479.46,386.97
2016,3,27,8,30,795.0,86.0,1.5,12.0,457.0,546.75,440.26
2016,3,27,8,45,818.0,89.5,1.5,12.5,505.5,609.0,487.93
2016,3,27,9,0,841.0,93.0,1.5,13.0,554.0,671.41,533.96
2016,3,27,9,15,858.5,96.0,1.55,13.0,598.5,729.16,576.51
2016,3,27,9,30,876.0,99.0,1.6,13.0,643.0,785.82,615.63
2016,3,27,9,45,888.0,101.5,1.7,13.5,681.0,828.75,643.72
2016,3,27,10,0,900.0,104.0,1.8,14.0,719.0,876.07,674.69
2016,3,27,10,15,909.5,106.0,1.85,14.0,751.0,918.26,702.47
2016,3,27,10,30,919.0,108.0,1.9,14.0,783.0,957.6,728.18
2016,3,27,10,45,924.0,110.5,2.0,14.5,807.5,990.2,748.53
2016,3,27,11,0,929.0,113.0,2.1,15.0,832.0,1019.32,766.56
2016,3,27,11,15,933.5,113.5,2.15,15.0,849.0,1042.19,781.3
2016,3,27,11,30,938.0,114.0,2.2,15.0,866.0,1061.28,793.7
2016,3,27,11,45,937.0,116.5,2.25,15.5,874.0,1073.08,799.99
2016,3,27,12,0,936.0,119.0,2.3,16.0,882.0,1080.82,803.82
2016,3,27,12,15,936.5,119.5,2.3,16.0,882.5,1083.88,805.64
2016,3,27,12,30,937.0,120.0,2.3,16.0,883.0,1082.87,805.02
2016,3,27,12,45,924.0,125.5,2.3,16.0,872.5,1069.5,796.53
2016,3,27,13,0,911.0,131.0,2.3,16.0,862.0,1052.29,785.78
2016,3,27,13,15,713.0,209.5,2.3,16.0,775.0,948.87,717.54
2016,3,27,13,30,515.0,288.0,2.3,16.0,688.0,818.06,625.31
2016,3,27,13,45,574.0,256.5,2.35,16.0,690.0,826.96,635.35
2016,3,27,14,0,633.0,225.0,2.4,16.0,692.0,836.23,644.18
2016,3,27,14,15,631.0,213.0,2.4,15.5,662.5,800.57,620.98
2016,3,27,14,30,629.0,201.0,2.4,15.0,633.0,762.47,596.04
2016,3,27,14,45,533.0,221.0,2.4,15.0,573.0,672.78,530.14
2016,3,27,15,0,437.0,241.0,2.4,15.0,513.0,594.42,471.37
2016,3,27,15,15,427.5,224.5,2.35,14.5,475.5,548.52,438.41
2016,3,27,15,30,418.0,208.0,2.3,14.0,438.0,502.23,404.12
2016,3,27,15,45,345.5,200.5,2.25,13.5,380.0,415.07,336.55
2016,3,27,16,0,273.0,193.0,2.2,13.0,322.0,346.77,282.37
2016,3,27,16,15,316.5,164.5,2.1,12.5,297.5,323.3,263.66
2016,3,27,16,30,360.0,136.0,2.0,12.0,273.0,302.63,245.62
2016,3,27,16,45,316.5,124.0,1.95,11.5,231.5,242.96,195.3
2016,3,27,17,0,273.0,112.0,1.9,11.0,190.0,196.29,155.13
2016,3,27,17,15,236.5,92.0,1.9,10.5,149.5,149.04,114.04
2016,3,27,17,30,200.0,72.0,1.9,10.0,109.0,106.47,77.14
2016,3,27,17,45,144.5,52.0,1.95,10.0,74.0,66.36,44.12
2016,3,27,18,0,89.0,32.0,2.0,10.0,39.0,33.84,18.14
2016,3,27,18,15,44.5,16.0,2.05,9.5,19.5,13.66,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.0,13.0,2.25,5.5,30.0,10.55,0.0
2016,3,28,6,30,390.0,26.0,2.5,6.0,60.0,49.76,21.93
2016,3,28,6,45,500.5,34.5,2.8,6.5,109.0,101.04,58.52
2016,3,28,7,0,611.0,43.0,3.1,7.0,158.0,165.63,111.41
2016,3,28,7,15,674.0,48.5,3.3,7.0,212.0,228.92,169.07
2016,3,28,7,30,737.0,54.0,3.5,7.0,266.0,299.41,234.05
2016,3,28,7,45,778.0,58.0,3.7,7.5,321.0,366.72,295.92
2016,3,28,8,0,819.0,62.0,3.9,8.0,376.0,437.65,359.19
2016,3,28,8,15,847.0,65.5,3.95,8.5,428.5,502.51,415.5
2016,3,28,8,30,875.0,69.0,4.0,9.0,481.0,570.22,472.04
2016,3,28,8,45,895.0,71.5,4.1,9.5,530.5,632.83,522.89
2016,3,28,9,0,915.0,74.0,4.2,10.0,580.0,695.08,571.88
2016,3,28,9,15,929.5,76.0,4.2,10.0,624.5,752.18,615.1
2016,3,28,9,30,944.0,78.0,4.2,10.0,669.0,807.7,655.01
2016,3,28,9,45,954.5,79.5,4.2,10.5,707.0,857.61,688.9
2016,3,28,10,0,965.0,81.0,4.2,11.0,745.0,905.02,720.45
2016,3,28,10,15,972.5,82.5,4.15,11.0,777.0,947.06,748.79
2016,3,28,10,30,980.0,84.0,4.1,11.0,809.0,985.9,774.72
2016,3,28,10,45,984.5,85.0,4.1,11.0,833.0,1017.99,796.05
2016,3,28,11,0,989.0,86.0,4.1,11.0,857.0,1046.34,814.78
2016,3,28,11,15,992.0,87.0,4.05,11.0,873.0,1069.33,829.46
2016,3,28,11,30,995.0,88.0,4.0,11.0,889.0,1088.26,841.4
2016,3,28,11,45,995.0,88.5,3.95,11.5,896.5,1099.47,846.58
2016,3,28,12,0,995.0,89.0,3.9,12.0,904.0,1106.4,849.01
2016,3,28,12,15,994.5,89.0,3.8,12.0,903.5,1107.96,849.11
2016,3,28,12,30,994.0,89.0,3.7,12.0,903.0,1105.22,846.46
2016,3,28,12,45,976.5,97.5,3.65,12.0,890.5,1090.53,836.3
2016,3,28,13,0,959.0,106.0,3.6,12.0,878.0,1071.8,823.62
2016,3,28,13,15,954.5,105.0,3.5,12.0,861.0,1051.79,809.8
2016,3,28,13,30,950.0,104.0,3.4,12.0,844.0,1027.93,793.44
2016,3,28,13,45,588.0,231.5,3.35,12.0,685.0,818.71,644.49
2016,3,28,14,0,226.0,359.0,3.3,12.0,526.0,564.62,448.83
2016,3,28,14,15,405.0,289.0,3.2,12.0,574.0,671.91,535.87
2016,3,28,14,30,584.0,219.0,3.1,12.0,622.0,734.85,586.43
2016,3,28,14,45,296.5,210.5,3.05,12.0,414.5,455.75,370.28
2016,3,28,15,0,9.0,202.0,3.0,12.0,207.0,180.95,145.1
2016,3,28,15,15,33.5,219.0,2.85,11.5,237.5,224.41,182.49
2016,3,28,15,30,58.0,236.0,2.7,11.0,268.0,255.96,209.24
2016,3,28,15,45,328.0,179.5,2.6,11.0,337.0,382.09,315.36
2016,3,28,16,0,598.0,123.0,2.5,11.0,406.0,473.69,388.25
2016,3,28,16,15,547.5,118.0,2.25,10.5,355.0,406.79,332.46
2016,3,28,16,30,497.0,113.0,2.0,10.0,304.0,339.72,276.27
2016,3,28,16,45,459.0,103.0,1.8,10.0,259.5,283.01,226.9
2016,3,28,17,0,421.0,93.0,1.6,10.0,215.0,230.24,179.99
2016,3,28,17,15,377.0,78.0,1.5,9.5,171.0,175.52,131.72
2016,3,28,17,30,333.0,63.0,1.4,9.0,127.0,126.21,88.44
2016,3,28,17,45,264.0,46.5,1.35,8.5,87.5,78.05,49.04
2016,3,28,18,0,195.0,30.0,1.3,8.0,48.0,39.05,19.55
2016,3,28,18,15,97.5,15.0,1.3,7.5,24.0,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,13.5,1.7,5.5,31.5,10.92,0.0
2016,3,29,6,30,397.0,27.0,1.9,6.0,63.0,51.15,23.24
2016,3,29,6,45,506.5,35.0,2.1,7.0,112.5,102.41,59.43
2016,3,29,7,0,616.0,43.0,2.3,8.0,162.0,166.75,111.75
2016,3,29,7,15,677.0,48.5,2.5,8.5,216.0,229.8,168.59
2016,3,29,7,30,738.0,54.0,2.7,9.0,270.0,299.8,232.15
2016,3,29,7,45,778.5,58.0,2.9,9.5,324.5,366.94,293.1
2016,3,29,8,0,819.0,62.0,3.1,10.0,379.0,437.62,355.33
2016,3,29,8,15,846.5,65.0,3.15,10.0,431.5,501.68,410.93
2016,3,29,8,30,874.0,68.0,3.2,10.0,484.0,568.47,466.87
2016,3,29,8,45,893.0,70.5,3.25,10.5,533.0,630.33,516.28
2016,3,29,9,0,912.0,73.0,3.3,11.0,582.0,691.74,563.68
2016,3,29,9,15,926.0,75.5,3.15,11.5,626.0,748.79,604.37
2016,3,29,9,30,940.0,78.0,3.0,12.0,670.0,804.24,641.36
2016,3,29,9,45,949.5,80.0,2.95,12.5,708.0,853.64,673.69
2016,3,29,10,0,959.0,82.0,2.9,13.0,746.0,900.48,703.62
2016,3,29,10,15,966.5,83.5,2.8,13.0,777.5,942.22,730.4
2016,3,29,10,30,974.0,85.0,2.7,13.0,809.0,980.78,754.65
2016,3,29,10,45,978.0,86.5,2.6,13.0,832.5,1012.69,774.08
2016,3,29,11,0,982.0,88.0,2.5,13.0,856.0,1040.86,790.84
2016,3,29,11,15,985.0,88.5,2.45,13.0,872.5,1063.07,804.11
2016,3,29,11,30,988.0,89.0,2.4,13.0,889.0,1081.25,814.77
2016,3,29,11,45,749.0,204.5,2.35,13.5,814.5,997.41,756.19
2016,3,29,12,0,510.0,320.0,2.3,14.0,740.0,874.28,666.33
2016,3,29,12,15,308.0,363.5,2.2,14.0,617.5,698.79,538.65
2016,3,29,12,30,106.0,407.0,2.1,14.0,495.0,500.64,389.1
2016,3,29,12,45,324.5,354.5,2.05,14.0,618.0,702.32,544.2
2016,3,29,13,0,543.0,302.0,2.0,14.0,741.0,877.72,670.34
2016,3,29,13,15,755.0,197.5,1.9,14.0,795.0,973.89,736.88
2016,3,29,13,30,967.0,93.0,1.8,14.0,849.0,1030.37,772.52
2016,3,29,13,45,958.0,93.0,1.7,14.0,824.0,999.23,750.63
2016,3,29,14,0,949.0,93.0,1.6,14.0,799.0,964.69,727.6
2016,3,29,14,15,940.0,91.5,1.5,14.0,767.0,925.32,701.33
2016,3,29,14,30,931.0,90.0,1.4,14.0,735.0,882.98,673.0
2016,3,29,14,45,915.0,90.0,1.35,14.0,695.5,833.95,640.6
2016,3,29,15,0,899.0,90.0,1.3,14.0,656.0,782.99,606.55
2016,3,29,15,15,882.5,87.5,1.2,13.5,612.0,727.4,569.27
2016,3,29,15,30,866.0,85.0,1.1,13.0,568.0,675.09,531.5
2016,3,29,15,45,841.0,82.5,1.0,13.0,518.5,611.42,483.22
2016,3,29,16,0,816.0,80.0,0.9,13.0,469.0,548.06,433.89
2016,3,29,16,15,786.0,76.5,0.8,12.5,417.0,481.85,381.56
2016,3,29,16,30,756.0,73.0,0.7,12.0,365.0,417.26,328.59
2016,3,29,16,45,709.5,68.0,0.65,12.0,311.0,346.93,269.2
2016,3,29,17,0,663.0,63.0,0.6,12.0,257.0,280.6,211.51
2016,3,29,17,15,597.0,56.5,0.65,11.0,204.5,213.0,153.38
2016,3,29,17,30,531.0,50.0,0.7,10.0,152.0,153.13,101.88
2016,3,29,17,45,416.5,40.0,0.8,9.5,105.0,92.11,53.97
2016,3,29,18,0,302.0,30.0,0.9,9.0,58.0,45.92,22.11
2016,3,29,18,15,151.0,15.0,0.9,8.5,29.0,12.19,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,134.0,17.0,0.8,6.5,30.0,13.27,0.0
2016,3,30,6,30,268.0,34.0,0.9,7.0,60.0,49.27,26.19
2016,3,30,6,45,377.5,45.0,1.05,7.5,106.5,94.18,58.19
2016,3,30,7,0,487.0,56.0,1.2,8.0,153.0,153.29,105.68
2016,3,30,7,15,489.5,72.5,1.2,8.5,194.0,203.68,152.41
2016,3,30,7,30,492.0,89.0,1.2,9.0,235.0,250.29,195.69
2016,3,30,7,45,553.0,90.5,1.2,10.0,284.0,312.58,249.22
2016,3,30,8,0,614.0,92.0,1.2,11.0,333.0,377.25,303.29
2016,3,30,8,15,696.0,91.5,1.2,11.0,399.5,456.12,367.97
2016,3,30,8,30,778.0,91.0,1.2,11.0,466.0,541.84,435.99
2016,3,30,8,45,713.5,116.0,1.2,11.5,486.0,573.04,459.17
2016,3,30,9,0,649.0,141.0,1.2,12.0,506.0,594.53,474.18
2016,3,30,9,15,755.5,121.5,1.15,12.5,578.0,683.73,539.73
2016,3,30,9,30,862.0,102.0,1.1,13.0,650.0,776.95,603.68
2016,3,30,9,45,875.5,104.0,1.05,13.5,688.0,819.7,628.96
2016,3,30,10,0,889.0,106.0,1.0,14.0,726.0,867.0,657.36
2016,3,30,10,15,898.5,107.5,0.95,14.0,757.0,908.0,682.1
2016,3,30,10,30,908.0,109.0,0.9,14.0,788.0,946.18,704.67
2016,3,30,10,45,915.0,110.0,0.9,14.5,812.0,978.48,722.82
2016,3,30,11,0,922.0,111.0,0.9,15.0,836.0,1007.42,738.75
2016,3,30,11,15,926.0,112.0,0.9,15.0,852.5,1029.91,751.94
2016,3,30,11,30,930.0,113.0,0.9,15.0,869.0,1048.64,762.89
2016,3,30,11,45,932.0,113.0,0.95,15.0,877.0,1060.45,770.77
2016,3,30,12,0,934.0,113.0,1.0,15.0,885.0,1068.27,776.39
2016,3,30,12,15,934.0,113.0,1.0,15.0,885.0,1070.05,777.32
2016,3,30,12,30,934.0,113.0,1.0,15.0,885.0,1067.77,775.95
2016,3,30,12,45,935.0,111.0,1.0,15.0,877.5,1060.34,771.54
2016,3,30,13,0,936.0,109.0,1.0,15.0,870.0,1048.85,764.79
2016,3,30,13,15,932.0,108.0,1.05,15.0,853.5,1029.56,754.31
2016,3,30,13,30,928.0,107.0,1.1,15.0,837.0,1006.49,741.5
2016,3,30,13,45,922.0,105.5,1.15,15.0,813.0,977.37,724.75
2016,3,30,14,0,916.0,104.0,1.2,15.0,789.0,944.84,705.68
2016,3,30,14,15,907.0,102.5,1.2,15.0,757.5,906.46,681.75
2016,3,30,14,30,898.0,101.0,1.2,15.0,726.0,865.22,655.75
2016,3,30,14,45,886.0,99.0,1.3,15.0,688.0,818.45,627.0
2016,3,30,15,0,874.0,97.0,1.4,15.0,650.0,769.53,596.09
2016,3,30,15,15,857.5,94.0,1.5,14.5,606.5,719.98,564.58
2016,3,30,15,30,841.0,91.0,1.6,14.0,563.0,663.0,524.82
2016,3,30,15,45,819.0,88.0,1.75,14.0,514.5,601.84,479.67
2016,3,30,16,0,797.0,85.0,1.9,14.0,466.0,540.74,432.63
2016,3,30,16,15,766.5,80.5,1.9,13.5,414.5,474.3,379.67
2016,3,30,16,30,736.0,76.0,1.9,13.0,363.0,409.62,326.08
2016,3,30,16,45,692.0,71.0,1.95,12.5,310.5,341.22,267.81
2016,3,30,17,0,648.0,66.0,2.0,12.0,258.0,277.09,211.34
2016,3,30,17,15,583.0,59.0,1.95,11.0,206.0,210.29,152.74
2016,3,30,17,30,518.0,52.0,1.9,10.0,154.0,151.12,101.24
2016,3,30,17,45,409.5,41.5,1.85,9.5,107.0,91.45,53.96
2016,3,30,18,0,301.0,31.0,1.8,9.0,60.0,45.84,22.53
2016,3,30,18,15,150.5,15.5,1.75,8.5,30.0,12.57,0.0
2016,3,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,17.0,1.35,7.5,33.5,13.74,0.0
2016,3,31,6,30,320.0,34.0,1.5,8.0,67.0,52.6,27.33
2016,3,31,6,45,427.5,43.5,1.7,9.0,115.0,99.3,60.09
2016,3,31,7,0,535.0,53.0,1.9,10.0,163.0,159.86,108.68
2016,3,31,7,15,598.5,60.0,1.9,10.5,215.5,220.15,161.81
2016,3,31,7,30,662.0,67.0,1.9,11.0,268.0,287.81,221.74
2016,3,31,7,45,709.0,71.0,1.9,11.5,322.0,353.41,279.55
2016,3,31,8,0,756.0,75.0,1.9,12.0,376.0,422.98,338.93
2016,3,31,8,15,785.0,79.0,1.8,12.0,427.5,487.48,392.81
2016,3,31,8,30,814.0,83.0,1.7,12.0,479.0,553.47,445.77
2016,3,31,8,45,560.0,162.0,1.65,12.5,446.5,518.15,416.83
2016,3,31,9,0,306.0,241.0,1.6,13.0,414.0,446.71,358.52
2016,3,31,9,15,598.5,167.0,1.55,13.5,538.0,617.71,491.64
2016,3,31,9,30,891.0,93.0,1.5,14.0,662.0,782.35,610.37
2016,3,31,9,45,902.5,94.5,1.45,14.5,700.0,830.63,639.13
2016,3,31,10,0,914.0,96.0,1.4,15.0,738.0,876.64,666.95
2016,3,31,10,15,922.0,97.5,1.4,15.0,768.5,917.08,692.47
2016,3,31,10,30,930.0,99.0,1.4,15.0,799.0,954.52,715.83
2016,3,31,10,45,936.5,100.0,1.4,15.5,823.0,986.84,734.31
2016,3,31,11,0,943.0,101.0,1.4,16.0,847.0,1015.69,750.45
2016,3,31,11,15,946.5,101.5,1.4,16.0,863.0,1037.46,763.43
2016,3,31,11,30,950.0,102.0,1.4,16.0,879.0,1055.37,774.08
2016,3,31,11,45,952.0,102.0,1.45,16.5,887.0,1067.28,780.5
2016,3,31,12,0,954.0,102.0,1.5,17.0,895.0,1075.14,784.53
2016,3,31,12,15,954.0,102.0,1.6,17.0,894.5,1076.87,787.19
2016,3,31,12,30,954.0,102.0,1.7,17.0,894.0,1074.47,787.38
2016,3,31,12,45,955.0,100.0,1.85,17.0,886.0,1066.79,785.05
2016,3,31,13,0,956.0,98.0,2.0,17.0,878.0,1054.98,780.07
2016,3,31,13,15,952.5,97.0,2.1,16.5,861.5,1035.81,771.03
2016,3,31,13,30,949.0,96.0,2.2,16.0,845.0,1012.76,759.4
2016,3,31,13,45,942.5,95.0,2.35,16.0,820.5,983.17,742.43
2016,3,31,14,0,936.0,94.0,2.5,16.0,796.0,950.13,722.87
2016,3,31,14,15,927.5,93.0,2.55,16.0,765.0,912.07,698.66
2016,3,31,14,30,919.0,92.0,2.6,16.0,734.0,871.06,672.19
2016,3,31,14,45,907.0,90.0,2.7,16.0,696.0,823.48,641.1
2016,3,31,15,0,895.0,88.0,2.8,16.0,658.0,773.71,607.91
2016,3,31,15,15,673.5,146.5,2.8,15.5,559.0,645.26,513.26
2016,3,31,15,30,452.0,205.0,2.8,15.0,460.0,515.69,413.58
2016,3,31,15,45,637.0,141.5,2.85,14.5,467.5,545.28,439.51
2016,3,31,16,0,822.0,78.0,2.9,14.0,475.0,545.14,439.83
2016,3,31,16,15,793.5,74.5,2.85,13.5,423.5,479.48,386.09
2016,3,31,16,30,765.0,71.0,2.8,13.0,372.0,415.29,331.95
2016,3,31,16,45,723.5,66.5,2.75,12.5,319.0,347.05,272.87
2016,3,31,17,0,682.0,62.0,2.7,12.0,266.0,282.6,215.37
2016,3,31,17,15,620.5,55.5,2.55,11.5,213.5,214.65,154.9
2016,3,31,17,30,559.0,49.0,2.4,11.0,161.0,154.46,101.97
2016,3,31,17,45,455.0,40.0,2.3,10.5,113.0,94.34,54.34
2016,3,31,18,0,351.0,31.0,2.2,10.0,65.0,47.62,22.83
2016,3,31,18,15,175.5,15.5,2.1,9.5,32.5,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,16.5,1.15,7.5,36.0,13.26,1.54
2016,4,1,6,30,360.0,33.0,1.3,8.0,72.0,54.29,27.59
2016,4,1,6,45,458.0,42.5,1.45,9.0,120.0,102.37,61.43
2016,4,1,7,0,556.0,52.0,1.6,10.0,168.0,163.04,110.51
2016,4,1,7,15,616.0,58.5,1.55,10.5,220.5,223.21,163.62
2016,4,1,7,30,676.0,65.0,1.5,11.0,273.0,290.28,222.94
2016,4,1,7,45,715.5,70.0,1.45,11.5,326.0,354.88,279.69
2016,4,1,8,0,755.0,75.0,1.4,12.0,379.0,422.43,336.93
2016,4,1,8,15,783.0,79.0,1.35,12.0,430.0,486.29,389.91
2016,4,1,8,30,811.0,83.0,1.3,12.0,481.0,551.54,441.93
2016,4,1,8,45,831.5,86.0,1.3,12.5,528.5,612.15,488.03
2016,4,1,9,0,852.0,89.0,1.3,13.0,576.0,672.6,532.29
2016,4,1,9,15,867.5,91.5,1.25,13.5,619.0,723.06,567.37
2016,4,1,9,30,883.0,94.0,1.2,14.0,662.0,776.79,601.72
2016,4,1,9,45,893.5,96.0,1.2,14.5,699.5,824.38,631.56
2016,4,1,10,0,904.0,98.0,1.2,15.0,737.0,869.65,659.34
2016,4,1,10,15,912.5,99.5,1.2,15.0,767.5,910.09,684.72
2016,4,1,10,30,921.0,101.0,1.2,15.0,798.0,947.59,707.97
2016,4,1,10,45,927.0,102.0,1.2,15.5,822.0,979.11,725.83
2016,4,1,11,0,933.0,103.0,1.2,16.0,846.0,1007.17,741.38
2016,4,1,11,15,937.0,104.0,1.2,16.0,862.0,1029.68,754.76
2016,4,1,11,30,941.0,105.0,1.2,16.0,878.0,1048.38,765.84
2016,4,1,11,45,943.0,105.0,1.25,16.0,886.0,1060.11,773.62
2016,4,1,12,0,945.0,105.0,1.3,16.0,894.0,1067.82,779.09
2016,4,1,12,15,945.0,105.0,1.35,16.0,893.5,1069.46,780.9
2016,4,1,12,30,945.0,105.0,1.4,16.0,893.0,1067.0,780.34
2016,4,1,12,45,945.5,103.5,1.5,16.5,885.0,1059.36,776.07
2016,4,1,13,0,946.0,102.0,1.6,17.0,877.0,1047.65,769.28
2016,4,1,13,15,942.0,101.0,1.65,16.5,860.5,1028.08,759.58
2016,4,1,13,30,938.0,100.0,1.7,16.0,844.0,1004.71,747.43
2016,4,1,13,45,933.0,98.5,1.8,16.0,820.5,976.19,731.14
2016,4,1,14,0,928.0,97.0,1.9,16.0,797.0,944.17,712.33
2016,4,1,14,15,919.5,95.5,1.95,16.0,765.5,905.79,688.4
2016,4,1,14,30,911.0,94.0,2.0,16.0,734.0,864.5,662.23
2016,4,1,14,45,900.0,92.0,2.1,16.0,696.5,818.0,632.51
2016,4,1,15,0,889.0,90.0,2.2,16.0,659.0,769.26,600.64
2016,4,1,15,15,874.0,87.5,2.25,15.5,615.5,715.19,564.81
2016,4,1,15,30,859.0,85.0,2.3,15.0,572.0,659.79,524.95
2016,4,1,15,45,838.5,82.5,2.35,14.5,524.0,603.61,482.89
2016,4,1,16,0,818.0,80.0,2.4,14.0,476.0,542.97,435.87
2016,4,1,16,15,790.0,76.0,2.35,13.5,425.0,477.3,382.81
2016,4,1,16,30,762.0,72.0,2.3,13.0,374.0,413.06,328.94
2016,4,1,16,45,721.0,67.5,2.25,13.0,321.0,345.27,270.01
2016,4,1,17,0,680.0,63.0,2.2,13.0,268.0,281.21,212.81
2016,4,1,17,15,619.0,56.5,2.0,12.0,215.5,213.6,153.34
2016,4,1,17,30,558.0,50.0,1.8,11.0,163.0,153.72,101.21
2016,4,1,17,45,456.5,40.5,1.65,10.5,115.0,93.73,53.86
2016,4,1,18,0,355.0,31.0,1.5,10.0,67.0,46.82,22.52
2016,4,1,18,15,177.5,15.5,1.45,9.5,33.5,12.51,0.0
2016,4,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,183.5,17.5,0.8,8.5,38.0,14.05,3.35
2016,4,2,6,30,367.0,35.0,0.8,9.0,76.0,56.56,29.29
2016,4,2,6,45,459.5,44.5,0.8,9.5,124.0,104.43,63.04
2016,4,2,7,0,552.0,54.0,0.8,10.0,172.0,164.15,111.4
2016,4,2,7,15,612.0,61.0,0.75,10.5,225.0,224.57,164.15
2016,4,2,7,30,672.0,68.0,0.7,11.0,278.0,291.89,222.81
2016,4,2,7,45,706.0,74.5,0.65,11.5,330.0,355.25,277.57
2016,4,2,8,0,740.0,81.0,0.6,12.0,382.0,421.62,332.62
2016,4,2,8,15,769.0,85.5,0.65,12.5,433.5,485.66,384.34
2016,4,2,8,30,798.0,90.0,0.7,13.0,485.0,551.22,435.26
2016,4,2,8,45,733.5,114.5,0.75,13.5,504.5,582.47,458.5
2016,4,2,9,0,669.0,139.0,0.8,14.0,524.0,604.28,473.89
2016,4,2,9,15,761.5,124.5,0.8,14.0,594.0,689.42,536.24
2016,4,2,9,30,854.0,110.0,0.8,14.0,664.0,777.58,597.15
2016,4,2,9,45,775.0,147.0,0.85,14.5,671.5,793.62,605.28
2016,4,2,10,0,696.0,184.0,0.9,15.0,679.0,797.24,605.5
2016,4,2,10,15,404.0,276.0,0.95,15.0,566.5,654.81,500.92
2016,4,2,10,30,112.0,368.0,1.0,15.0,454.0,450.18,347.34
2016,4,2,10,45,499.0,251.0,1.05,15.5,648.0,745.65,570.01
2016,4,2,11,0,886.0,134.0,1.1,16.0,842.0,993.29,733.85
2016,4,2,11,15,890.0,135.0,1.15,16.0,858.0,1014.84,744.38
2016,4,2,11,30,894.0,136.0,1.2,16.0,874.0,1032.76,755.96
2016,4,2,11,45,898.5,135.0,1.3,16.0,882.5,1045.44,765.32
2016,4,2,12,0,903.0,134.0,1.4,16.0,891.0,1054.31,772.41
2016,4,2,12,15,902.5,133.5,1.45,16.0,890.0,1054.79,773.43
2016,4,2,12,30,902.0,133.0,1.5,16.0,889.0,1051.36,772.19
2016,4,2,12,45,910.5,126.5,1.6,16.5,883.0,1046.86,769.8
2016,4,2,13,0,919.0,120.0,1.7,17.0,877.0,1038.22,764.81
2016,4,2,13,15,915.0,119.0,1.7,17.0,860.0,1019.02,753.02
2016,4,2,13,30,911.0,118.0,1.7,17.0,843.0,996.12,739.0
2016,4,2,13,45,908.5,114.5,1.75,17.0,819.5,968.43,722.58
2016,4,2,14,0,906.0,111.0,1.8,17.0,796.0,937.2,703.74
2016,4,2,14,15,897.0,109.0,1.8,16.5,765.0,898.52,680.43
2016,4,2,14,30,888.0,107.0,1.8,16.0,734.0,857.03,654.96
2016,4,2,14,45,874.5,105.5,1.85,16.0,695.5,809.92,624.53
2016,4,2,15,0,861.0,104.0,1.9,16.0,657.0,767.21,596.74
2016,4,2,15,15,845.0,101.5,1.85,15.5,614.0,712.81,559.34
2016,4,2,15,30,829.0,99.0,1.8,15.0,571.0,657.23,519.18
2016,4,2,15,45,804.0,96.0,1.8,15.0,522.5,594.88,472.05
2016,4,2,16,0,779.0,93.0,1.8,15.0,474.0,532.94,423.75
2016,4,2,16,15,749.0,89.0,1.7,14.5,423.0,468.58,372.27
2016,4,2,16,30,719.0,85.0,1.6,14.0,372.0,405.49,320.02
2016,4,2,16,45,668.5,80.5,1.5,14.0,318.0,336.4,261.14
2016,4,2,17,0,618.0,76.0,1.4,14.0,264.0,272.27,205.17
2016,4,2,17,15,554.5,67.5,1.25,13.0,212.5,206.59,148.58
2016,4,2,17,30,491.0,59.0,1.1,12.0,161.0,148.44,99.0
2016,4,2,17,45,385.5,48.0,1.0,11.5,113.5,91.08,54.58
2016,4,2,18,0,280.0,37.0,0.9,11.0,66.0,45.76,24.09
2016,4,2,18,15,140.0,18.5,0.9,10.5,33.0,14.42,0.18
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.5,18.5,1.0,7.5,40.5,14.83,4.91
2016,4,3,6,30,373.0,37.0,1.1,8.0,81.0,58.76,31.16
2016,4,3,6,45,468.0,47.0,1.25,9.0,130.5,107.84,65.8
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,169.1,115.41
2016,4,3,7,15,622.5,64.0,1.4,10.0,234.0,230.13,169.39
2016,4,3,7,30,682.0,71.0,1.4,10.0,288.0,297.98,229.67
2016,4,3,7,45,721.5,76.5,1.4,10.5,341.5,363.07,286.83
2016,4,3,8,0,761.0,82.0,1.4,11.0,395.0,431.79,345.09
2016,4,3,8,15,789.5,86.0,1.4,11.5,447.0,496.24,397.99
2016,4,3,8,30,818.0,90.0,1.4,12.0,499.0,562.08,449.9
2016,4,3,8,45,839.0,93.5,1.4,12.5,548.0,623.83,496.75
2016,4,3,9,0,860.0,97.0,1.4,13.0,597.0,685.43,541.77
2016,4,3,9,15,875.5,99.5,1.4,13.5,640.5,741.57,581.29
2016,4,3,9,30,891.0,102.0,1.4,14.0,684.0,789.91,612.64
2016,4,3,9,45,739.5,165.5,1.45,14.5,666.5,783.59,605.31
2016,4,3,10,0,588.0,229.0,1.5,15.0,649.0,744.34,573.79
2016,4,3,10,15,401.5,301.5,1.5,15.0,593.5,661.43,510.86
2016,4,3,10,30,215.0,374.0,1.5,15.0,538.0,565.02,436.66
2016,4,3,10,45,575.5,245.0,1.55,15.5,703.0,814.65,622.62
2016,4,3,11,0,936.0,116.0,1.6,16.0,868.0,1021.21,759.0
2016,4,3,11,15,608.5,259.5,1.65,16.0,752.0,887.88,666.5
2016,4,3,11,30,281.0,403.0,1.7,16.0,636.0,700.3,530.28
2016,4,3,11,45,425.5,356.0,1.8,16.5,713.0,815.22,615.19
2016,4,3,12,0,570.0,309.0,1.9,17.0,790.0,916.26,685.77
2016,4,3,12,15,753.0,217.0,1.95,17.0,851.0,1013.08,752.76
2016,4,3,12,30,936.0,125.0,2.0,17.0,912.0,1075.39,792.83
2016,4,3,12,45,931.5,126.0,2.05,17.0,902.5,1065.32,786.51
2016,4,3,13,0,927.0,127.0,2.1,17.0,893.0,1051.32,778.61
2016,4,3,13,15,726.5,212.5,2.15,16.5,806.0,952.49,716.03
2016,4,3,13,30,526.0,298.0,2.2,16.0,719.0,827.13,629.68
2016,4,3,13,45,713.0,211.0,2.25,16.0,763.5,903.64,689.01
2016,4,3,14,0,900.0,124.0,2.3,16.0,808.0,943.07,716.5
2016,4,3,14,15,794.0,155.5,2.3,16.0,741.0,864.67,663.35
2016,4,3,14,30,688.0,187.0,2.3,16.0,674.0,784.88,608.37
2016,4,3,14,45,667.0,181.0,2.35,16.0,633.0,733.07,572.64
2016,4,3,15,0,646.0,175.0,2.4,16.0,592.0,680.56,535.32
2016,4,3,15,15,634.5,163.5,2.35,15.5,550.5,629.01,498.5
2016,4,3,15,30,623.0,152.0,2.3,15.0,509.0,576.59,459.99
2016,4,3,15,45,655.5,127.5,2.3,14.5,475.0,537.14,430.85
2016,4,3,16,0,688.0,103.0,2.3,14.0,441.0,492.23,395.98
2016,4,3,16,15,623.0,112.0,2.15,13.5,393.5,428.11,343.73
2016,4,3,16,30,558.0,121.0,2.0,13.0,346.0,364.44,290.93
