Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,45,571.0,104.0,1.9,13.0,306.5,320.84,251.83
2016,4,3,17,0,584.0,87.0,1.8,13.0,267.0,270.42,205.62
2016,4,3,17,15,518.0,77.5,1.65,12.0,214.5,205.33,149.53
2016,4,3,17,30,452.0,68.0,1.5,11.0,162.0,148.15,100.93
2016,4,3,17,45,352.5,54.5,1.4,10.5,115.0,89.81,55.32
2016,4,3,18,0,253.0,41.0,1.3,10.0,68.0,46.9,26.24
2016,4,3,18,15,126.5,20.5,1.25,10.0,34.0,15.92,2.26
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,28.5,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,57.0,11.0,1.3,8.0,12.0,9.39,0.0
2016,4,4,6,15,214.0,25.0,1.4,8.5,48.5,20.48,9.85
2016,4,4,6,30,371.0,39.0,1.5,9.0,85.0,60.42,32.58
2016,4,4,6,45,470.0,48.5,1.65,9.5,135.0,109.47,67.08
2016,4,4,7,0,569.0,58.0,1.8,10.0,185.0,171.2,117.13
2016,4,4,7,15,628.5,64.5,1.8,10.5,239.0,232.12,170.85
2016,4,4,7,30,688.0,71.0,1.8,11.0,293.0,299.82,230.7
2016,4,4,7,45,727.0,76.0,1.85,11.5,347.0,364.51,287.74
2016,4,4,8,0,766.0,81.0,1.9,12.0,401.0,432.86,346.04
2016,4,4,8,15,794.0,85.5,1.85,12.5,453.0,497.74,399.4
2016,4,4,8,30,822.0,90.0,1.8,13.0,505.0,563.97,451.65
2016,4,4,8,45,839.5,94.0,1.8,13.5,552.5,624.22,497.63
2016,4,4,9,0,857.0,98.0,1.8,14.0,600.0,683.97,541.59
2016,4,4,9,15,872.5,101.0,1.75,14.0,643.5,740.41,582.34
2016,4,4,9,30,888.0,104.0,1.7,14.0,687.0,789.01,614.95
2016,4,4,9,45,898.5,106.5,1.65,14.5,724.5,837.08,645.05
2016,4,4,10,0,909.0,109.0,1.6,15.0,762.0,882.79,672.87
2016,4,4,10,15,917.5,110.5,1.5,15.5,793.0,923.13,695.84
2016,4,4,10,30,926.0,112.0,1.4,16.0,824.0,960.5,716.32
2016,4,4,10,45,931.5,113.5,1.35,16.5,847.5,991.92,733.29
2016,4,4,11,0,937.0,115.0,1.3,17.0,871.0,1019.84,747.84
2016,4,4,11,15,940.5,115.5,1.2,17.0,887.0,1041.13,758.54
2016,4,4,11,30,944.0,116.0,1.1,17.0,903.0,1058.59,766.75
2016,4,4,11,45,943.5,117.5,1.05,17.0,910.0,1069.17,771.71
2016,4,4,12,0,943.0,119.0,1.0,17.0,917.0,1075.69,774.32
2016,4,4,12,15,942.5,119.0,0.9,17.0,916.0,1076.58,772.46
2016,4,4,12,30,942.0,119.0,0.8,17.0,915.0,1073.4,768.22
2016,4,4,12,45,938.5,119.5,0.75,17.5,905.5,1063.71,759.91
2016,4,4,13,0,935.0,120.0,0.7,18.0,896.0,1050.06,749.43
2016,4,4,13,15,930.5,119.0,0.8,18.0,878.5,1030.02,740.1
2016,4,4,13,30,926.0,118.0,0.9,18.0,861.0,1006.25,728.37
2016,4,4,13,45,915.5,118.5,1.0,18.0,835.5,974.89,711.62
2016,4,4,14,0,905.0,119.0,1.1,18.0,810.0,940.37,692.58
2016,4,4,14,15,895.5,117.0,1.25,17.5,777.5,901.23,672.13
2016,4,4,14,30,886.0,115.0,1.4,17.0,745.0,867.56,654.63
2016,4,4,14,45,872.5,113.0,1.6,17.0,706.5,819.14,625.68
2016,4,4,15,0,859.0,111.0,1.8,17.0,668.0,768.74,594.39
2016,4,4,15,15,842.0,108.0,1.8,16.5,623.5,713.17,556.45
2016,4,4,15,30,825.0,105.0,1.8,16.0,579.0,656.54,516.08
2016,4,4,15,45,806.5,99.5,1.8,16.0,531.5,595.76,470.37
2016,4,4,16,0,788.0,94.0,1.8,16.0,484.0,534.77,422.97
2016,4,4,16,15,757.0,89.5,1.6,15.5,431.5,468.81,370.07
2016,4,4,16,30,726.0,85.0,1.4,15.0,379.0,404.59,316.86
2016,4,4,16,45,685.0,79.0,1.25,15.0,326.0,337.34,259.51
2016,4,4,17,0,644.0,73.0,1.1,15.0,273.0,273.96,204.12
2016,4,4,17,15,579.5,65.5,1.1,14.0,220.0,207.72,147.6
2016,4,4,17,30,515.0,58.0,1.1,13.0,167.0,149.08,98.05
2016,4,4,17,45,416.5,47.0,1.1,12.5,119.5,91.45,53.62
2016,4,4,18,0,318.0,36.0,1.1,12.0,72.0,46.58,24.38
2016,4,4,18,15,159.0,18.0,1.15,11.5,36.0,14.49,2.56
2016,4,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,50.5,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,101.0,12.0,1.8,8.0,15.0,10.24,0.0
2016,4,5,6,15,258.0,25.0,1.95,8.5,53.0,20.45,10.52
2016,4,5,6,30,415.0,38.0,2.1,9.0,91.0,62.48,32.87
2016,4,5,6,45,508.5,46.5,2.25,10.0,142.0,112.74,68.12
2016,4,5,7,0,602.0,55.0,2.4,11.0,193.0,174.89,118.62
2016,4,5,7,15,658.0,61.0,2.5,11.5,247.0,236.4,173.18
2016,4,5,7,30,714.0,67.0,2.6,12.0,301.0,304.99,234.22
2016,4,5,7,45,755.0,70.5,2.75,12.5,355.5,370.23,292.15
2016,4,5,8,0,796.0,74.0,2.9,13.0,410.0,439.01,351.44
2016,4,5,8,15,821.5,77.5,2.95,13.5,461.5,503.14,405.16
2016,4,5,8,30,847.0,81.0,3.0,14.0,513.0,568.26,457.73
2016,4,5,8,45,865.0,84.5,3.1,14.5,560.5,629.41,505.64
2016,4,5,9,0,883.0,88.0,3.2,15.0,608.0,685.68,548.49
2016,4,5,9,15,896.5,90.0,3.2,15.5,651.0,739.9,587.91
2016,4,5,9,30,910.0,92.0,3.2,16.0,694.0,792.5,623.28
2016,4,5,9,45,917.5,95.5,3.25,16.5,730.5,840.0,654.66
2016,4,5,10,0,925.0,99.0,3.3,17.0,767.0,884.85,683.77
2016,4,5,10,15,932.5,100.0,3.35,17.0,797.5,924.22,710.07
2016,4,5,10,30,940.0,101.0,3.4,17.0,828.0,960.51,734.15
2016,4,5,10,45,944.0,103.0,3.45,17.5,850.5,991.34,753.01
2016,4,5,11,0,948.0,105.0,3.5,18.0,873.0,1018.54,769.37
2016,4,5,11,15,951.0,105.5,3.5,18.0,888.5,1039.45,782.6
2016,4,5,11,30,954.0,106.0,3.5,18.0,904.0,1056.46,793.33
2016,4,5,11,45,954.5,106.5,3.5,18.5,911.0,1067.02,798.36
2016,4,5,12,0,955.0,107.0,3.5,19.0,918.0,1073.48,800.84
2016,4,5,12,15,954.0,107.0,3.45,19.0,916.5,1073.82,800.53
2016,4,5,12,30,953.0,107.0,3.4,19.0,915.0,1070.04,797.7
2016,4,5,12,45,951.5,106.0,3.35,19.0,906.0,1060.62,791.31
2016,4,5,13,0,950.0,105.0,3.3,19.0,897.0,1047.16,782.41
2016,4,5,13,15,945.5,104.0,3.2,19.0,879.5,1026.84,768.67
2016,4,5,13,30,941.0,103.0,3.1,19.0,862.0,1002.73,752.55
2016,4,5,13,45,934.5,102.0,3.05,19.5,837.0,973.13,731.84
2016,4,5,14,0,928.0,101.0,3.0,20.0,812.0,940.11,708.93
2016,4,5,14,15,919.0,99.0,2.9,19.5,780.0,900.68,683.92
2016,4,5,14,30,910.0,97.0,2.8,19.0,748.0,858.38,656.77
2016,4,5,14,45,898.5,95.0,2.75,19.0,709.5,811.49,625.26
2016,4,5,15,0,887.0,93.0,2.7,19.0,671.0,762.42,591.9
2016,4,5,15,15,871.5,90.5,2.55,19.0,627.0,708.13,553.17
2016,4,5,15,30,856.0,88.0,2.4,19.0,583.0,656.71,514.28
2016,4,5,15,45,835.0,85.0,2.3,19.0,535.0,595.65,467.63
2016,4,5,16,0,814.0,82.0,2.2,19.0,487.0,534.55,419.66
2016,4,5,16,15,786.0,78.0,2.0,18.5,435.5,469.34,367.5
2016,4,5,16,30,758.0,74.0,1.8,18.0,384.0,405.6,314.78
2016,4,5,16,45,718.0,69.5,1.6,17.5,330.5,338.8,258.23
2016,4,5,17,0,678.0,65.0,1.4,17.0,277.0,274.75,202.6
2016,4,5,17,15,618.5,58.5,1.3,16.0,224.5,208.86,146.05
2016,4,5,17,30,559.0,52.0,1.2,15.0,172.0,149.85,96.07
2016,4,5,17,45,462.0,43.0,1.2,14.5,123.5,91.68,51.6
2016,4,5,18,0,365.0,34.0,1.2,14.0,75.0,45.94,22.84
2016,4,5,18,15,182.5,17.0,1.2,13.5,37.5,13.63,2.79
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.0,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,16.0,11.1,0.0
2016,4,6,6,15,260.0,26.5,1.9,11.5,55.0,21.66,11.82
2016,4,6,6,30,408.0,40.0,2.1,12.0,94.0,63.8,33.87
2016,4,6,6,45,496.5,49.0,2.35,12.5,144.0,113.43,68.65
2016,4,6,7,0,585.0,58.0,2.6,13.0,194.0,174.31,118.05
2016,4,6,7,15,641.5,64.0,2.6,13.5,248.0,234.9,171.26
2016,4,6,7,30,698.0,70.0,2.6,14.0,302.0,301.82,230.27
2016,4,6,7,45,736.5,75.0,2.65,14.5,356.0,367.38,287.77
2016,4,6,8,0,775.0,80.0,2.7,15.0,410.0,435.46,345.69
2016,4,6,8,15,802.0,84.0,2.7,15.5,462.0,499.67,398.7
2016,4,6,8,30,829.0,88.0,2.7,16.0,514.0,565.07,450.68
2016,4,6,8,45,849.5,91.0,2.7,16.5,562.5,626.27,497.67
2016,4,6,9,0,870.0,94.0,2.7,17.0,611.0,687.23,542.86
2016,4,6,9,15,884.5,96.5,2.7,17.5,654.5,737.46,578.96
2016,4,6,9,30,899.0,99.0,2.7,18.0,698.0,790.73,614.35
2016,4,6,9,45,910.5,101.0,2.75,18.5,735.5,839.31,645.98
2016,4,6,10,0,922.0,103.0,2.8,19.0,773.0,885.57,675.58
2016,4,6,10,15,930.0,104.5,2.8,19.5,804.0,925.7,700.23
2016,4,6,10,30,938.0,106.0,2.8,20.0,835.0,962.79,722.58
2016,4,6,10,45,944.0,107.0,2.8,20.5,858.5,994.26,740.98
2016,4,6,11,0,950.0,108.0,2.8,21.0,882.0,1022.21,756.97
2016,4,6,11,15,953.5,108.5,2.75,21.0,897.5,1043.55,769.58
2016,4,6,11,30,957.0,109.0,2.7,21.0,913.0,1060.99,779.73
2016,4,6,11,45,958.0,109.5,2.65,21.5,920.5,1071.98,784.29
2016,4,6,12,0,959.0,110.0,2.6,22.0,928.0,1078.88,786.36
2016,4,6,12,15,958.5,110.0,2.55,22.0,927.0,1079.64,786.17
2016,4,6,12,30,958.0,110.0,2.5,22.0,926.0,1076.27,783.53
2016,4,6,12,45,957.0,108.5,2.45,22.5,917.0,1066.73,775.62
2016,4,6,13,0,956.0,107.0,2.4,23.0,908.0,1053.12,765.32
2016,4,6,13,15,952.0,106.5,2.3,23.0,890.5,1033.66,752.36
2016,4,6,13,30,948.0,106.0,2.2,23.0,873.0,1010.36,737.07
2016,4,6,13,45,940.5,105.0,2.1,23.0,847.5,979.64,717.08
2016,4,6,14,0,933.0,104.0,2.0,23.0,822.0,945.54,694.97
2016,4,6,14,15,924.0,102.5,1.9,23.0,790.0,906.44,669.56
2016,4,6,14,30,915.0,101.0,1.8,23.0,758.0,864.47,642.18
2016,4,6,14,45,902.0,99.5,1.75,23.5,719.0,816.72,610.09
2016,4,6,15,0,889.0,98.0,1.7,24.0,680.0,766.9,576.4
2016,4,6,15,15,873.5,95.5,1.6,23.5,636.0,712.51,540.05
2016,4,6,15,30,858.0,93.0,1.5,23.0,592.0,661.08,503.64
2016,4,6,15,45,644.0,135.5,1.45,23.0,492.5,532.49,408.67
2016,4,6,16,0,430.0,178.0,1.4,23.0,393.0,414.54,319.89
2016,4,6,16,15,429.5,157.5,1.25,22.5,353.0,367.6,283.99
2016,4,6,16,30,429.0,137.0,1.1,22.0,313.0,319.99,245.9
2016,4,6,16,45,394.5,124.5,1.0,22.0,269.5,266.88,202.45
2016,4,6,17,0,360.0,112.0,0.9,22.0,226.0,217.42,161.31
2016,4,6,17,15,327.0,94.5,0.9,21.0,183.5,167.84,120.42
2016,4,6,17,30,294.0,77.0,0.9,20.0,141.0,122.35,83.0
2016,4,6,17,45,239.5,59.0,0.95,19.5,101.5,78.41,49.1
2016,4,6,18,0,185.0,41.0,1.0,19.0,62.0,41.75,23.69
2016,4,6,18,15,92.5,20.5,1.0,19.0,31.0,15.83,4.65
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,13.78,0.0
2016,4,7,6,15,149.5,32.5,1.2,11.5,53.0,24.98,14.96
2016,4,7,6,30,299.0,48.0,1.4,12.0,89.0,61.44,35.74
2016,4,7,6,45,380.5,61.0,1.6,12.5,136.5,106.29,67.83
2016,4,7,7,0,462.0,74.0,1.8,13.0,184.0,164.44,114.79
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,218.28,160.2
2016,4,7,7,30,644.0,68.0,2.0,14.0,285.0,282.2,215.16
2016,4,7,7,45,523.5,109.0,2.1,14.5,304.5,312.59,246.22
2016,4,7,8,0,403.0,150.0,2.2,15.0,324.0,331.29,264.86
2016,4,7,8,15,427.5,166.0,2.3,15.0,370.0,385.01,309.29
2016,4,7,8,30,452.0,182.0,2.4,15.0,416.0,440.67,354.1
2016,4,7,8,45,239.0,205.5,2.5,15.5,330.5,349.17,280.97
2016,4,7,9,0,26.0,229.0,2.6,16.0,245.0,214.45,170.46
2016,4,7,9,15,73.5,272.0,2.6,16.0,321.0,300.53,239.76
2016,4,7,9,30,121.0,315.0,2.6,16.0,397.0,395.04,313.36
2016,4,7,9,45,140.5,335.0,2.65,16.5,434.5,436.82,344.25
2016,4,7,10,0,160.0,355.0,2.7,17.0,472.0,479.77,375.81
2016,4,7,10,15,253.5,354.5,2.7,17.0,548.5,582.72,453.86
2016,4,7,10,30,347.0,354.0,2.7,17.0,625.0,675.73,522.6
2016,4,7,10,45,426.5,334.5,2.7,17.0,677.0,755.43,580.2
2016,4,7,11,0,506.0,315.0,2.7,17.0,729.0,823.61,629.0
2016,4,7,11,15,522.0,319.0,2.7,17.0,753.0,854.01,649.36
2016,4,7,11,30,538.0,323.0,2.7,17.0,777.0,882.36,668.53
2016,4,7,11,45,544.5,320.0,2.75,17.0,783.0,892.12,675.35
2016,4,7,12,0,551.0,317.0,2.8,17.0,789.0,899.18,680.56
2016,4,7,12,15,547.5,322.5,2.85,17.0,791.0,901.97,682.55
2016,4,7,12,30,544.0,328.0,2.9,17.0,793.0,901.92,682.71
2016,4,7,12,45,546.0,322.5,2.95,17.0,785.5,893.66,677.73
2016,4,7,13,0,548.0,317.0,3.0,17.0,778.0,882.63,670.94
2016,4,7,13,15,501.5,322.0,3.05,16.5,737.5,832.75,637.28
2016,4,7,13,30,455.0,327.0,3.1,16.0,697.0,781.96,602.67
2016,4,7,13,45,369.0,346.5,3.15,16.0,641.0,694.57,539.16
2016,4,7,14,0,283.0,366.0,3.2,16.0,585.0,625.99,487.99
2016,4,7,14,15,325.0,339.5,3.2,15.5,581.0,624.0,489.65
2016,4,7,14,30,367.0,313.0,3.2,15.0,577.0,618.06,487.86
2016,4,7,14,45,240.0,310.0,3.2,15.0,479.0,499.75,396.79
2016,4,7,15,0,113.0,307.0,3.2,15.0,381.0,365.94,292.02
2016,4,7,15,15,280.0,261.5,3.15,14.5,429.0,453.79,365.18
2016,4,7,15,30,447.0,216.0,3.1,14.0,477.0,511.77,412.53
2016,4,7,15,45,381.5,209.5,3.05,14.0,419.5,430.64,348.16
2016,4,7,16,0,316.0,203.0,3.0,14.0,362.0,366.56,296.71
2016,4,7,16,15,276.5,185.5,2.85,13.5,314.0,310.98,251.86
2016,4,7,16,30,237.0,168.0,2.7,13.0,266.0,259.53,209.6
2016,4,7,16,45,211.5,150.0,2.6,13.0,229.0,217.06,173.69
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,173.3,136.36
2016,4,7,17,15,163.0,110.0,2.35,12.5,155.5,135.0,103.61
2016,4,7,17,30,140.0,88.0,2.2,12.0,119.0,99.8,73.65
2016,4,7,17,45,106.0,66.0,2.05,12.0,86.0,66.72,46.62
2016,4,7,18,0,72.0,44.0,1.9,12.0,53.0,38.62,24.81
2016,4,7,18,15,36.0,25.0,1.8,11.5,29.5,20.01,8.49
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,9.06,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,24.32,14.81
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,41.91,29.07
2016,4,8,6,45,40.5,71.0,1.65,11.5,80.0,64.53,47.96
2016,4,8,7,0,56.0,93.0,1.8,12.0,107.0,89.68,69.14
2016,4,8,7,15,69.0,115.0,1.8,12.0,136.0,116.49,92.05
2016,4,8,7,30,82.0,137.0,1.8,12.0,165.0,145.17,116.46
2016,4,8,7,45,67.0,156.0,1.8,12.5,181.5,162.1,131.0
2016,4,8,8,0,52.0,175.0,1.8,13.0,198.0,177.27,143.47
2016,4,8,8,15,39.5,187.0,1.75,13.5,206.0,185.49,149.74
2016,4,8,8,30,27.0,199.0,1.7,14.0,214.0,185.18,148.76
2016,4,8,8,45,35.0,223.5,1.7,14.5,244.5,222.02,177.97
2016,4,8,9,0,43.0,248.0,1.7,15.0,275.0,252.82,201.76
2016,4,8,9,15,36.0,256.0,1.75,15.0,279.5,257.96,205.19
2016,4,8,9,30,29.0,264.0,1.8,15.0,284.0,262.39,208.11
2016,4,8,9,45,21.5,255.5,1.85,15.5,271.0,238.08,188.05
2016,4,8,10,0,14.0,247.0,1.9,16.0,258.0,224.88,176.88
2016,4,8,10,15,146.5,311.0,1.95,16.0,425.5,430.02,338.91
2016,4,8,10,30,279.0,375.0,2.0,16.0,593.0,634.87,490.87
2016,4,8,10,45,286.5,385.0,2.1,16.0,615.0,661.15,508.25
2016,4,8,11,0,294.0,395.0,2.2,16.0,637.0,686.46,526.33
2016,4,8,11,15,170.5,385.5,2.25,16.0,527.0,546.66,422.36
2016,4,8,11,30,47.0,376.0,2.3,16.0,417.0,400.75,310.83
2016,4,8,11,45,165.0,398.5,2.35,16.0,540.5,559.83,433.6
2016,4,8,12,0,283.0,421.0,2.4,16.0,664.0,719.97,550.56
2016,4,8,12,15,247.5,427.0,2.45,16.0,639.5,691.3,528.16
2016,4,8,12,30,212.0,433.0,2.5,16.0,615.0,642.54,493.01
2016,4,8,12,45,254.0,420.5,2.55,16.0,636.0,687.44,526.96
2016,4,8,13,0,296.0,408.0,2.6,16.0,657.0,711.43,545.46
2016,4,8,13,15,269.0,405.0,2.65,16.0,628.0,676.55,520.23
2016,4,8,13,30,242.0,402.0,2.7,16.0,599.0,624.01,482.67
2016,4,8,13,45,235.0,390.0,2.75,16.0,577.0,598.39,464.85
2016,4,8,14,0,228.0,378.0,2.8,16.0,555.0,572.16,446.24
2016,4,8,14,15,224.5,364.0,2.8,16.0,532.5,546.41,427.81
2016,4,8,14,30,221.0,350.0,2.8,16.0,510.0,520.09,408.78
2016,4,8,14,45,425.5,275.0,2.85,16.0,563.0,620.67,489.09
2016,4,8,15,0,630.0,200.0,2.9,16.0,616.0,682.69,538.49
2016,4,8,15,15,421.5,233.0,2.9,15.5,503.5,533.89,424.94
2016,4,8,15,30,213.0,266.0,2.9,15.0,391.0,387.55,310.8
2016,4,8,15,45,197.0,244.0,2.9,15.0,352.5,344.56,277.54
2016,4,8,16,0,181.0,222.0,2.9,15.0,314.0,302.97,244.43
2016,4,8,16,15,90.5,176.5,2.85,14.5,222.5,198.75,160.29
2016,4,8,16,30,0.0,131.0,2.8,14.0,131.0,110.12,87.7
2016,4,8,16,45,0.0,112.5,2.75,13.5,112.5,94.14,74.77
2016,4,8,17,0,0.0,94.0,2.7,13.0,94.0,78.3,61.62
2016,4,8,17,15,0.0,75.5,2.55,12.5,75.5,62.62,48.36
2016,4,8,17,30,0.0,57.0,2.4,12.0,57.0,47.14,35.02
2016,4,8,17,45,0.0,41.0,2.3,12.0,41.0,33.9,23.36
2016,4,8,18,0,0.0,25.0,2.2,12.0,25.0,20.63,11.61
2016,4,8,18,15,0.0,13.5,2.1,11.5,13.5,11.11,2.53
2016,4,8,18,30,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.95,11.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,10.0,1.0,0.82,0.0
2016,4,9,6,30,0.0,2.0,1.8,10.0,2.0,1.64,0.0
2016,4,9,6,45,0.0,3.0,1.85,10.5,3.0,2.46,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.28,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.11,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.93,0.0
2016,4,9,7,45,27.0,92.0,2.05,11.0,103.5,89.48,71.22
2016,4,9,8,0,54.0,178.0,2.1,11.0,201.0,180.59,147.56
2016,4,9,8,15,27.0,99.5,2.15,11.0,111.0,99.64,79.57
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,17.36,9.27
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,31.47,21.28
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,45.64,33.16
2016,4,9,9,15,0.0,50.5,2.35,12.0,50.5,41.92,29.91
2016,4,9,9,30,0.0,46.0,2.4,12.0,46.0,38.2,26.69
2016,4,9,9,45,0.0,83.0,2.45,12.0,83.0,69.13,52.56
2016,4,9,10,0,0.0,120.0,2.5,12.0,120.0,100.67,78.6
2016,4,9,10,15,0.0,71.5,2.55,12.0,71.5,59.58,44.35
2016,4,9,10,30,0.0,23.0,2.6,12.0,23.0,19.13,10.45
2016,4,9,10,45,8.5,154.0,2.65,12.5,161.0,138.22,109.31
2016,4,9,11,0,17.0,285.0,2.7,13.0,299.0,264.07,209.87
2016,4,9,11,15,8.5,190.0,2.7,13.0,197.0,170.41,134.49
2016,4,9,11,30,0.0,95.0,2.7,13.0,95.0,79.59,60.35
2016,4,9,11,45,4.0,143.5,2.7,13.5,147.0,125.4,97.9
2016,4,9,12,0,8.0,192.0,2.7,14.0,199.0,172.07,135.42
2016,4,9,12,15,8.0,195.0,2.7,14.0,202.0,174.75,137.46
2016,4,9,12,30,8.0,198.0,2.7,14.0,205.0,177.38,139.57
2016,4,9,12,45,5.0,172.0,2.7,14.0,176.5,151.32,118.55
2016,4,9,13,0,2.0,146.0,2.7,14.0,148.0,125.51,97.67
2016,4,9,13,15,3.0,153.5,2.7,14.0,156.5,132.92,103.82
2016,4,9,13,30,4.0,161.0,2.7,14.0,165.0,140.29,109.91
2016,4,9,13,45,2.0,91.5,2.7,14.0,93.5,78.24,59.32
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,18.29,9.64
2016,4,9,14,15,0.0,32.5,2.65,13.5,32.5,27.01,17.02
2016,4,9,14,30,0.0,43.0,2.6,13.0,43.0,35.74,24.42
2016,4,9,14,45,0.0,41.0,2.6,13.0,41.0,34.05,23.05
2016,4,9,15,0,0.0,39.0,2.6,13.0,39.0,32.36,21.7
2016,4,9,15,15,0.0,71.0,2.55,13.0,71.0,59.01,44.19
2016,4,9,15,30,0.0,103.0,2.5,13.0,103.0,85.91,66.86
2016,4,9,15,45,0.0,77.5,2.45,13.0,77.5,64.37,48.95
2016,4,9,16,0,0.0,52.0,2.4,13.0,52.0,43.08,31.11
2016,4,9,16,15,0.0,47.0,2.3,12.5,47.0,38.9,27.73
2016,4,9,16,30,0.0,42.0,2.2,12.0,42.0,34.72,24.32
2016,4,9,16,45,0.0,36.0,2.1,12.0,36.0,29.73,20.1
2016,4,9,17,0,0.0,30.0,2.0,12.0,30.0,24.74,15.84
2016,4,9,17,15,0.0,24.5,1.8,11.5,24.5,20.19,11.93
2016,4,9,17,30,0.0,19.0,1.6,11.0,19.0,15.63,7.95
2016,4,9,17,45,0.0,13.5,1.4,11.0,13.5,11.09,3.92
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,6.56,0.0
2016,4,9,18,15,0.0,4.5,1.15,11.0,4.5,3.69,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.8,1.14
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,10.69,3.69
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,13.58,6.23
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,16.48,8.74
2016,4,10,7,45,0.0,26.5,0.9,11.5,26.5,21.87,13.35
2016,4,10,8,0,0.0,33.0,0.9,12.0,33.0,27.27,17.91
2016,4,10,8,15,0.0,27.0,0.9,12.0,27.0,22.31,13.57
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,17.36,9.26
2016,4,10,8,45,0.0,77.5,0.9,12.0,77.5,64.39,49.17
2016,4,10,9,0,0.0,134.0,0.9,12.0,134.0,112.58,89.1
2016,4,10,9,15,8.0,185.5,0.9,12.0,191.0,163.36,130.49
2016,4,10,9,30,16.0,237.0,0.9,12.0,248.0,215.84,172.36
2016,4,10,9,45,11.5,220.0,0.95,12.5,228.5,197.63,156.91
2016,4,10,10,0,7.0,203.0,1.0,13.0,209.0,179.17,141.6
2016,4,10,10,15,8.5,216.0,1.0,13.0,223.0,192.38,152.03
2016,4,10,10,30,10.0,229.0,1.0,13.0,237.0,205.71,162.4
2016,4,10,10,45,10.5,229.5,1.05,13.0,238.5,206.96,163.22
2016,4,10,11,0,11.0,230.0,1.1,13.0,240.0,208.2,164.11
2016,4,10,11,15,11.5,238.5,1.15,13.0,248.5,216.61,170.69
2016,4,10,11,30,12.0,247.0,1.2,13.0,257.0,225.01,177.23
2016,4,10,11,45,9.0,210.5,1.25,13.5,218.0,189.4,148.67
2016,4,10,12,0,6.0,174.0,1.3,14.0,179.0,154.12,120.36
2016,4,10,12,15,3.0,132.5,1.35,14.0,135.0,114.89,88.81
2016,4,10,12,30,0.0,91.0,1.4,14.0,91.0,76.22,57.32
2016,4,10,12,45,5.5,162.5,1.5,14.0,167.0,143.42,112.18
2016,4,10,13,0,11.0,234.0,1.6,14.0,243.0,212.18,167.09
2016,4,10,13,15,14.5,260.5,1.65,14.0,272.5,239.26,188.43
2016,4,10,13,30,18.0,287.0,1.7,14.0,302.0,266.38,209.86
2016,4,10,13,45,18.0,278.5,1.75,14.0,293.0,258.07,203.52
2016,4,10,14,0,18.0,270.0,1.8,14.0,284.0,249.71,197.3
2016,4,10,14,15,10.5,219.0,1.8,13.5,227.0,196.56,155.57
2016,4,10,14,30,3.0,168.0,1.8,13.0,170.0,144.79,114.25
2016,4,10,14,45,1.5,117.5,1.85,13.0,118.5,99.58,77.52
2016,4,10,15,0,0.0,67.0,1.9,13.0,67.0,55.7,41.24
2016,4,10,15,15,0.0,95.0,1.85,12.5,95.0,79.11,61.09
2016,4,10,15,30,0.0,123.0,1.8,12.0,123.0,103.06,81.39
2016,4,10,15,45,0.0,131.5,1.8,12.0,131.5,110.4,87.72
2016,4,10,16,0,0.0,140.0,1.8,12.0,140.0,117.76,94.16
2016,4,10,16,15,2.0,140.0,1.75,12.0,141.0,118.7,95.25
2016,4,10,16,30,4.0,140.0,1.7,12.0,142.0,119.36,96.09
2016,4,10,16,45,2.0,121.5,1.7,12.0,122.5,102.38,82.05
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,85.78,68.2
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,69.62,54.55
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,53.65,40.8
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,39.13,28.01
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,24.79,15.27
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,14.43,5.67
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,70.0,10.5,0.5,9.0,14.5,8.96,0.0
2016,4,11,6,0,140.0,21.0,0.5,9.0,29.0,16.33,2.6
2016,4,11,6,15,261.0,35.0,0.55,9.0,69.0,27.47,18.28
2016,4,11,6,30,382.0,49.0,0.6,9.0,109.0,69.92,40.72
2016,4,11,6,45,458.5,59.0,0.65,9.5,157.5,117.17,74.49
2016,4,11,7,0,535.0,69.0,0.7,10.0,206.0,174.11,120.84
2016,4,11,7,15,267.5,83.0,0.8,10.5,151.5,150.36,114.11
2016,4,11,7,30,0.0,97.0,0.9,11.0,97.0,80.76,63.95
2016,4,11,7,45,33.0,141.0,1.0,11.5,155.5,134.82,108.97
2016,4,11,8,0,66.0,185.0,1.1,12.0,214.0,191.69,155.39
2016,4,11,8,15,61.0,204.0,1.15,12.0,234.0,211.02,170.9
2016,4,11,8,30,56.0,223.0,1.2,12.0,254.0,229.82,185.81
2016,4,11,8,45,58.5,244.5,1.3,12.5,279.0,255.05,205.42
2016,4,11,9,0,61.0,266.0,1.4,13.0,304.0,280.61,224.96
2016,4,11,9,15,37.0,247.5,1.4,13.0,271.0,249.34,199.25
2016,4,11,9,30,13.0,229.0,1.4,13.0,238.0,206.19,164.03
2016,4,11,9,45,20.5,261.0,1.45,13.5,276.0,241.65,191.96
2016,4,11,10,0,28.0,293.0,1.5,14.0,314.0,291.58,230.45
2016,4,11,10,15,33.0,314.0,1.5,14.0,340.0,317.85,250.31
2016,4,11,10,30,38.0,335.0,1.5,14.0,366.0,344.49,270.42
2016,4,11,10,45,72.5,372.5,1.5,14.5,432.5,415.05,323.92
2016,4,11,11,0,107.0,410.0,1.5,15.0,499.0,487.52,377.21
2016,4,11,11,15,99.5,414.5,1.5,15.0,498.5,487.25,375.96
2016,4,11,11,30,92.0,419.0,1.5,15.0,498.0,486.27,374.76
2016,4,11,11,45,52.0,331.5,1.5,15.0,376.5,359.93,279.86
2016,4,11,12,0,12.0,244.0,1.5,15.0,255.0,222.43,173.5
2016,4,11,12,15,12.0,243.5,1.5,15.0,254.5,222.0,173.66
2016,4,11,12,30,12.0,243.0,1.5,15.0,254.0,221.48,173.29
2016,4,11,12,45,140.5,330.5,1.55,15.0,451.0,463.07,362.2
2016,4,11,13,0,269.0,418.0,1.6,15.0,648.0,691.03,527.73
2016,4,11,13,15,155.0,385.5,1.65,15.0,517.5,526.92,406.23
2016,4,11,13,30,41.0,353.0,1.7,15.0,387.0,367.15,285.56
2016,4,11,13,45,24.0,276.5,1.75,15.0,296.5,275.13,215.83
2016,4,11,14,0,7.0,200.0,1.8,15.0,206.0,176.84,138.59
2016,4,11,14,15,47.0,271.0,1.8,14.5,306.0,286.88,227.64
2016,4,11,14,30,87.0,342.0,1.8,14.0,406.0,386.41,305.74
2016,4,11,14,45,209.5,316.5,1.85,14.0,459.5,464.46,368.27
2016,4,11,15,0,332.0,291.0,1.9,14.0,513.0,530.26,420.14
2016,4,11,15,15,319.5,277.0,1.9,14.0,479.5,490.53,389.81
2016,4,11,15,30,307.0,263.0,1.9,14.0,446.0,451.07,359.92
2016,4,11,15,45,153.5,205.5,1.95,14.0,297.0,280.19,225.64
2016,4,11,16,0,0.0,148.0,2.0,14.0,148.0,124.64,98.82
2016,4,11,16,15,0.0,132.5,1.95,13.5,132.5,111.19,88.44
2016,4,11,16,30,0.0,117.0,1.9,13.0,117.0,97.84,77.71
2016,4,11,16,45,0.0,101.5,1.85,13.0,101.5,84.59,66.77
2016,4,11,17,0,0.0,86.0,1.8,13.0,86.0,71.43,55.76
2016,4,11,17,15,212.0,81.0,1.6,12.5,130.0,121.3,90.12
2016,4,11,17,30,424.0,76.0,1.4,12.0,174.0,138.01,93.26
2016,4,11,17,45,351.5,61.5,1.25,11.5,129.0,87.64,54.4
2016,4,11,18,0,279.0,47.0,1.1,11.0,84.0,46.61,28.0
2016,4,11,18,15,163.5,30.0,1.05,10.5,49.0,23.16,12.87
2016,4,11,18,30,48.0,13.0,1.0,10.0,14.0,11.1,0.0
2016,4,11,18,45,24.0,6.5,1.0,10.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,59.5,11.5,1.55,9.0,15.0,9.82,0.0
2016,4,12,6,0,119.0,23.0,1.7,9.0,30.0,17.81,5.17
2016,4,12,6,15,227.5,38.5,1.7,9.0,69.0,30.01,20.58
2016,4,12,6,30,336.0,54.0,1.7,9.0,108.0,68.82,41.44
2016,4,12,6,45,417.5,64.0,1.75,9.5,156.5,115.99,75.52
2016,4,12,7,0,499.0,74.0,1.8,10.0,205.0,171.31,120.51
2016,4,12,7,15,303.0,110.0,1.75,10.0,195.0,179.34,137.89
2016,4,12,7,30,107.0,146.0,1.7,10.0,185.0,164.48,132.72
2016,4,12,7,45,398.0,122.5,1.7,10.5,298.0,275.12,220.77
2016,4,12,8,0,689.0,99.0,1.7,11.0,411.0,413.56,331.53
2016,4,12,8,15,344.5,112.5,1.7,11.5,268.5,290.04,235.99
2016,4,12,8,30,0.0,126.0,1.7,12.0,126.0,105.58,83.44
2016,4,12,8,45,0.0,109.5,1.7,12.5,109.5,91.44,71.57
2016,4,12,9,0,0.0,93.0,1.7,13.0,93.0,77.4,59.55
2016,4,12,9,15,3.5,146.5,1.7,13.0,149.0,125.85,99.56
2016,4,12,9,30,7.0,200.0,1.7,13.0,205.0,175.65,139.85
2016,4,12,9,45,82.5,282.5,1.75,13.5,344.5,322.55,257.79
2016,4,12,10,0,158.0,365.0,1.8,14.0,484.0,483.78,380.66
2016,4,12,10,15,89.0,327.0,1.85,14.0,395.0,378.37,298.23
2016,4,12,10,30,20.0,289.0,1.9,14.0,306.0,268.82,211.72
2016,4,12,10,45,23.5,309.0,2.0,14.5,329.0,291.04,229.02
2016,4,12,11,0,27.0,329.0,2.1,15.0,352.0,330.45,258.88
2016,4,12,11,15,34.5,351.0,2.15,15.0,381.0,360.3,281.64
2016,4,12,11,30,42.0,373.0,2.2,15.0,410.0,390.37,304.47
2016,4,12,11,45,119.5,407.5,2.25,15.0,512.0,520.42,404.02
2016,4,12,12,0,197.0,442.0,2.3,15.0,614.0,632.79,487.2
2016,4,12,12,15,260.5,428.0,2.35,15.0,655.0,699.66,536.2
2016,4,12,12,30,324.0,414.0,2.4,15.0,696.0,746.65,571.14
2016,4,12,12,45,186.0,397.0,2.5,15.5,559.0,573.66,443.2
2016,4,12,13,0,48.0,380.0,2.6,16.0,422.0,402.63,312.57
2016,4,12,13,15,39.5,357.5,2.65,15.5,391.5,370.89,289.87
2016,4,12,13,30,31.0,335.0,2.7,15.0,361.0,339.43,266.46
2016,4,12,13,45,238.0,325.0,2.75,15.0,513.5,547.09,430.97
2016,4,12,14,0,445.0,315.0,2.8,15.0,666.0,724.08,564.3
2016,4,12,14,15,471.0,291.0,2.85,14.5,649.5,705.98,552.45
2016,4,12,14,30,497.0,267.0,2.9,14.0,633.0,684.22,539.17
2016,4,12,14,45,393.5,284.0,2.95,14.0,565.0,585.64,464.9
2016,4,12,15,0,290.0,301.0,3.0,14.0,497.0,508.08,405.09
2016,4,12,15,15,340.5,268.5,3.05,14.0,483.5,495.23,397.09
2016,4,12,15,30,391.0,236.0,3.1,14.0,470.0,476.91,383.93
2016,4,12,15,45,444.5,202.0,3.15,14.0,447.5,462.9,373.23
2016,4,12,16,0,498.0,168.0,3.2,14.0,425.0,432.12,348.49
2016,4,12,16,15,371.5,170.5,3.05,13.5,351.5,343.7,277.14
2016,4,12,16,30,245.0,173.0,2.9,13.0,278.0,262.41,211.27
2016,4,12,16,45,218.5,156.5,2.8,12.5,241.0,220.84,176.54
2016,4,12,17,0,192.0,140.0,2.7,12.0,204.0,178.38,140.58
2016,4,12,17,15,170.0,117.5,2.6,11.5,167.0,139.85,107.64
2016,4,12,17,30,148.0,95.0,2.5,11.0,130.0,104.3,77.46
2016,4,12,17,45,114.0,73.0,2.45,11.0,96.0,71.14,50.58
2016,4,12,18,0,80.0,51.0,2.4,11.0,62.0,42.93,29.06
2016,4,12,18,15,40.0,31.0,2.4,10.5,36.5,24.52,14.26
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,10.67,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,19.38,7.6
2016,4,13,6,15,264.5,39.5,1.45,8.5,76.5,31.01,21.63
2016,4,13,6,30,383.0,54.0,1.6,9.0,118.0,74.28,44.47
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,121.97,78.62
2016,4,13,7,0,542.0,74.0,1.9,10.0,219.0,179.74,125.84
2016,4,13,7,15,594.5,81.5,1.9,10.5,272.0,237.88,176.77
2016,4,13,7,30,647.0,89.0,1.9,11.0,325.0,301.88,232.93
2016,4,13,7,45,687.0,94.0,1.95,11.5,378.0,364.19,287.26
2016,4,13,8,0,727.0,99.0,2.0,12.0,431.0,430.0,342.99
2016,4,13,8,15,753.5,103.5,2.0,12.0,481.5,491.68,394.41
2016,4,13,8,30,780.0,108.0,2.0,12.0,532.0,554.08,444.77
2016,4,13,8,45,803.5,110.0,2.0,12.5,579.5,613.15,490.21
2016,4,13,9,0,827.0,112.0,2.0,13.0,627.0,672.3,534.19
2016,4,13,9,15,841.5,115.0,2.05,13.0,669.0,725.85,574.02
2016,4,13,9,30,856.0,118.0,2.1,13.0,711.0,777.99,611.49
2016,4,13,9,45,874.0,116.5,2.15,13.5,749.0,826.56,643.52
2016,4,13,10,0,892.0,115.0,2.2,14.0,787.0,865.23,668.21
2016,4,13,10,15,899.5,116.5,2.25,14.0,816.5,903.22,693.56
2016,4,13,10,30,907.0,118.0,2.3,14.0,846.0,938.24,716.74
2016,4,13,10,45,909.5,120.5,2.35,14.5,867.5,966.51,733.93
2016,4,13,11,0,912.0,123.0,2.4,15.0,889.0,991.22,748.73
2016,4,13,11,15,915.0,124.0,2.45,15.0,903.5,1011.25,761.85
2016,4,13,11,30,918.0,125.0,2.5,15.0,918.0,1027.55,772.61
2016,4,13,11,45,912.5,129.5,2.55,15.0,923.0,1035.17,777.76
2016,4,13,12,0,907.0,134.0,2.6,15.0,928.0,1038.8,780.46
2016,4,13,12,15,907.0,134.0,2.6,15.0,927.0,1039.51,780.87
2016,4,13,12,30,907.0,134.0,2.6,15.0,926.0,1036.33,778.86
2016,4,13,12,45,901.5,135.5,2.65,15.5,916.0,1025.4,770.93
2016,4,13,13,0,896.0,137.0,2.7,16.0,906.0,1010.73,760.69
2016,4,13,13,15,892.0,136.0,2.75,15.5,889.0,991.44,750.27
2016,4,13,13,30,888.0,135.0,2.8,15.0,872.0,968.58,737.44
2016,4,13,13,45,874.0,137.5,2.9,15.0,846.0,947.78,725.05
2016,4,13,14,0,860.0,140.0,3.0,15.0,820.0,912.49,702.52
2016,4,13,14,15,851.0,138.0,3.0,14.5,788.5,874.23,678.34
2016,4,13,14,30,842.0,136.0,3.0,14.0,757.0,833.32,652.01
2016,4,13,14,45,824.5,135.5,3.05,14.0,718.5,784.96,619.06
2016,4,13,15,0,807.0,135.0,3.1,14.0,680.0,735.09,583.19
2016,4,13,15,15,790.5,131.5,3.05,13.5,637.0,681.81,544.31
2016,4,13,15,30,774.0,128.0,3.0,13.0,594.0,629.31,504.89
2016,4,13,15,45,752.0,123.5,3.0,13.0,546.0,569.92,458.35
2016,4,13,16,0,730.0,119.0,3.0,13.0,498.0,510.85,410.71
2016,4,13,16,15,699.5,113.5,2.95,12.5,447.0,447.5,358.89
2016,4,13,16,30,669.0,108.0,2.9,12.0,396.0,386.11,307.02
2016,4,13,16,45,622.0,102.0,2.85,12.0,343.0,320.83,250.39
2016,4,13,17,0,575.0,96.0,2.8,12.0,290.0,260.24,196.88
2016,4,13,17,15,515.0,86.5,2.55,11.5,238.0,198.72,143.47
2016,4,13,17,30,455.0,77.0,2.3,11.0,186.0,141.53,95.21
2016,4,13,17,45,358.5,64.5,2.1,10.5,137.5,88.89,55.73
2016,4,13,18,0,262.0,52.0,1.9,10.0,89.0,48.53,30.73
2016,4,13,18,15,131.0,34.0,1.8,9.5,52.5,26.45,16.19
2016,4,13,18,30,0.0,16.0,1.7,9.0,16.0,13.04,0.0
2016,4,13,18,45,0.0,8.0,1.65,8.5,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
