Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,14.0,1.05,6.5,19.0,11.95,0.0
2016,4,14,6,0,136.0,28.0,1.1,7.0,38.0,21.62,10.33
2016,4,14,6,15,255.5,43.0,1.25,7.5,80.0,33.64,24.18
2016,4,14,6,30,375.0,58.0,1.4,8.0,122.0,74.74,45.36
2016,4,14,6,45,447.5,69.5,1.55,8.5,172.0,124.67,81.93
2016,4,14,7,0,520.0,81.0,1.7,9.0,222.0,181.41,128.58
2016,4,14,7,15,536.0,88.0,1.85,9.5,260.0,228.17,171.22
2016,4,14,7,30,552.0,95.0,2.0,10.0,298.0,276.26,215.14
2016,4,14,7,45,454.0,134.0,2.15,10.5,317.5,306.41,245.23
2016,4,14,8,0,356.0,173.0,2.3,11.0,337.0,321.12,260.24
2016,4,14,8,15,525.0,145.5,2.35,11.0,418.0,411.33,334.26
2016,4,14,8,30,694.0,118.0,2.4,11.0,499.0,516.01,418.67
2016,4,14,8,45,686.0,135.5,2.5,11.5,538.5,567.16,458.41
2016,4,14,9,0,678.0,153.0,2.6,12.0,578.0,615.61,495.13
2016,4,14,9,15,742.5,149.0,2.65,12.0,642.5,691.37,552.96
2016,4,14,9,30,807.0,145.0,2.7,12.0,707.0,766.91,609.25
2016,4,14,9,45,828.0,142.5,2.8,12.5,745.5,815.28,642.62
2016,4,14,10,0,849.0,140.0,2.9,13.0,784.0,862.12,673.99
2016,4,14,10,15,607.0,251.0,2.95,13.0,720.0,796.95,623.33
2016,4,14,10,30,365.0,362.0,3.0,13.0,656.0,691.69,541.29
2016,4,14,10,45,297.0,390.5,3.05,13.0,634.0,669.15,523.37
2016,4,14,11,0,229.0,419.0,3.1,13.0,612.0,625.42,489.32
2016,4,14,11,15,320.0,396.0,3.15,13.0,671.0,711.51,555.03
2016,4,14,11,30,411.0,373.0,3.2,13.0,730.0,796.65,618.0
2016,4,14,11,45,405.0,379.5,3.3,13.5,733.5,787.09,609.79
2016,4,14,12,0,399.0,386.0,3.4,14.0,737.0,790.21,611.1
2016,4,14,12,15,241.5,405.5,3.45,14.0,618.0,655.51,509.73
2016,4,14,12,30,84.0,425.0,3.5,14.0,499.0,483.48,378.04
2016,4,14,12,45,213.5,413.5,3.6,14.0,598.5,614.84,481.55
2016,4,14,13,0,343.0,402.0,3.7,14.0,698.0,741.57,577.34
2016,4,14,13,15,200.5,391.0,3.75,14.0,563.5,572.23,449.21
2016,4,14,13,30,58.0,380.0,3.8,14.0,429.0,407.86,321.41
2016,4,14,13,45,29.0,214.0,3.85,14.0,238.5,219.1,174.02
2016,4,14,14,0,0.0,48.0,3.9,14.0,48.0,39.97,27.62
2016,4,14,14,15,418.0,95.0,3.9,13.5,404.5,465.3,382.7
2016,4,14,14,30,836.0,142.0,3.9,13.0,761.0,832.21,661.46
2016,4,14,14,45,426.5,191.0,3.9,13.0,507.0,530.76,428.64
2016,4,14,15,0,17.0,240.0,3.9,13.0,253.0,218.0,174.31
2016,4,14,15,15,10.5,209.0,3.85,12.5,216.5,185.11,148.71
2016,4,14,15,30,4.0,178.0,3.8,12.0,180.0,153.14,122.96
2016,4,14,15,45,45.0,202.0,3.8,12.0,225.5,204.14,166.02
2016,4,14,16,0,86.0,226.0,3.8,12.0,271.0,244.46,199.45
2016,4,14,16,15,58.0,195.5,3.7,11.5,224.5,197.97,161.45
2016,4,14,16,30,30.0,165.0,3.6,11.0,178.0,155.09,126.29
2016,4,14,16,45,24.5,145.0,3.5,11.0,155.0,129.74,105.16
2016,4,14,17,0,19.0,125.0,3.4,11.0,132.0,109.3,87.98
2016,4,14,17,15,267.0,97.0,3.15,10.5,162.5,145.32,108.98
2016,4,14,17,30,515.0,69.0,2.9,10.0,193.0,145.63,96.52
2016,4,14,17,45,427.0,58.5,2.65,9.5,144.0,91.65,55.68
2016,4,14,18,0,339.0,48.0,2.4,9.0,95.0,46.89,28.48
2016,4,14,18,15,208.5,32.5,2.2,8.5,57.5,25.14,15.41
2016,4,14,18,30,78.0,17.0,2.0,8.0,20.0,13.2,0.0
2016,4,14,18,45,39.0,8.5,1.85,8.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,5,45,125.5,13.0,1.75,5.5,22.5,11.1,0.0
2016,4,15,6,0,251.0,26.0,1.9,6.0,45.0,21.4,11.02
2016,4,15,6,15,371.5,37.5,2.15,6.5,90.0,31.47,22.42
2016,4,15,6,30,492.0,49.0,2.4,7.0,135.0,77.47,43.68
2016,4,15,6,45,560.5,57.5,2.7,7.5,187.0,129.29,81.2
2016,4,15,7,0,629.0,66.0,3.0,8.0,239.0,189.59,131.77
2016,4,15,7,15,677.5,72.0,3.2,8.5,294.0,250.49,186.43
2016,4,15,7,30,726.0,78.0,3.4,9.0,349.0,316.58,246.02
2016,4,15,7,45,756.0,84.0,3.6,10.0,402.5,381.3,303.56
2016,4,15,8,0,786.0,90.0,3.8,11.0,456.0,447.03,360.24
2016,4,15,8,15,811.0,94.0,3.8,11.5,507.5,510.16,413.45
2016,4,15,8,30,836.0,98.0,3.8,12.0,559.0,574.18,465.53
2016,4,15,8,45,854.5,101.0,3.8,12.5,607.0,633.76,512.48
2016,4,15,9,0,873.0,104.0,3.8,13.0,655.0,692.82,557.52
2016,4,15,9,15,887.0,106.5,3.75,13.0,697.5,747.35,598.71
2016,4,15,9,30,901.0,109.0,3.7,13.0,740.0,794.07,632.19
2016,4,15,9,45,917.0,108.0,3.7,13.5,778.5,842.38,664.55
2016,4,15,10,0,933.0,107.0,3.7,14.0,817.0,888.64,694.93
2016,4,15,10,15,940.0,108.5,3.7,14.0,846.5,927.34,720.91
2016,4,15,10,30,947.0,110.0,3.7,14.0,876.0,962.9,744.57
2016,4,15,10,45,953.5,110.0,3.7,14.5,899.0,993.14,763.03
2016,4,15,11,0,960.0,110.0,3.7,15.0,922.0,1019.86,779.0
2016,4,15,11,15,962.5,110.5,3.7,15.0,936.5,1039.57,791.65
2016,4,15,11,30,965.0,111.0,3.7,15.0,951.0,1055.36,801.76
2016,4,15,11,45,967.0,110.5,3.7,15.5,957.5,1065.63,806.76
2016,4,15,12,0,969.0,110.0,3.7,16.0,964.0,1071.83,809.16
2016,4,15,12,15,968.0,110.0,3.7,16.0,962.0,1071.47,808.84
2016,4,15,12,30,967.0,110.0,3.7,16.0,960.0,1066.99,805.95
2016,4,15,12,45,966.5,108.0,3.7,16.5,950.5,1056.87,797.91
2016,4,15,13,0,966.0,106.0,3.7,17.0,941.0,1042.66,787.32
2016,4,15,13,15,961.5,105.0,3.65,17.0,923.0,1021.69,773.41
2016,4,15,13,30,957.0,104.0,3.6,17.0,905.0,996.92,757.04
2016,4,15,13,45,951.0,103.0,3.55,17.0,879.0,967.13,737.29
2016,4,15,14,0,945.0,102.0,3.5,17.0,853.0,933.9,715.19
2016,4,15,14,15,936.5,100.5,3.4,17.0,820.5,894.79,688.63
2016,4,15,14,30,928.0,99.0,3.3,17.0,788.0,852.78,659.94
2016,4,15,14,45,916.5,97.0,3.2,17.0,749.0,805.29,627.19
2016,4,15,15,0,905.0,95.0,3.1,17.0,710.0,755.61,592.61
2016,4,15,15,15,890.5,92.5,2.95,16.5,666.0,701.49,553.38
2016,4,15,15,30,876.0,90.0,2.8,16.0,622.0,645.99,511.74
2016,4,15,15,45,857.5,87.0,2.7,16.0,573.0,589.35,467.24
2016,4,15,16,0,839.0,84.0,2.6,16.0,524.0,528.92,418.63
2016,4,15,16,15,813.0,80.5,2.35,15.5,472.0,464.54,365.83
2016,4,15,16,30,787.0,77.0,2.1,15.0,420.0,401.36,312.34
2016,4,15,16,45,753.0,72.0,1.9,15.0,366.5,335.53,255.0
2016,4,15,17,0,719.0,67.0,1.7,15.0,313.0,272.59,199.07
2016,4,15,17,15,667.5,61.0,1.55,14.0,259.5,206.45,141.81
2016,4,15,17,30,616.0,55.0,1.4,13.0,206.0,147.55,92.15
2016,4,15,17,45,537.0,47.0,1.3,12.5,155.5,90.48,49.7
2016,4,15,18,0,458.0,39.0,1.2,12.0,105.0,43.36,23.68
2016,4,15,18,15,321.5,27.5,1.2,11.5,64.5,22.48,13.18
2016,4,15,18,30,185.0,16.0,1.2,11.0,24.0,13.09,0.0
2016,4,15,18,45,92.5,8.0,1.25,10.5,12.0,6.83,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,11.52,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,22.21,12.01
2016,4,16,6,15,374.0,38.5,1.85,10.5,92.0,32.31,22.86
2016,4,16,6,30,485.0,50.0,2.0,11.0,137.0,77.79,43.54
2016,4,16,6,45,555.0,58.0,2.15,12.0,189.0,128.88,79.71
2016,4,16,7,0,625.0,66.0,2.3,13.0,241.0,188.62,128.53
2016,4,16,7,15,672.0,72.0,2.35,13.5,295.0,248.79,181.36
2016,4,16,7,30,719.0,78.0,2.4,14.0,349.0,313.97,238.69
2016,4,16,7,45,750.5,83.0,2.5,14.5,402.0,377.85,294.5
2016,4,16,8,0,782.0,88.0,2.6,15.0,455.0,442.85,349.68
2016,4,16,8,15,806.0,92.0,2.65,15.5,506.0,505.12,400.95
2016,4,16,8,30,830.0,96.0,2.7,16.0,557.0,568.17,451.04
2016,4,16,8,45,844.5,100.5,2.75,16.5,603.5,626.39,495.81
2016,4,16,9,0,859.0,105.0,2.8,17.0,650.0,683.73,538.48
2016,4,16,9,15,872.5,107.5,2.8,17.0,692.0,737.15,577.92
2016,4,16,9,30,886.0,110.0,2.8,17.0,734.0,782.77,610.02
2016,4,16,9,45,900.5,110.0,2.8,17.5,771.5,830.19,640.86
2016,4,16,10,0,915.0,110.0,2.8,18.0,809.0,875.51,669.71
2016,4,16,10,15,922.0,111.5,2.75,18.5,838.5,913.52,692.76
2016,4,16,10,30,929.0,113.0,2.7,19.0,868.0,948.44,713.44
2016,4,16,10,45,939.5,111.0,2.7,19.5,891.5,979.78,731.94
2016,4,16,11,0,950.0,109.0,2.7,20.0,915.0,1007.82,748.14
2016,4,16,11,15,952.5,109.5,2.65,20.0,929.5,1027.27,759.61
2016,4,16,11,30,955.0,110.0,2.6,20.0,944.0,1042.84,768.65
2016,4,16,11,45,958.0,109.0,2.6,20.0,951.0,1053.41,775.08
2016,4,16,12,0,961.0,108.0,2.6,20.0,958.0,1059.96,779.07
2016,4,16,12,15,960.0,108.0,2.5,20.0,956.0,1059.53,777.6
2016,4,16,12,30,959.0,108.0,2.4,20.0,954.0,1055.03,773.67
2016,4,16,12,45,957.5,107.0,2.35,20.5,944.5,1044.97,765.41
2016,4,16,13,0,956.0,106.0,2.3,21.0,935.0,1030.9,754.77
2016,4,16,13,15,952.0,105.5,2.2,21.0,917.5,1011.04,741.42
2016,4,16,13,30,948.0,105.0,2.1,21.0,900.0,987.41,725.75
2016,4,16,13,45,944.5,102.5,2.05,21.0,875.0,958.53,707.32
2016,4,16,14,0,941.0,100.0,2.0,21.0,850.0,926.11,686.59
2016,4,16,14,15,932.5,98.5,1.9,20.5,818.0,887.14,662.21
2016,4,16,14,30,924.0,97.0,1.8,20.0,786.0,845.29,635.73
2016,4,16,14,45,913.0,95.5,1.75,20.0,747.5,798.88,605.2
2016,4,16,15,0,902.0,94.0,1.7,20.0,709.0,750.25,572.84
2016,4,16,15,15,887.5,92.0,1.6,20.0,665.5,696.8,534.4
2016,4,16,15,30,873.0,90.0,1.5,20.0,622.0,642.01,493.85
2016,4,16,15,45,844.5,90.5,1.45,20.0,571.5,583.37,449.62
2016,4,16,16,0,816.0,91.0,1.4,20.0,521.0,521.98,402.13
2016,4,16,16,15,789.5,87.0,1.25,19.5,470.0,458.16,351.63
2016,4,16,16,30,763.0,83.0,1.1,19.0,419.0,395.65,300.47
2016,4,16,16,45,703.0,83.5,1.0,18.5,362.5,326.43,243.38
2016,4,16,17,0,643.0,84.0,0.9,18.0,306.0,264.0,190.82
2016,4,16,17,15,589.0,76.5,0.85,17.5,253.5,201.98,138.57
2016,4,16,17,30,535.0,69.0,0.8,17.0,201.0,146.2,92.89
2016,4,16,17,45,437.0,60.0,0.8,16.5,151.0,91.76,54.05
2016,4,16,18,0,339.0,51.0,0.8,16.0,101.0,47.6,29.04
2016,4,16,18,15,169.5,37.5,0.8,15.5,62.5,28.77,18.28
2016,4,16,18,30,0.0,24.0,0.8,15.0,24.0,18.84,0.0
2016,4,16,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,15.0,1.05,10.5,24.0,12.8,0.0
2016,4,17,6,0,223.0,30.0,1.1,11.0,48.0,23.3,13.3
2016,4,17,6,15,328.0,43.0,1.3,11.5,92.0,35.9,26.0
2016,4,17,6,30,433.0,56.0,1.5,12.0,136.0,79.25,46.5
2016,4,17,6,45,504.5,65.0,1.7,12.5,187.0,128.09,81.13
2016,4,17,7,0,576.0,74.0,1.9,13.0,238.0,185.85,128.13
2016,4,17,7,15,624.0,81.0,1.95,13.0,291.0,244.2,179.21
2016,4,17,7,30,672.0,88.0,2.0,13.0,344.0,307.76,235.15
2016,4,17,7,45,708.5,93.0,2.05,13.5,397.5,369.86,289.01
2016,4,17,8,0,745.0,98.0,2.1,14.0,451.0,434.98,343.84
2016,4,17,8,15,770.5,102.0,2.1,14.5,501.5,496.44,394.04
2016,4,17,8,30,796.0,106.0,2.1,15.0,552.0,558.41,442.86
2016,4,17,8,45,819.0,108.0,2.1,15.5,599.5,617.55,487.9
2016,4,17,9,0,842.0,110.0,2.1,16.0,647.0,676.67,531.41
2016,4,17,9,15,856.0,112.5,2.1,16.5,689.0,729.6,569.04
2016,4,17,9,30,870.0,115.0,2.1,17.0,731.0,781.03,604.01
2016,4,17,9,45,888.5,113.0,2.1,17.5,769.0,822.51,630.17
2016,4,17,10,0,907.0,111.0,2.1,18.0,807.0,868.61,659.19
2016,4,17,10,15,914.0,112.5,2.1,18.5,836.5,906.25,681.99
2016,4,17,10,30,921.0,114.0,2.1,19.0,866.0,940.84,702.55
2016,4,17,10,45,926.5,114.5,2.1,19.5,888.0,969.83,719.24
2016,4,17,11,0,932.0,115.0,2.1,20.0,910.0,995.35,733.59
2016,4,17,11,15,935.0,116.0,2.1,20.0,924.5,1015.38,745.8
2016,4,17,11,30,938.0,117.0,2.1,20.0,939.0,1031.61,755.66
2016,4,17,11,45,939.0,117.5,2.1,20.5,945.5,1041.52,760.12
2016,4,17,12,0,940.0,118.0,2.1,21.0,952.0,1047.47,762.21
2016,4,17,12,15,939.5,118.0,2.05,21.0,950.5,1047.46,761.47
2016,4,17,12,30,939.0,118.0,2.0,21.0,949.0,1043.46,758.38
2016,4,17,12,45,937.5,117.0,1.95,21.5,939.0,1033.53,750.22
2016,4,17,13,0,936.0,116.0,1.9,22.0,929.0,1019.68,739.77
2016,4,17,13,15,931.5,115.0,1.8,22.0,911.5,999.15,725.97
2016,4,17,13,30,927.0,114.0,1.7,22.0,894.0,974.95,709.97
2016,4,17,13,45,922.0,112.5,1.6,22.0,869.5,946.27,691.15
2016,4,17,14,0,917.0,111.0,1.5,22.0,845.0,914.2,670.19
2016,4,17,14,15,908.5,109.0,1.4,22.0,813.0,875.5,644.89
2016,4,17,14,30,900.0,107.0,1.3,22.0,781.0,833.99,617.7
2016,4,17,14,45,890.5,104.5,1.2,22.0,743.0,788.65,587.79
2016,4,17,15,0,881.0,102.0,1.1,22.0,705.0,741.05,555.95
2016,4,17,15,15,866.5,99.0,1.0,22.0,661.0,687.58,517.94
2016,4,17,15,30,852.0,96.0,0.9,22.0,617.0,636.38,480.55
2016,4,17,15,45,834.0,92.5,0.8,22.0,569.5,577.33,436.7
2016,4,17,16,0,816.0,89.0,0.7,22.0,522.0,517.99,391.4
2016,4,17,16,15,790.5,85.0,0.6,21.5,470.5,454.75,342.53
2016,4,17,16,30,765.0,81.0,0.5,21.0,419.0,392.71,292.87
2016,4,17,16,45,731.0,76.0,0.45,21.0,366.0,328.37,239.8
2016,4,17,17,0,697.0,71.0,0.4,21.0,313.0,265.41,186.69
2016,4,17,17,15,647.0,64.5,0.4,20.5,260.0,202.18,134.13
2016,4,17,17,30,597.0,58.0,0.4,20.0,207.0,144.59,87.53
2016,4,17,17,45,520.5,49.5,0.4,19.5,157.5,88.84,47.86
2016,4,17,18,0,444.0,41.0,0.4,19.0,108.0,42.75,23.67
2016,4,17,18,15,320.0,29.0,0.5,18.5,67.5,23.65,13.96
2016,4,17,18,30,196.0,17.0,0.6,18.0,27.0,13.88,0.0
2016,4,17,18,45,98.0,8.5,0.7,17.5,13.5,7.26,0.0
2016,4,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,14.5,0.85,12.5,27.5,11.78,0.0
2016,4,18,6,0,293.0,29.0,0.8,13.0,55.0,23.83,13.96
2016,4,18,6,15,399.0,40.0,0.85,13.5,101.0,33.68,23.93
2016,4,18,6,30,505.0,51.0,0.9,14.0,147.0,79.94,44.17
2016,4,18,6,45,572.5,59.0,1.0,14.5,199.0,131.89,80.58
2016,4,18,7,0,640.0,67.0,1.1,15.0,251.0,192.13,129.34
2016,4,18,7,15,685.0,73.0,1.05,15.5,305.5,252.58,181.42
2016,4,18,7,30,730.0,79.0,1.0,16.0,360.0,317.76,237.35
2016,4,18,7,45,760.5,84.0,0.95,16.5,413.5,381.83,291.44
2016,4,18,8,0,791.0,89.0,0.9,17.0,467.0,446.78,344.26
2016,4,18,8,15,814.5,93.0,0.8,17.5,518.0,509.12,392.67
2016,4,18,8,30,838.0,97.0,0.7,18.0,569.0,572.16,439.24
2016,4,18,8,45,855.0,100.5,0.65,19.0,616.0,631.09,480.29
2016,4,18,9,0,872.0,104.0,0.6,20.0,663.0,689.36,518.93
2016,4,18,9,15,885.0,106.0,0.75,20.0,705.0,737.1,553.86
2016,4,18,9,30,898.0,108.0,0.9,20.0,747.0,787.54,588.97
2016,4,18,9,45,912.0,107.5,1.05,20.5,784.0,834.32,619.35
2016,4,18,10,0,926.0,107.0,1.2,21.0,821.0,878.92,648.01
2016,4,18,10,15,933.0,108.5,1.2,21.0,850.5,917.09,671.31
2016,4,18,10,30,940.0,110.0,1.2,21.0,880.0,952.13,692.47
2016,4,18,10,45,945.5,110.5,1.3,21.5,902.0,981.5,710.24
2016,4,18,11,0,951.0,111.0,1.4,22.0,924.0,1007.32,725.79
2016,4,18,11,15,953.5,111.5,1.4,22.0,938.5,1026.63,737.06
2016,4,18,11,30,956.0,112.0,1.4,22.0,953.0,1042.04,746.04
2016,4,18,11,45,956.0,113.0,1.4,22.5,959.0,1051.57,750.04
2016,4,18,12,0,956.0,114.0,1.4,23.0,965.0,1057.06,751.72
2016,4,18,12,15,955.5,114.0,1.35,23.0,963.0,1057.0,750.72
2016,4,18,12,30,955.0,114.0,1.3,23.0,961.0,1052.9,747.4
2016,4,18,12,45,948.0,116.0,1.3,23.0,950.0,1040.48,740.03
2016,4,18,13,0,941.0,118.0,1.3,23.0,939.0,1024.22,730.48
2016,4,18,13,15,936.5,117.0,1.3,23.0,921.0,1003.59,718.32
2016,4,18,13,30,932.0,116.0,1.3,23.0,903.0,979.27,703.92
2016,4,18,13,45,920.5,118.0,1.35,23.0,876.5,948.13,685.98
2016,4,18,14,0,909.0,120.0,1.4,23.0,850.0,913.93,665.97
2016,4,18,14,15,900.0,118.5,1.4,22.5,818.0,875.56,643.6
2016,4,18,14,30,891.0,117.0,1.4,22.0,786.0,834.45,619.14
2016,4,18,14,45,870.5,119.0,1.45,22.0,745.5,792.26,592.99
2016,4,18,15,0,850.0,121.0,1.5,22.0,705.0,741.25,559.2
2016,4,18,15,15,834.5,118.0,1.45,21.5,661.0,687.57,522.29
2016,4,18,15,30,819.0,115.0,1.4,21.0,617.0,632.77,483.46
2016,4,18,15,45,791.5,113.5,1.35,21.0,568.0,571.8,438.01
2016,4,18,16,0,764.0,112.0,1.3,21.0,519.0,511.71,391.9
2016,4,18,16,15,736.0,106.5,1.25,20.5,467.5,448.21,342.55
2016,4,18,16,30,708.0,101.0,1.2,20.0,416.0,386.35,292.72
2016,4,18,16,45,668.0,95.5,1.15,19.5,363.0,322.4,239.93
2016,4,18,17,0,628.0,90.0,1.1,19.0,310.0,262.19,189.04
2016,4,18,17,15,574.0,81.5,1.05,18.0,257.0,200.44,137.58
2016,4,18,17,30,520.0,73.0,1.0,17.0,204.0,144.97,92.63
2016,4,18,17,45,440.5,62.0,0.95,16.0,155.0,91.76,54.41
2016,4,18,18,0,361.0,51.0,0.9,15.0,106.0,46.56,28.87
2016,4,18,18,15,180.5,39.0,0.9,14.5,66.5,29.9,19.61
2016,4,18,18,30,0.0,27.0,0.9,14.0,27.0,21.04,1.52
2016,4,18,18,45,0.0,13.5,0.95,13.5,13.5,11.52,0.0
2016,4,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,16.5,1.0,10.5,28.0,12.88,0.0
2016,4,19,6,0,251.0,33.0,0.9,11.0,56.0,25.63,15.88
2016,4,19,6,15,354.5,45.5,0.9,11.5,101.5,38.1,28.1
2016,4,19,6,30,458.0,58.0,0.9,12.0,147.0,82.57,48.48
2016,4,19,6,45,536.0,65.5,0.95,13.0,199.5,132.51,83.2
2016,4,19,7,0,614.0,73.0,1.0,14.0,252.0,192.11,130.8
2016,4,19,7,15,659.5,79.0,1.05,14.5,306.0,251.1,181.68
2016,4,19,7,30,705.0,85.0,1.1,15.0,360.0,314.89,236.68
2016,4,19,7,45,744.5,88.0,1.15,15.5,414.0,377.97,290.33
2016,4,19,8,0,784.0,91.0,1.2,16.0,468.0,445.05,345.55
2016,4,19,8,15,807.5,94.5,1.15,16.5,519.0,506.43,394.21
2016,4,19,8,30,831.0,98.0,1.1,17.0,570.0,568.5,441.37
2016,4,19,8,45,850.0,100.5,1.05,17.5,617.0,627.19,484.12
2016,4,19,9,0,869.0,103.0,1.0,18.0,664.0,685.39,524.8
2016,4,19,9,15,882.0,105.5,0.8,18.5,706.0,733.47,555.08
2016,4,19,9,30,895.0,108.0,0.6,19.0,748.0,784.15,584.29
2016,4,19,9,45,900.0,112.5,0.45,20.0,783.0,828.56,606.81
2016,4,19,10,0,905.0,117.0,0.3,21.0,818.0,870.17,626.63
2016,4,19,10,15,912.0,118.5,0.4,21.0,847.5,907.56,650.57
2016,4,19,10,30,919.0,120.0,0.5,21.0,877.0,941.89,672.7
2016,4,19,10,45,918.0,125.0,0.6,21.5,897.5,969.15,689.2
2016,4,19,11,0,917.0,130.0,0.7,22.0,918.0,992.63,703.49
2016,4,19,11,15,920.0,131.0,0.8,22.0,932.0,1012.23,716.82
2016,4,19,11,30,923.0,132.0,0.9,22.0,946.0,1028.09,728.0
2016,4,19,11,45,919.5,135.5,1.0,22.0,951.0,1036.24,734.58
2016,4,19,12,0,916.0,139.0,1.1,22.0,956.0,1040.45,738.9
2016,4,19,12,15,727.5,245.0,1.15,22.0,893.5,985.21,705.46
2016,4,19,12,30,539.0,351.0,1.2,22.0,831.0,897.99,646.77
2016,4,19,12,45,533.0,348.0,1.3,22.0,818.5,884.06,640.41
2016,4,19,13,0,527.0,345.0,1.4,22.0,806.0,867.56,631.34
2016,4,19,13,15,499.0,341.5,1.45,21.5,771.5,827.63,606.98
2016,4,19,13,30,471.0,338.0,1.5,21.0,737.0,786.31,581.46
2016,4,19,13,45,478.0,323.5,1.55,21.0,718.5,764.8,568.63
2016,4,19,14,0,485.0,309.0,1.6,21.0,700.0,740.84,553.74
2016,4,19,14,15,408.5,324.0,1.6,20.5,644.5,672.66,506.7
2016,4,19,14,30,332.0,339.0,1.6,20.0,589.0,597.24,454.02
2016,4,19,14,45,255.5,333.0,1.6,20.0,520.0,518.26,396.87
2016,4,19,15,0,179.0,327.0,1.6,20.0,451.0,433.44,334.27
2016,4,19,15,15,141.0,303.5,1.6,19.5,397.0,375.88,292.14
2016,4,19,15,30,103.0,280.0,1.6,19.0,343.0,312.74,244.72
2016,4,19,15,45,79.0,251.0,1.65,18.5,297.5,266.15,209.46
2016,4,19,16,0,55.0,222.0,1.7,18.0,252.0,222.29,175.63
2016,4,19,16,15,65.5,203.5,1.65,17.5,235.5,206.37,163.55
2016,4,19,16,30,76.0,185.0,1.6,17.0,219.0,189.24,149.98
2016,4,19,16,45,67.0,164.0,1.55,16.5,191.5,162.18,128.21
2016,4,19,17,0,58.0,143.0,1.5,16.0,164.0,136.32,107.18
2016,4,19,17,15,50.0,120.0,1.5,15.5,136.0,110.33,85.79
2016,4,19,17,30,42.0,97.0,1.5,15.0,108.0,85.7,65.38
2016,4,19,17,45,31.5,75.5,1.5,14.5,82.5,63.46,47.1
2016,4,19,18,0,21.0,54.0,1.5,14.0,57.0,43.15,30.5
2016,4,19,18,15,10.5,34.5,1.45,13.5,36.0,27.74,17.98
2016,4,19,18,30,0.0,15.0,1.4,13.0,15.0,12.37,0.0
2016,4,19,18,45,0.0,7.5,1.4,12.5,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,16.0,0.75,9.5,30.0,12.94,0.0
2016,4,20,6,0,284.0,32.0,0.7,10.0,60.0,26.23,16.72
2016,4,20,6,15,386.5,43.5,0.8,10.5,105.5,36.5,26.87
2016,4,20,6,30,489.0,55.0,0.9,11.0,151.0,82.08,47.17
2016,4,20,6,45,549.5,64.0,1.0,12.0,202.5,132.86,83.25
2016,4,20,7,0,610.0,73.0,1.1,13.0,254.0,191.07,130.65
2016,4,20,7,15,655.0,79.0,1.15,13.5,307.0,249.59,181.36
2016,4,20,7,30,700.0,85.0,1.2,14.0,360.0,312.85,236.19
2016,4,20,7,45,732.5,90.0,1.3,14.5,413.0,374.75,289.4
2016,4,20,8,0,765.0,95.0,1.4,15.0,466.0,439.87,343.66
2016,4,20,8,15,788.5,98.5,1.45,15.0,516.0,500.13,393.1
2016,4,20,8,30,812.0,102.0,1.5,15.0,566.0,561.12,441.56
2016,4,20,8,45,835.0,103.0,1.6,15.5,613.5,619.7,486.27
2016,4,20,9,0,858.0,104.0,1.7,16.0,661.0,678.19,529.59
2016,4,20,9,15,688.0,177.0,1.75,16.0,642.0,673.96,524.34
2016,4,20,9,30,518.0,250.0,1.8,16.0,623.0,643.54,499.87
2016,4,20,9,45,723.0,174.5,1.9,16.5,721.5,760.94,587.47
2016,4,20,10,0,928.0,99.0,2.0,17.0,820.0,869.8,661.81
2016,4,20,10,15,755.5,194.0,2.05,17.0,795.5,861.97,654.8
2016,4,20,10,30,583.0,289.0,2.1,17.0,771.0,820.48,622.2
2016,4,20,10,45,763.0,198.5,2.15,17.5,846.0,917.63,691.25
2016,4,20,11,0,943.0,108.0,2.2,18.0,921.0,993.37,739.27
2016,4,20,11,15,946.0,109.0,2.2,18.0,935.5,1013.34,751.03
2016,4,20,11,30,949.0,110.0,2.2,18.0,950.0,1029.48,760.95
2016,4,20,11,45,936.5,119.0,2.25,18.0,953.0,1034.65,764.48
2016,4,20,12,0,924.0,128.0,2.3,18.0,956.0,1035.58,765.47
2016,4,20,12,15,742.0,235.5,2.3,18.0,899.0,988.05,734.27
2016,4,20,12,30,560.0,343.0,2.3,18.0,842.0,908.84,677.41
2016,4,20,12,45,585.0,325.0,2.35,18.0,842.0,910.09,680.48
2016,4,20,13,0,610.0,307.0,2.4,18.0,842.0,907.87,680.47
2016,4,20,13,15,757.0,218.0,2.4,18.0,869.0,951.44,713.47
2016,4,20,13,30,904.0,129.0,2.4,18.0,896.0,961.93,720.66
2016,4,20,13,45,783.5,185.0,2.45,18.0,836.5,904.97,683.37
2016,4,20,14,0,663.0,241.0,2.5,18.0,777.0,831.33,632.52
2016,4,20,14,15,765.0,183.0,2.5,17.5,778.5,836.63,640.97
2016,4,20,14,30,867.0,125.0,2.5,17.0,780.0,826.47,636.16
2016,4,20,14,45,854.5,122.5,2.5,17.0,741.5,779.31,604.16
2016,4,20,15,0,842.0,120.0,2.5,17.0,703.0,730.24,569.33
2016,4,20,15,15,826.5,117.0,2.45,16.5,659.5,677.04,531.08
2016,4,20,15,30,811.0,114.0,2.4,16.0,616.0,622.77,490.93
2016,4,20,15,45,794.0,108.5,2.35,16.0,568.5,564.47,445.66
2016,4,20,16,0,777.0,103.0,2.3,16.0,521.0,505.9,398.84
2016,4,20,16,15,749.5,98.5,2.15,15.5,470.0,442.94,347.61
2016,4,20,16,30,722.0,94.0,2.0,15.0,419.0,381.78,296.23
2016,4,20,16,45,685.0,88.5,1.9,15.0,366.0,318.38,241.49
2016,4,20,17,0,648.0,83.0,1.8,15.0,313.0,258.35,188.72
2016,4,20,17,15,595.5,75.5,1.6,14.5,260.5,196.97,135.91
2016,4,20,17,30,543.0,68.0,1.4,14.0,208.0,141.62,90.07
2016,4,20,17,45,467.0,58.5,1.2,13.5,159.0,88.93,51.97
2016,4,20,18,0,391.0,49.0,1.0,13.0,110.0,45.92,29.22
2016,4,20,18,15,274.5,35.0,0.95,12.5,70.0,28.54,18.87
2016,4,20,18,30,158.0,21.0,0.9,12.0,30.0,16.36,2.92
2016,4,20,18,45,79.0,10.5,0.9,11.5,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.5,16.5,0.6,10.5,17.0,13.63,0.0
2016,4,21,6,0,9.0,33.0,0.6,11.0,34.0,26.7,17.24
2016,4,21,6,15,28.5,54.0,0.75,11.0,59.5,42.54,32.22
2016,4,21,6,30,48.0,75.0,0.9,11.0,85.0,63.44,47.29
2016,4,21,6,45,60.5,97.5,1.05,11.5,113.5,87.59,67.11
2016,4,21,7,0,73.0,120.0,1.2,12.0,142.0,113.77,88.9
2016,4,21,7,15,85.5,141.5,1.3,12.0,172.5,141.01,111.82
2016,4,21,7,30,98.0,163.0,1.4,12.0,203.0,169.95,136.12
2016,4,21,7,45,61.5,173.0,1.55,12.5,199.5,171.74,138.32
2016,4,21,8,0,25.0,183.0,1.7,13.0,196.0,164.66,132.51
2016,4,21,8,15,15.0,180.5,1.75,13.0,188.5,159.29,127.85
2016,4,21,8,30,5.0,178.0,1.8,13.0,181.0,152.65,122.01
2016,4,21,8,45,20.5,220.5,1.9,13.5,234.0,199.45,159.74
2016,4,21,9,0,36.0,263.0,2.0,14.0,287.0,257.18,205.38
2016,4,21,9,15,71.0,301.5,2.05,14.0,352.0,320.06,255.0
2016,4,21,9,30,106.0,340.0,2.1,14.0,417.0,386.47,306.51
2016,4,21,9,45,55.5,258.0,2.15,14.5,298.5,274.54,217.73
2016,4,21,10,0,5.0,176.0,2.2,15.0,180.0,153.02,119.64
2016,4,21,10,15,5.5,177.5,2.25,15.0,182.0,155.03,121.36
2016,4,21,10,30,6.0,179.0,2.3,15.0,184.0,157.06,122.86
2016,4,21,10,45,57.0,303.5,2.35,15.5,353.0,328.08,258.5
2016,4,21,11,0,108.0,428.0,2.4,16.0,522.0,498.46,386.52
2016,4,21,11,15,63.5,369.0,2.45,16.0,425.0,400.73,311.46
2016,4,21,11,30,19.0,310.0,2.5,16.0,328.0,287.18,223.77
2016,4,21,11,45,20.0,312.0,2.55,16.5,330.5,290.21,226.09
2016,4,21,12,0,21.0,314.0,2.6,17.0,333.0,293.14,227.95
2016,4,21,12,15,75.0,384.0,2.65,17.0,451.5,429.13,332.99
2016,4,21,12,30,129.0,454.0,2.7,17.0,570.0,567.66,435.79
2016,4,21,12,45,82.0,411.5,2.8,17.0,485.0,461.64,356.35
2016,4,21,13,0,35.0,369.0,2.9,17.0,400.0,373.94,289.86
2016,4,21,13,15,22.0,288.0,2.95,17.0,307.5,282.66,220.31
2016,4,21,13,30,9.0,207.0,3.0,17.0,215.0,184.63,143.66
2016,4,21,13,45,20.0,266.5,3.1,17.0,283.0,246.82,193.38
2016,4,21,14,0,31.0,326.0,3.2,17.0,351.0,323.34,253.2
2016,4,21,14,15,32.0,316.5,3.2,16.5,342.0,313.37,246.08
2016,4,21,14,30,33.0,307.0,3.2,16.0,333.0,303.24,239.09
2016,4,21,14,45,30.5,288.5,3.25,16.0,311.5,281.85,222.77
2016,4,21,15,0,28.0,270.0,3.3,16.0,290.0,260.73,206.57
2016,4,21,15,15,14.0,201.0,3.25,15.5,211.0,179.43,142.14
2016,4,21,15,30,0.0,132.0,3.2,15.0,132.0,110.51,86.36
2016,4,21,15,45,129.5,181.5,3.15,15.0,251.5,237.97,192.14
2016,4,21,16,0,259.0,231.0,3.1,15.0,371.0,346.61,278.41
2016,4,21,16,15,241.0,209.5,3.0,14.5,330.0,301.69,241.85
2016,4,21,16,30,223.0,188.0,2.9,14.0,289.0,253.48,202.51
2016,4,21,16,45,159.0,166.5,2.85,14.0,234.0,198.03,157.2
2016,4,21,17,0,95.0,145.0,2.8,14.0,179.0,150.34,118.66
2016,4,21,17,15,84.0,123.0,2.55,13.5,149.5,119.34,92.74
2016,4,21,17,30,73.0,101.0,2.3,13.0,120.0,92.93,70.69
2016,4,21,17,45,59.5,79.0,2.05,13.0,92.5,68.1,50.32
2016,4,21,18,0,46.0,57.0,1.8,13.0,65.0,45.6,32.59
2016,4,21,18,15,23.0,38.0,1.65,12.5,42.0,30.35,20.48
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,15.67,3.55
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,113.5,19.5,2.95,11.0,31.5,15.14,1.56
2016,4,22,6,0,227.0,39.0,3.0,11.0,63.0,30.02,20.17
2016,4,22,6,15,328.5,51.0,3.05,11.0,107.5,40.28,30.21
2016,4,22,6,30,430.0,63.0,3.1,11.0,152.0,84.49,51.44
2016,4,22,6,45,215.0,60.5,3.2,11.0,105.0,81.85,55.39
2016,4,22,7,0,0.0,58.0,3.3,11.0,58.0,48.03,36.07
2016,4,22,7,15,0.0,70.0,3.4,11.0,70.0,58.04,44.67
2016,4,22,7,30,0.0,82.0,3.5,11.0,82.0,68.03,53.11
2016,4,22,7,45,115.0,145.0,3.65,11.5,202.0,172.4,139.42
2016,4,22,8,0,230.0,208.0,3.8,12.0,322.0,292.79,237.8
2016,4,22,8,15,115.0,129.5,3.9,12.0,186.5,174.28,141.47
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,42.29,30.32
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,28.59,18.66
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,14.91,7.01
2016,4,22,9,15,0.5,85.0,4.25,12.0,85.5,71.13,54.33
2016,4,22,9,30,1.0,152.0,4.3,12.0,153.0,128.63,101.91
2016,4,22,9,45,14.0,228.0,4.4,12.0,239.5,205.22,164.67
2016,4,22,10,0,27.0,304.0,4.5,12.0,326.0,296.81,238.24
2016,4,22,10,15,26.5,313.5,4.5,12.0,335.5,306.99,245.76
2016,4,22,10,30,26.0,323.0,4.5,12.0,345.0,317.05,253.38
2016,4,22,10,45,79.5,379.5,4.5,12.0,448.0,421.29,336.56
2016,4,22,11,0,133.0,436.0,4.5,12.0,551.0,544.66,431.96
2016,4,22,11,15,71.0,316.5,4.5,12.0,378.0,356.43,284.99
2016,4,22,11,30,9.0,197.0,4.5,12.0,205.0,176.51,139.85
2016,4,22,11,45,232.5,287.5,4.5,12.0,497.0,517.31,416.64
2016,4,22,12,0,456.0,378.0,4.5,12.0,789.0,840.01,659.22
2016,4,22,12,15,228.0,229.0,4.4,11.5,434.5,455.38,367.52
2016,4,22,12,30,0.0,80.0,4.3,11.0,80.0,66.99,50.11
2016,4,22,12,45,23.5,236.5,4.25,11.0,257.5,236.43,189.8
2016,4,22,13,0,47.0,393.0,4.2,11.0,435.0,408.21,325.7
2016,4,22,13,15,75.0,406.0,4.15,11.0,471.5,445.6,355.14
2016,4,22,13,30,103.0,419.0,4.1,11.0,508.0,481.55,383.69
2016,4,22,13,45,500.5,270.5,4.1,11.5,680.0,728.87,581.38
2016,4,22,14,0,898.0,122.0,4.1,12.0,852.0,897.49,707.36
2016,4,22,14,15,590.5,238.5,4.1,12.0,711.0,741.44,589.52
2016,4,22,14,30,283.0,355.0,4.1,12.0,570.0,569.68,454.51
2016,4,22,14,45,141.5,241.5,4.15,12.0,349.0,331.51,268.74
2016,4,22,15,0,0.0,128.0,4.2,12.0,128.0,107.22,84.08
2016,4,22,15,15,13.5,183.5,4.15,11.5,192.0,163.77,131.84
2016,4,22,15,30,27.0,239.0,4.1,11.0,256.0,219.58,178.39
2016,4,22,15,45,129.5,237.5,4.1,11.0,309.0,288.2,235.78
2016,4,22,16,0,232.0,236.0,4.1,11.0,362.0,329.47,269.25
2016,4,22,16,15,116.0,183.5,3.95,11.0,246.5,215.85,175.86
2016,4,22,16,30,0.0,131.0,3.8,11.0,131.0,109.11,87.67
2016,4,22,16,45,0.0,101.0,3.7,11.0,101.0,83.82,66.55
2016,4,22,17,0,0.0,71.0,3.6,11.0,71.0,58.87,45.34
2016,4,22,17,15,270.5,72.0,3.3,10.5,143.5,121.34,88.0
2016,4,22,17,30,541.0,73.0,3.0,10.0,216.0,143.38,93.45
2016,4,22,17,45,458.0,63.5,2.75,10.0,166.0,90.58,54.94
2016,4,22,18,0,375.0,54.0,2.5,10.0,116.0,46.12,30.85
2016,4,22,18,15,252.0,40.0,2.3,9.5,75.5,30.81,21.24
2016,4,22,18,30,129.0,26.0,2.1,9.0,35.0,20.12,7.33
2016,4,22,18,45,64.5,13.0,1.95,9.0,17.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,171.0,16.5,1.2,8.0,35.5,13.22,2.05
2016,4,23,6,0,342.0,33.0,1.3,9.0,71.0,26.94,17.86
2016,4,23,6,15,438.5,42.5,1.35,9.0,117.5,35.8,26.55
2016,4,23,6,30,535.0,52.0,1.4,9.0,164.0,82.42,46.27
2016,4,23,6,45,586.5,60.5,1.5,9.5,215.0,134.24,83.69
2016,4,23,7,0,638.0,69.0,1.6,10.0,266.0,192.25,132.14
2016,4,23,7,15,679.5,74.5,1.55,10.5,319.0,250.8,183.8
2016,4,23,7,30,721.0,80.0,1.5,11.0,372.0,313.58,239.14
2016,4,23,7,45,744.0,86.5,1.5,11.5,422.5,375.39,293.09
2016,4,23,8,0,767.0,93.0,1.5,12.0,473.0,437.0,345.14
2016,4,23,8,15,789.0,97.0,1.4,12.0,522.5,496.76,394.2
2016,4,23,8,30,811.0,101.0,1.3,12.0,572.0,557.08,441.78
2016,4,23,8,45,823.5,105.5,1.25,12.5,616.5,612.39,483.26
2016,4,23,9,0,836.0,110.0,1.2,13.0,661.0,666.67,522.36
2016,4,23,9,15,849.0,112.5,1.15,13.5,701.5,717.98,557.92
2016,4,23,9,30,862.0,115.0,1.1,14.0,742.0,767.72,590.94
2016,4,23,9,45,879.0,113.0,1.1,14.5,778.5,807.37,615.42
2016,4,23,10,0,896.0,111.0,1.1,15.0,815.0,851.28,642.5
2016,4,23,10,15,902.5,112.5,1.15,15.0,843.5,887.55,666.01
2016,4,23,10,30,909.0,114.0,1.2,15.0,872.0,920.78,687.5
2016,4,23,10,45,914.0,114.5,1.25,15.0,893.0,948.47,705.33
2016,4,23,11,0,919.0,115.0,1.3,15.0,914.0,972.73,721.0
2016,4,23,11,15,921.5,116.0,1.3,15.0,928.0,991.57,732.41
2016,4,23,11,30,924.0,117.0,1.3,15.0,942.0,1006.69,741.53
2016,4,23,11,45,921.5,119.5,1.35,15.5,947.0,1014.65,745.68
2016,4,23,12,0,919.0,122.0,1.4,16.0,952.0,1018.71,747.51
2016,4,23,12,15,918.0,122.0,1.55,16.0,950.0,1017.91,749.38
2016,4,23,12,30,917.0,122.0,1.7,16.0,948.0,1013.25,748.78
2016,4,23,12,45,675.5,246.0,1.85,16.0,851.5,918.34,687.88
2016,4,23,13,0,434.0,370.0,2.0,16.0,755.0,795.9,600.67
2016,4,23,13,15,441.5,359.0,2.1,16.0,744.0,783.48,594.68
2016,4,23,13,30,449.0,348.0,2.2,16.0,733.0,768.62,585.83
2016,4,23,13,45,244.0,345.5,2.35,16.0,554.5,559.13,433.19
2016,4,23,14,0,39.0,343.0,2.5,16.0,376.0,345.45,269.38
2016,4,23,14,15,447.5,233.0,2.55,15.5,576.0,612.51,483.31
2016,4,23,14,30,856.0,123.0,2.6,15.0,776.0,809.2,631.12
2016,4,23,14,45,548.0,224.0,2.7,15.0,634.5,640.03,503.43
2016,4,23,15,0,240.0,325.0,2.8,15.0,493.0,470.4,372.05
2016,4,23,15,15,135.0,284.5,2.8,14.5,378.0,350.94,280.14
2016,4,23,15,30,30.0,244.0,2.8,14.0,263.0,232.96,186.26
2016,4,23,15,45,385.5,178.5,2.8,14.0,390.0,392.49,317.08
2016,4,23,16,0,741.0,113.0,2.8,14.0,517.0,491.58,392.37
2016,4,23,16,15,713.0,108.5,2.75,13.5,467.0,430.81,341.55
2016,4,23,16,30,685.0,104.0,2.7,13.0,417.0,371.7,291.39
2016,4,23,16,45,639.0,100.0,2.7,13.0,364.5,309.1,237.08
2016,4,23,17,0,593.0,96.0,2.7,13.0,312.0,250.96,185.94
2016,4,23,17,15,540.0,88.0,2.55,12.5,260.5,192.72,135.72
2016,4,23,17,30,487.0,80.0,2.4,12.0,209.0,140.66,92.7
2016,4,23,17,45,413.5,68.5,2.3,11.5,161.5,87.94,54.22
2016,4,23,18,0,340.0,57.0,2.2,11.0,114.0,47.17,36.44
2016,4,23,18,15,231.5,41.5,2.15,10.5,74.5,31.85,22.13
2016,4,23,18,30,123.0,26.0,2.1,10.0,35.0,20.09,8.09
2016,4,23,18,45,61.5,13.0,2.05,10.0,17.5,11.1,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
