Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,21.0,1.8,8.5,35.5,16.29,4.99
2016,4,24,6,0,260.0,42.0,2.0,9.0,71.0,32.34,22.65
2016,4,24,6,15,357.5,54.5,2.05,9.5,117.5,43.05,33.0
2016,4,24,6,30,455.0,67.0,2.1,10.0,164.0,89.4,55.01
2016,4,24,6,45,527.5,75.0,2.2,10.5,217.0,138.6,89.82
2016,4,24,7,0,600.0,83.0,2.3,11.0,270.0,196.75,137.19
2016,4,24,7,15,645.0,89.5,2.35,11.5,324.0,254.92,188.12
2016,4,24,7,30,690.0,96.0,2.4,12.0,378.0,317.83,243.37
2016,4,24,7,45,726.5,100.0,2.45,12.5,431.5,379.54,297.11
2016,4,24,8,0,763.0,104.0,2.5,13.0,485.0,444.16,351.8
2016,4,24,8,15,786.5,108.0,2.5,13.5,535.5,505.19,402.01
2016,4,24,8,30,810.0,112.0,2.5,14.0,586.0,566.22,450.49
2016,4,24,8,45,831.0,114.0,2.5,14.5,633.0,624.19,495.06
2016,4,24,9,0,852.0,116.0,2.5,15.0,680.0,681.89,537.97
2016,4,24,9,15,865.0,118.5,2.4,15.0,721.5,733.89,575.85
2016,4,24,9,30,878.0,121.0,2.3,15.0,763.0,784.25,611.41
2016,4,24,9,45,888.5,122.5,2.2,15.5,798.5,822.5,634.85
2016,4,24,10,0,899.0,124.0,2.1,16.0,834.0,864.78,660.68
2016,4,24,10,15,905.5,126.0,2.1,16.0,862.5,901.55,684.44
2016,4,24,10,30,912.0,128.0,2.1,16.0,891.0,935.26,706.02
2016,4,24,10,45,914.0,130.5,2.1,16.0,911.5,962.17,722.95
2016,4,24,11,0,916.0,133.0,2.1,16.0,932.0,985.5,737.55
2016,4,24,11,15,918.5,134.0,2.2,16.0,945.5,1004.21,750.34
2016,4,24,11,30,921.0,135.0,2.3,16.0,959.0,1019.19,760.81
2016,4,24,11,45,913.0,140.5,2.45,16.0,962.5,1024.55,765.61
2016,4,24,12,0,905.0,146.0,2.6,16.0,966.0,1025.93,767.94
2016,4,24,12,15,724.5,250.5,2.75,16.0,906.0,977.26,736.8
2016,4,24,12,30,544.0,355.0,2.9,16.0,846.0,897.32,678.87
2016,4,24,12,45,702.5,262.0,3.05,16.0,889.0,957.06,726.44
2016,4,24,13,0,861.0,169.0,3.2,16.0,932.0,997.94,756.06
2016,4,24,13,15,750.5,223.5,3.3,15.5,880.0,942.02,720.07
2016,4,24,13,30,640.0,278.0,3.4,15.0,828.0,875.65,674.21
2016,4,24,13,45,569.0,295.0,3.5,15.0,773.5,809.03,627.05
2016,4,24,14,0,498.0,312.0,3.6,15.0,719.0,745.88,581.38
2016,4,24,14,15,642.0,243.5,3.6,14.5,748.0,784.28,614.49
2016,4,24,14,30,786.0,175.0,3.6,14.0,777.0,807.08,635.23
2016,4,24,14,45,781.5,167.0,3.65,14.0,740.5,762.9,603.16
2016,4,24,15,0,777.0,159.0,3.7,14.0,704.0,716.46,569.19
2016,4,24,15,15,760.0,155.0,3.75,13.5,661.0,663.62,530.39
2016,4,24,15,30,743.0,151.0,3.8,13.0,618.0,610.04,489.89
2016,4,24,15,45,734.0,140.5,3.85,13.0,572.5,554.39,445.79
2016,4,24,16,0,725.0,130.0,3.9,13.0,527.0,497.87,399.63
2016,4,24,16,15,696.0,124.0,3.85,12.5,476.0,436.0,348.34
2016,4,24,16,30,667.0,118.0,3.8,12.0,425.0,375.95,297.05
2016,4,24,16,45,624.0,112.0,3.75,12.0,372.0,313.5,242.41
2016,4,24,17,0,581.0,106.0,3.7,12.0,319.0,255.23,190.81
2016,4,24,17,15,527.5,96.5,3.6,11.5,267.0,196.38,139.97
2016,4,24,17,30,474.0,87.0,3.5,11.0,215.0,140.77,93.86
2016,4,24,17,45,397.0,75.0,3.4,10.5,166.0,90.95,57.84
2016,4,24,18,0,320.0,63.0,3.3,10.0,117.0,50.74,39.8
2016,4,24,18,15,218.0,45.5,3.15,9.5,76.5,34.77,24.84
2016,4,24,18,30,116.0,28.0,3.0,9.0,36.0,21.91,10.12
2016,4,24,18,45,58.0,14.0,2.9,9.0,18.0,11.95,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,53.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,106.0,10.0,2.2,5.0,12.0,8.54,0.0
2016,4,25,5,45,268.5,21.5,2.45,5.5,48.0,17.61,6.92
2016,4,25,6,0,431.0,33.0,2.7,6.0,84.0,27.07,18.38
2016,4,25,6,15,522.5,41.5,2.9,6.5,133.5,35.46,26.58
2016,4,25,6,30,614.0,50.0,3.1,7.0,183.0,86.1,47.0
2016,4,25,6,45,671.5,55.5,3.3,7.5,237.0,143.31,88.45
2016,4,25,7,0,729.0,61.0,3.5,8.0,291.0,204.66,140.26
2016,4,25,7,15,767.0,65.5,3.6,8.5,346.5,266.44,196.25
2016,4,25,7,30,805.0,70.0,3.7,9.0,402.0,331.88,255.8
2016,4,25,7,45,832.5,73.5,3.8,9.5,455.5,395.65,313.35
2016,4,25,8,0,860.0,77.0,3.9,10.0,509.0,461.1,370.71
2016,4,25,8,15,879.5,80.0,3.9,10.5,560.0,522.26,422.78
2016,4,25,8,30,899.0,83.0,3.9,11.0,611.0,583.95,473.43
2016,4,25,8,45,914.0,85.0,3.9,11.5,658.0,641.66,519.32
2016,4,25,9,0,929.0,87.0,3.9,12.0,705.0,698.31,562.88
2016,4,25,9,15,939.5,89.0,3.85,12.0,746.5,750.46,602.65
2016,4,25,9,30,950.0,91.0,3.8,12.0,788.0,800.55,638.41
2016,4,25,9,45,957.5,93.0,3.8,12.5,823.5,846.0,668.79
2016,4,25,10,0,965.0,95.0,3.8,13.0,859.0,888.65,696.77
2016,4,25,10,15,970.5,96.0,3.75,13.0,887.5,925.6,721.4
2016,4,25,10,30,976.0,97.0,3.7,13.0,916.0,959.22,743.54
2016,4,25,10,45,978.5,98.5,3.65,13.5,937.0,987.14,760.19
2016,4,25,11,0,981.0,100.0,3.6,14.0,958.0,1011.28,774.16
2016,4,25,11,15,983.0,100.5,3.5,14.0,971.5,1030.07,785.5
2016,4,25,11,30,985.0,101.0,3.4,14.0,985.0,1044.87,794.18
2016,4,25,11,45,982.5,103.0,3.3,14.5,990.0,1052.8,796.8
2016,4,25,12,0,980.0,105.0,3.2,15.0,995.0,1056.59,796.76
2016,4,25,12,15,979.0,105.0,3.1,15.0,992.5,1055.71,795.21
2016,4,25,12,30,978.0,105.0,3.0,15.0,990.0,1050.73,791.08
2016,4,25,12,45,971.5,107.0,2.95,15.0,978.5,1038.44,782.68
2016,4,25,13,0,965.0,109.0,2.9,15.0,967.0,1022.24,771.85
2016,4,25,13,15,961.0,108.0,2.8,15.0,949.0,1001.58,757.68
2016,4,25,13,30,957.0,107.0,2.7,15.0,931.0,977.17,741.08
2016,4,25,13,45,950.0,106.5,2.65,15.0,905.0,946.99,721.09
2016,4,25,14,0,943.0,106.0,2.6,15.0,879.0,913.48,698.83
2016,4,25,14,15,935.0,104.5,2.55,15.0,846.5,875.02,673.09
2016,4,25,14,30,927.0,103.0,2.5,15.0,814.0,833.67,645.2
2016,4,25,14,45,916.0,101.0,2.5,15.0,775.0,786.95,613.64
2016,4,25,15,0,905.0,99.0,2.5,15.0,736.0,738.03,579.29
2016,4,25,15,15,891.0,97.0,2.45,15.0,692.0,685.23,539.86
2016,4,25,15,30,877.0,95.0,2.4,15.0,648.0,631.05,498.4
2016,4,25,15,45,857.5,92.0,2.4,15.0,599.0,573.97,453.72
2016,4,25,16,0,838.0,89.0,2.4,15.0,550.0,513.75,405.28
2016,4,25,16,15,813.5,85.5,2.25,14.5,498.5,450.98,353.6
2016,4,25,16,30,789.0,82.0,2.1,14.0,447.0,389.26,301.1
2016,4,25,16,45,752.0,78.5,2.0,14.0,392.5,324.86,244.89
2016,4,25,17,0,715.0,75.0,1.9,14.0,338.0,261.73,189.04
2016,4,25,17,15,667.0,69.0,1.75,13.0,284.5,199.33,135.16
2016,4,25,17,30,619.0,63.0,1.6,12.0,231.0,142.24,87.97
2016,4,25,17,45,542.0,55.5,1.5,11.5,180.0,87.28,49.23
2016,4,25,18,0,465.0,48.0,1.4,11.0,129.0,41.94,31.87
2016,4,25,18,15,348.0,37.0,1.4,10.5,86.0,30.12,20.78
2016,4,25,18,30,231.0,26.0,1.4,10.0,43.0,21.44,10.34
2016,4,25,18,45,115.5,13.0,1.4,9.5,21.5,11.1,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.24,0.0
2016,4,26,5,45,170.5,25.5,1.1,7.0,46.0,19.79,9.21
2016,4,26,6,0,341.0,39.0,1.1,8.0,80.0,31.87,22.58
2016,4,26,6,15,432.0,49.0,1.2,8.5,127.0,40.91,31.33
2016,4,26,6,30,523.0,59.0,1.3,9.0,174.0,87.02,50.78
2016,4,26,6,45,573.5,67.5,1.4,9.5,225.0,137.82,87.33
2016,4,26,7,0,624.0,76.0,1.5,10.0,276.0,194.66,134.58
2016,4,26,7,15,665.0,82.0,1.5,10.5,329.0,252.52,185.39
2016,4,26,7,30,706.0,88.0,1.5,11.0,382.0,314.57,239.91
2016,4,26,7,45,725.0,96.5,1.55,11.5,432.0,374.4,292.22
2016,4,26,8,0,744.0,105.0,1.6,12.0,482.0,435.22,343.69
2016,4,26,8,15,738.0,112.0,1.5,12.0,516.5,482.92,383.57
2016,4,26,8,30,732.0,119.0,1.4,12.0,551.0,528.29,420.03
2016,4,26,8,45,761.0,127.5,1.3,12.5,607.5,593.7,468.98
2016,4,26,9,0,790.0,136.0,1.2,13.0,664.0,658.45,515.28
2016,4,26,9,15,710.5,177.0,1.15,13.0,673.5,682.6,530.8
2016,4,26,9,30,631.0,218.0,1.1,13.0,683.0,694.8,537.45
2016,4,26,9,45,472.5,292.5,1.05,13.0,650.0,664.15,511.73
2016,4,26,10,0,314.0,367.0,1.0,13.0,617.0,613.5,471.59
2016,4,26,10,15,252.5,393.5,1.1,13.5,599.0,599.49,460.15
2016,4,26,10,30,191.0,420.0,1.2,14.0,581.0,566.85,434.85
2016,4,26,10,45,209.5,429.5,1.35,14.5,610.0,599.0,458.47
2016,4,26,11,0,228.0,439.0,1.5,15.0,639.0,631.02,481.22
2016,4,26,11,15,333.5,409.0,1.6,15.0,706.5,721.0,547.55
2016,4,26,11,30,439.0,379.0,1.7,15.0,774.0,810.72,611.85
2016,4,26,11,45,358.5,414.0,1.8,15.0,738.5,758.82,573.88
2016,4,26,12,0,278.0,449.0,1.9,15.0,703.0,717.7,543.94
2016,4,26,12,15,373.0,414.0,1.95,15.0,754.0,774.7,587.27
2016,4,26,12,30,468.0,379.0,2.0,15.0,805.0,843.3,636.79
2016,4,26,12,45,533.0,349.0,2.05,15.0,828.5,872.01,658.1
2016,4,26,13,0,598.0,319.0,2.1,15.0,852.0,896.36,676.78
2016,4,26,13,15,727.0,235.5,2.15,15.0,871.0,927.58,702.29
2016,4,26,13,30,856.0,152.0,2.2,15.0,890.0,938.98,710.97
2016,4,26,13,45,854.5,147.0,2.25,15.5,866.5,910.85,691.67
2016,4,26,14,0,853.0,142.0,2.3,16.0,843.0,879.4,670.46
2016,4,26,14,15,844.0,140.0,2.35,15.5,812.0,841.62,647.2
2016,4,26,14,30,835.0,138.0,2.4,15.0,781.0,801.28,621.81
2016,4,26,14,45,814.5,139.5,2.45,15.0,741.5,753.51,588.63
2016,4,26,15,0,794.0,141.0,2.5,15.0,702.0,704.51,553.21
2016,4,26,15,15,777.5,137.5,2.5,14.5,659.0,652.56,515.57
2016,4,26,15,30,761.0,134.0,2.5,14.0,616.0,600.86,476.95
2016,4,26,15,45,576.0,172.0,2.5,14.0,521.0,492.5,392.28
2016,4,26,16,0,391.0,210.0,2.5,14.0,426.0,388.42,310.12
2016,4,26,16,15,480.5,166.5,2.55,13.5,407.0,371.3,295.56
2016,4,26,16,30,570.0,123.0,2.6,13.0,388.0,340.2,267.32
2016,4,26,16,45,592.5,108.0,2.65,13.0,355.0,296.96,227.74
2016,4,26,17,0,615.0,93.0,2.7,13.0,322.0,250.23,184.1
2016,4,26,17,15,565.0,85.5,2.6,12.5,270.5,192.15,133.91
2016,4,26,17,30,515.0,78.0,2.5,12.0,219.0,139.79,90.76
2016,4,26,17,45,435.5,68.5,2.45,11.5,170.5,89.59,55.37
2016,4,26,18,0,356.0,59.0,2.4,11.0,122.0,46.96,36.36
2016,4,26,18,15,253.0,44.0,2.4,10.5,81.5,33.74,23.98
2016,4,26,18,30,150.0,29.0,2.4,10.0,41.0,22.4,11.53
2016,4,26,18,45,75.0,14.5,2.4,10.0,20.5,12.38,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,1.35,7.5,6.5,0.0,0.0
2016,4,27,5,30,58.0,12.0,1.6,8.0,13.0,10.24,0.0
2016,4,27,5,45,186.0,26.5,1.85,8.5,46.5,20.58,10.31
2016,4,27,6,0,314.0,41.0,2.1,9.0,80.0,33.41,23.88
2016,4,27,6,15,404.0,51.5,2.2,9.5,126.5,42.66,32.78
2016,4,27,6,30,494.0,62.0,2.3,10.0,173.0,87.27,51.9
2016,4,27,6,45,266.0,93.0,2.45,10.5,154.5,113.24,80.09
2016,4,27,7,0,38.0,124.0,2.6,11.0,136.0,109.39,87.03
2016,4,27,7,15,45.5,145.0,2.65,11.0,162.5,132.48,106.49
2016,4,27,7,30,53.0,166.0,2.7,11.0,189.0,156.69,126.76
2016,4,27,7,45,26.5,137.5,2.8,11.0,149.0,126.94,102.27
2016,4,27,8,0,0.0,109.0,2.9,11.0,109.0,90.69,71.8
2016,4,27,8,15,0.0,96.0,2.95,11.0,96.0,79.86,62.45
2016,4,27,8,30,0.0,83.0,3.0,11.0,83.0,69.0,53.09
2016,4,27,8,45,0.0,112.5,3.1,11.5,112.5,93.86,73.68
2016,4,27,9,0,0.0,142.0,3.2,12.0,142.0,118.99,94.17
2016,4,27,9,15,0.0,132.5,3.2,12.0,132.5,110.99,87.29
2016,4,27,9,30,0.0,123.0,3.2,12.0,123.0,102.99,80.5
2016,4,27,9,45,70.0,257.5,3.25,12.0,313.5,283.39,228.73
2016,4,27,10,0,140.0,392.0,3.3,12.0,504.0,482.43,384.25
2016,4,27,10,15,124.0,403.5,3.3,12.0,505.0,486.34,385.38
2016,4,27,10,30,108.0,415.0,3.3,12.0,506.0,474.64,375.66
2016,4,27,10,45,58.5,307.0,3.35,12.0,356.5,330.36,263.25
2016,4,27,11,0,9.0,199.0,3.4,12.0,207.0,177.51,140.46
2016,4,27,11,15,451.0,174.5,3.4,12.0,581.5,620.6,499.81
2016,4,27,11,30,893.0,150.0,3.4,12.0,956.0,1000.56,773.23
2016,4,27,11,45,489.5,298.5,3.4,12.0,741.0,785.73,613.23
2016,4,27,12,0,86.0,447.0,3.4,12.0,526.0,497.68,389.87
2016,4,27,12,15,146.0,455.0,3.35,12.0,588.0,579.66,454.45
2016,4,27,12,30,206.0,463.0,3.3,12.0,650.0,643.78,503.04
2016,4,27,12,45,206.0,457.5,3.3,12.5,643.5,635.98,496.18
2016,4,27,13,0,206.0,452.0,3.3,13.0,637.0,627.04,488.98
2016,4,27,13,15,115.5,391.0,3.25,13.0,494.5,480.26,377.65
2016,4,27,13,30,25.0,330.0,3.2,13.0,352.0,322.1,254.3
2016,4,27,13,45,444.5,237.5,3.2,13.0,604.5,639.51,509.48
2016,4,27,14,0,864.0,145.0,3.2,13.0,857.0,889.46,694.27
2016,4,27,14,15,854.5,143.0,3.15,13.0,824.5,850.94,665.42
2016,4,27,14,30,845.0,141.0,3.1,13.0,792.0,809.86,637.03
2016,4,27,14,45,649.0,205.0,3.05,13.0,691.0,694.99,550.19
2016,4,27,15,0,453.0,269.0,3.0,13.0,590.0,582.52,463.36
2016,4,27,15,15,626.0,196.0,2.9,13.0,610.5,608.75,485.83
2016,4,27,15,30,799.0,123.0,2.8,13.0,631.0,610.51,487.61
2016,4,27,15,45,578.0,171.0,2.75,13.0,524.0,491.19,393.19
2016,4,27,16,0,357.0,219.0,2.7,13.0,417.0,378.48,303.59
2016,4,27,16,15,539.0,159.0,2.55,13.0,426.5,389.12,309.64
2016,4,27,16,30,721.0,99.0,2.4,13.0,436.0,374.66,291.95
2016,4,27,16,45,477.0,122.5,2.3,13.0,334.5,267.4,205.93
2016,4,27,17,0,233.0,146.0,2.2,13.0,233.0,187.41,144.74
2016,4,27,17,15,403.0,108.0,2.05,12.5,230.5,174.65,125.91
2016,4,27,17,30,573.0,70.0,1.9,12.0,228.0,139.8,88.12
2016,4,27,17,45,511.0,60.0,1.75,11.5,179.0,86.97,50.55
2016,4,27,18,0,449.0,50.0,1.6,11.0,130.0,41.91,31.9
2016,4,27,18,15,338.5,38.5,1.55,10.5,87.5,31.23,21.86
2016,4,27,18,30,228.0,27.0,1.5,10.0,45.0,22.16,11.78
2016,4,27,18,45,114.0,13.5,1.5,9.5,22.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,52.0,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,104.0,13.0,1.9,7.0,16.0,11.1,0.0
2016,4,28,5,45,246.0,25.0,2.1,8.0,51.5,20.39,10.65
2016,4,28,6,0,388.0,37.0,2.3,9.0,87.0,30.08,21.01
2016,4,28,6,15,474.5,45.5,2.4,9.5,135.0,38.01,28.64
2016,4,28,6,30,561.0,54.0,2.5,10.0,183.0,85.06,47.62
2016,4,28,6,45,620.0,60.0,2.7,11.0,235.5,137.02,84.23
2016,4,28,7,0,679.0,66.0,2.9,12.0,288.0,195.93,132.73
2016,4,28,7,15,717.5,71.0,2.95,12.5,341.5,257.27,186.95
2016,4,28,7,30,756.0,76.0,3.0,13.0,395.0,320.09,242.83
2016,4,28,7,45,784.5,79.5,3.05,13.5,447.5,381.11,296.69
2016,4,28,8,0,813.0,83.0,3.1,14.0,500.0,443.98,350.59
2016,4,28,8,15,833.5,86.0,3.1,14.5,549.5,503.92,400.48
2016,4,28,8,30,854.0,89.0,3.1,15.0,599.0,562.24,447.44
2016,4,28,8,45,869.5,91.5,3.1,15.5,645.0,618.18,490.98
2016,4,28,9,0,885.0,94.0,3.1,16.0,691.0,673.2,532.41
2016,4,28,9,15,897.0,96.0,3.05,16.0,732.0,724.11,570.39
2016,4,28,9,30,909.0,98.0,3.0,16.0,773.0,773.21,605.22
2016,4,28,9,45,922.0,97.5,3.0,16.5,809.5,818.56,634.94
2016,4,28,10,0,935.0,97.0,3.0,17.0,846.0,861.63,662.63
2016,4,28,10,15,941.5,98.5,2.9,17.0,874.5,898.68,686.36
2016,4,28,10,30,948.0,100.0,2.8,17.0,903.0,932.58,707.68
2016,4,28,10,45,947.0,104.0,2.75,17.5,923.0,958.91,722.73
2016,4,28,11,0,946.0,108.0,2.7,18.0,943.0,981.41,735.16
2016,4,28,11,15,949.0,108.5,2.65,18.0,957.0,1000.33,746.58
2016,4,28,11,30,952.0,109.0,2.6,18.0,971.0,1015.45,755.54
2016,4,28,11,45,948.5,112.5,2.6,18.0,975.5,1023.43,760.4
2016,4,28,12,0,945.0,116.0,2.6,18.0,980.0,1027.4,762.81
2016,4,28,12,15,944.5,115.5,2.55,18.0,978.0,1026.41,761.59
2016,4,28,12,30,944.0,115.0,2.5,18.0,976.0,1021.48,757.95
2016,4,28,12,45,944.0,113.5,2.45,18.5,967.0,1012.13,750.14
2016,4,28,13,0,944.0,112.0,2.4,19.0,958.0,998.87,739.95
2016,4,28,13,15,940.5,111.5,2.35,18.5,940.5,979.51,728.67
2016,4,28,13,30,937.0,111.0,2.3,18.0,923.0,956.48,715.03
2016,4,28,13,45,926.5,112.5,2.3,18.0,896.5,925.74,695.4
2016,4,28,14,0,916.0,114.0,2.3,18.0,870.0,891.95,673.68
2016,4,28,14,15,908.0,112.5,2.3,18.0,838.5,854.44,649.31
2016,4,28,14,30,900.0,111.0,2.3,18.0,807.0,814.15,622.83
2016,4,28,14,45,883.5,111.5,2.3,18.0,768.0,766.97,591.23
2016,4,28,15,0,867.0,112.0,2.3,18.0,729.0,723.07,559.86
2016,4,28,15,15,853.0,109.5,2.3,17.5,685.5,670.79,522.54
2016,4,28,15,30,839.0,107.0,2.3,17.0,642.0,617.26,483.13
2016,4,28,15,45,817.5,104.5,2.3,17.0,594.0,558.66,437.73
2016,4,28,16,0,796.0,102.0,2.3,17.0,546.0,500.17,391.02
2016,4,28,16,15,771.0,98.0,2.25,16.5,495.0,439.18,341.46
2016,4,28,16,30,746.0,94.0,2.2,16.0,444.0,378.0,290.15
2016,4,28,16,45,712.5,88.5,2.15,15.5,391.5,315.29,236.35
2016,4,28,17,0,679.0,83.0,2.1,15.0,339.0,255.48,184.06
2016,4,28,17,15,631.0,76.5,2.0,14.5,286.0,195.13,132.2
2016,4,28,17,30,583.0,70.0,1.9,14.0,233.0,140.13,87.26
2016,4,28,17,45,511.0,61.5,1.8,13.5,183.0,87.37,50.7
2016,4,28,18,0,439.0,53.0,1.7,13.0,133.0,43.65,33.19
2016,4,28,18,15,329.5,41.0,1.6,12.0,90.0,33.3,23.57
2016,4,28,18,30,220.0,29.0,1.5,11.0,47.0,22.55,12.35
2016,4,28,18,45,110.0,14.5,1.4,10.5,23.5,12.38,0.0
2016,4,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,11.95,0.0
2016,4,29,5,45,118.5,32.5,0.9,8.5,48.5,25.3,15.02
2016,4,29,6,0,237.0,51.0,0.9,9.0,83.0,38.83,28.86
2016,4,29,6,15,325.5,64.5,0.9,9.0,128.5,49.8,39.37
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,91.69,58.87
2016,4,29,6,45,478.5,80.0,0.95,9.5,217.5,134.78,88.96
2016,4,29,7,0,543.0,82.0,1.0,10.0,261.0,182.65,127.55
2016,4,29,7,15,448.5,118.0,1.0,10.0,283.0,222.67,167.72
2016,4,29,7,30,354.0,154.0,1.0,10.0,305.0,249.52,195.48
2016,4,29,7,45,532.5,136.5,1.0,10.5,395.5,331.05,260.35
2016,4,29,8,0,711.0,119.0,1.0,11.0,486.0,431.38,339.69
2016,4,29,8,15,735.0,123.5,0.95,11.0,535.0,489.61,386.63
2016,4,29,8,30,759.0,128.0,0.9,11.0,584.0,548.72,432.86
2016,4,29,8,45,775.5,132.5,0.9,11.5,629.0,603.89,474.15
2016,4,29,9,0,792.0,137.0,0.9,12.0,674.0,657.15,512.66
2016,4,29,9,15,806.0,140.0,0.85,12.5,714.0,707.28,547.07
2016,4,29,9,30,820.0,143.0,0.8,13.0,754.0,756.02,579.31
2016,4,29,9,45,655.0,223.0,0.8,13.5,725.5,741.5,564.31
2016,4,29,10,0,490.0,303.0,0.8,14.0,697.0,704.21,533.98
2016,4,29,10,15,687.5,219.0,0.85,14.5,792.0,814.3,613.45
2016,4,29,10,30,885.0,135.0,0.9,15.0,887.0,909.7,675.63
2016,4,29,10,45,891.0,135.5,1.0,15.5,908.5,937.24,692.03
2016,4,29,11,0,897.0,136.0,1.1,16.0,930.0,961.49,707.24
2016,4,29,11,15,900.5,136.5,1.25,16.0,943.5,980.0,720.99
2016,4,29,11,30,904.0,137.0,1.4,16.0,957.0,994.92,732.51
2016,4,29,11,45,907.0,136.5,1.55,16.5,963.5,1004.75,739.42
2016,4,29,12,0,910.0,136.0,1.7,17.0,970.0,1010.86,743.98
2016,4,29,12,15,910.0,135.5,1.85,17.0,968.5,1010.33,745.66
2016,4,29,12,30,910.0,135.0,2.0,17.0,967.0,1006.01,744.95
2016,4,29,12,45,897.0,141.5,2.15,17.0,954.0,992.18,737.98
2016,4,29,13,0,884.0,148.0,2.3,17.0,941.0,974.83,728.67
2016,4,29,13,15,880.0,146.5,2.4,17.0,924.0,955.1,717.18
2016,4,29,13,30,876.0,145.0,2.5,17.0,907.0,931.95,703.33
2016,4,29,13,45,872.0,142.5,2.65,17.5,882.5,904.56,685.61
2016,4,29,14,0,868.0,140.0,2.8,18.0,858.0,883.59,672.19
2016,4,29,14,15,859.5,138.0,2.85,17.5,826.5,845.85,648.73
2016,4,29,14,30,851.0,136.0,2.9,17.0,795.0,805.5,623.21
2016,4,29,14,45,842.5,131.5,2.95,17.0,758.5,760.32,591.94
2016,4,29,15,0,834.0,127.0,3.0,17.0,722.0,713.0,557.8
2016,4,29,15,15,819.5,124.0,3.05,17.0,679.5,661.35,519.51
2016,4,29,15,30,805.0,121.0,3.1,17.0,637.0,608.58,479.33
2016,4,29,15,45,789.5,116.0,3.15,17.0,590.5,552.56,435.51
2016,4,29,16,0,774.0,111.0,3.2,17.0,544.0,496.13,390.0
2016,4,29,16,15,748.5,107.0,3.15,16.5,494.0,435.22,340.1
2016,4,29,16,30,723.0,103.0,3.1,16.0,444.0,376.13,290.09
2016,4,29,16,45,669.5,93.0,3.05,15.5,380.5,304.28,229.28
2016,4,29,17,0,616.0,83.0,3.0,15.0,317.0,237.92,172.31
2016,4,29,17,15,544.0,84.5,2.9,14.5,268.0,183.89,126.75
2016,4,29,17,30,472.0,86.0,2.8,14.0,219.0,135.18,88.21
2016,4,29,17,45,457.5,71.0,2.75,13.5,178.0,90.88,55.81
2016,4,29,18,0,443.0,56.0,2.7,13.0,137.0,45.53,34.88
2016,4,29,18,15,334.5,43.5,2.65,12.5,93.5,35.43,25.4
2016,4,29,18,30,226.0,31.0,2.6,12.0,50.0,24.07,13.78
2016,4,29,18,45,113.0,15.5,2.55,11.5,25.0,13.23,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,73.0,7.5,3.35,9.0,10.0,6.4,0.0
2016,4,30,5,30,146.0,15.0,3.5,9.0,20.0,12.24,0.0
2016,4,30,5,45,288.5,26.5,3.65,9.5,58.5,21.65,12.22
2016,4,30,6,0,431.0,38.0,3.8,10.0,97.0,30.94,21.77
2016,4,30,6,15,514.5,46.0,3.9,10.5,146.0,38.41,28.92
2016,4,30,6,30,598.0,54.0,4.0,11.0,195.0,87.22,48.06
2016,4,30,6,45,653.0,60.0,4.15,11.5,248.5,140.81,85.91
2016,4,30,7,0,708.0,66.0,4.3,12.0,302.0,203.15,137.75
2016,4,30,7,15,744.5,70.5,4.35,12.5,355.5,262.81,190.99
2016,4,30,7,30,781.0,75.0,4.4,13.0,409.0,325.94,247.7
2016,4,30,7,45,808.0,78.5,4.45,13.5,462.0,387.64,302.73
2016,4,30,8,0,835.0,82.0,4.5,14.0,515.0,450.98,357.67
2016,4,30,8,15,854.0,85.0,4.55,14.0,564.5,511.18,409.33
2016,4,30,8,30,873.0,88.0,4.6,14.0,614.0,569.68,458.26
2016,4,30,8,45,888.0,90.0,4.65,14.5,660.0,625.58,502.9
2016,4,30,9,0,903.0,92.0,4.7,15.0,706.0,680.47,545.42
2016,4,30,9,15,914.0,94.0,4.7,15.0,746.5,731.29,584.58
2016,4,30,9,30,925.0,96.0,4.7,15.0,787.0,780.18,620.52
2016,4,30,9,45,937.5,95.0,4.7,15.5,823.0,825.06,650.81
2016,4,30,10,0,950.0,94.0,4.7,16.0,859.0,867.58,678.99
2016,4,30,10,15,955.5,95.0,4.7,16.0,887.0,903.6,703.55
2016,4,30,10,30,961.0,96.0,4.7,16.0,915.0,936.36,725.71
2016,4,30,10,45,964.5,96.5,4.7,16.5,935.5,963.42,742.36
2016,4,30,11,0,968.0,97.0,4.7,17.0,956.0,986.82,756.41
2016,4,30,11,15,970.0,97.5,4.6,17.0,969.0,1005.05,767.5
2016,4,30,11,30,972.0,98.0,4.5,17.0,982.0,1019.38,775.92
2016,4,30,11,45,972.0,98.5,4.45,17.5,987.5,1027.85,779.36
2016,4,30,12,0,972.0,99.0,4.4,18.0,993.0,1032.28,780.17
2016,4,30,12,15,971.0,99.0,4.3,18.0,990.5,1031.23,778.73
2016,4,30,12,30,970.0,99.0,4.2,18.0,988.0,1026.15,774.79
2016,4,30,12,45,964.0,101.0,4.15,18.5,976.5,1014.34,765.28
2016,4,30,13,0,958.0,103.0,4.1,19.0,965.0,998.68,753.35
2016,4,30,13,15,954.0,102.5,4.0,19.0,947.0,978.64,739.7
2016,4,30,13,30,950.0,102.0,3.9,19.0,929.0,954.91,723.63
2016,4,30,13,45,945.5,100.0,3.85,19.0,904.0,925.69,704.14
2016,4,30,14,0,941.0,98.0,3.8,19.0,879.0,893.05,682.28
2016,4,30,14,15,933.0,96.5,3.7,19.0,847.0,854.83,656.21
2016,4,30,14,30,925.0,95.0,3.6,19.0,815.0,813.77,628.03
2016,4,30,14,45,915.0,93.5,3.55,19.0,777.0,768.62,596.99
2016,4,30,15,0,905.0,92.0,3.5,19.0,739.0,721.24,562.92
2016,4,30,15,15,892.0,89.5,3.35,19.0,695.5,668.96,523.29
2016,4,30,15,30,879.0,87.0,3.2,19.0,652.0,615.24,481.69
2016,4,30,15,45,861.0,85.0,3.05,19.0,604.0,558.13,436.45
2016,4,30,16,0,843.0,83.0,2.9,19.0,556.0,501.59,390.39
2016,4,30,16,15,820.0,79.5,2.7,18.5,505.0,439.78,339.59
2016,4,30,16,30,797.0,76.0,2.5,18.0,454.0,378.86,287.95
2016,4,30,16,45,764.5,72.5,2.3,18.0,401.5,316.12,233.32
2016,4,30,17,0,732.0,69.0,2.1,18.0,349.0,256.04,180.32
2016,4,30,17,15,688.5,64.0,1.95,17.0,296.0,195.43,128.6
2016,4,30,17,30,645.0,59.0,1.8,16.0,243.0,136.91,81.2
2016,4,30,17,45,578.0,52.5,1.65,15.5,192.0,82.75,44.48
2016,4,30,18,0,511.0,46.0,1.5,15.0,141.0,36.91,27.04
2016,4,30,18,15,404.5,36.5,1.45,14.5,97.0,29.56,20.15
2016,4,30,18,30,298.0,27.0,1.4,14.0,53.0,22.12,12.33
2016,4,30,18,45,149.0,13.5,1.4,14.0,26.5,10.92,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,1.55,10.5,11.0,6.83,0.0
2016,5,1,5,30,135.0,16.0,1.7,11.0,22.0,13.04,0.0
2016,5,1,5,45,268.5,28.0,1.85,11.5,59.5,22.83,13.32
2016,5,1,6,0,402.0,40.0,2.0,12.0,97.0,32.44,22.97
2016,5,1,6,15,486.0,48.5,2.1,12.5,145.5,40.05,30.18
2016,5,1,6,30,570.0,57.0,2.2,13.0,194.0,87.46,48.93
2016,5,1,6,45,622.5,63.5,2.35,13.5,246.0,139.33,85.24
2016,5,1,7,0,675.0,70.0,2.5,14.0,298.0,197.34,132.8
2016,5,1,7,15,713.0,75.0,2.5,14.5,351.0,258.21,185.94
2016,5,1,7,30,751.0,80.0,2.5,15.0,404.0,320.34,240.48
2016,5,1,7,45,777.0,84.5,2.55,15.5,456.0,380.8,293.2
2016,5,1,8,0,803.0,89.0,2.6,16.0,508.0,442.85,345.72
2016,5,1,8,15,823.0,92.5,2.55,16.5,557.5,502.24,394.32
2016,5,1,8,30,843.0,96.0,2.5,17.0,607.0,561.87,441.31
2016,5,1,8,45,857.0,99.0,2.5,17.5,652.0,617.36,483.72
2016,5,1,9,0,871.0,102.0,2.5,18.0,697.0,668.23,521.45
2016,5,1,9,15,882.5,104.0,2.4,18.5,737.0,717.91,556.52
2016,5,1,9,30,894.0,106.0,2.3,19.0,777.0,765.76,588.73
2016,5,1,9,45,902.5,108.0,2.25,19.5,811.5,809.24,616.07
2016,5,1,10,0,911.0,110.0,2.2,20.0,846.0,850.18,641.18
2016,5,1,10,15,917.5,111.5,2.1,20.0,874.0,886.22,663.37
2016,5,1,10,30,924.0,113.0,2.0,20.0,902.0,919.18,683.22
2016,5,1,10,45,928.0,114.0,1.95,20.5,922.5,946.2,698.13
2016,5,1,11,0,932.0,115.0,1.9,21.0,943.0,969.72,710.66
2016,5,1,11,15,934.5,115.5,1.8,21.0,956.5,987.76,720.32
2016,5,1,11,30,937.0,116.0,1.7,21.0,970.0,1002.05,727.56
2016,5,1,11,45,937.5,116.5,1.65,21.5,975.5,1010.64,730.52
2016,5,1,12,0,938.0,117.0,1.6,22.0,981.0,1015.36,731.14
2016,5,1,12,15,937.5,116.5,1.5,22.0,978.5,1014.28,728.88
2016,5,1,12,30,937.0,116.0,1.4,22.0,976.0,1009.32,724.3
2016,5,1,12,45,936.0,114.5,1.35,22.0,966.0,999.06,717.34
2016,5,1,13,0,935.0,113.0,1.3,22.0,956.0,984.96,708.13
2016,5,1,13,15,931.0,112.5,1.2,22.0,938.5,965.32,694.73
2016,5,1,13,30,927.0,112.0,1.1,22.0,921.0,942.08,679.17
2016,5,1,13,45,622.5,250.0,1.0,22.0,787.0,803.77,586.76
2016,5,1,14,0,318.0,388.0,0.9,22.0,653.0,642.72,472.62
2016,5,1,14,15,278.0,381.0,0.85,21.5,606.5,591.17,438.99
2016,5,1,14,30,238.0,374.0,0.8,21.0,560.0,529.91,396.92
2016,5,1,14,45,557.0,238.5,0.75,21.0,645.5,647.08,485.18
2016,5,1,15,0,876.0,103.0,0.7,21.0,731.0,710.09,531.18
2016,5,1,15,15,862.5,100.5,0.7,20.5,688.0,658.83,495.15
2016,5,1,15,30,849.0,98.0,0.7,20.0,645.0,608.94,460.2
2016,5,1,15,45,830.0,95.5,0.75,20.0,597.5,551.57,418.25
2016,5,1,16,0,811.0,93.0,0.8,20.0,550.0,494.04,374.59
2016,5,1,16,15,787.0,89.0,0.8,19.5,499.5,433.07,327.03
2016,5,1,16,30,763.0,85.0,0.8,19.0,449.0,373.17,278.47
2016,5,1,16,45,729.5,81.0,0.85,19.0,396.5,311.64,226.98
2016,5,1,17,0,696.0,77.0,0.9,19.0,344.0,250.75,175.09
2016,5,1,17,15,651.0,71.0,0.85,18.0,291.5,190.9,125.17
2016,5,1,17,30,606.0,65.0,0.8,17.0,239.0,135.96,81.55
2016,5,1,17,45,540.0,57.5,0.8,16.5,189.5,83.53,46.39
2016,5,1,18,0,474.0,50.0,0.8,16.0,140.0,39.95,29.62
2016,5,1,18,15,370.0,39.5,0.8,15.5,96.5,31.91,22.16
2016,5,1,18,30,266.0,29.0,0.8,15.0,53.0,23.73,13.79
2016,5,1,18,45,133.0,14.5,0.85,14.5,26.5,11.73,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,9.0,0.7,8.5,11.0,7.68,0.0
2016,5,2,5,30,108.0,18.0,0.7,9.0,22.0,14.0,0.0
2016,5,2,5,45,222.5,32.5,0.75,9.5,59.0,25.16,15.67
2016,5,2,6,0,337.0,47.0,0.8,10.0,96.0,36.2,26.6
2016,5,2,6,15,419.5,57.5,0.85,10.5,143.0,46.87,36.62
2016,5,2,6,30,502.0,68.0,0.9,11.0,190.0,91.6,55.34
2016,5,2,6,45,413.5,93.0,1.0,11.5,209.5,132.93,89.66
2016,5,2,7,0,325.0,118.0,1.1,12.0,229.0,165.44,121.33
2016,5,2,7,15,354.0,135.5,1.15,12.5,274.0,211.33,160.08
2016,5,2,7,30,383.0,153.0,1.2,13.0,319.0,260.52,201.56
2016,5,2,7,45,390.0,173.5,1.25,13.5,360.5,306.99,240.69
2016,5,2,8,0,397.0,194.0,1.3,14.0,402.0,353.8,279.03
2016,5,2,8,15,423.5,208.0,1.3,14.0,449.0,404.76,319.87
2016,5,2,8,30,450.0,222.0,1.3,14.0,496.0,457.69,361.26
2016,5,2,8,45,466.5,233.0,1.3,14.5,535.5,503.71,395.76
2016,5,2,9,0,483.0,244.0,1.3,15.0,575.0,550.06,429.62
2016,5,2,9,15,533.0,244.0,1.35,15.5,629.0,609.59,472.98
2016,5,2,9,30,583.0,244.0,1.4,16.0,683.0,671.52,516.98
2016,5,2,9,45,588.5,257.5,1.45,16.5,718.0,713.73,545.4
2016,5,2,10,0,594.0,271.0,1.5,17.0,753.0,754.28,572.29
2016,5,2,10,15,745.0,198.5,1.55,17.0,823.5,838.08,633.03
2016,5,2,10,30,896.0,126.0,1.6,17.0,894.0,905.57,677.74
2016,5,2,10,45,900.0,128.0,1.65,17.5,914.5,932.78,693.65
2016,5,2,11,0,904.0,130.0,1.7,18.0,935.0,956.59,707.74
2016,5,2,11,15,907.0,130.5,1.75,18.0,948.5,974.56,719.4
2016,5,2,11,30,910.0,131.0,1.8,18.0,962.0,988.93,728.86
2016,5,2,11,45,907.0,133.5,1.85,18.5,966.5,995.8,732.2
2016,5,2,12,0,904.0,136.0,1.9,19.0,971.0,998.88,733.27
2016,5,2,12,15,903.5,136.0,1.9,19.0,969.0,998.26,732.83
2016,5,2,12,30,903.0,136.0,1.9,19.0,967.0,993.91,730.14
2016,5,2,12,45,896.5,138.0,1.95,19.0,956.0,982.07,723.35
2016,5,2,13,0,890.0,140.0,2.0,19.0,945.0,966.67,714.37
2016,5,2,13,15,886.0,139.0,2.0,19.0,927.5,947.34,702.29
2016,5,2,13,30,882.0,138.0,2.0,19.0,910.0,924.57,688.0
2016,5,2,13,45,870.0,140.0,2.05,19.0,883.5,894.34,669.26
2016,5,2,14,0,858.0,142.0,2.1,19.0,857.0,870.92,655.06
2016,5,2,14,15,711.0,204.5,2.1,18.5,782.5,788.74,599.29
2016,5,2,14,30,564.0,267.0,2.1,18.0,708.0,701.86,537.31
2016,5,2,14,45,682.0,204.0,2.1,18.0,712.0,709.18,545.59
2016,5,2,15,0,800.0,141.0,2.1,18.0,716.0,697.34,538.95
2016,5,2,15,15,784.0,137.5,2.05,17.5,673.5,645.9,501.67
2016,5,2,15,30,768.0,134.0,2.0,17.0,631.0,594.31,463.49
2016,5,2,15,45,738.5,133.5,2.0,17.0,582.5,536.46,418.84
2016,5,2,16,0,709.0,133.0,2.0,17.0,534.0,479.65,373.76
2016,5,2,16,15,641.0,130.0,1.9,16.5,467.5,405.38,314.77
2016,5,2,16,30,573.0,127.0,1.8,16.0,401.0,337.35,259.56
2016,5,2,16,45,494.0,126.0,1.75,16.0,343.0,270.64,204.59
2016,5,2,17,0,415.0,125.0,1.7,16.0,285.0,216.28,159.76
2016,5,2,17,15,356.0,118.0,1.55,15.5,241.5,169.61,121.7
2016,5,2,17,30,297.0,111.0,1.4,15.0,198.0,128.69,90.03
2016,5,2,17,45,247.5,93.0,1.25,14.5,155.5,88.94,61.55
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,56.2,44.23
2016,5,2,18,15,138.5,55.0,1.05,13.5,78.0,41.8,31.02
2016,5,2,18,30,79.0,35.0,1.0,13.0,43.0,27.08,16.88
2016,5,2,18,45,39.5,17.5,1.0,12.5,21.5,14.2,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,10.5,9.0,7.68,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,14.72,0.0
2016,5,3,5,45,70.0,37.0,0.7,11.5,47.5,29.03,18.96
2016,5,3,6,0,140.0,56.0,0.7,12.0,77.0,42.55,32.02
2016,5,3,6,15,186.5,76.0,0.7,12.0,115.0,57.34,45.74
2016,5,3,6,30,233.0,96.0,0.7,12.0,153.0,91.36,64.54
2016,5,3,6,45,290.0,106.5,0.7,12.5,194.5,125.71,88.69
2016,5,3,7,0,347.0,117.0,0.7,13.0,236.0,168.58,122.31
2016,5,3,7,15,215.5,149.0,0.7,13.0,227.0,183.22,140.97
2016,5,3,7,30,84.0,181.0,0.7,13.0,218.0,177.76,141.19
2016,5,3,7,45,149.5,204.5,0.7,13.5,279.5,232.85,184.66
2016,5,3,8,0,215.0,228.0,0.7,14.0,341.0,292.46,231.16
2016,5,3,8,15,230.5,249.5,0.7,14.5,381.0,333.05,262.46
2016,5,3,8,30,246.0,271.0,0.7,15.0,421.0,381.94,299.38
2016,5,3,8,45,197.5,297.5,0.75,15.5,423.5,384.6,300.44
2016,5,3,9,0,149.0,324.0,0.8,16.0,426.0,389.18,302.68
2016,5,3,9,15,183.5,342.5,0.85,16.0,476.0,438.77,339.99
2016,5,3,9,30,218.0,361.0,0.9,16.0,526.0,490.86,378.29
2016,5,3,9,45,221.0,378.5,0.95,16.5,552.0,520.02,398.16
2016,5,3,10,0,224.0,396.0,1.0,17.0,578.0,548.68,417.61
2016,5,3,10,15,167.5,409.5,1.0,17.0,548.0,523.39,397.53
2016,5,3,10,30,111.0,423.0,1.0,17.0,518.0,480.68,365.28
2016,5,3,10,45,225.0,422.5,1.0,17.5,621.5,598.98,451.66
2016,5,3,11,0,339.0,422.0,1.0,18.0,725.0,721.98,536.32
2016,5,3,11,15,234.5,443.0,0.95,18.0,654.0,638.32,474.66
2016,5,3,11,30,130.0,464.0,0.9,18.0,583.0,564.67,420.8
2016,5,3,11,45,75.0,395.0,0.85,18.0,464.0,432.27,326.2
2016,5,3,12,0,20.0,326.0,0.8,18.0,345.0,300.73,228.85
2016,5,3,12,15,38.0,375.0,0.75,18.0,410.5,378.53,287.54
2016,5,3,12,30,56.0,424.0,0.7,18.0,476.0,442.2,333.2
2016,5,3,12,45,147.5,438.5,0.7,18.0,573.0,556.27,416.11
2016,5,3,13,0,239.0,453.0,0.7,18.0,670.0,651.63,482.97
2016,5,3,13,15,208.5,447.5,0.75,18.0,634.0,613.45,455.77
2016,5,3,13,30,178.0,442.0,0.8,18.0,598.0,575.33,429.79
2016,5,3,13,45,336.0,382.5,0.9,18.0,667.0,661.72,495.52
2016,5,3,14,0,494.0,323.0,1.0,18.0,736.0,737.35,551.13
2016,5,3,14,15,455.0,322.0,1.05,18.0,692.0,686.28,515.52
2016,5,3,14,30,416.0,321.0,1.1,18.0,648.0,635.9,481.15
2016,5,3,14,45,450.5,290.5,1.2,18.0,629.0,613.98,468.09
2016,5,3,15,0,485.0,260.0,1.3,18.0,610.0,587.73,451.06
2016,5,3,15,15,320.5,280.5,1.3,17.5,506.0,466.92,361.91
2016,5,3,15,30,156.0,301.0,1.3,17.0,402.0,362.11,282.77
2016,5,3,15,45,176.0,276.5,1.35,17.0,383.0,340.73,267.42
2016,5,3,16,0,196.0,252.0,1.4,17.0,364.0,317.09,249.23
2016,5,3,16,15,133.0,226.0,1.4,16.5,299.0,254.17,200.41
2016,5,3,16,30,70.0,200.0,1.4,16.0,234.0,194.52,153.89
2016,5,3,16,45,35.0,156.0,1.45,15.5,173.0,141.36,111.79
2016,5,3,17,0,0.0,112.0,1.5,15.0,112.0,92.21,72.51
2016,5,3,17,15,0.0,94.5,1.4,14.5,94.5,77.59,60.59
2016,5,3,17,30,0.0,77.0,1.3,14.0,77.0,63.14,48.52
2016,5,3,17,45,0.0,61.0,1.25,14.0,61.0,50.05,37.3
2016,5,3,18,0,0.0,45.0,1.2,14.0,45.0,37.17,27.48
2016,5,3,18,15,0.0,31.0,1.1,13.5,31.0,25.61,16.9
2016,5,3,18,30,0.0,17.0,1.0,13.0,17.0,14.0,6.1
2016,5,3,18,45,0.0,8.5,0.95,13.0,8.5,6.99,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
