Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,10.71,0.0
2016,5,4,5,45,16.0,34.0,1.65,11.0,36.5,27.3,17.67
2016,5,4,6,0,32.0,55.0,1.8,11.0,60.0,42.97,32.52
2016,5,4,6,15,53.5,78.0,1.85,11.0,90.0,59.78,48.1
2016,5,4,6,30,75.0,101.0,1.9,11.0,120.0,84.02,64.26
2016,5,4,6,45,106.5,119.5,2.0,11.5,153.0,110.17,84.35
2016,5,4,7,0,138.0,138.0,2.1,12.0,186.0,140.55,108.65
2016,5,4,7,15,134.5,161.5,2.1,12.0,214.5,169.78,133.93
2016,5,4,7,30,131.0,185.0,2.1,12.0,243.0,198.79,158.77
2016,5,4,7,45,175.0,207.0,2.1,12.0,294.0,244.16,195.78
2016,5,4,8,0,219.0,229.0,2.1,12.0,345.0,294.55,236.74
2016,5,4,8,15,221.0,252.5,2.05,12.0,379.0,330.43,265.79
2016,5,4,8,30,223.0,276.0,2.0,12.0,413.0,366.28,294.22
2016,5,4,8,45,209.5,300.0,1.95,12.5,436.0,393.28,314.43
2016,5,4,9,0,196.0,324.0,1.9,13.0,459.0,418.62,332.79
2016,5,4,9,15,272.5,328.5,1.8,13.0,528.5,495.72,391.85
2016,5,4,9,30,349.0,333.0,1.7,13.0,598.0,569.79,447.08
2016,5,4,9,45,395.5,329.5,1.65,13.5,642.0,618.31,481.55
2016,5,4,10,0,442.0,326.0,1.6,14.0,686.0,679.82,524.52
2016,5,4,10,15,451.0,336.5,1.55,14.0,715.0,713.93,547.41
2016,5,4,10,30,460.0,347.0,1.5,14.0,744.0,746.7,569.26
2016,5,4,10,45,359.0,395.0,1.45,14.5,709.0,703.9,534.8
2016,5,4,11,0,258.0,443.0,1.4,15.0,674.0,667.32,504.98
2016,5,4,11,15,288.0,442.0,1.4,15.0,703.5,699.88,528.59
2016,5,4,11,30,318.0,441.0,1.4,15.0,733.0,731.73,550.84
2016,5,4,11,45,320.5,443.0,1.4,15.0,739.0,739.45,555.73
2016,5,4,12,0,323.0,445.0,1.4,15.0,745.0,745.43,559.72
2016,5,4,12,15,279.0,455.5,1.5,15.0,714.0,713.83,537.59
2016,5,4,12,30,235.0,466.0,1.6,15.0,683.0,666.06,504.4
2016,5,4,12,45,199.5,464.0,1.7,15.0,647.0,628.29,478.04
2016,5,4,13,0,164.0,462.0,1.8,15.0,611.0,590.13,450.86
2016,5,4,13,15,276.5,423.5,1.9,15.0,669.0,664.81,508.57
2016,5,4,13,30,389.0,385.0,2.0,15.0,727.0,719.85,550.84
2016,5,4,13,45,434.5,356.5,2.1,15.0,728.5,731.86,560.91
2016,5,4,14,0,480.0,328.0,2.2,15.0,730.0,728.66,560.75
2016,5,4,14,15,475.0,313.5,2.25,15.0,699.5,693.1,536.12
2016,5,4,14,30,470.0,299.0,2.3,15.0,669.0,656.07,510.29
2016,5,4,14,45,452.0,291.0,2.4,15.0,632.5,614.11,480.31
2016,5,4,15,0,434.0,283.0,2.5,15.0,596.0,572.0,449.63
2016,5,4,15,15,411.0,272.5,2.55,15.0,555.5,524.65,414.19
2016,5,4,15,30,388.0,262.0,2.6,15.0,515.0,470.62,373.1
2016,5,4,15,45,473.0,214.0,2.65,15.0,500.0,458.61,364.03
2016,5,4,16,0,558.0,166.0,2.7,15.0,485.0,428.86,339.66
2016,5,4,16,15,488.0,167.5,2.7,14.5,428.0,366.07,288.99
2016,5,4,16,30,418.0,169.0,2.7,14.0,371.0,309.74,242.98
2016,5,4,16,45,298.0,164.0,2.7,14.0,299.5,235.69,183.33
2016,5,4,17,0,178.0,159.0,2.7,14.0,228.0,177.66,137.78
2016,5,4,17,15,154.5,139.5,2.5,13.5,193.5,143.68,109.82
2016,5,4,17,30,131.0,120.0,2.3,13.0,159.0,112.66,84.83
2016,5,4,17,45,112.0,98.0,2.15,13.0,126.5,83.3,61.96
2016,5,4,18,0,93.0,76.0,2.0,13.0,94.0,57.48,45.61
2016,5,4,18,15,62.5,55.0,1.85,12.5,65.5,42.35,31.71
2016,5,4,18,30,32.0,34.0,1.7,12.0,37.0,27.28,17.42
2016,5,4,18,45,16.0,17.0,1.6,11.5,18.5,14.09,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,8.96,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,16.93,2.16
2016,5,5,5,45,124.0,40.0,2.05,10.5,56.0,30.88,20.89
2016,5,5,6,0,200.0,59.0,2.2,11.0,89.0,44.95,34.32
2016,5,5,6,15,262.0,75.5,2.25,11.0,131.5,56.46,45.16
2016,5,5,6,30,324.0,92.0,2.3,11.0,174.0,94.5,64.38
2016,5,5,6,45,395.5,96.5,2.4,11.5,219.0,132.26,90.11
2016,5,5,7,0,467.0,101.0,2.5,12.0,264.0,178.28,126.42
2016,5,5,7,15,402.0,133.0,2.5,12.0,289.5,220.2,166.59
2016,5,5,7,30,337.0,165.0,2.5,12.0,315.0,250.46,196.11
2016,5,5,7,45,201.0,194.0,2.55,12.5,286.5,242.74,193.96
2016,5,5,8,0,65.0,223.0,2.6,13.0,258.0,217.54,175.09
2016,5,5,8,15,57.0,239.5,2.6,13.0,272.0,232.97,187.56
2016,5,5,8,30,49.0,256.0,2.6,13.0,286.0,247.49,198.91
2016,5,5,8,45,83.0,289.5,2.6,13.0,345.5,301.06,241.63
2016,5,5,9,0,117.0,323.0,2.6,13.0,405.0,366.57,293.03
2016,5,5,9,15,59.5,240.0,2.55,13.0,282.0,250.69,200.54
2016,5,5,9,30,2.0,157.0,2.5,13.0,159.0,133.32,104.71
2016,5,5,9,45,75.5,280.0,2.5,13.5,342.0,305.51,244.04
2016,5,5,10,0,149.0,403.0,2.5,14.0,525.0,493.43,387.62
2016,5,5,10,15,114.0,407.0,2.5,14.0,502.5,474.89,371.35
2016,5,5,10,30,79.0,411.0,2.5,14.0,480.0,440.43,344.26
2016,5,5,10,45,39.5,245.5,2.5,14.5,280.0,253.77,199.84
2016,5,5,11,0,0.0,80.0,2.5,15.0,80.0,66.97,49.36
2016,5,5,11,15,2.0,116.0,2.55,15.0,118.0,99.44,75.99
2016,5,5,11,30,4.0,152.0,2.6,15.0,156.0,132.24,102.46
2016,5,5,11,45,4.0,154.0,2.65,15.5,158.0,134.05,103.64
2016,5,5,12,0,4.0,156.0,2.7,16.0,160.0,135.81,104.84
2016,5,5,12,15,13.0,247.5,2.65,16.0,260.0,224.03,174.99
2016,5,5,12,30,22.0,339.0,2.6,16.0,360.0,313.75,244.52
2016,5,5,12,45,20.0,323.5,2.6,16.0,342.5,297.66,231.86
2016,5,5,13,0,18.0,308.0,2.6,16.0,325.0,281.55,219.54
2016,5,5,13,15,14.0,262.0,2.55,16.0,275.5,236.68,184.73
2016,5,5,13,30,10.0,216.0,2.5,16.0,226.0,192.37,150.06
2016,5,5,13,45,6.5,186.0,2.5,16.0,192.5,162.93,126.82
2016,5,5,14,0,3.0,156.0,2.5,16.0,159.0,133.89,103.66
2016,5,5,14,15,1.5,105.0,2.5,16.0,106.5,89.05,67.55
2016,5,5,14,30,0.0,54.0,2.5,16.0,54.0,44.98,31.57
2016,5,5,14,45,0.0,48.0,2.5,16.0,48.0,39.94,27.5
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,34.9,23.4
2016,5,5,15,15,10.0,139.0,2.45,15.5,145.5,122.62,96.01
2016,5,5,15,30,20.0,236.0,2.4,15.0,249.0,210.41,167.4
2016,5,5,15,45,10.0,149.5,2.35,15.0,156.0,130.2,102.51
2016,5,5,16,0,0.0,63.0,2.3,15.0,63.0,52.28,38.34
2016,5,5,16,15,0.0,81.5,2.2,14.5,81.5,67.7,51.56
2016,5,5,16,30,0.0,100.0,2.1,14.0,100.0,83.01,64.71
2016,5,5,16,45,0.0,56.5,2.05,14.0,56.5,46.79,34.31
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,10.71,3.56
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.05,2.17
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.4,0.76
2016,5,5,17,45,0.0,7.0,1.55,12.5,7.0,5.75,0.0
2016,5,5,18,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2016,5,5,18,15,0.0,3.5,1.2,11.5,3.5,2.87,0.0
2016,5,5,18,30,0.0,2.0,1.0,11.0,2.0,1.64,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.26,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.03,2.03
2016,5,6,5,45,16.0,36.5,0.65,9.5,39.5,29.2,19.72
2016,5,6,6,0,32.0,56.0,0.7,10.0,62.0,43.85,33.59
2016,5,6,6,15,51.0,78.5,0.6,10.0,90.5,60.28,48.84
2016,5,6,6,30,70.0,101.0,0.5,10.0,119.0,83.7,64.41
2016,5,6,6,45,89.0,121.0,0.45,10.5,149.0,108.69,83.99
2016,5,6,7,0,108.0,141.0,0.4,11.0,179.0,136.59,106.41
2016,5,6,7,15,54.0,125.0,0.35,11.0,144.0,117.55,92.79
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,90.22,71.5
2016,5,6,7,45,3.0,139.5,0.25,11.5,141.0,116.76,93.27
2016,5,6,8,0,6.0,170.0,0.2,12.0,173.0,143.97,114.92
2016,5,6,8,15,3.0,107.0,0.2,12.0,108.5,90.51,70.57
2016,5,6,8,30,0.0,44.0,0.2,12.0,44.0,36.49,25.39
2016,5,6,8,45,0.0,74.5,0.2,12.5,74.5,61.96,46.73
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,87.58,67.6
2016,5,6,9,15,1.0,130.0,0.25,13.0,131.5,109.45,85.23
2016,5,6,9,30,2.0,155.0,0.3,13.0,158.0,131.59,102.91
2016,5,6,9,45,20.0,249.0,0.35,13.0,266.5,226.63,178.41
2016,5,6,10,0,38.0,343.0,0.4,13.0,375.0,336.68,262.17
2016,5,6,10,15,181.0,374.5,0.45,13.0,530.5,499.34,384.72
2016,5,6,10,30,324.0,406.0,0.5,13.0,686.0,670.91,506.6
2016,5,6,10,45,227.0,429.5,0.6,13.5,628.0,604.4,456.0
2016,5,6,11,0,130.0,453.0,0.7,14.0,570.0,545.37,412.36
2016,5,6,11,15,72.5,369.5,0.75,14.0,435.5,401.77,308.49
2016,5,6,11,30,15.0,286.0,0.8,14.0,301.0,259.5,201.03
2016,5,6,11,45,16.0,287.0,0.85,14.0,303.0,261.56,203.52
2016,5,6,12,0,17.0,288.0,0.9,14.0,305.0,263.5,205.11
2016,5,6,12,15,12.5,236.5,0.95,14.0,249.0,213.8,166.62
2016,5,6,12,30,8.0,185.0,1.0,14.0,193.0,164.56,128.07
2016,5,6,12,45,8.0,183.0,1.05,14.0,191.0,162.68,126.83
2016,5,6,13,0,8.0,181.0,1.1,14.0,189.0,160.75,125.39
2016,5,6,13,15,7.0,176.5,1.1,14.0,183.0,155.71,121.42
2016,5,6,13,30,6.0,172.0,1.1,14.0,177.0,150.68,117.48
2016,5,6,13,45,9.5,212.0,1.1,14.5,220.5,187.97,147.09
2016,5,6,14,0,13.0,252.0,1.1,15.0,264.0,225.24,176.15
2016,5,6,14,15,6.5,178.5,1.05,15.0,184.5,155.71,121.21
2016,5,6,14,30,0.0,105.0,1.0,15.0,105.0,87.78,66.68
2016,5,6,14,45,0.0,100.5,1.0,15.0,100.5,83.91,63.79
2016,5,6,15,0,0.0,96.0,1.0,15.0,96.0,80.06,60.78
2016,5,6,15,15,0.0,99.0,0.95,15.0,99.0,82.52,62.96
2016,5,6,15,30,0.0,102.0,0.9,15.0,102.0,84.99,65.15
2016,5,6,15,45,0.0,84.0,0.9,15.0,84.0,69.86,52.84
2016,5,6,16,0,0.0,66.0,0.9,15.0,66.0,54.78,40.48
2016,5,6,16,15,3.5,113.5,0.9,14.5,115.5,95.83,74.95
2016,5,6,16,30,7.0,161.0,0.9,14.0,165.0,135.84,108.29
2016,5,6,16,45,3.5,87.0,0.95,14.0,89.0,73.25,56.48
2016,5,6,17,0,0.0,13.0,1.0,14.0,13.0,10.71,3.56
2016,5,6,17,15,0.0,11.0,0.9,13.5,11.0,9.05,2.19
2016,5,6,17,30,0.0,9.0,0.8,13.0,9.0,7.4,0.77
2016,5,6,17,45,0.0,7.0,0.7,13.0,7.0,5.75,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.1,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,2.87,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,19.81,11.56
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,31.41,22.41
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,45.2,35.14
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,59.33,45.82
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,74.87,59.21
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,90.66,72.59
2016,5,7,7,15,29.5,146.0,1.85,11.0,159.5,127.91,102.89
2016,5,7,7,30,59.0,181.0,1.9,11.0,208.0,169.02,136.36
2016,5,7,7,45,29.5,126.0,1.95,11.5,139.5,117.4,93.65
2016,5,7,8,0,0.0,71.0,2.0,12.0,71.0,58.93,44.57
2016,5,7,8,15,0.0,92.5,2.0,12.0,92.5,76.94,59.64
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,94.99,74.51
2016,5,7,8,45,1.0,137.5,2.05,12.5,138.0,115.46,91.08
2016,5,7,9,0,2.0,161.0,2.1,13.0,162.0,136.19,107.66
2016,5,7,9,15,2.0,157.0,2.05,13.0,158.5,133.04,104.8
2016,5,7,9,30,2.0,153.0,2.0,13.0,155.0,129.86,101.99
2016,5,7,9,45,3.0,157.5,2.0,13.0,160.5,134.68,105.76
2016,5,7,10,0,4.0,162.0,2.0,13.0,166.0,139.57,109.59
2016,5,7,10,15,2.0,116.0,2.0,13.0,118.0,98.93,76.31
2016,5,7,10,30,0.0,70.0,2.0,13.0,70.0,58.49,42.98
2016,5,7,10,45,0.0,84.0,2.0,13.5,84.0,70.31,52.61
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,82.23,62.18
2016,5,7,11,15,0.0,113.5,2.0,14.0,113.5,95.47,72.91
2016,5,7,11,30,0.0,129.0,2.0,14.0,129.0,108.76,83.64
2016,5,7,11,45,1.5,139.0,2.0,14.0,141.0,118.78,91.76
2016,5,7,12,0,3.0,149.0,2.0,14.0,153.0,128.81,99.88
2016,5,7,12,15,6.0,171.0,1.95,14.0,177.0,150.59,117.46
2016,5,7,12,30,9.0,193.0,1.9,14.0,201.0,172.39,134.94
2016,5,7,12,45,6.5,175.5,1.9,14.0,181.5,154.77,120.77
2016,5,7,13,0,4.0,158.0,1.9,14.0,162.0,137.22,106.69
2016,5,7,13,15,4.5,159.5,1.85,14.0,163.5,138.79,108.07
2016,5,7,13,30,5.0,161.0,1.8,14.0,165.0,140.3,109.38
2016,5,7,13,45,2.5,147.0,1.8,14.0,149.0,125.92,97.8
2016,5,7,14,0,0.0,133.0,1.8,14.0,133.0,111.72,86.35
2016,5,7,14,15,0.0,137.5,1.75,14.0,138.0,115.45,89.52
2016,5,7,14,30,0.0,142.0,1.7,14.0,143.0,119.16,92.68
2016,5,7,14,45,2.0,156.5,1.7,14.0,158.5,132.82,104.0
2016,5,7,15,0,4.0,171.0,1.7,14.0,174.0,146.28,115.15
2016,5,7,15,15,2.0,122.0,1.65,13.5,123.5,103.15,80.3
2016,5,7,15,30,0.0,73.0,1.6,13.0,73.0,60.7,45.45
2016,5,7,15,45,0.0,82.0,1.6,13.0,82.0,68.19,51.91
2016,5,7,16,0,0.0,91.0,1.6,13.0,91.0,75.68,58.35
2016,5,7,16,15,0.0,71.5,1.55,13.0,71.5,59.35,44.79
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,43.07,31.17
2016,5,7,16,45,14.0,100.0,1.45,13.0,105.5,87.14,68.33
2016,5,7,17,0,28.0,148.0,1.4,13.0,159.0,128.65,102.71
2016,5,7,17,15,21.0,127.5,1.3,12.5,135.5,107.26,85.18
2016,5,7,17,30,14.0,107.0,1.2,12.0,112.0,87.84,69.3
2016,5,7,17,45,172.0,89.0,1.2,12.0,125.5,79.67,57.28
2016,5,7,18,0,330.0,71.0,1.2,12.0,139.0,53.15,42.03
2016,5,7,18,15,245.0,55.5,1.1,11.5,98.5,41.97,31.66
2016,5,7,18,30,160.0,40.0,1.0,11.0,58.0,31.03,21.08
2016,5,7,18,45,80.0,20.0,0.95,11.0,29.0,15.91,2.76
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,12.0,0.8,9.5,16.0,10.24,0.0
2016,5,8,5,30,125.0,24.0,0.9,10.0,32.0,18.57,6.58
2016,5,8,5,45,231.0,38.5,1.05,10.5,69.5,29.61,20.15
2016,5,8,6,0,337.0,53.0,1.2,11.0,107.0,40.51,30.54
2016,5,8,6,15,412.0,63.0,1.2,11.0,153.5,49.77,39.27
2016,5,8,6,30,487.0,73.0,1.2,11.0,200.0,92.6,57.16
2016,5,8,6,45,243.5,87.5,1.25,11.5,151.0,103.64,72.57
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,83.58,66.22
2016,5,8,7,15,103.5,144.5,1.25,12.0,191.0,147.45,116.16
2016,5,8,7,30,207.0,187.0,1.2,12.0,280.0,223.11,176.09
2016,5,8,7,45,114.5,192.5,1.2,12.5,245.0,208.01,166.01
2016,5,8,8,0,22.0,198.0,1.2,13.0,210.0,173.99,139.19
2016,5,8,8,15,11.0,177.0,1.15,13.0,183.0,152.92,121.85
2016,5,8,8,30,0.0,156.0,1.1,13.0,156.0,130.26,103.01
2016,5,8,8,45,36.0,234.5,1.05,13.5,260.0,223.87,178.4
2016,5,8,9,0,72.0,313.0,1.0,14.0,364.0,319.2,252.05
2016,5,8,9,15,47.0,297.5,1.0,14.0,331.5,292.85,230.4
2016,5,8,9,30,22.0,282.0,1.0,14.0,299.0,255.44,200.67
2016,5,8,9,45,20.5,286.0,1.0,14.5,302.5,259.05,202.94
2016,5,8,10,0,19.0,290.0,1.0,15.0,306.0,262.45,204.84
2016,5,8,10,15,97.0,363.0,1.05,15.0,447.0,405.37,315.11
2016,5,8,10,30,175.0,436.0,1.1,15.0,588.0,556.9,425.94
2016,5,8,10,45,96.5,371.0,1.15,15.5,455.5,432.88,332.46
2016,5,8,11,0,18.0,306.0,1.2,16.0,323.0,278.86,215.23
2016,5,8,11,15,30.0,354.5,1.25,16.0,382.5,347.87,268.53
2016,5,8,11,30,42.0,403.0,1.3,16.0,442.0,405.68,311.41
2016,5,8,11,45,26.5,315.5,1.4,16.0,340.5,309.43,239.0
2016,5,8,12,0,11.0,228.0,1.5,16.0,239.0,204.81,158.68
2016,5,8,12,15,7.5,190.5,1.55,16.0,198.0,168.85,130.74
2016,5,8,12,30,4.0,153.0,1.6,16.0,157.0,133.12,102.42
2016,5,8,12,45,7.0,184.0,1.65,16.5,191.0,162.55,125.8
2016,5,8,13,0,10.0,215.0,1.7,17.0,225.0,192.0,148.8
2016,5,8,13,15,9.0,205.5,1.75,16.5,214.5,182.53,141.64
2016,5,8,13,30,8.0,196.0,1.8,16.0,204.0,173.08,134.57
2016,5,8,13,45,11.0,229.5,1.9,16.0,239.5,204.32,159.51
2016,5,8,14,0,14.0,263.0,2.0,16.0,275.0,235.46,184.13
2016,5,8,14,15,14.5,260.5,2.05,16.0,272.5,232.93,182.33
2016,5,8,14,30,15.0,258.0,2.1,16.0,270.0,230.3,180.58
2016,5,8,14,45,10.0,221.0,2.2,16.0,229.0,193.79,151.99
2016,5,8,15,0,5.0,184.0,2.3,16.0,188.0,158.01,123.7
2016,5,8,15,15,6.0,189.5,2.3,15.5,194.0,162.86,128.22
2016,5,8,15,30,7.0,195.0,2.3,15.0,200.0,167.54,132.54
2016,5,8,15,45,5.5,183.0,2.35,15.0,186.5,155.88,123.42
2016,5,8,16,0,4.0,171.0,2.4,15.0,173.0,144.41,114.43
2016,5,8,16,15,16.0,178.0,2.4,14.5,186.0,154.6,123.3
2016,5,8,16,30,28.0,185.0,2.4,14.0,199.0,165.37,132.46
2016,5,8,16,45,14.0,156.0,2.4,14.0,163.0,132.57,105.85
2016,5,8,17,0,0.0,127.0,2.4,14.0,127.0,104.11,82.81
2016,5,8,17,15,0.0,108.5,2.35,13.5,108.5,88.58,70.12
2016,5,8,17,30,0.0,90.0,2.3,13.0,90.0,73.24,57.33
2016,5,8,17,45,244.5,72.0,2.25,13.0,122.5,70.63,47.09
2016,5,8,18,0,489.0,54.0,2.2,13.0,155.0,42.84,32.7
2016,5,8,18,15,395.5,44.0,2.0,12.5,111.5,35.34,25.69
2016,5,8,18,30,302.0,34.0,1.8,12.0,68.0,27.71,18.22
2016,5,8,18,45,151.0,17.0,1.65,11.5,34.0,13.6,2.32
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,13.5,1.3,8.0,17.5,11.52,0.0
2016,5,9,5,30,123.0,27.0,1.4,8.0,35.0,20.85,8.98
2016,5,9,5,45,228.5,42.0,1.5,8.5,74.0,32.21,22.67
2016,5,9,6,0,334.0,57.0,1.6,9.0,113.0,43.41,33.41
2016,5,9,6,15,411.0,68.0,1.6,9.0,160.0,51.39,41.06
2016,5,9,6,30,488.0,79.0,1.6,9.0,207.0,97.33,61.74
2016,5,9,6,45,544.0,86.5,1.6,9.5,258.5,144.85,94.71
2016,5,9,7,0,600.0,94.0,1.6,10.0,310.0,199.04,138.58
2016,5,9,7,15,367.0,143.0,1.55,10.5,281.5,217.31,165.44
2016,5,9,7,30,134.0,192.0,1.5,11.0,253.0,203.79,162.67
2016,5,9,7,45,73.0,188.5,1.5,11.5,222.5,185.3,148.95
2016,5,9,8,0,12.0,185.0,1.5,12.0,192.0,158.82,127.56
2016,5,9,8,15,78.5,235.5,1.5,12.0,285.0,238.82,192.32
2016,5,9,8,30,145.0,286.0,1.5,12.0,378.0,330.04,264.5
2016,5,9,8,45,97.5,292.5,1.5,12.5,356.5,310.62,247.85
2016,5,9,9,0,50.0,299.0,1.5,13.0,335.0,292.37,232.23
2016,5,9,9,15,40.0,301.0,1.5,13.5,331.0,290.91,230.2
2016,5,9,9,30,30.0,303.0,1.5,14.0,327.0,288.33,227.18
2016,5,9,9,45,91.5,355.0,1.5,14.5,430.5,384.62,301.65
2016,5,9,10,0,153.0,407.0,1.5,15.0,534.0,497.12,385.07
2016,5,9,10,15,179.5,420.5,1.5,15.0,574.0,538.43,414.6
2016,5,9,10,30,206.0,434.0,1.5,15.0,614.0,580.56,444.92
2016,5,9,10,45,126.0,417.0,1.5,15.5,528.5,501.26,384.31
2016,5,9,11,0,46.0,400.0,1.5,16.0,443.0,403.52,309.86
2016,5,9,11,15,79.0,432.5,1.5,16.0,506.0,465.92,357.24
2016,5,9,11,30,112.0,465.0,1.5,16.0,569.0,529.1,403.32
2016,5,9,11,45,164.0,470.5,1.55,16.5,623.5,598.92,453.44
2016,5,9,12,0,216.0,476.0,1.6,17.0,678.0,653.83,492.21
2016,5,9,12,15,151.5,466.5,1.6,17.0,608.5,584.32,441.15
2016,5,9,12,30,87.0,457.0,1.6,17.0,539.0,499.32,379.12
2016,5,9,12,45,90.0,449.5,1.65,17.0,533.5,493.69,376.11
2016,5,9,13,0,93.0,442.0,1.7,17.0,528.0,487.46,372.12
2016,5,9,13,15,216.5,429.0,1.7,17.0,623.0,596.94,454.76
2016,5,9,13,30,340.0,416.0,1.7,17.0,718.0,699.3,529.01
2016,5,9,13,45,231.5,416.5,1.7,17.5,620.0,584.88,444.55
2016,5,9,14,0,123.0,417.0,1.7,18.0,522.0,487.79,372.25
2016,5,9,14,15,250.5,381.0,1.65,17.5,583.5,560.07,429.37
2016,5,9,14,30,378.0,345.0,1.6,17.0,645.0,611.43,469.2
2016,5,9,14,45,299.0,345.5,1.6,17.0,576.0,537.93,414.54
2016,5,9,15,0,220.0,346.0,1.6,17.0,507.0,460.73,357.28
2016,5,9,15,15,230.5,323.0,1.55,17.0,483.0,434.37,338.34
2016,5,9,15,30,241.0,300.0,1.5,17.0,459.0,406.57,317.57
2016,5,9,15,45,516.0,202.5,1.5,17.0,511.5,465.8,363.37
2016,5,9,16,0,791.0,105.0,1.5,17.0,564.0,484.4,374.56
2016,5,9,16,15,767.5,101.0,1.45,16.5,514.5,425.42,326.35
2016,5,9,16,30,744.0,97.0,1.4,16.0,465.0,365.67,276.55
2016,5,9,16,45,708.0,93.0,1.4,16.0,412.5,304.86,224.56
2016,5,9,17,0,672.0,89.0,1.4,16.0,360.0,247.17,174.59
2016,5,9,17,15,628.0,83.0,1.3,15.5,308.0,189.72,126.11
2016,5,9,17,30,584.0,77.0,1.2,15.0,256.0,137.06,84.43
2016,5,9,17,45,518.0,69.0,1.15,14.5,206.0,86.45,51.4
2016,5,9,18,0,452.0,61.0,1.1,14.0,156.0,48.36,37.48
2016,5,9,18,15,357.0,50.0,1.05,13.5,112.0,40.24,29.94
2016,5,9,18,30,262.0,39.0,1.0,13.0,68.0,30.1,20.28
2016,5,9,18,45,131.0,19.5,1.0,12.5,34.0,15.15,3.93
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,13.0,0.8,10.5,18.5,11.1,0.0
2016,5,10,5,30,165.0,26.0,0.9,11.0,37.0,20.17,8.98
2016,5,10,5,45,278.5,38.5,1.0,11.5,77.0,29.75,20.32
2016,5,10,6,0,392.0,51.0,1.1,12.0,117.0,41.01,30.93
2016,5,10,6,15,466.0,60.0,1.15,12.5,164.5,47.36,36.91
2016,5,10,6,30,540.0,69.0,1.2,13.0,212.0,92.06,54.59
2016,5,10,6,45,592.5,75.0,1.25,13.5,263.5,140.97,87.82
2016,5,10,7,0,645.0,81.0,1.3,14.0,315.0,195.95,131.89
2016,5,10,7,15,681.0,86.5,1.4,14.5,367.0,252.08,180.22
2016,5,10,7,30,717.0,92.0,1.5,15.0,419.0,311.65,231.87
2016,5,10,7,45,746.5,95.0,1.65,15.5,470.5,371.44,283.31
2016,5,10,8,0,776.0,98.0,1.8,16.0,522.0,431.03,333.44
2016,5,10,8,15,796.5,101.5,1.8,16.5,570.0,488.38,380.03
2016,5,10,8,30,817.0,105.0,1.8,17.0,618.0,546.05,425.23
2016,5,10,8,45,594.5,199.5,1.8,17.5,587.0,545.05,423.57
2016,5,10,9,0,372.0,294.0,1.8,18.0,556.0,507.13,393.1
2016,5,10,9,15,624.5,204.0,1.75,18.5,672.5,630.15,485.91
2016,5,10,9,30,877.0,114.0,1.7,19.0,789.0,747.67,571.2
2016,5,10,9,45,877.5,120.5,1.7,19.5,821.0,787.89,596.23
2016,5,10,10,0,878.0,127.0,1.7,20.0,853.0,825.05,619.06
2016,5,10,10,15,885.5,128.5,1.65,20.0,881.0,860.23,640.95
2016,5,10,10,30,893.0,130.0,1.6,20.0,909.0,892.53,660.7
2016,5,10,10,45,900.5,130.0,1.6,20.5,931.0,920.4,676.72
2016,5,10,11,0,908.0,130.0,1.6,21.0,953.0,945.06,690.57
2016,5,10,11,15,911.0,130.5,1.55,21.0,966.5,962.73,700.55
2016,5,10,11,30,914.0,131.0,1.5,21.0,980.0,976.8,708.31
2016,5,10,11,45,918.0,130.0,1.5,21.0,986.5,986.79,714.28
2016,5,10,12,0,922.0,129.0,1.5,21.0,993.0,993.1,718.06
2016,5,10,12,15,922.0,128.5,1.5,21.0,991.0,992.39,717.53
2016,5,10,12,30,922.0,128.0,1.5,21.0,989.0,987.93,714.83
2016,5,10,12,45,924.5,125.0,1.5,21.0,980.5,979.71,709.88
2016,5,10,13,0,927.0,122.0,1.5,21.0,972.0,967.68,702.64
2016,5,10,13,15,923.5,121.0,1.5,21.0,955.0,948.35,690.83
2016,5,10,13,30,920.0,120.0,1.5,21.0,938.0,925.48,676.83
2016,5,10,13,45,916.5,117.5,1.5,21.0,914.0,897.77,659.7
2016,5,10,14,0,913.0,115.0,1.5,21.0,890.0,866.73,640.37
2016,5,10,14,15,905.5,113.5,1.5,21.0,858.5,830.29,617.34
2016,5,10,14,30,898.0,112.0,1.5,21.0,827.0,791.1,592.3
2016,5,10,14,45,889.5,109.0,1.55,21.0,790.0,747.24,563.73
2016,5,10,15,0,881.0,106.0,1.6,21.0,753.0,701.12,531.8
2016,5,10,15,15,868.0,103.5,1.6,20.5,710.5,650.63,496.36
2016,5,10,15,30,855.0,101.0,1.6,20.0,668.0,598.77,458.75
2016,5,10,15,45,839.5,97.5,1.65,20.0,621.0,545.08,417.86
2016,5,10,16,0,824.0,94.0,1.7,20.0,574.0,488.57,373.45
2016,5,10,16,15,801.5,90.5,1.7,19.5,524.0,428.89,325.6
2016,5,10,16,30,779.0,87.0,1.7,19.0,474.0,370.07,276.75
2016,5,10,16,45,750.5,82.5,1.7,18.5,422.0,309.66,225.42
2016,5,10,17,0,722.0,78.0,1.7,18.0,370.0,251.46,175.12
2016,5,10,17,15,681.0,72.5,1.65,17.5,318.0,189.77,123.08
2016,5,10,17,30,640.0,67.0,1.6,17.0,266.0,134.9,79.67
2016,5,10,17,45,583.0,60.0,1.55,16.5,215.5,82.41,45.72
2016,5,10,18,0,526.0,53.0,1.5,16.0,165.0,42.12,31.68
2016,5,10,18,15,434.5,44.0,1.45,15.0,119.5,35.39,25.52
2016,5,10,18,30,343.0,35.0,1.4,14.0,74.0,28.58,18.94
2016,5,10,18,45,204.5,22.0,1.35,13.5,42.5,17.96,6.36
2016,5,10,19,0,66.0,9.0,1.3,13.0,11.0,7.68,0.0
2016,5,10,19,15,33.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,12.5,1.05,9.5,21.0,10.67,0.0
2016,5,11,5,30,231.0,25.0,1.2,10.0,42.0,20.52,9.79
2016,5,11,5,45,342.5,36.5,1.35,10.5,83.5,29.68,20.4
2016,5,11,6,0,454.0,48.0,1.5,11.0,125.0,38.67,28.99
2016,5,11,6,15,526.0,55.5,1.45,11.5,174.5,43.96,34.03
2016,5,11,6,30,598.0,63.0,1.4,12.0,224.0,90.58,51.65
2016,5,11,6,45,447.0,98.0,1.4,12.5,232.5,137.81,92.03
2016,5,11,7,0,296.0,133.0,1.4,13.0,241.0,166.52,122.76
2016,5,11,7,15,342.5,147.5,1.3,13.5,290.5,211.22,159.26
2016,5,11,7,30,389.0,162.0,1.2,14.0,340.0,264.55,203.02
2016,5,11,7,45,365.5,189.0,1.2,14.5,372.0,300.6,234.06
2016,5,11,8,0,342.0,216.0,1.2,15.0,404.0,337.15,264.26
2016,5,11,8,15,594.0,158.5,1.1,15.5,519.0,440.64,343.49
2016,5,11,8,30,846.0,101.0,1.0,16.0,634.0,556.52,430.3
2016,5,11,8,45,587.0,204.0,0.95,16.5,586.5,539.48,415.9
2016,5,11,9,0,328.0,307.0,0.9,17.0,539.0,489.99,376.75
2016,5,11,9,15,372.5,310.0,0.8,17.0,587.0,540.31,413.57
2016,5,11,9,30,417.0,313.0,0.7,17.0,635.0,602.15,456.5
2016,5,11,9,45,662.5,215.5,0.65,17.5,752.5,722.91,542.31
2016,5,11,10,0,908.0,118.0,0.6,18.0,870.0,838.83,618.8
2016,5,11,10,15,914.5,119.5,0.55,18.5,897.5,874.05,636.98
2016,5,11,10,30,921.0,121.0,0.5,19.0,925.0,906.25,654.04
2016,5,11,10,45,925.5,121.5,0.45,19.5,945.5,932.57,667.17
2016,5,11,11,0,930.0,122.0,0.4,20.0,966.0,955.46,678.08
2016,5,11,11,15,932.5,122.5,0.45,20.0,979.0,973.0,689.19
2016,5,11,11,30,935.0,123.0,0.5,20.0,992.0,986.85,698.22
2016,5,11,11,45,939.0,121.0,0.55,20.0,998.0,996.05,704.56
2016,5,11,12,0,943.0,119.0,0.6,20.0,1004.0,1001.47,708.78
2016,5,11,12,15,942.5,118.5,0.75,20.0,1001.5,1000.28,711.31
2016,5,11,12,30,942.0,118.0,0.9,20.0,999.0,995.26,711.48
2016,5,11,12,45,938.0,118.5,1.05,20.5,988.5,984.14,706.4
2016,5,11,13,0,934.0,119.0,1.2,21.0,978.0,969.32,698.87
2016,5,11,13,15,930.0,118.5,1.3,21.0,960.0,949.92,688.79
2016,5,11,13,30,926.0,118.0,1.4,21.0,942.0,926.99,676.34
2016,5,11,13,45,919.5,117.0,1.55,21.0,917.0,898.03,660.44
2016,5,11,14,0,913.0,116.0,1.7,21.0,892.0,865.91,642.08
2016,5,11,14,15,905.0,114.5,1.75,20.5,860.5,829.14,620.37
2016,5,11,14,30,897.0,113.0,1.8,20.0,829.0,789.65,596.45
2016,5,11,14,45,886.0,111.5,1.9,20.0,791.5,745.51,567.46
2016,5,11,15,0,875.0,110.0,2.0,20.0,754.0,699.32,535.24
2016,5,11,15,15,861.5,107.5,2.0,19.5,711.5,648.85,499.29
2016,5,11,15,30,848.0,105.0,2.0,19.0,669.0,599.5,462.94
2016,5,11,15,45,831.0,102.0,2.0,19.0,622.0,543.59,419.7
2016,5,11,16,0,814.0,99.0,2.0,19.0,575.0,487.32,374.84
2016,5,11,16,15,792.0,95.0,1.95,18.5,525.0,427.98,326.74
2016,5,11,16,30,770.0,91.0,1.9,18.0,475.0,369.46,277.72
2016,5,11,16,45,741.5,86.0,1.9,18.0,423.5,309.19,225.83
2016,5,11,17,0,713.0,81.0,1.9,18.0,372.0,248.57,173.18
2016,5,11,17,15,671.5,75.5,1.75,17.0,319.5,189.88,123.8
2016,5,11,17,30,630.0,70.0,1.6,16.0,267.0,135.57,81.01
2016,5,11,17,45,573.5,62.5,1.5,15.5,216.5,83.39,47.17
2016,5,11,18,0,517.0,55.0,1.4,15.0,166.0,43.63,33.17
2016,5,11,18,15,426.5,45.5,1.3,14.0,121.0,36.55,26.69
2016,5,11,18,30,336.0,36.0,1.2,13.0,76.0,29.36,19.77
2016,5,11,18,45,168.0,23.5,1.1,12.5,43.5,18.27,7.2
2016,5,11,19,0,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.0,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,14.0,1.5,9.5,20.0,11.95,0.0
2016,5,12,5,30,153.0,28.0,1.7,10.0,40.0,21.64,11.05
2016,5,12,5,45,254.0,42.5,1.9,10.5,79.5,32.63,23.01
2016,5,12,6,0,355.0,57.0,2.1,11.0,119.0,43.45,33.26
2016,5,12,6,15,427.5,68.0,2.15,11.0,166.5,51.42,40.79
2016,5,12,6,30,500.0,79.0,2.2,11.0,214.0,96.8,60.7
2016,5,12,6,45,431.5,101.5,2.25,11.5,236.0,138.07,93.41
2016,5,12,7,0,363.0,124.0,2.3,12.0,258.0,173.32,126.29
2016,5,12,7,15,216.5,156.5,2.25,12.5,239.5,186.16,144.03
2016,5,12,7,30,70.0,189.0,2.2,13.0,221.0,177.91,142.17
2016,5,12,7,45,44.0,192.5,2.2,13.5,213.5,177.24,141.96
2016,5,12,8,0,18.0,196.0,2.2,14.0,206.0,170.24,136.07
2016,5,12,8,15,395.0,161.5,2.15,14.5,410.5,342.41,273.11
2016,5,12,8,30,772.0,127.0,2.1,15.0,615.0,539.99,425.48
2016,5,12,8,45,627.5,189.5,2.05,15.5,604.5,553.29,434.02
2016,5,12,9,0,483.0,252.0,2.0,16.0,594.0,546.31,427.13
2016,5,12,9,15,556.5,242.5,1.9,16.0,657.0,612.18,476.49
2016,5,12,9,30,630.0,233.0,1.8,16.0,720.0,685.74,529.55
2016,5,12,9,45,747.5,183.5,1.75,16.5,786.0,755.94,579.51
2016,5,12,10,0,865.0,134.0,1.7,17.0,852.0,817.86,621.41
2016,5,12,10,15,574.5,277.5,1.7,17.5,761.5,750.85,568.21
2016,5,12,10,30,284.0,421.0,1.7,18.0,671.0,643.75,485.63
2016,5,12,10,45,589.0,278.0,1.7,18.5,809.5,799.9,601.3
2016,5,12,11,0,894.0,135.0,1.7,19.0,948.0,933.43,690.83
2016,5,12,11,15,896.5,136.0,1.75,19.0,961.0,950.8,700.85
2016,5,12,11,30,899.0,137.0,1.8,19.0,974.0,964.63,709.99
2016,5,12,11,45,900.0,137.0,1.85,19.0,979.5,972.59,715.42
2016,5,12,12,0,901.0,137.0,1.9,19.0,985.0,976.92,718.67
2016,5,12,12,15,900.5,137.0,1.95,19.0,983.0,976.2,718.78
2016,5,12,12,30,900.0,137.0,2.0,19.0,981.0,971.85,716.66
2016,5,12,12,45,878.5,148.5,2.1,19.0,965.5,954.86,706.92
2016,5,12,13,0,857.0,160.0,2.2,19.0,950.0,947.81,703.85
2016,5,12,13,15,853.0,159.0,2.25,19.0,932.5,928.63,692.12
2016,5,12,13,30,849.0,158.0,2.3,19.0,915.0,906.1,678.27
2016,5,12,13,45,840.5,157.5,2.35,19.0,890.0,877.02,659.94
2016,5,12,14,0,832.0,157.0,2.4,19.0,865.0,845.09,639.58
2016,5,12,14,15,823.0,154.5,2.4,18.5,834.5,808.23,616.45
2016,5,12,14,30,814.0,152.0,2.4,18.0,804.0,768.95,590.43
2016,5,12,14,45,803.5,148.5,2.45,18.0,767.5,725.49,559.85
2016,5,12,15,0,793.0,145.0,2.5,18.0,731.0,680.2,527.22
2016,5,12,15,15,778.0,142.0,2.5,17.5,689.0,630.95,491.51
2016,5,12,15,30,763.0,139.0,2.5,17.0,647.0,581.17,454.32
2016,5,12,15,45,746.5,133.5,2.5,17.0,601.5,526.72,411.68
2016,5,12,16,0,730.0,128.0,2.5,17.0,556.0,472.11,367.68
2016,5,12,16,15,704.5,123.0,2.5,16.5,507.0,414.29,320.58
2016,5,12,16,30,679.0,118.0,2.5,16.0,458.0,357.86,273.19
2016,5,12,16,45,652.0,110.0,2.5,16.0,408.0,300.07,223.2
2016,5,12,17,0,625.0,102.0,2.5,16.0,358.0,244.52,174.65
2016,5,12,17,15,580.0,95.0,2.4,15.5,307.0,189.03,127.91
2016,5,12,17,30,535.0,88.0,2.3,15.0,256.0,138.54,88.11
2016,5,12,17,45,482.0,77.0,2.25,14.5,208.0,89.52,55.57
2016,5,12,18,0,429.0,66.0,2.2,14.0,160.0,52.15,40.88
2016,5,12,18,15,340.5,54.0,2.1,13.5,116.0,41.22,30.87
2016,5,12,18,30,252.0,42.0,2.0,13.0,72.0,32.27,22.33
2016,5,12,18,45,126.0,26.5,1.95,12.5,41.5,20.45,9.25
2016,5,12,19,0,0.0,11.0,1.9,12.0,11.0,9.39,0.0
2016,5,12,19,15,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,98.0,14.5,1.85,8.5,22.0,12.38,0.0
2016,5,13,5,30,196.0,29.0,2.1,9.0,44.0,22.5,12.13
2016,5,13,5,45,303.0,41.5,2.35,9.5,85.0,32.05,22.65
2016,5,13,6,0,410.0,54.0,2.6,10.0,126.0,43.42,33.38
2016,5,13,6,15,481.5,63.0,2.65,10.5,175.0,49.69,39.33
2016,5,13,6,30,553.0,72.0,2.7,11.0,224.0,94.03,56.62
2016,5,13,6,45,599.5,80.0,2.8,11.5,275.5,144.4,91.33
2016,5,13,7,0,646.0,88.0,2.9,12.0,327.0,200.14,136.7
2016,5,13,7,15,530.0,123.5,2.9,12.0,338.5,240.25,178.1
2016,5,13,7,30,414.0,159.0,2.9,12.0,350.0,268.6,208.4
2016,5,13,7,45,335.0,196.5,2.95,12.5,362.5,294.34,233.13
2016,5,13,8,0,256.0,234.0,3.0,13.0,375.0,314.4,251.32
2016,5,13,8,15,153.5,249.5,3.0,13.5,336.5,290.63,233.05
2016,5,13,8,30,51.0,265.0,3.0,14.0,298.0,253.99,203.11
2016,5,13,8,45,42.0,273.5,3.0,14.5,302.0,260.2,207.38
2016,5,13,9,0,33.0,282.0,3.0,15.0,306.0,265.34,210.55
2016,5,13,9,15,34.0,298.5,3.0,15.0,324.0,283.37,224.38
2016,5,13,9,30,35.0,315.0,3.0,15.0,342.0,301.47,238.14
2016,5,13,9,45,42.0,339.5,3.05,15.5,373.5,331.41,260.7
2016,5,13,10,0,49.0,364.0,3.1,16.0,405.0,361.92,283.43
2016,5,13,10,15,51.5,379.5,3.15,16.0,423.5,380.92,297.6
2016,5,13,10,30,54.0,395.0,3.2,16.0,442.0,399.92,311.77
2016,5,13,10,45,495.0,255.5,3.3,16.5,705.5,693.17,540.95
2016,5,13,11,0,936.0,116.0,3.4,17.0,969.0,951.5,724.48
2016,5,13,11,15,938.5,116.5,3.45,17.0,982.0,969.08,734.19
2016,5,13,11,30,941.0,117.0,3.5,17.0,995.0,982.96,743.51
2016,5,13,11,45,943.0,116.5,3.6,17.0,1000.5,991.7,749.82
2016,5,13,12,0,945.0,116.0,3.7,17.0,1006.0,996.65,753.7
2016,5,13,12,15,944.5,116.0,3.8,17.0,1004.0,995.93,753.85
2016,5,13,12,30,944.0,116.0,3.9,17.0,1002.0,991.39,751.54
2016,5,13,12,45,941.5,115.5,4.0,17.0,991.5,980.74,745.16
2016,5,13,13,0,939.0,115.0,4.1,17.0,981.0,966.34,736.29
2016,5,13,13,15,935.5,114.5,4.1,16.5,964.0,947.38,725.13
2016,5,13,13,30,932.0,114.0,4.1,16.0,947.0,924.84,711.49
2016,5,13,13,45,650.5,246.5,4.15,16.0,820.5,803.88,624.12
2016,5,13,14,0,369.0,379.0,4.2,16.0,694.0,661.27,514.79
2016,5,13,14,15,643.5,241.5,4.15,15.5,766.5,750.55,588.48
2016,5,13,14,30,918.0,104.0,4.1,15.0,839.0,793.77,625.16
2016,5,13,14,45,913.5,99.5,4.05,15.0,803.5,750.77,593.85
2016,5,13,15,0,909.0,95.0,4.0,15.0,768.0,705.13,559.32
2016,5,13,15,15,898.0,93.0,3.95,14.5,726.0,655.39,521.77
2016,5,13,15,30,887.0,91.0,3.9,14.0,684.0,604.03,481.87
2016,5,13,15,45,877.5,86.5,3.85,14.0,638.5,549.76,437.64
2016,5,13,16,0,868.0,82.0,3.8,14.0,593.0,494.27,391.1
2016,5,13,16,15,848.5,79.0,3.7,13.5,543.0,435.01,340.8
2016,5,13,16,30,829.0,76.0,3.6,13.0,493.0,375.05,288.41
2016,5,13,16,45,807.5,71.5,3.55,13.0,442.0,314.31,233.73
2016,5,13,17,0,786.0,67.0,3.5,13.0,391.0,254.86,179.69
2016,5,13,17,15,750.0,63.0,3.35,12.5,338.0,194.78,127.03
2016,5,13,17,30,714.0,59.0,3.2,12.0,285.0,138.32,81.16
2016,5,13,17,45,663.5,53.0,3.1,11.5,233.5,83.17,45.24
2016,5,13,18,0,613.0,47.0,3.0,11.0,182.0,41.02,31.4
2016,5,13,18,15,528.0,40.0,2.8,10.5,134.5,32.38,23.39
2016,5,13,18,30,443.0,33.0,2.6,10.0,87.0,27.02,18.09
2016,5,13,18,45,295.0,22.5,2.4,9.5,51.5,18.44,8.34
2016,5,13,19,0,147.0,12.0,2.2,9.0,16.0,10.24,0.0
2016,5,13,19,15,73.5,6.0,2.15,9.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
