Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.0,13.0,1.55,10.0,24.5,11.1,0.0
2016,5,14,5,30,284.0,26.0,1.7,10.0,49.0,21.34,11.44
2016,5,14,5,45,393.0,35.0,1.9,10.5,91.5,28.39,19.39
2016,5,14,6,0,502.0,44.0,2.1,11.0,134.0,35.39,26.11
2016,5,14,6,15,568.0,50.5,2.15,11.0,183.0,40.06,30.61
2016,5,14,6,30,634.0,57.0,2.2,11.0,232.0,86.59,47.59
2016,5,14,6,45,326.5,95.0,2.3,11.5,186.5,118.6,81.66
2016,5,14,7,0,19.0,133.0,2.4,12.0,141.0,111.23,88.83
2016,5,14,7,15,9.5,135.0,2.4,12.5,139.0,112.83,90.23
2016,5,14,7,30,0.0,137.0,2.4,13.0,137.0,112.85,90.1
2016,5,14,7,45,2.0,153.5,2.4,13.5,154.5,127.61,101.84
2016,5,14,8,0,4.0,170.0,2.4,14.0,172.0,142.7,113.71
2016,5,14,8,15,10.5,197.0,2.35,14.0,203.5,168.99,134.82
2016,5,14,8,30,17.0,224.0,2.3,14.0,235.0,196.2,156.47
2016,5,14,8,45,18.0,239.0,2.3,14.5,251.5,210.89,167.56
2016,5,14,9,0,19.0,254.0,2.3,15.0,268.0,225.69,178.66
2016,5,14,9,15,16.5,252.0,2.3,15.0,265.0,223.63,176.6
2016,5,14,9,30,14.0,250.0,2.3,15.0,262.0,221.22,174.34
2016,5,14,9,45,18.0,278.5,2.35,15.5,294.0,249.79,196.33
2016,5,14,10,0,22.0,307.0,2.4,16.0,326.0,278.82,218.31
2016,5,14,10,15,27.5,333.0,2.45,16.0,357.0,318.21,248.52
2016,5,14,10,30,33.0,359.0,2.5,16.0,388.0,348.43,271.41
2016,5,14,10,45,27.5,347.5,2.6,16.5,372.5,334.7,260.06
2016,5,14,11,0,22.0,336.0,2.7,17.0,357.0,308.1,239.08
2016,5,14,11,15,19.5,321.5,2.75,17.0,340.5,293.62,227.92
2016,5,14,11,30,17.0,307.0,2.8,17.0,324.0,278.94,216.55
2016,5,14,11,45,47.0,381.5,2.85,17.0,426.5,388.18,300.75
2016,5,14,12,0,77.0,456.0,2.9,17.0,529.0,486.73,374.46
2016,5,14,12,15,49.0,397.5,2.95,17.0,444.5,405.4,312.92
2016,5,14,12,30,21.0,339.0,3.0,17.0,360.0,311.25,241.19
2016,5,14,12,45,17.5,306.0,3.05,17.0,323.5,278.46,216.33
2016,5,14,13,0,14.0,273.0,3.1,17.0,287.0,245.85,191.19
2016,5,14,13,15,13.5,264.0,3.15,17.0,277.0,237.09,184.57
2016,5,14,13,30,13.0,255.0,3.2,17.0,267.0,228.29,177.86
2016,5,14,13,45,8.5,207.5,3.25,17.0,215.5,182.77,142.11
2016,5,14,14,0,4.0,160.0,3.3,17.0,164.0,137.93,106.51
2016,5,14,14,15,5.5,178.5,3.3,17.0,183.5,154.63,120.12
2016,5,14,14,30,7.0,197.0,3.3,17.0,203.0,171.18,133.53
2016,5,14,14,45,6.0,188.0,3.3,17.0,193.0,162.29,126.6
2016,5,14,15,0,5.0,179.0,3.3,17.0,183.0,153.5,119.77
2016,5,14,15,15,2.5,150.0,3.3,16.5,152.0,126.98,98.79
2016,5,14,15,30,0.0,121.0,3.3,16.0,121.0,100.9,77.93
2016,5,14,15,45,0.0,107.5,3.3,16.0,107.5,89.52,68.81
2016,5,14,16,0,0.0,94.0,3.3,16.0,94.0,78.2,59.68
2016,5,14,16,15,0.0,121.5,3.25,15.5,121.5,100.89,78.85
2016,5,14,16,30,0.0,149.0,3.2,15.0,149.0,123.12,97.71
2016,5,14,16,45,10.0,149.0,3.15,15.0,153.0,125.43,99.67
2016,5,14,17,0,20.0,149.0,3.1,15.0,157.0,126.16,100.14
2016,5,14,17,15,14.5,130.0,2.95,14.5,135.5,107.77,85.32
2016,5,14,17,30,9.0,111.0,2.8,14.0,114.0,90.21,71.06
2016,5,14,17,45,4.5,91.5,2.65,14.0,93.0,73.21,56.92
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,57.23,45.42
2016,5,14,18,15,154.0,56.5,2.2,13.5,76.0,43.26,32.72
2016,5,14,18,30,308.0,41.0,1.9,13.0,80.0,33.42,23.45
2016,5,14,18,45,186.5,27.0,1.65,12.5,47.5,20.96,10.46
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,11.1,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,15.0,1.15,9.5,23.5,11.7,0.0
2016,5,15,5,30,200.0,30.0,1.3,10.0,47.0,23.25,13.23
2016,5,15,5,45,313.0,41.0,1.45,10.5,88.0,33.2,23.67
2016,5,15,6,0,426.0,52.0,1.6,11.0,129.0,41.62,31.71
2016,5,15,6,15,496.5,60.0,1.6,11.5,177.5,47.17,36.94
2016,5,15,6,30,567.0,68.0,1.6,12.0,226.0,90.63,53.25
2016,5,15,6,45,624.0,72.5,1.6,13.0,279.0,140.05,85.94
2016,5,15,7,0,681.0,77.0,1.6,14.0,332.0,195.97,130.21
2016,5,15,7,15,715.0,81.5,1.6,14.5,384.0,252.33,178.85
2016,5,15,7,30,749.0,86.0,1.6,15.0,436.0,314.07,232.37
2016,5,15,7,45,779.5,88.0,1.65,15.5,488.0,372.43,282.68
2016,5,15,8,0,810.0,90.0,1.7,16.0,540.0,432.77,333.32
2016,5,15,8,15,829.0,93.0,1.65,16.5,588.0,490.22,379.92
2016,5,15,8,30,848.0,96.0,1.6,17.0,636.0,547.77,424.82
2016,5,15,8,45,866.0,96.5,1.55,17.5,681.5,600.14,464.33
2016,5,15,9,0,884.0,97.0,1.5,18.0,727.0,653.12,502.77
2016,5,15,9,15,895.0,99.0,1.45,18.0,766.5,701.82,537.77
2016,5,15,9,30,906.0,101.0,1.4,18.0,806.0,748.67,570.43
2016,5,15,9,45,919.0,99.5,1.35,18.5,841.0,791.58,597.16
2016,5,15,10,0,932.0,98.0,1.3,19.0,876.0,832.24,621.47
2016,5,15,10,15,937.5,99.5,1.35,19.0,903.5,867.18,644.07
2016,5,15,10,30,943.0,101.0,1.4,19.0,931.0,898.98,664.57
2016,5,15,10,45,947.0,101.5,1.5,19.5,951.5,925.22,680.81
2016,5,15,11,0,951.0,102.0,1.6,20.0,972.0,947.96,694.79
2016,5,15,11,15,953.5,103.0,1.65,20.0,985.0,966.22,706.58
2016,5,15,11,30,956.0,104.0,1.7,20.0,998.0,980.73,716.07
2016,5,15,11,45,954.0,105.5,1.8,20.0,1002.5,987.77,721.56
2016,5,15,12,0,952.0,107.0,1.9,20.0,1007.0,990.94,724.7
2016,5,15,12,15,951.5,107.0,1.95,20.0,1004.5,990.23,724.84
2016,5,15,12,30,951.0,107.0,2.0,20.0,1002.0,985.68,722.63
2016,5,15,12,45,949.5,106.5,2.1,20.0,992.5,975.92,717.73
2016,5,15,13,0,948.0,106.0,2.2,20.0,983.0,962.38,710.4
2016,5,15,13,15,944.5,105.0,2.25,20.0,965.5,942.86,698.64
2016,5,15,13,30,941.0,104.0,2.3,20.0,948.0,919.75,684.52
2016,5,15,13,45,935.5,103.5,2.35,20.0,923.0,891.94,667.23
2016,5,15,14,0,930.0,103.0,2.4,20.0,898.0,860.88,647.64
2016,5,15,14,15,922.5,101.5,2.45,20.0,867.0,824.22,624.05
2016,5,15,14,30,915.0,100.0,2.5,20.0,836.0,784.76,598.31
2016,5,15,14,45,906.0,98.0,2.6,20.0,799.0,741.2,569.13
2016,5,15,15,0,897.0,96.0,2.7,20.0,762.0,695.39,536.37
2016,5,15,15,15,885.0,94.0,2.75,19.5,720.0,645.72,500.54
2016,5,15,15,30,873.0,92.0,2.8,19.0,678.0,594.56,462.39
2016,5,15,15,45,855.0,90.0,2.85,19.0,631.0,539.03,418.78
2016,5,15,16,0,837.0,88.0,2.9,19.0,584.0,483.46,373.74
2016,5,15,16,15,816.5,85.0,2.9,18.5,534.5,424.93,325.56
2016,5,15,16,30,796.0,82.0,2.9,18.0,485.0,366.99,276.3
2016,5,15,16,45,765.0,79.0,2.9,17.5,433.0,306.77,224.23
2016,5,15,17,0,734.0,76.0,2.9,17.0,381.0,248.98,173.63
2016,5,15,17,15,695.5,71.0,2.75,16.5,329.0,190.79,123.9
2016,5,15,17,30,657.0,66.0,2.6,16.0,277.0,133.4,78.27
2016,5,15,17,45,596.0,60.5,2.5,15.5,226.0,81.38,45.3
2016,5,15,18,0,535.0,55.0,2.4,15.0,175.0,43.49,33.09
2016,5,15,18,15,449.0,46.5,2.25,14.5,129.5,37.24,27.31
2016,5,15,18,30,363.0,38.0,2.1,14.0,84.0,30.91,21.22
2016,5,15,18,45,226.5,25.5,1.95,13.5,50.0,20.8,10.59
2016,5,15,19,0,90.0,13.0,1.8,13.0,16.0,11.1,0.0
2016,5,15,19,15,45.0,6.5,1.8,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.0,1.4,10.5,23.5,11.69,0.0
2016,5,16,5,30,198.0,30.0,1.6,11.0,47.0,23.23,13.36
2016,5,16,5,45,300.0,42.0,1.85,11.5,87.5,32.38,22.88
2016,5,16,6,0,402.0,54.0,2.1,12.0,128.0,43.12,32.92
2016,5,16,6,15,471.0,63.0,2.2,12.5,175.5,49.38,38.77
2016,5,16,6,30,540.0,72.0,2.3,13.0,223.0,91.64,54.94
2016,5,16,6,45,593.0,77.5,2.4,13.5,274.5,139.66,86.94
2016,5,16,7,0,646.0,83.0,2.5,14.0,326.0,193.76,130.1
2016,5,16,7,15,680.5,88.0,2.55,14.5,377.5,248.58,177.52
2016,5,16,7,30,715.0,93.0,2.6,15.0,429.0,306.62,228.29
2016,5,16,7,45,746.0,95.5,2.7,16.0,480.0,366.0,279.25
2016,5,16,8,0,777.0,98.0,2.8,17.0,531.0,425.15,328.76
2016,5,16,8,15,796.5,101.5,2.8,17.5,579.0,481.52,375.19
2016,5,16,8,30,816.0,105.0,2.8,18.0,627.0,538.11,420.26
2016,5,16,8,45,834.0,106.5,2.8,18.5,671.5,591.86,461.77
2016,5,16,9,0,852.0,108.0,2.8,19.0,716.0,641.91,499.33
2016,5,16,9,15,863.5,110.0,2.75,19.0,755.0,689.51,534.71
2016,5,16,9,30,875.0,112.0,2.7,19.0,794.0,735.38,567.93
2016,5,16,9,45,890.5,110.0,2.65,19.5,829.5,778.55,596.63
2016,5,16,10,0,906.0,108.0,2.6,20.0,865.0,819.73,622.59
2016,5,16,10,15,912.0,109.5,2.5,20.0,892.5,854.21,644.4
2016,5,16,10,30,918.0,111.0,2.4,20.0,920.0,885.68,663.93
2016,5,16,10,45,923.0,111.5,2.35,20.5,940.5,912.15,679.07
2016,5,16,11,0,928.0,112.0,2.3,21.0,961.0,935.26,691.86
2016,5,16,11,15,930.5,112.5,2.25,21.0,974.0,952.64,702.16
2016,5,16,11,30,933.0,113.0,2.2,21.0,987.0,966.37,710.14
2016,5,16,11,45,933.5,113.5,2.2,21.5,992.5,974.57,713.76
2016,5,16,12,0,934.0,114.0,2.2,22.0,998.0,979.02,715.08
2016,5,16,12,15,933.5,114.0,2.15,22.0,996.0,978.32,714.05
2016,5,16,12,30,933.0,114.0,2.1,22.0,994.0,973.88,710.73
2016,5,16,12,45,931.5,113.5,2.1,22.0,984.0,964.31,704.79
2016,5,16,13,0,930.0,113.0,2.1,22.0,974.0,951.03,696.59
2016,5,16,13,15,926.5,112.0,2.1,22.0,957.0,931.86,684.63
2016,5,16,13,30,923.0,111.0,2.1,22.0,940.0,909.17,670.43
2016,5,16,13,45,917.5,110.0,2.1,22.0,915.5,881.39,652.87
2016,5,16,14,0,912.0,109.0,2.1,22.0,891.0,850.41,633.15
2016,5,16,14,15,904.5,108.0,2.05,21.5,860.5,814.85,610.99
2016,5,16,14,30,897.0,107.0,2.0,21.0,830.0,776.55,586.76
2016,5,16,14,45,884.5,106.5,2.0,21.0,792.5,732.67,556.76
2016,5,16,15,0,872.0,106.0,2.0,21.0,755.0,686.87,523.98
2016,5,16,15,15,859.5,103.5,1.95,21.0,713.5,637.57,487.62
2016,5,16,15,30,847.0,101.0,1.9,21.0,672.0,586.9,449.31
2016,5,16,15,45,826.0,100.0,1.9,21.0,624.5,533.34,407.97
2016,5,16,16,0,805.0,99.0,1.9,21.0,577.0,477.79,363.92
2016,5,16,16,15,783.0,95.5,1.85,20.5,528.0,419.88,317.25
2016,5,16,16,30,761.0,92.0,1.8,20.0,479.0,362.78,269.74
2016,5,16,16,45,731.5,87.5,1.75,19.5,428.0,303.66,219.64
2016,5,16,17,0,702.0,83.0,1.7,19.0,377.0,244.15,168.72
2016,5,16,17,15,662.0,78.0,1.55,18.5,325.5,187.29,121.03
2016,5,16,17,30,622.0,73.0,1.4,18.0,274.0,134.59,79.97
2016,5,16,17,45,563.5,66.0,1.3,17.5,224.0,83.64,47.83
2016,5,16,18,0,505.0,59.0,1.2,17.0,174.0,46.48,35.45
2016,5,16,18,15,419.0,50.0,1.15,16.0,129.0,39.96,29.56
2016,5,16,18,30,333.0,41.0,1.1,15.0,84.0,33.35,23.29
2016,5,16,18,45,206.5,27.5,1.1,14.5,50.5,21.37,11.26
2016,5,16,19,0,80.0,14.0,1.1,14.0,17.0,11.95,0.0
2016,5,16,19,15,40.0,7.0,1.1,13.5,8.5,5.97,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,12.5,27.0,11.31,0.0
2016,5,17,5,30,288.0,28.0,2.3,13.0,54.0,22.95,13.14
2016,5,17,5,45,391.5,37.5,2.5,14.0,96.5,30.36,20.88
2016,5,17,6,0,495.0,47.0,2.7,15.0,139.0,37.68,27.72
2016,5,17,6,15,561.0,54.0,2.8,15.5,188.5,42.66,32.34
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,87.73,48.27
2016,5,17,6,45,672.5,66.0,3.0,16.5,290.5,139.5,82.39
2016,5,17,7,0,718.0,71.0,3.1,17.0,343.0,199.15,130.09
2016,5,17,7,15,750.0,75.5,3.15,17.5,395.5,256.63,179.73
2016,5,17,7,30,782.0,80.0,3.2,18.0,448.0,316.95,232.44
2016,5,17,7,45,806.0,83.0,3.3,18.5,499.0,375.48,283.46
2016,5,17,8,0,830.0,86.0,3.4,19.0,550.0,435.25,334.23
2016,5,17,8,15,848.0,89.0,3.4,19.5,598.5,492.76,381.69
2016,5,17,8,30,866.0,92.0,3.4,20.0,647.0,549.83,427.23
2016,5,17,8,45,879.5,94.5,3.4,20.5,691.5,603.45,468.7
2016,5,17,9,0,893.0,97.0,3.4,21.0,736.0,655.95,508.01
2016,5,17,9,15,903.5,99.0,3.4,21.0,775.5,704.59,544.37
2016,5,17,9,30,914.0,101.0,3.4,21.0,815.0,751.29,578.5
2016,5,17,9,45,923.0,102.0,3.4,21.5,849.0,793.76,606.6
2016,5,17,10,0,932.0,103.0,3.4,22.0,883.0,833.72,632.08
2016,5,17,10,15,937.5,104.0,3.35,22.0,910.5,868.09,654.38
2016,5,17,10,30,943.0,105.0,3.3,22.0,938.0,899.33,674.41
2016,5,17,10,45,946.0,106.5,3.25,22.5,958.0,925.58,689.64
2016,5,17,11,0,949.0,108.0,3.2,23.0,978.0,948.3,702.4
2016,5,17,11,15,951.5,108.5,3.1,23.0,991.0,966.0,712.8
2016,5,17,11,30,954.0,109.0,3.0,23.0,1004.0,979.97,720.76
2016,5,17,11,45,954.0,109.5,2.95,23.5,1009.0,987.88,723.8
2016,5,17,12,0,954.0,110.0,2.9,24.0,1014.0,991.95,724.45
2016,5,17,12,15,953.0,110.0,2.8,24.0,1011.5,990.81,722.81
2016,5,17,12,30,952.0,110.0,2.7,24.0,1009.0,985.83,718.81
2016,5,17,12,45,949.0,110.0,2.6,24.5,998.5,975.23,709.89
2016,5,17,13,0,946.0,110.0,2.5,25.0,988.0,960.89,698.71
2016,5,17,13,15,942.5,109.5,2.4,25.0,970.5,941.97,686.05
2016,5,17,13,30,939.0,109.0,2.3,25.0,953.0,919.46,671.16
2016,5,17,13,45,933.0,108.0,2.25,25.0,928.0,890.93,652.83
2016,5,17,14,0,927.0,107.0,2.2,25.0,903.0,859.17,632.39
2016,5,17,14,15,919.5,105.5,2.15,25.0,872.0,822.73,608.75
2016,5,17,14,30,912.0,104.0,2.1,25.0,841.0,783.52,583.14
2016,5,17,14,45,903.0,102.0,2.05,25.0,804.0,740.21,553.77
2016,5,17,15,0,894.0,100.0,2.0,25.0,767.0,694.66,521.39
2016,5,17,15,15,882.0,97.5,1.95,24.5,724.5,644.8,486.15
2016,5,17,15,30,870.0,95.0,1.9,24.0,682.0,593.46,448.76
2016,5,17,15,45,764.5,118.5,1.85,24.0,608.5,517.5,391.29
2016,5,17,16,0,659.0,142.0,1.8,24.0,535.0,446.42,336.73
2016,5,17,16,15,727.5,113.0,1.75,23.5,512.5,410.34,306.78
2016,5,17,16,30,796.0,84.0,1.7,23.0,490.0,367.29,269.14
2016,5,17,16,45,766.0,80.5,1.7,23.0,438.0,307.08,218.21
2016,5,17,17,0,736.0,77.0,1.7,23.0,386.0,249.18,168.77
2016,5,17,17,15,698.0,72.0,1.55,22.0,334.0,191.14,120.91
2016,5,17,17,30,660.0,67.0,1.4,21.0,282.0,133.76,76.72
2016,5,17,17,45,601.5,61.5,1.25,20.0,231.0,81.86,44.8
2016,5,17,18,0,543.0,56.0,1.1,19.0,180.0,44.24,33.2
2016,5,17,18,15,460.0,47.5,1.1,18.0,134.5,38.01,27.63
2016,5,17,18,30,377.0,39.0,1.1,17.0,89.0,31.7,21.7
2016,5,17,18,45,245.5,26.5,1.15,16.5,54.0,21.6,11.54
2016,5,17,19,0,114.0,14.0,1.2,16.0,19.0,10.94,0.0
2016,5,17,19,15,57.0,7.0,1.2,15.5,9.5,5.97,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,15.0,0.8,14.5,26.5,12.12,0.0
2016,5,18,5,30,253.0,30.0,0.8,15.0,53.0,24.57,14.52
2016,5,18,5,45,350.0,40.5,0.8,15.5,94.0,32.71,22.85
2016,5,18,6,0,447.0,51.0,0.8,16.0,135.0,40.69,30.31
2016,5,18,6,15,512.5,59.0,0.8,16.5,183.0,46.28,35.45
2016,5,18,6,30,578.0,67.0,0.8,17.0,231.0,88.9,50.76
2016,5,18,6,45,622.0,73.0,0.8,17.5,281.5,138.3,82.97
2016,5,18,7,0,666.0,79.0,0.8,18.0,332.0,192.63,125.48
2016,5,18,7,15,698.5,84.0,0.85,18.5,383.0,247.9,172.01
2016,5,18,7,30,731.0,89.0,0.9,19.0,434.0,308.5,223.28
2016,5,18,7,45,754.0,93.5,0.95,19.5,483.5,365.12,271.0
2016,5,18,8,0,777.0,98.0,1.0,20.0,533.0,422.97,318.39
2016,5,18,8,15,795.5,101.0,0.95,20.5,580.0,478.24,361.87
2016,5,18,8,30,814.0,104.0,0.9,21.0,627.0,533.62,403.69
2016,5,18,8,45,825.0,108.5,0.9,21.5,669.5,585.92,442.02
2016,5,18,9,0,836.0,113.0,0.9,22.0,712.0,637.04,478.14
2016,5,18,9,15,847.0,115.5,0.9,22.5,750.5,680.69,508.07
2016,5,18,9,30,858.0,118.0,0.9,23.0,789.0,725.87,538.08
2016,5,18,9,45,869.5,118.0,0.9,23.5,822.5,767.18,564.34
2016,5,18,10,0,881.0,118.0,0.9,24.0,856.0,806.3,587.57
2016,5,18,10,15,887.0,119.5,1.0,24.0,883.0,839.93,609.6
2016,5,18,10,30,893.0,121.0,1.1,24.0,910.0,870.62,629.74
2016,5,18,10,45,896.0,122.5,1.2,24.0,929.5,895.64,646.26
2016,5,18,11,0,899.0,124.0,1.3,24.0,949.0,917.3,660.72
2016,5,18,11,15,901.5,124.5,1.4,24.0,962.0,934.16,672.22
2016,5,18,11,30,904.0,125.0,1.5,24.0,975.0,947.51,681.59
2016,5,18,11,45,907.5,123.5,1.65,24.5,981.0,956.38,687.55
2016,5,18,12,0,911.0,122.0,1.8,25.0,987.0,961.66,691.26
2016,5,18,12,15,910.5,122.0,1.85,25.0,985.0,961.0,691.39
2016,5,18,12,30,910.0,122.0,1.9,25.0,983.0,956.69,689.34
2016,5,18,12,45,905.0,123.5,2.0,25.0,972.5,946.04,683.9
2016,5,18,13,0,900.0,125.0,2.1,25.0,962.0,931.87,676.24
2016,5,18,13,15,896.5,124.5,2.2,24.5,945.0,913.76,667.32
2016,5,18,13,30,893.0,124.0,2.3,24.0,928.0,892.25,656.07
2016,5,18,13,45,885.5,124.0,2.4,24.0,904.0,864.55,639.32
2016,5,18,14,0,878.0,124.0,2.5,24.0,880.0,833.87,620.42
2016,5,18,14,15,870.5,122.5,2.5,23.5,849.5,799.03,598.97
2016,5,18,14,30,863.0,121.0,2.5,23.0,819.0,761.57,575.48
2016,5,18,14,45,854.0,118.5,2.55,22.5,783.5,719.72,547.42
2016,5,18,15,0,845.0,116.0,2.6,22.0,748.0,675.77,516.95
2016,5,18,15,15,832.5,113.5,2.6,21.5,707.0,631.01,484.62
2016,5,18,15,30,820.0,111.0,2.6,21.0,666.0,580.88,447.42
2016,5,18,15,45,810.0,105.0,2.6,21.0,622.0,527.77,406.04
2016,5,18,16,0,800.0,99.0,2.6,21.0,578.0,473.68,362.61
2016,5,18,16,15,779.5,95.5,2.55,20.5,529.5,416.84,316.28
2016,5,18,16,30,759.0,92.0,2.5,20.0,481.0,360.66,269.05
2016,5,18,16,45,736.5,86.5,2.45,20.0,431.5,303.04,219.19
2016,5,18,17,0,714.0,81.0,2.4,20.0,382.0,246.93,170.19
2016,5,18,17,15,676.0,76.0,2.3,19.0,331.0,187.2,120.35
2016,5,18,17,30,638.0,71.0,2.2,18.0,280.0,134.09,79.04
2016,5,18,17,45,583.5,64.5,2.1,17.5,230.5,82.99,46.88
2016,5,18,18,0,529.0,58.0,2.0,17.0,181.0,45.7,34.78
2016,5,18,18,15,446.0,49.5,1.9,16.5,135.5,39.54,29.16
2016,5,18,18,30,363.0,41.0,1.8,16.0,90.0,33.31,23.22
2016,5,18,18,45,234.0,28.5,1.7,15.5,55.0,23.28,13.14
2016,5,18,19,0,105.0,16.0,1.6,15.0,20.0,12.47,0.0
2016,5,18,19,15,52.5,8.0,1.65,14.5,10.0,6.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.0,15.5,2.1,9.0,17.0,12.91,0.0
2016,5,19,5,30,30.0,31.0,2.3,9.0,34.0,25.04,15.46
2016,5,19,5,45,58.5,50.5,2.55,9.5,60.5,39.19,29.2
2016,5,19,6,0,87.0,70.0,2.8,10.0,87.0,53.4,42.45
2016,5,19,6,15,103.5,91.5,2.8,10.5,117.5,68.51,56.3
2016,5,19,6,30,120.0,113.0,2.8,11.0,148.0,93.77,71.44
2016,5,19,6,45,139.5,133.5,2.85,12.0,181.5,122.19,92.93
2016,5,19,7,0,159.0,154.0,2.9,13.0,215.0,153.21,117.65
2016,5,19,7,15,286.0,159.0,2.85,13.5,287.0,202.48,154.32
2016,5,19,7,30,413.0,164.0,2.8,14.0,359.0,268.34,206.11
2016,5,19,7,45,576.0,134.0,2.8,14.5,439.0,333.27,257.63
2016,5,19,8,0,739.0,104.0,2.8,15.0,519.0,411.45,320.6
2016,5,19,8,15,810.5,99.5,2.8,15.5,591.0,482.77,378.48
2016,5,19,8,30,882.0,95.0,2.8,16.0,663.0,558.45,438.28
2016,5,19,8,45,897.0,96.5,2.8,16.5,708.0,612.68,480.4
2016,5,19,9,0,912.0,98.0,2.8,17.0,753.0,665.88,520.47
2016,5,19,9,15,921.0,100.0,2.7,17.0,792.0,714.23,556.29
2016,5,19,9,30,930.0,102.0,2.6,17.0,831.0,760.48,589.57
2016,5,19,9,45,926.0,110.0,2.55,17.5,861.5,800.31,615.54
2016,5,19,10,0,922.0,118.0,2.5,18.0,892.0,836.62,638.05
2016,5,19,10,15,927.5,119.5,2.5,18.0,919.5,871.08,660.62
2016,5,19,10,30,933.0,121.0,2.5,18.0,947.0,902.42,680.95
2016,5,19,10,45,773.0,221.0,2.5,18.0,915.5,896.26,675.54
2016,5,19,11,0,613.0,321.0,2.5,18.0,884.0,861.76,647.61
2016,5,19,11,15,781.5,221.0,2.45,18.0,949.5,933.86,700.23
2016,5,19,11,30,950.0,121.0,2.4,18.0,1015.0,983.89,732.06
2016,5,19,11,45,954.5,119.0,2.4,18.5,1021.5,993.58,736.33
2016,5,19,12,0,959.0,117.0,2.4,19.0,1028.0,999.5,738.61
2016,5,19,12,15,743.0,252.0,2.35,19.0,957.0,947.35,703.26
2016,5,19,12,30,527.0,387.0,2.3,19.0,886.0,868.17,644.26
2016,5,19,12,45,458.0,398.5,2.3,19.5,829.0,810.36,603.43
2016,5,19,13,0,389.0,410.0,2.3,20.0,772.0,741.96,554.85
2016,5,19,13,15,670.0,260.5,2.4,19.5,870.0,857.08,643.6
2016,5,19,13,30,951.0,111.0,2.5,19.0,968.0,928.51,695.5
2016,5,19,13,45,943.5,110.5,2.6,19.0,942.5,899.02,676.41
2016,5,19,14,0,936.0,110.0,2.7,19.0,917.0,866.35,655.92
2016,5,19,14,15,928.5,108.5,2.8,18.5,885.5,829.76,633.67
2016,5,19,14,30,921.0,107.0,2.9,18.0,854.0,790.37,609.07
2016,5,19,14,45,905.0,108.5,3.0,18.0,815.0,745.19,577.66
2016,5,19,15,0,889.0,110.0,3.1,18.0,776.0,698.28,543.46
2016,5,19,15,15,876.0,107.5,3.15,17.5,733.0,648.15,506.81
2016,5,19,15,30,863.0,105.0,3.2,17.0,690.0,596.63,467.89
2016,5,19,15,45,704.5,142.5,3.3,16.5,599.0,505.86,397.67
2016,5,19,16,0,546.0,180.0,3.4,16.0,508.0,421.24,331.36
2016,5,19,16,15,525.5,169.5,3.45,15.5,463.5,370.92,290.34
2016,5,19,16,30,505.0,159.0,3.5,15.0,419.0,321.86,249.14
2016,5,19,16,45,492.0,143.5,3.6,14.5,375.0,272.42,206.66
2016,5,19,17,0,479.0,128.0,3.7,14.0,331.0,223.96,164.44
2016,5,19,17,15,440.5,119.0,3.65,13.5,287.0,177.2,125.12
2016,5,19,17,30,402.0,110.0,3.6,13.0,243.0,134.62,91.56
2016,5,19,17,45,365.5,95.0,3.55,12.5,200.0,92.06,62.32
2016,5,19,18,0,329.0,80.0,3.5,12.0,157.0,59.18,47.59
2016,5,19,18,15,278.0,64.0,3.5,11.5,118.0,48.03,37.35
2016,5,19,18,30,227.0,48.0,3.5,11.0,79.0,36.52,26.58
2016,5,19,18,45,113.5,33.5,3.55,11.0,49.0,26.08,15.91
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,15.3,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.11,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,15.5,2.55,7.5,30.0,12.52,0.0
2016,5,20,5,30,294.0,31.0,2.7,8.0,60.0,25.46,15.99
2016,5,20,5,45,399.5,40.5,2.85,8.5,103.5,32.81,23.67
2016,5,20,6,0,505.0,50.0,3.0,9.0,147.0,40.08,30.65
2016,5,20,6,15,569.5,56.5,3.05,9.0,196.5,44.58,35.0
2016,5,20,6,30,634.0,63.0,3.1,9.0,246.0,88.02,50.18
2016,5,20,6,45,681.0,67.5,3.15,9.5,298.5,139.75,84.56
2016,5,20,7,0,728.0,72.0,3.2,10.0,351.0,199.57,133.3
2016,5,20,7,15,759.0,76.0,3.15,10.5,403.5,256.69,183.83
2016,5,20,7,30,790.0,80.0,3.1,11.0,456.0,316.5,237.44
2016,5,20,7,45,812.0,83.5,3.05,11.5,506.5,374.96,289.61
2016,5,20,8,0,834.0,87.0,3.0,12.0,557.0,434.43,341.23
2016,5,20,8,15,851.5,90.0,2.95,12.0,605.0,491.79,390.31
2016,5,20,8,30,869.0,93.0,2.9,12.0,653.0,548.55,437.41
2016,5,20,8,45,880.0,96.5,2.85,12.5,697.0,601.61,479.34
2016,5,20,9,0,891.0,100.0,2.8,13.0,741.0,653.31,518.79
2016,5,20,9,15,658.0,207.0,2.8,13.0,695.0,642.12,507.92
2016,5,20,9,30,425.0,314.0,2.8,13.0,649.0,598.61,471.99
2016,5,20,9,45,381.0,349.0,2.85,13.5,658.5,607.74,477.4
2016,5,20,10,0,337.0,384.0,2.9,14.0,668.0,621.02,485.06
2016,5,20,10,15,197.0,394.0,2.95,14.0,561.5,519.77,407.05
2016,5,20,10,30,57.0,404.0,3.0,14.0,455.0,407.76,319.09
2016,5,20,10,45,114.0,435.5,3.05,14.0,540.0,500.31,390.78
2016,5,20,11,0,171.0,467.0,3.1,14.0,625.0,583.3,453.12
2016,5,20,11,15,159.5,473.5,3.15,14.0,622.5,583.22,452.15
2016,5,20,11,30,148.0,480.0,3.2,14.0,620.0,581.89,450.77
2016,5,20,11,45,292.0,447.0,3.3,14.5,724.0,697.19,538.23
2016,5,20,12,0,436.0,414.0,3.4,15.0,828.0,810.08,620.8
2016,5,20,12,15,690.5,265.5,3.4,15.0,920.5,909.83,697.3
2016,5,20,12,30,945.0,117.0,3.4,15.0,1013.0,980.8,746.92
2016,5,20,12,45,936.5,121.0,3.45,15.0,1001.0,969.05,738.83
2016,5,20,13,0,928.0,125.0,3.5,15.0,989.0,953.72,729.07
2016,5,20,13,15,924.0,124.0,3.55,14.5,971.5,934.36,717.92
2016,5,20,13,30,920.0,123.0,3.6,14.0,954.0,911.51,704.31
2016,5,20,13,45,914.0,122.5,3.65,14.0,929.5,884.07,686.11
2016,5,20,14,0,908.0,122.0,3.7,14.0,905.0,853.49,665.62
2016,5,20,14,15,900.0,120.0,3.7,14.0,874.0,817.0,640.52
2016,5,20,14,30,892.0,118.0,3.7,14.0,843.0,777.82,613.33
2016,5,20,14,45,882.0,116.0,3.7,14.0,806.0,734.78,581.6
2016,5,20,15,0,872.0,114.0,3.7,14.0,769.0,689.62,547.41
2016,5,20,15,15,859.0,111.5,3.65,13.5,727.0,640.31,510.06
2016,5,20,15,30,846.0,109.0,3.6,13.0,685.0,591.87,472.25
2016,5,20,15,45,829.5,106.0,3.55,13.0,638.5,537.07,427.62
2016,5,20,16,0,813.0,103.0,3.5,13.0,592.0,481.87,381.44
2016,5,20,16,15,444.0,160.0,3.45,12.5,424.0,328.66,260.62
2016,5,20,16,30,75.0,217.0,3.4,12.0,256.0,206.19,165.79
2016,5,20,16,45,68.0,193.5,3.35,12.0,226.5,178.69,143.37
2016,5,20,17,0,61.0,170.0,3.3,12.0,197.0,152.22,121.47
2016,5,20,17,15,346.5,123.0,3.15,11.5,241.5,163.16,118.4
2016,5,20,17,30,632.0,76.0,3.0,11.0,286.0,136.93,84.03
2016,5,20,17,45,572.5,70.0,2.95,11.0,235.5,86.39,51.52
2016,5,20,18,0,513.0,64.0,2.9,11.0,185.0,50.34,39.85
2016,5,20,18,15,428.5,54.5,2.7,10.5,139.0,43.52,33.51
2016,5,20,18,30,344.0,45.0,2.5,10.0,93.0,36.59,26.81
2016,5,20,18,45,217.5,32.0,2.35,9.5,58.0,24.78,15.13
2016,5,20,19,0,91.0,19.0,2.2,9.0,23.0,14.75,0.0
2016,5,20,19,15,45.5,9.5,2.15,9.0,11.5,8.11,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,20.66,12.02
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,35.17,25.83
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,49.46,39.13
2016,5,21,6,15,6.0,81.5,1.95,9.0,83.5,64.36,52.91
2016,5,21,6,30,12.0,101.0,2.0,9.0,105.0,80.89,64.47
2016,5,21,6,45,18.0,120.5,2.1,9.0,127.5,98.61,79.23
2016,5,21,7,0,24.0,140.0,2.2,9.0,150.0,117.25,94.7
2016,5,21,7,15,12.0,129.5,2.25,9.0,134.5,108.91,87.9
2016,5,21,7,30,0.0,119.0,2.3,9.0,119.0,98.22,78.96
2016,5,21,7,45,0.0,126.5,2.4,9.5,126.5,104.69,84.03
2016,5,21,8,0,0.0,134.0,2.5,10.0,134.0,111.16,89.02
2016,5,21,8,15,27.5,204.0,2.5,10.0,222.0,185.27,150.28
2016,5,21,8,30,55.0,274.0,2.5,10.0,310.0,261.57,212.05
2016,5,21,8,45,70.0,301.5,2.55,10.5,350.0,298.18,240.61
2016,5,21,9,0,85.0,329.0,2.6,11.0,390.0,336.35,270.18
2016,5,21,9,15,47.0,273.5,2.6,11.0,307.5,267.85,215.01
2016,5,21,9,30,9.0,218.0,2.6,11.0,225.0,189.73,151.4
2016,5,21,9,45,19.0,275.5,2.65,11.0,291.5,247.14,197.72
2016,5,21,10,0,29.0,333.0,2.7,11.0,358.0,315.49,251.6
2016,5,21,10,15,27.0,335.0,2.65,11.0,358.5,317.63,252.63
2016,5,21,10,30,25.0,337.0,2.6,11.0,359.0,319.47,253.69
2016,5,21,10,45,88.0,401.5,2.6,11.0,482.0,434.04,343.81
2016,5,21,11,0,151.0,466.0,2.6,11.0,605.0,564.09,442.17
2016,5,21,11,15,78.5,315.5,2.6,11.0,388.0,363.72,288.56
2016,5,21,11,30,6.0,165.0,2.6,11.0,171.0,144.92,113.83
2016,5,21,11,45,27.0,296.0,2.6,11.0,322.5,288.67,229.74
2016,5,21,12,0,48.0,427.0,2.6,11.0,474.0,429.39,338.29
2016,5,21,12,15,26.5,292.0,2.6,11.0,318.0,284.79,225.66
2016,5,21,12,30,5.0,157.0,2.6,11.0,162.0,137.25,107.69
2016,5,21,12,45,72.5,314.5,2.6,11.5,382.5,346.13,275.99
2016,5,21,13,0,140.0,472.0,2.6,12.0,603.0,563.39,440.05
2016,5,21,13,15,152.5,464.0,2.6,12.0,604.0,563.17,439.12
2016,5,21,13,30,165.0,456.0,2.6,12.0,605.0,561.68,438.65
2016,5,21,13,45,316.5,399.5,2.65,12.0,676.5,640.82,501.61
2016,5,21,14,0,468.0,343.0,2.7,12.0,748.0,709.8,555.27
2016,5,21,14,15,376.5,362.0,2.7,12.0,680.0,629.46,494.41
2016,5,21,14,30,285.0,381.0,2.7,12.0,612.0,563.2,443.96
2016,5,21,14,45,225.5,370.5,2.7,12.0,548.5,489.87,388.38
2016,5,21,15,0,166.0,360.0,2.7,12.0,485.0,429.52,341.8
2016,5,21,15,15,188.5,337.0,2.7,12.0,471.5,413.18,330.03
2016,5,21,15,30,211.0,314.0,2.7,12.0,458.0,394.44,315.78
2016,5,21,15,45,301.5,273.0,2.7,12.0,463.5,398.51,319.18
2016,5,21,16,0,392.0,232.0,2.7,12.0,469.0,386.97,308.96
2016,5,21,16,15,309.5,225.5,2.7,12.0,403.0,323.11,257.32
2016,5,21,16,30,227.0,219.0,2.7,12.0,337.0,264.53,210.16
2016,5,21,16,45,183.0,198.0,2.75,12.0,287.0,218.39,172.56
2016,5,21,17,0,139.0,177.0,2.8,12.0,237.0,177.33,139.31
2016,5,21,17,15,126.0,156.5,2.65,11.5,205.5,147.5,114.74
2016,5,21,17,30,113.0,136.0,2.5,11.0,174.0,119.38,92.02
2016,5,21,17,45,295.5,102.0,2.4,11.0,178.0,93.86,66.39
2016,5,21,18,0,478.0,68.0,2.3,11.0,182.0,53.31,42.53
2016,5,21,18,15,397.5,57.5,2.0,10.5,137.0,45.82,35.6
2016,5,21,18,30,317.0,47.0,1.7,10.0,92.0,36.12,26.45
2016,5,21,18,45,208.0,33.0,1.45,9.5,58.0,25.5,15.9
2016,5,21,19,0,99.0,19.0,1.2,9.0,24.0,14.75,0.0
2016,5,21,19,15,49.5,9.5,1.15,8.5,12.0,8.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,17.5,1.2,7.5,29.5,13.63,0.0
2016,5,22,5,30,244.0,35.0,1.4,8.0,59.0,27.1,17.62
2016,5,22,5,45,339.0,46.5,1.6,9.0,101.0,37.65,28.0
2016,5,22,6,0,434.0,58.0,1.8,10.0,143.0,46.3,36.16
2016,5,22,6,15,499.5,66.5,1.8,10.0,191.5,52.07,41.65
2016,5,22,6,30,565.0,75.0,1.8,10.0,240.0,92.3,56.25
2016,5,22,6,45,282.5,92.0,1.85,10.5,174.5,107.6,74.59
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,89.04,71.05
2016,5,22,7,15,4.0,134.0,1.85,11.0,136.0,110.48,88.85
2016,5,22,7,30,8.0,159.0,1.8,11.0,163.0,132.69,107.06
2016,5,22,7,45,22.5,190.5,1.8,11.5,203.0,164.62,132.72
2016,5,22,8,0,37.0,222.0,1.8,12.0,243.0,200.95,161.7
2016,5,22,8,15,32.0,233.5,1.8,12.0,253.0,211.89,170.22
2016,5,22,8,30,27.0,245.0,1.8,12.0,263.0,222.19,178.16
2016,5,22,8,45,143.5,287.5,1.85,12.5,390.5,333.92,267.13
2016,5,22,9,0,260.0,330.0,1.9,13.0,518.0,458.55,363.1
2016,5,22,9,15,217.0,355.5,1.95,13.0,518.0,459.52,362.55
2016,5,22,9,30,174.0,381.0,2.0,13.0,518.0,463.34,364.53
2016,5,22,9,45,202.5,395.5,2.05,13.5,561.5,506.41,396.48
2016,5,22,10,0,231.0,410.0,2.1,14.0,605.0,550.82,428.73
2016,5,22,10,15,124.5,354.0,2.15,14.0,459.5,423.85,331.9
2016,5,22,10,30,18.0,298.0,2.2,14.0,314.0,268.66,210.53
2016,5,22,10,45,16.0,281.5,2.3,14.5,296.0,253.33,198.6
2016,5,22,11,0,14.0,265.0,2.4,15.0,278.0,237.8,186.03
2016,5,22,11,15,58.5,367.0,2.45,15.0,422.5,380.32,297.19
2016,5,22,11,30,103.0,469.0,2.5,15.0,567.0,516.68,399.22
2016,5,22,11,45,137.5,478.0,2.55,15.0,609.5,570.99,439.1
2016,5,22,12,0,172.0,487.0,2.6,15.0,652.0,611.84,469.42
2016,5,22,12,15,233.0,475.0,2.65,14.5,697.5,656.41,504.19
2016,5,22,12,30,294.0,463.0,2.7,14.0,743.0,711.63,546.16
2016,5,22,12,45,195.5,461.5,2.8,14.0,647.0,605.93,467.81
2016,5,22,13,0,97.0,460.0,2.9,14.0,551.0,500.76,388.68
2016,5,22,13,15,179.0,452.0,2.9,14.0,615.5,574.62,446.48
2016,5,22,13,30,261.0,444.0,2.9,14.0,680.0,643.08,498.32
2016,5,22,13,45,191.0,435.0,2.95,14.0,605.5,557.51,434.07
2016,5,22,14,0,121.0,426.0,3.0,14.0,531.0,485.81,379.75
2016,5,22,14,15,120.0,410.0,3.0,14.0,511.0,464.53,364.46
2016,5,22,14,30,119.0,394.0,3.0,14.0,491.0,442.88,348.52
2016,5,22,14,45,197.5,370.0,3.0,14.0,522.5,469.33,370.75
2016,5,22,15,0,276.0,346.0,3.0,14.0,554.0,496.72,392.81
2016,5,22,15,15,147.5,295.0,2.95,13.5,405.5,351.32,280.06
2016,5,22,15,30,19.0,244.0,2.9,13.0,257.0,214.74,171.34
2016,5,22,15,45,109.0,257.0,2.9,13.0,324.0,279.81,224.75
2016,5,22,16,0,199.0,270.0,2.9,13.0,391.0,324.02,259.37
2016,5,22,16,15,252.0,239.0,2.85,13.0,379.0,310.21,246.97
2016,5,22,16,30,305.0,208.0,2.8,13.0,367.0,285.96,225.26
2016,5,22,16,45,288.0,187.5,2.75,13.0,325.5,243.22,189.15
2016,5,22,17,0,271.0,167.0,2.7,13.0,284.0,202.28,154.41
2016,5,22,17,15,248.0,150.0,2.55,12.5,246.0,164.87,123.41
2016,5,22,17,30,225.0,133.0,2.4,12.0,208.0,130.12,95.77
2016,5,22,17,45,208.0,112.0,2.3,12.0,172.5,95.74,70.37
2016,5,22,18,0,191.0,91.0,2.2,12.0,137.0,67.21,54.78
2016,5,22,18,15,158.0,71.5,1.95,11.5,103.5,53.65,42.44
2016,5,22,18,30,125.0,52.0,1.7,11.0,70.0,39.71,29.53
2016,5,22,18,45,62.5,35.0,1.5,10.5,44.0,27.62,17.74
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,14.73,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,17.0,0.9,8.5,29.5,13.24,0.0
2016,5,23,5,30,248.0,34.0,1.0,9.0,59.0,26.35,16.99
2016,5,23,5,45,342.5,44.5,1.1,9.5,100.0,35.85,26.39
2016,5,23,6,0,437.0,55.0,1.2,10.0,141.0,43.72,33.87
2016,5,23,6,15,500.0,63.5,1.15,10.5,189.0,49.57,39.34
2016,5,23,6,30,563.0,72.0,1.1,11.0,237.0,89.12,53.54
2016,5,23,6,45,607.0,78.0,1.05,12.0,287.0,137.21,84.73
2016,5,23,7,0,651.0,84.0,1.0,13.0,337.0,190.22,126.41
2016,5,23,7,15,684.0,89.5,0.95,13.0,387.5,244.79,173.2
2016,5,23,7,30,717.0,95.0,0.9,13.0,438.0,302.39,223.19
2016,5,23,7,45,739.5,99.5,0.9,13.5,487.0,360.22,272.68
2016,5,23,8,0,762.0,104.0,0.9,14.0,536.0,416.71,319.78
2016,5,23,8,15,780.5,108.0,0.95,14.5,583.0,471.78,364.56
2016,5,23,8,30,799.0,112.0,1.0,15.0,630.0,527.01,407.97
2016,5,23,8,45,811.5,116.0,1.05,15.5,672.5,578.7,447.35
2016,5,23,9,0,824.0,120.0,1.1,16.0,715.0,629.38,484.77
2016,5,23,9,15,835.0,122.5,1.15,16.0,753.5,676.4,519.47
2016,5,23,9,30,846.0,125.0,1.2,16.0,792.0,716.56,548.75
2016,5,23,9,45,858.5,124.5,1.3,16.5,826.0,757.52,577.51
2016,5,23,10,0,871.0,124.0,1.4,17.0,860.0,796.4,603.07
2016,5,23,10,15,877.5,125.5,1.5,17.0,886.5,829.95,625.81
2016,5,23,10,30,884.0,127.0,1.6,17.0,913.0,860.65,646.62
2016,5,23,10,45,885.5,130.0,1.7,17.0,932.5,885.4,663.44
2016,5,23,11,0,887.0,133.0,1.8,17.0,952.0,906.79,678.1
2016,5,23,11,15,890.0,133.5,1.85,17.0,964.5,923.84,689.39
2016,5,23,11,30,893.0,134.0,1.9,17.0,977.0,937.47,698.52
2016,5,23,11,45,892.0,135.5,2.0,17.0,982.0,944.86,704.21
2016,5,23,12,0,891.0,137.0,2.1,17.0,987.0,948.69,707.68
2016,5,23,12,15,890.5,137.0,2.2,16.5,985.0,948.13,709.67
2016,5,23,12,30,890.0,137.0,2.3,16.0,983.0,944.05,709.41
2016,5,23,12,45,880.5,141.5,2.4,16.0,971.5,932.3,702.73
2016,5,23,13,0,871.0,146.0,2.5,16.0,960.0,917.23,693.86
2016,5,23,13,15,867.5,145.0,2.55,16.0,943.5,899.41,682.71
2016,5,23,13,30,864.0,144.0,2.6,16.0,927.0,878.32,669.32
2016,5,23,13,45,861.5,140.5,2.65,16.0,904.0,852.67,652.77
2016,5,23,14,0,859.0,137.0,2.7,16.0,881.0,823.86,633.95
2016,5,23,14,15,851.5,135.0,2.7,16.0,851.0,789.49,610.76
2016,5,23,14,30,844.0,133.0,2.7,16.0,821.0,758.98,589.45
2016,5,23,14,45,560.5,240.0,2.75,16.0,688.5,623.83,486.93
2016,5,23,15,0,277.0,347.0,2.8,16.0,556.0,497.64,389.24
2016,5,23,15,15,305.0,319.5,2.75,15.5,538.5,475.32,374.09
2016,5,23,15,30,333.0,292.0,2.7,15.0,521.0,449.82,355.35
2016,5,23,15,45,234.5,282.5,2.7,15.0,438.5,365.77,289.74
2016,5,23,16,0,136.0,273.0,2.7,15.0,356.0,296.91,235.69
2016,5,23,16,15,435.0,187.0,2.65,14.5,420.0,346.35,272.25
2016,5,23,16,30,734.0,101.0,2.6,14.0,484.0,354.95,271.04
2016,5,23,16,45,709.0,95.5,2.6,14.0,434.5,297.95,220.6
2016,5,23,17,0,684.0,90.0,2.6,14.0,385.0,242.79,171.63
2016,5,23,17,15,645.5,84.5,2.5,13.5,334.5,187.3,124.23
2016,5,23,17,30,607.0,79.0,2.4,13.0,284.0,135.8,83.45
2016,5,23,17,45,557.0,71.0,2.3,13.0,235.5,85.88,51.2
2016,5,23,18,0,507.0,63.0,2.2,13.0,187.0,49.27,38.6
2016,5,23,18,15,429.5,54.0,1.95,12.5,142.0,42.88,32.73
2016,5,23,18,30,352.0,45.0,1.7,12.0,97.0,36.38,26.52
2016,5,23,18,45,240.0,32.0,1.5,11.5,61.5,24.82,15.41
2016,5,23,19,0,128.0,19.0,1.3,11.0,26.0,14.79,0.0
2016,5,23,19,15,64.0,9.5,1.3,10.5,13.0,8.11,0.0
2016,5,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
