Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,127.5,17.5,1.35,9.5,30.5,13.63,0.28
2016,5,24,5,30,255.0,35.0,1.5,10.0,61.0,27.12,17.62
2016,5,24,5,45,348.5,45.5,1.65,10.5,102.5,36.7,27.03
2016,5,24,6,0,442.0,56.0,1.8,11.0,144.0,44.54,34.46
2016,5,24,6,15,505.0,64.0,1.8,11.0,192.0,49.97,39.6
2016,5,24,6,30,568.0,72.0,1.8,11.0,240.0,88.8,53.31
2016,5,24,6,45,400.0,111.5,1.8,11.5,241.0,135.85,93.05
2016,5,24,7,0,232.0,151.0,1.8,12.0,242.0,163.26,122.95
2016,5,24,7,15,213.5,176.5,1.7,12.5,269.0,195.06,150.66
2016,5,24,7,30,195.0,202.0,1.6,13.0,296.0,225.16,176.59
2016,5,24,7,45,201.0,225.5,1.55,13.5,331.5,260.4,205.43
2016,5,24,8,0,207.0,249.0,1.5,14.0,367.0,296.25,234.12
2016,5,24,8,15,249.5,265.5,1.5,14.0,419.5,348.32,275.22
2016,5,24,8,30,292.0,282.0,1.5,14.0,472.0,400.66,315.98
2016,5,24,8,45,278.5,306.5,1.5,14.5,497.5,431.74,339.06
2016,5,24,9,0,265.0,331.0,1.5,15.0,523.0,460.99,360.2
2016,5,24,9,15,211.0,357.0,1.5,15.0,515.0,455.6,355.22
2016,5,24,9,30,157.0,383.0,1.5,15.0,507.0,452.0,351.33
2016,5,24,9,45,111.0,385.5,1.55,15.5,475.0,428.88,332.49
2016,5,24,10,0,65.0,388.0,1.6,16.0,443.0,391.94,303.22
2016,5,24,10,15,58.0,393.0,1.65,16.0,443.5,394.22,304.77
2016,5,24,10,30,51.0,398.0,1.7,16.0,444.0,395.77,305.55
2016,5,24,10,45,155.5,427.0,1.75,16.0,570.5,525.47,403.86
2016,5,24,11,0,260.0,456.0,1.8,16.0,697.0,659.17,500.79
2016,5,24,11,15,162.0,450.0,1.8,16.0,601.0,560.89,427.32
2016,5,24,11,30,64.0,444.0,1.8,16.0,505.0,457.24,349.78
2016,5,24,11,45,54.5,433.0,1.85,16.5,485.0,439.36,336.45
2016,5,24,12,0,45.0,422.0,1.9,17.0,465.0,420.9,322.14
2016,5,24,12,15,36.0,396.0,1.95,16.5,430.5,388.53,298.71
2016,5,24,12,30,27.0,370.0,2.0,16.0,396.0,355.95,274.88
2016,5,24,12,45,32.0,383.5,2.1,16.0,414.0,372.28,287.72
2016,5,24,13,0,37.0,397.0,2.2,16.0,432.0,388.18,300.02
2016,5,24,13,15,75.5,424.0,2.25,16.0,493.0,445.23,343.98
2016,5,24,13,30,114.0,451.0,2.3,16.0,554.0,511.82,394.05
2016,5,24,13,45,159.5,440.5,2.35,16.0,581.0,535.22,412.51
2016,5,24,14,0,205.0,430.0,2.4,16.0,608.0,555.55,428.84
2016,5,24,14,15,226.0,410.5,2.4,15.5,600.5,545.47,423.0
2016,5,24,14,30,247.0,391.0,2.4,15.0,593.0,542.08,422.03
2016,5,24,14,45,208.0,376.5,2.45,15.0,541.5,481.36,376.68
2016,5,24,15,0,169.0,362.0,2.5,15.0,490.0,431.86,339.36
2016,5,24,15,15,218.5,335.0,2.5,15.0,491.0,428.51,337.95
2016,5,24,15,30,268.0,308.0,2.5,15.0,492.0,426.3,336.59
2016,5,24,15,45,281.0,283.0,2.55,15.0,464.5,395.0,312.25
2016,5,24,16,0,294.0,258.0,2.6,15.0,437.0,361.94,285.98
2016,5,24,16,15,343.0,224.5,2.6,14.5,417.0,334.93,263.71
2016,5,24,16,30,392.0,191.0,2.6,14.0,397.0,305.82,238.3
2016,5,24,16,45,216.5,179.0,2.6,14.0,291.0,214.7,167.09
2016,5,24,17,0,41.0,167.0,2.6,14.0,185.0,144.9,114.97
2016,5,24,17,15,35.0,146.5,2.55,13.5,160.5,123.35,97.66
2016,5,24,17,30,29.0,126.0,2.5,13.0,136.0,102.78,81.02
2016,5,24,17,45,22.0,106.0,2.5,12.5,112.5,83.54,65.54
2016,5,24,18,0,15.0,86.0,2.5,12.0,89.0,67.59,55.15
2016,5,24,18,15,7.5,66.0,2.3,11.5,67.5,52.38,41.35
2016,5,24,18,30,0.0,46.0,2.1,11.0,46.0,37.05,27.25
2016,5,24,18,45,0.0,29.5,1.95,11.0,29.5,24.12,14.93
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,24,19,15,0.0,6.5,1.75,10.5,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,17.0,1.5,9.5,31.0,13.25,0.72
2016,5,25,5,30,258.0,34.0,1.6,10.0,62.0,26.37,17.04
2016,5,25,5,45,351.0,44.5,1.7,10.5,103.0,35.79,26.24
2016,5,25,6,0,444.0,55.0,1.8,11.0,144.0,43.66,33.69
2016,5,25,6,15,506.5,63.0,1.75,11.0,191.5,49.13,38.85
2016,5,25,6,30,569.0,71.0,1.7,11.0,239.0,87.43,52.29
2016,5,25,6,45,286.5,100.0,1.7,11.5,185.0,113.0,78.75
2016,5,25,7,0,4.0,129.0,1.7,12.0,131.0,105.14,84.18
2016,5,25,7,15,4.5,142.0,1.65,12.5,144.0,116.8,93.54
2016,5,25,7,30,5.0,155.0,1.6,13.0,157.0,128.5,102.77
2016,5,25,7,45,2.5,150.0,1.6,13.5,151.0,124.63,99.09
2016,5,25,8,0,0.0,145.0,1.6,14.0,145.0,120.14,94.92
2016,5,25,8,15,3.5,169.5,1.5,14.5,172.0,142.34,112.57
2016,5,25,8,30,7.0,194.0,1.4,15.0,199.0,165.1,130.36
2016,5,25,8,45,13.0,225.5,1.35,15.5,235.0,195.67,154.16
2016,5,25,9,0,19.0,257.0,1.3,16.0,271.0,227.07,178.21
2016,5,25,9,15,18.0,263.5,1.3,16.0,277.5,233.34,182.64
2016,5,25,9,30,17.0,270.0,1.3,16.0,284.0,239.44,187.04
2016,5,25,9,45,22.5,300.0,1.3,16.5,319.0,270.39,210.39
2016,5,25,10,0,28.0,330.0,1.3,17.0,354.0,311.02,240.64
2016,5,25,10,15,224.5,351.0,1.35,17.0,550.5,509.36,392.39
2016,5,25,10,30,421.0,372.0,1.4,17.0,747.0,708.56,535.42
2016,5,25,10,45,450.5,378.5,1.45,17.5,788.5,751.92,562.8
2016,5,25,11,0,480.0,385.0,1.5,18.0,830.0,794.52,590.85
2016,5,25,11,15,262.0,401.0,1.6,18.0,644.5,615.27,463.42
2016,5,25,11,30,44.0,417.0,1.7,18.0,459.0,413.8,314.24
2016,5,25,11,45,491.0,260.5,1.8,18.5,729.5,714.29,543.31
2016,5,25,12,0,938.0,104.0,1.9,19.0,1000.0,958.68,709.19
2016,5,25,12,15,938.0,104.0,1.95,19.0,998.5,958.62,706.98
2016,5,25,12,30,938.0,104.0,2.0,19.0,997.0,954.85,705.19
2016,5,25,12,45,928.0,109.0,2.15,19.0,985.5,943.01,699.29
2016,5,25,13,0,918.0,114.0,2.3,19.0,974.0,927.68,691.05
2016,5,25,13,15,915.0,113.5,2.35,19.0,958.0,910.05,680.29
2016,5,25,13,30,912.0,113.0,2.4,19.0,942.0,888.95,667.21
2016,5,25,13,45,908.5,111.0,2.5,19.0,919.0,862.7,651.0
2016,5,25,14,0,905.0,109.0,2.6,19.0,896.0,833.2,632.43
2016,5,25,14,15,898.5,107.5,2.65,18.5,866.5,798.76,611.06
2016,5,25,14,30,892.0,106.0,2.7,18.0,837.0,761.56,587.47
2016,5,25,14,45,883.5,104.5,2.75,18.0,801.5,720.41,558.29
2016,5,25,15,0,875.0,103.0,2.8,18.0,766.0,677.05,526.46
2016,5,25,15,15,863.5,100.5,2.8,18.0,725.0,628.96,490.1
2016,5,25,15,30,852.0,98.0,2.8,18.0,684.0,579.4,451.68
2016,5,25,15,45,835.5,96.0,2.85,18.0,639.0,526.48,409.74
2016,5,25,16,0,819.0,94.0,2.9,18.0,594.0,473.24,366.24
2016,5,25,16,15,799.0,91.0,2.9,17.5,546.0,416.67,319.41
2016,5,25,16,30,779.0,88.0,2.9,17.0,498.0,360.65,271.57
2016,5,25,16,45,748.5,85.5,2.9,16.5,447.0,302.79,221.4
2016,5,25,17,0,718.0,83.0,2.9,16.0,396.0,247.26,172.78
2016,5,25,17,15,681.5,78.0,2.8,15.5,345.0,187.92,122.27
2016,5,25,17,30,645.0,73.0,2.7,15.0,294.0,135.12,80.6
2016,5,25,17,45,586.0,68.0,2.65,14.5,243.5,84.97,49.26
2016,5,25,18,0,527.0,63.0,2.6,14.0,193.0,49.28,38.47
2016,5,25,18,15,449.0,54.5,2.45,13.5,147.5,43.28,32.97
2016,5,25,18,30,371.0,46.0,2.3,13.0,102.0,37.19,27.16
2016,5,25,18,45,248.5,34.0,2.15,12.5,65.5,26.34,16.78
2016,5,25,19,0,126.0,22.0,2.0,12.0,29.0,17.08,2.49
2016,5,25,19,15,63.0,11.0,1.95,11.5,14.5,9.39,0.0
2016,5,25,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,18.5,0.2,9.5,31.0,14.37,1.86
2016,5,26,5,30,230.0,37.0,0.2,10.0,62.0,28.53,19.05
2016,5,26,5,45,323.5,48.5,0.2,10.5,103.5,37.2,27.62
2016,5,26,6,0,417.0,60.0,0.2,11.0,145.0,47.68,37.4
2016,5,26,6,15,481.5,68.5,0.2,11.5,192.5,53.37,42.66
2016,5,26,6,30,546.0,77.0,0.2,12.0,240.0,90.34,55.4
2016,5,26,6,45,591.0,84.0,0.25,12.5,290.0,138.12,85.83
2016,5,26,7,0,636.0,91.0,0.3,13.0,340.0,190.99,126.81
2016,5,26,7,15,670.0,96.0,0.35,13.5,391.0,244.34,171.56
2016,5,26,7,30,704.0,101.0,0.4,14.0,442.0,300.83,219.6
2016,5,26,7,45,728.5,106.0,0.45,14.5,491.0,356.8,266.95
2016,5,26,8,0,753.0,111.0,0.5,15.0,540.0,416.01,315.55
2016,5,26,8,15,772.5,114.5,0.5,15.5,587.0,470.48,358.82
2016,5,26,8,30,792.0,118.0,0.5,16.0,634.0,525.22,400.73
2016,5,26,8,45,807.5,120.5,0.5,16.5,677.0,576.76,438.84
2016,5,26,9,0,823.0,123.0,0.5,17.0,720.0,627.58,475.09
2016,5,26,9,15,834.5,125.5,0.5,17.5,759.0,674.77,507.59
2016,5,26,9,30,846.0,128.0,0.5,18.0,798.0,720.34,537.99
2016,5,26,9,45,846.5,135.0,0.5,18.5,829.0,760.22,563.52
2016,5,26,10,0,847.0,142.0,0.5,19.0,860.0,797.24,586.37
2016,5,26,10,15,854.0,143.5,0.45,19.5,887.0,822.67,599.65
2016,5,26,10,30,861.0,145.0,0.4,20.0,914.0,853.07,616.08
2016,5,26,10,45,868.0,145.5,0.4,20.5,934.5,879.7,630.74
2016,5,26,11,0,875.0,146.0,0.4,21.0,955.0,903.27,643.43
2016,5,26,11,15,878.0,146.5,0.55,21.0,968.0,920.12,656.25
2016,5,26,11,30,881.0,147.0,0.7,21.0,981.0,933.59,667.16
2016,5,26,11,45,883.5,146.5,0.85,21.5,987.0,942.33,673.87
2016,5,26,12,0,886.0,146.0,1.0,22.0,993.0,947.62,678.42
2016,5,26,12,15,885.5,145.5,1.15,22.0,991.5,946.71,680.34
2016,5,26,12,30,885.0,145.0,1.3,22.0,990.0,942.32,680.04
2016,5,26,12,45,892.0,139.0,1.5,22.0,983.0,936.38,679.38
2016,5,26,13,0,899.0,133.0,1.7,22.0,976.0,926.71,676.11
2016,5,26,13,15,895.5,132.0,1.8,21.5,959.5,908.58,667.27
2016,5,26,13,30,892.0,131.0,1.9,21.0,943.0,887.08,656.15
2016,5,26,13,45,885.5,130.5,2.05,21.0,919.0,860.27,640.57
2016,5,26,14,0,879.0,130.0,2.2,21.0,895.0,830.44,622.69
2016,5,26,14,15,871.5,128.5,2.25,21.0,865.0,796.1,600.66
2016,5,26,14,30,864.0,127.0,2.3,21.0,835.0,759.14,576.2
2016,5,26,14,45,855.0,124.5,2.4,21.0,799.5,717.83,547.53
2016,5,26,15,0,846.0,122.0,2.5,21.0,764.0,678.54,519.41
2016,5,26,15,15,833.5,119.5,2.55,20.5,723.0,630.24,484.74
2016,5,26,15,30,821.0,117.0,2.6,20.0,682.0,580.64,447.99
2016,5,26,15,45,805.5,113.5,2.65,20.0,637.5,527.55,406.57
2016,5,26,16,0,790.0,110.0,2.7,20.0,593.0,474.01,363.52
2016,5,26,16,15,769.0,106.0,2.65,19.5,544.5,417.59,317.43
2016,5,26,16,30,748.0,102.0,2.6,19.0,496.0,361.89,270.55
2016,5,26,16,45,721.0,97.5,2.6,18.5,446.0,302.34,219.79
2016,5,26,17,0,694.0,93.0,2.6,18.0,396.0,247.03,171.94
2016,5,26,17,15,656.0,87.5,2.5,17.5,345.5,191.19,124.98
2016,5,26,17,30,618.0,82.0,2.4,17.0,295.0,139.25,84.51
2016,5,26,17,45,565.5,74.5,2.3,16.5,245.0,89.04,52.86
2016,5,26,18,0,513.0,67.0,2.2,16.0,195.0,52.36,40.87
2016,5,26,18,15,435.0,58.0,2.0,15.0,149.5,46.07,35.24
2016,5,26,18,30,357.0,49.0,1.8,14.0,104.0,39.68,29.25
2016,5,26,18,45,241.0,36.0,1.6,13.5,67.0,27.81,18.04
2016,5,26,19,0,125.0,23.0,1.4,13.0,30.0,17.83,3.8
2016,5,26,19,15,62.5,11.5,1.4,12.5,15.0,9.82,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,122.0,18.5,1.35,10.5,31.5,14.38,2.27
2016,5,27,5,30,244.0,37.0,1.5,11.0,63.0,28.57,18.95
2016,5,27,5,45,342.0,48.0,1.7,11.5,105.5,38.7,28.74
2016,5,27,6,0,440.0,59.0,1.9,12.0,148.0,46.92,36.47
2016,5,27,6,15,503.5,67.0,2.0,12.5,196.0,52.27,41.42
2016,5,27,6,30,567.0,75.0,2.1,13.0,244.0,89.28,53.92
2016,5,27,6,45,617.0,80.0,2.25,14.0,295.5,137.18,83.97
2016,5,27,7,0,667.0,85.0,2.4,15.0,347.0,190.7,125.48
2016,5,27,7,15,699.5,90.0,2.45,15.5,398.0,245.37,172.2
2016,5,27,7,30,732.0,95.0,2.5,16.0,449.0,302.96,222.31
2016,5,27,7,45,761.0,97.5,2.55,16.5,500.0,361.97,273.27
2016,5,27,8,0,790.0,100.0,2.6,17.0,551.0,420.2,322.59
2016,5,27,8,15,808.5,103.0,2.55,17.5,598.5,475.56,368.24
2016,5,27,8,30,827.0,106.0,2.5,18.0,646.0,531.01,412.4
2016,5,27,8,45,843.5,107.5,2.5,18.5,690.0,583.73,453.2
2016,5,27,9,0,860.0,109.0,2.5,19.0,734.0,633.05,490.27
2016,5,27,9,15,871.0,111.0,2.4,19.5,773.0,680.1,524.02
2016,5,27,9,30,882.0,113.0,2.3,20.0,812.0,725.39,555.35
2016,5,27,9,45,896.5,111.5,2.2,20.5,847.0,768.04,583.82
2016,5,27,10,0,911.0,110.0,2.1,21.0,882.0,808.65,608.66
2016,5,27,10,15,917.0,111.0,2.0,21.5,909.0,842.5,628.41
2016,5,27,10,30,923.0,112.0,1.9,22.0,936.0,873.35,645.82
2016,5,27,10,45,928.0,112.0,1.8,22.5,956.5,899.27,659.68
2016,5,27,11,0,933.0,112.0,1.7,23.0,977.0,921.86,671.17
2016,5,27,11,15,936.0,113.0,1.6,23.0,990.0,940.15,681.05
2016,5,27,11,30,939.0,114.0,1.5,23.0,1003.0,954.84,688.56
2016,5,27,11,45,939.5,114.0,1.45,23.5,1009.0,962.71,691.13
2016,5,27,12,0,940.0,114.0,1.4,24.0,1015.0,966.88,691.48
2016,5,27,12,15,940.0,114.5,1.35,24.0,1013.0,967.34,690.96
2016,5,27,12,30,940.0,115.0,1.3,24.0,1011.0,964.09,688.25
2016,5,27,12,45,931.0,119.5,1.3,24.0,1000.0,952.7,681.33
2016,5,27,13,0,922.0,124.0,1.3,24.0,989.0,937.8,672.36
2016,5,27,13,15,918.5,123.0,1.3,24.0,972.0,919.34,661.23
2016,5,27,13,30,915.0,122.0,1.3,24.0,955.0,897.43,647.96
2016,5,27,13,45,908.0,122.0,1.35,24.0,931.0,870.17,631.91
2016,5,27,14,0,901.0,122.0,1.4,24.0,907.0,839.85,613.77
2016,5,27,14,15,893.5,120.5,1.45,23.5,877.0,804.9,593.54
2016,5,27,14,30,886.0,119.0,1.5,23.0,847.0,767.27,571.04
2016,5,27,14,45,873.0,119.0,1.55,23.0,810.0,724.68,542.14
2016,5,27,15,0,860.0,119.0,1.6,23.0,773.0,680.23,511.2
2016,5,27,15,15,847.5,116.5,1.65,23.0,731.5,635.33,479.01
2016,5,27,15,30,835.0,114.0,1.7,23.0,690.0,585.19,442.13
2016,5,27,15,45,813.0,113.0,1.75,23.0,643.5,530.46,400.73
2016,5,27,16,0,791.0,112.0,1.8,23.0,597.0,475.86,358.1
2016,5,27,16,15,769.0,108.5,1.8,22.5,548.5,419.48,313.27
2016,5,27,16,30,747.0,105.0,1.8,22.0,500.0,361.66,265.94
2016,5,27,16,45,713.5,101.5,1.8,21.5,448.5,303.36,217.34
2016,5,27,17,0,680.0,98.0,1.8,21.0,397.0,247.79,170.47
2016,5,27,17,15,641.5,92.0,1.65,20.0,346.0,192.26,124.89
2016,5,27,17,30,603.0,86.0,1.5,19.0,295.0,140.73,85.51
2016,5,27,17,45,546.5,79.0,1.4,18.5,245.0,91.63,55.05
2016,5,27,18,0,490.0,72.0,1.3,18.0,195.0,56.22,43.91
2016,5,27,18,15,413.0,61.5,1.25,17.0,149.5,48.84,37.39
2016,5,27,18,30,336.0,51.0,1.2,16.0,104.0,39.09,28.53
2016,5,27,18,45,226.5,37.0,1.15,15.5,67.5,28.51,18.54
2016,5,27,19,0,117.0,23.0,1.1,15.0,31.0,17.81,4.53
2016,5,27,19,15,58.5,11.5,1.05,14.5,15.5,9.82,0.0
2016,5,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,125.5,18.5,1.8,12.5,32.5,14.38,2.59
2016,5,28,5,30,251.0,37.0,1.9,13.0,65.0,28.59,18.82
2016,5,28,5,45,341.0,49.0,2.05,13.5,107.0,37.64,27.56
2016,5,28,6,0,431.0,61.0,2.2,14.0,149.0,48.52,37.59
2016,5,28,6,15,493.5,69.5,2.3,14.5,196.5,54.2,42.79
2016,5,28,6,30,556.0,78.0,2.4,15.0,244.0,90.45,55.03
2016,5,28,6,45,601.0,84.5,2.5,15.5,295.0,138.27,85.15
2016,5,28,7,0,646.0,91.0,2.6,16.0,346.0,191.15,126.27
2016,5,28,7,15,679.0,96.5,2.55,16.5,396.5,245.12,172.03
2016,5,28,7,30,712.0,102.0,2.5,17.0,447.0,302.13,221.2
2016,5,28,7,45,736.5,106.5,2.45,17.5,497.0,357.99,269.31
2016,5,28,8,0,761.0,111.0,2.4,18.0,547.0,417.12,318.79
2016,5,28,8,15,721.0,133.0,2.3,18.5,573.5,459.68,354.43
2016,5,28,8,30,681.0,155.0,2.2,19.0,600.0,498.39,385.3
2016,5,28,8,45,525.0,230.5,2.1,19.5,587.0,508.93,392.82
2016,5,28,9,0,369.0,306.0,2.0,20.0,574.0,499.82,384.22
2016,5,28,9,15,611.0,218.0,1.85,20.5,690.0,611.06,467.14
2016,5,28,9,30,853.0,130.0,1.7,21.0,806.0,724.32,548.24
2016,5,28,9,45,860.0,133.0,1.6,21.5,838.5,759.18,570.03
2016,5,28,10,0,867.0,136.0,1.5,22.0,871.0,796.87,592.98
2016,5,28,10,15,873.5,137.5,1.35,22.0,898.0,830.21,612.37
2016,5,28,10,30,880.0,139.0,1.2,22.0,925.0,860.71,629.42
2016,5,28,10,45,710.5,251.5,1.1,22.5,895.5,857.17,621.67
2016,5,28,11,0,541.0,364.0,1.0,23.0,866.0,825.53,593.99
2016,5,28,11,15,718.0,253.5,1.0,23.0,929.0,893.68,642.67
2016,5,28,11,30,895.0,143.0,1.0,23.0,992.0,939.88,671.88
2016,5,28,11,45,896.0,143.5,1.05,23.5,998.0,948.27,675.89
2016,5,28,12,0,897.0,144.0,1.1,24.0,1004.0,953.16,678.27
2016,5,28,12,15,897.0,144.0,1.15,24.0,1002.0,953.2,679.06
2016,5,28,12,30,897.0,144.0,1.2,24.0,1000.0,949.72,677.79
2016,5,28,12,45,888.5,147.5,1.3,24.0,989.0,938.14,672.28
2016,5,28,13,0,880.0,151.0,1.4,24.0,978.0,923.21,664.68
2016,5,28,13,15,876.0,150.0,1.45,24.0,961.5,905.1,654.34
2016,5,28,13,30,872.0,149.0,1.5,24.0,945.0,883.7,641.87
2016,5,28,13,45,867.5,147.0,1.6,24.0,921.5,857.84,627.01
2016,5,28,14,0,863.0,145.0,1.7,24.0,898.0,828.91,609.95
2016,5,28,14,15,855.5,143.0,1.75,23.5,868.0,802.49,595.03
2016,5,28,14,30,848.0,141.0,1.8,23.0,838.0,764.83,571.12
2016,5,28,14,45,838.5,138.0,1.85,23.0,802.0,722.48,542.22
2016,5,28,15,0,829.0,135.0,1.9,23.0,766.0,678.12,511.18
2016,5,28,15,15,815.5,132.0,1.9,22.5,725.0,629.55,476.91
2016,5,28,15,30,802.0,129.0,1.9,22.0,684.0,579.82,440.7
2016,5,28,15,45,785.5,125.0,1.95,22.0,639.0,526.75,400.27
2016,5,28,16,0,769.0,121.0,2.0,22.0,594.0,473.37,358.29
2016,5,28,16,15,747.0,116.5,1.95,21.5,545.5,415.48,312.04
2016,5,28,16,30,725.0,112.0,1.9,21.0,497.0,359.78,266.08
2016,5,28,16,45,697.5,106.5,1.9,21.0,447.0,302.75,217.8
2016,5,28,17,0,670.0,101.0,1.9,21.0,397.0,247.83,170.91
2016,5,28,17,15,631.0,95.0,1.75,20.0,346.0,192.83,125.82
2016,5,28,17,30,592.0,89.0,1.6,19.0,295.0,141.89,86.94
2016,5,28,17,45,541.0,80.5,1.5,18.5,245.5,92.57,55.97
2016,5,28,18,0,490.0,72.0,1.4,18.0,196.0,56.14,43.85
2016,5,28,18,15,413.0,62.0,1.3,17.0,150.5,49.18,37.71
2016,5,28,18,30,336.0,52.0,1.2,16.0,105.0,39.81,29.18
2016,5,28,18,45,231.5,38.0,1.1,15.5,68.5,29.26,19.25
2016,5,28,19,0,127.0,24.0,1.0,15.0,32.0,18.59,5.69
2016,5,28,19,15,63.5,12.0,0.95,14.5,16.0,10.24,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,5,15,132.5,18.5,0.9,11.5,33.5,14.39,2.98
2016,5,29,5,30,265.0,37.0,1.0,12.0,67.0,28.63,19.01
2016,5,29,5,45,358.5,48.0,1.15,13.0,109.5,38.7,28.59
2016,5,29,6,0,452.0,59.0,1.3,14.0,152.0,46.91,36.19
2016,5,29,6,15,515.0,67.0,1.2,14.5,200.5,52.28,41.11
2016,5,29,6,30,578.0,75.0,1.1,15.0,249.0,88.58,52.98
2016,5,29,6,45,623.0,81.0,1.05,15.5,300.0,137.22,83.16
2016,5,29,7,0,668.0,87.0,1.0,16.0,351.0,190.88,124.42
2016,5,29,7,15,700.0,92.0,0.9,16.5,402.0,245.36,170.02
2016,5,29,7,30,732.0,97.0,0.8,17.0,453.0,302.72,218.57
2016,5,29,7,45,756.5,101.0,0.7,18.0,502.5,361.42,267.02
2016,5,29,8,0,781.0,105.0,0.6,19.0,552.0,418.82,312.7
2016,5,29,8,15,799.5,108.5,0.5,19.5,599.5,474.08,355.49
2016,5,29,8,30,818.0,112.0,0.4,20.0,647.0,529.47,396.42
2016,5,29,8,45,831.0,115.0,0.3,20.5,690.0,581.15,432.86
2016,5,29,9,0,844.0,118.0,0.2,21.0,733.0,631.82,467.0
2016,5,29,9,15,855.0,120.5,0.2,21.5,771.5,675.53,496.41
2016,5,29,9,30,866.0,123.0,0.2,22.0,810.0,720.58,525.74
2016,5,29,9,45,873.5,125.5,0.25,22.5,843.0,761.1,551.95
2016,5,29,10,0,881.0,128.0,0.3,23.0,876.0,799.18,575.28
2016,5,29,10,15,887.5,129.0,0.4,23.0,902.5,832.5,596.97
2016,5,29,10,30,894.0,130.0,0.5,23.0,929.0,862.93,616.94
2016,5,29,10,45,897.5,131.5,0.6,23.5,949.0,888.25,632.53
2016,5,29,11,0,901.0,133.0,0.7,24.0,969.0,910.26,646.11
2016,5,29,11,15,903.5,134.0,0.8,24.0,982.0,927.56,658.07
2016,5,29,11,30,906.0,135.0,0.9,24.0,995.0,941.39,667.98
2016,5,29,11,45,907.5,134.5,1.0,24.0,1000.5,949.48,674.42
2016,5,29,12,0,909.0,134.0,1.1,24.0,1006.0,954.03,678.77
2016,5,29,12,15,908.5,134.0,1.2,24.0,1004.0,953.65,680.12
2016,5,29,12,30,908.0,134.0,1.3,24.0,1002.0,949.71,679.32
2016,5,29,12,45,898.0,139.0,1.4,24.0,990.5,938.1,673.7
2016,5,29,13,0,888.0,144.0,1.5,24.0,979.0,923.13,665.97
2016,5,29,13,15,884.5,143.0,1.55,24.0,962.5,905.37,655.77
2016,5,29,13,30,881.0,142.0,1.6,24.0,946.0,884.28,643.42
2016,5,29,13,45,877.5,139.0,1.7,24.0,923.0,858.21,628.31
2016,5,29,14,0,874.0,136.0,1.8,24.0,900.0,828.99,610.95
2016,5,29,14,15,866.5,134.5,1.85,23.5,870.0,795.01,590.85
2016,5,29,14,30,859.0,133.0,1.9,23.0,840.0,758.42,568.01
2016,5,29,14,45,851.0,130.0,1.95,23.0,805.0,723.03,543.57
2016,5,29,15,0,843.0,127.0,2.0,23.0,770.0,679.26,512.77
2016,5,29,15,15,830.0,124.0,2.0,23.0,729.0,630.51,477.34
2016,5,29,15,30,817.0,121.0,2.0,23.0,688.0,580.52,440.05
2016,5,29,15,45,802.0,117.0,2.05,23.0,643.0,527.62,399.74
2016,5,29,16,0,787.0,113.0,2.1,23.0,598.0,474.22,357.74
2016,5,29,16,15,765.5,109.5,2.1,22.5,550.0,418.4,313.12
2016,5,29,16,30,744.0,106.0,2.1,22.0,502.0,361.05,265.97
2016,5,29,16,45,717.0,101.0,2.1,21.5,451.5,303.67,217.77
2016,5,29,17,0,690.0,96.0,2.1,21.0,401.0,248.29,170.69
2016,5,29,17,15,652.0,90.5,2.0,20.0,350.0,192.82,125.03
2016,5,29,17,30,614.0,85.0,1.9,19.0,299.0,141.23,85.51
2016,5,29,17,45,561.5,77.5,1.85,18.5,249.5,91.36,54.34
2016,5,29,18,0,509.0,70.0,1.8,18.0,200.0,54.57,42.48
2016,5,29,18,15,432.5,60.5,1.7,17.0,154.0,47.95,36.64
2016,5,29,18,30,356.0,51.0,1.6,16.0,108.0,39.16,28.63
2016,5,29,18,45,245.5,38.0,1.5,15.5,71.0,29.3,19.33
2016,5,29,19,0,135.0,25.0,1.4,15.0,34.0,19.36,6.77
2016,5,29,19,15,67.5,12.5,1.4,14.5,17.0,10.67,0.0
2016,5,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,42.0,9.0,1.1,12.0,10.0,7.68,0.0
2016,5,30,5,15,169.5,22.5,1.25,12.5,39.5,17.52,5.15
2016,5,30,5,30,297.0,36.0,1.4,13.0,69.0,29.47,19.66
2016,5,30,5,45,391.5,45.5,1.55,13.5,112.0,36.65,26.73
2016,5,30,6,0,486.0,55.0,1.7,14.0,155.0,43.74,33.37
2016,5,30,6,15,546.5,62.0,1.7,14.5,203.5,48.46,37.71
2016,5,30,6,30,607.0,69.0,1.7,15.0,252.0,84.64,49.07
2016,5,30,6,45,652.0,73.5,1.7,16.0,303.0,133.67,78.98
2016,5,30,7,0,697.0,78.0,1.7,17.0,354.0,187.63,120.35
2016,5,30,7,15,727.5,82.5,1.65,17.5,405.0,245.75,169.35
2016,5,30,7,30,758.0,87.0,1.6,18.0,456.0,303.26,218.74
2016,5,30,7,45,781.5,90.5,1.6,18.5,506.0,359.78,267.17
2016,5,30,8,0,805.0,94.0,1.6,19.0,556.0,417.53,315.35
2016,5,30,8,15,822.0,97.0,1.5,19.5,603.0,472.77,359.82
2016,5,30,8,30,839.0,100.0,1.4,20.0,650.0,527.93,402.43
2016,5,30,8,45,852.0,102.5,1.35,21.0,693.0,578.44,439.45
2016,5,30,9,0,865.0,105.0,1.3,22.0,736.0,628.69,474.69
2016,5,30,9,15,875.5,107.0,1.2,22.5,774.5,675.53,506.61
2016,5,30,9,30,886.0,109.0,1.1,23.0,813.0,720.55,536.01
2016,5,30,9,45,897.0,109.0,1.05,23.5,846.5,762.07,562.57
2016,5,30,10,0,908.0,109.0,1.0,24.0,880.0,801.33,585.44
2016,5,30,10,15,913.5,110.0,0.95,24.0,907.0,834.66,605.19
2016,5,30,10,30,919.0,111.0,0.9,24.0,934.0,864.99,622.82
2016,5,30,10,45,922.5,112.5,0.85,24.5,953.5,890.93,636.25
2016,5,30,11,0,926.0,114.0,0.8,25.0,973.0,913.5,647.43
2016,5,30,11,15,928.5,114.5,0.85,25.0,986.0,930.81,658.39
2016,5,30,11,30,931.0,115.0,0.9,25.0,999.0,944.55,667.28
2016,5,30,11,45,931.0,115.5,1.0,25.0,1004.5,952.43,673.57
2016,5,30,12,0,931.0,116.0,1.1,25.0,1010.0,956.65,677.71
2016,5,30,12,15,931.0,116.0,1.25,25.0,1008.0,956.76,680.17
2016,5,30,12,30,931.0,116.0,1.4,25.0,1006.0,953.21,680.31
2016,5,30,12,45,923.5,119.0,1.55,25.0,995.0,942.03,675.57
2016,5,30,13,0,916.0,122.0,1.7,25.0,984.0,927.36,668.53
2016,5,30,13,15,912.5,121.5,1.8,25.0,967.5,909.62,658.84
2016,5,30,13,30,909.0,121.0,1.9,25.0,951.0,888.45,646.85
2016,5,30,13,45,755.0,210.0,2.05,25.0,887.5,836.39,613.85
2016,5,30,14,0,601.0,299.0,2.2,25.0,824.0,769.17,566.87
2016,5,30,14,15,742.5,207.0,2.3,25.0,834.0,776.96,576.73
2016,5,30,14,30,884.0,115.0,2.4,25.0,844.0,760.03,568.92
2016,5,30,14,45,875.5,113.0,2.5,25.0,808.5,719.07,540.64
2016,5,30,15,0,867.0,111.0,2.6,25.0,773.0,675.91,510.2
2016,5,30,15,15,855.0,108.5,2.65,24.5,732.5,628.21,476.35
2016,5,30,15,30,843.0,106.0,2.7,24.0,692.0,580.86,441.57
2016,5,30,15,45,828.5,103.0,2.8,24.0,647.5,528.05,400.95
2016,5,30,16,0,814.0,100.0,2.9,24.0,603.0,474.63,358.53
2016,5,30,16,15,794.5,96.5,2.85,23.5,555.0,418.38,313.03
2016,5,30,16,30,775.0,93.0,2.8,23.0,507.0,362.61,266.54
2016,5,30,16,45,722.0,90.0,2.8,22.5,445.5,298.13,213.17
2016,5,30,17,0,669.0,87.0,2.8,22.0,384.0,235.6,161.19
2016,5,30,17,15,614.5,89.0,2.65,21.0,336.0,184.87,119.96
2016,5,30,17,30,560.0,91.0,2.5,20.0,288.0,139.81,86.4
2016,5,30,17,45,518.0,81.5,2.35,19.5,241.0,92.2,56.07
2016,5,30,18,0,476.0,72.0,2.2,19.0,194.0,55.89,43.46
2016,5,30,18,15,413.0,61.0,1.95,18.0,150.5,48.18,36.69
2016,5,30,18,30,350.0,50.0,1.7,17.0,107.0,40.21,29.45
2016,5,30,18,45,251.0,37.0,1.5,16.5,71.0,28.56,18.66
2016,5,30,19,0,152.0,24.0,1.3,16.0,35.0,18.62,6.76
2016,5,30,19,15,76.0,12.0,1.25,15.5,17.5,10.24,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,9.0,0.9,13.0,10.0,7.68,0.0
2016,5,31,5,15,165.5,23.0,1.0,13.5,40.0,17.9,5.65
2016,5,31,5,30,294.0,37.0,1.1,14.0,70.0,30.32,20.33
2016,5,31,5,45,388.0,46.5,1.2,14.5,113.0,37.47,27.35
2016,5,31,6,0,482.0,56.0,1.3,15.0,156.0,44.52,33.94
2016,5,31,6,15,544.0,63.0,1.2,15.5,205.0,49.21,38.24
2016,5,31,6,30,606.0,70.0,1.1,16.0,254.0,84.69,49.18
2016,5,31,6,45,650.0,75.5,1.05,17.0,305.0,134.3,79.23
2016,5,31,7,0,694.0,81.0,1.0,18.0,356.0,188.74,120.53
2016,5,31,7,15,725.5,85.5,0.95,18.5,407.5,243.98,166.55
2016,5,31,7,30,757.0,90.0,0.9,19.0,459.0,304.63,217.65
2016,5,31,7,45,782.0,93.0,0.85,19.5,509.5,361.15,265.05
2016,5,31,8,0,807.0,96.0,0.8,20.0,560.0,419.05,312.16
2016,5,31,8,15,825.0,99.0,0.7,20.5,607.5,474.83,355.73
2016,5,31,8,30,843.0,102.0,0.6,21.0,655.0,530.62,397.33
2016,5,31,8,45,857.5,104.5,0.5,22.0,699.0,582.09,433.17
2016,5,31,9,0,872.0,107.0,0.4,23.0,743.0,633.49,467.1
2016,5,31,9,15,883.0,109.0,0.35,23.5,782.0,680.93,498.32
2016,5,31,9,30,894.0,111.0,0.3,24.0,821.0,726.59,527.22
2016,5,31,9,45,904.5,111.0,0.3,24.5,855.5,768.04,553.22
2016,5,31,10,0,915.0,111.0,0.3,25.0,890.0,807.17,575.79
2016,5,31,10,15,921.5,112.5,0.4,25.0,917.0,841.96,598.19
2016,5,31,10,30,928.0,114.0,0.5,25.0,944.0,873.78,618.8
2016,5,31,10,45,932.0,115.0,0.65,25.5,965.0,899.91,635.65
2016,5,31,11,0,936.0,116.0,0.8,26.0,986.0,922.65,650.43
2016,5,31,11,15,939.0,116.5,0.95,26.0,999.5,940.57,663.51
2016,5,31,11,30,942.0,117.0,1.1,26.0,1013.0,954.9,674.43
2016,5,31,11,45,943.0,117.5,1.25,26.5,1019.0,963.79,680.67
2016,5,31,12,0,944.0,118.0,1.4,27.0,1025.0,968.99,684.63
2016,5,31,12,15,944.0,118.0,1.5,27.0,1023.5,969.14,686.1
2016,5,31,12,30,944.0,118.0,1.6,27.0,1022.0,965.6,685.35
2016,5,31,12,45,946.5,115.0,1.75,27.0,1014.0,957.86,682.66
2016,5,31,13,0,949.0,112.0,1.9,27.0,1006.0,946.34,677.52
2016,5,31,13,15,946.0,111.0,1.95,27.0,989.5,928.09,666.94
2016,5,31,13,30,943.0,110.0,2.0,27.0,973.0,906.28,654.12
2016,5,31,13,45,938.0,109.5,2.1,27.0,949.5,879.82,638.71
2016,5,31,14,0,933.0,109.0,2.2,27.0,926.0,850.1,621.02
2016,5,31,14,15,926.5,107.5,2.2,26.5,895.5,815.21,600.08
2016,5,31,14,30,920.0,106.0,2.2,26.0,865.0,777.48,577.0
2016,5,31,14,45,911.0,104.5,2.25,26.0,829.0,735.37,548.43
2016,5,31,15,0,902.0,103.0,2.3,26.0,793.0,691.0,517.31
2016,5,31,15,15,890.5,101.0,2.25,26.0,752.0,642.64,482.01
2016,5,31,15,30,879.0,99.0,2.2,26.0,711.0,592.71,444.68
2016,5,31,15,45,864.5,96.5,2.2,26.0,665.5,539.5,404.1
2016,5,31,16,0,850.0,94.0,2.2,26.0,620.0,485.52,361.69
2016,5,31,16,15,831.0,91.0,2.15,25.5,571.0,428.14,315.99
2016,5,31,16,30,812.0,88.0,2.1,25.0,522.0,371.12,269.11
2016,5,31,16,45,786.0,84.0,2.05,24.5,471.0,311.78,219.47
2016,5,31,17,0,760.0,80.0,2.0,24.0,420.0,254.22,170.74
2016,5,31,17,15,725.5,76.0,1.85,23.0,368.0,197.19,123.88
2016,5,31,17,30,691.0,72.0,1.7,22.0,316.0,139.95,80.11
2016,5,31,17,45,642.0,66.0,1.6,21.5,265.0,87.05,47.58
2016,5,31,18,0,593.0,60.0,1.5,21.0,214.0,47.07,35.46
2016,5,31,18,15,520.0,52.5,1.4,20.0,166.5,41.73,30.81
2016,5,31,18,30,447.0,45.0,1.3,19.0,119.0,36.32,25.86
2016,5,31,18,45,332.0,34.5,1.2,18.0,79.5,28.09,18.19
2016,5,31,19,0,217.0,24.0,1.1,17.0,40.0,19.72,7.9
2016,5,31,19,15,108.5,12.0,1.1,16.5,20.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,10.24,0.0
2016,6,1,5,15,167.0,24.5,1.35,13.0,43.5,19.04,6.65
2016,6,1,5,30,334.0,37.0,1.4,13.0,75.0,30.43,20.53
2016,6,1,5,45,425.0,46.5,1.5,13.5,119.0,37.62,27.61
2016,6,1,6,0,516.0,56.0,1.6,14.0,163.0,44.7,34.24
2016,6,1,6,15,577.5,63.0,1.65,14.5,213.0,49.44,38.59
2016,6,1,6,30,639.0,70.0,1.7,15.0,263.0,85.72,49.59
2016,6,1,6,45,681.5,75.0,1.75,15.5,315.5,136.67,80.51
2016,6,1,7,0,724.0,80.0,1.8,16.0,368.0,192.25,123.36
2016,6,1,7,15,754.5,84.5,1.8,16.5,420.5,251.95,173.83
2016,6,1,7,30,785.0,89.0,1.8,17.0,473.0,310.92,224.74
2016,6,1,7,45,808.5,92.5,1.85,17.5,524.0,368.87,274.75
2016,6,1,8,0,832.0,96.0,1.9,18.0,575.0,428.03,324.53
2016,6,1,8,15,849.5,99.0,1.95,18.5,623.0,484.86,371.15
2016,6,1,8,30,867.0,102.0,2.0,19.0,671.0,541.62,416.16
2016,6,1,8,45,880.5,104.5,2.05,19.5,715.0,593.7,456.3
2016,6,1,9,0,894.0,107.0,2.1,20.0,759.0,645.53,494.96
2016,6,1,9,15,904.5,109.0,2.15,20.5,798.5,693.59,529.77
2016,6,1,9,30,915.0,111.0,2.2,21.0,838.0,739.76,562.29
2016,6,1,9,45,925.5,111.0,2.25,21.5,873.0,781.98,591.31
2016,6,1,10,0,936.0,111.0,2.3,22.0,908.0,821.82,616.64
2016,6,1,10,15,942.0,112.5,2.3,22.0,935.5,856.87,639.23
2016,6,1,10,30,948.0,114.0,2.3,22.0,963.0,888.84,659.64
2016,6,1,10,45,951.5,115.0,2.35,22.0,983.5,915.03,676.59
2016,6,1,11,0,955.0,116.0,2.4,22.0,1004.0,937.74,691.29
2016,6,1,11,15,957.5,116.5,2.45,22.0,1017.5,955.55,702.83
2016,6,1,11,30,960.0,117.0,2.5,22.0,1031.0,969.68,712.07
2016,6,1,11,45,960.5,117.5,2.55,22.5,1036.5,978.31,716.45
2016,6,1,12,0,961.0,118.0,2.6,23.0,1042.0,983.16,718.5
2016,6,1,12,15,960.5,118.0,2.65,23.0,1040.0,982.91,718.74
2016,6,1,12,30,960.0,118.0,2.7,23.0,1038.0,978.89,716.68
2016,6,1,12,45,948.0,124.5,2.75,23.0,1026.0,966.7,709.37
2016,6,1,13,0,936.0,131.0,2.8,23.0,1014.0,950.97,699.86
2016,6,1,13,15,932.5,130.5,2.8,23.0,997.0,933.05,688.55
2016,6,1,13,30,929.0,130.0,2.8,23.0,980.0,911.63,674.96
2016,6,1,13,45,923.0,129.0,2.8,23.0,956.0,884.3,657.45
2016,6,1,14,0,917.0,128.0,2.8,23.0,932.0,853.81,637.78
2016,6,1,14,15,910.0,126.5,2.8,22.5,901.5,819.1,616.33
2016,6,1,14,30,903.0,125.0,2.8,22.0,871.0,781.62,592.36
2016,6,1,14,45,894.0,122.5,2.8,22.0,834.5,739.28,562.32
2016,6,1,15,0,885.0,120.0,2.8,22.0,798.0,694.73,530.04
2016,6,1,15,15,873.0,117.0,2.75,21.5,756.0,645.91,494.64
2016,6,1,15,30,861.0,114.0,2.7,21.0,714.0,597.74,458.61
2016,6,1,15,45,847.0,110.5,2.7,21.0,668.5,543.93,416.64
2016,6,1,16,0,833.0,107.0,2.7,21.0,623.0,489.4,372.87
2016,6,1,16,15,812.0,103.5,2.65,20.5,573.5,431.59,325.88
2016,6,1,16,30,791.0,100.0,2.6,20.0,524.0,374.39,277.95
2016,6,1,16,45,766.5,95.0,2.55,20.0,473.0,315.74,227.44
2016,6,1,17,0,742.0,90.0,2.5,20.0,422.0,255.66,175.53
2016,6,1,17,15,706.0,85.0,2.35,19.5,369.5,198.12,127.36
2016,6,1,17,30,670.0,80.0,2.2,19.0,317.0,144.13,85.48
2016,6,1,17,45,622.0,73.0,2.1,18.5,266.5,91.67,52.57
2016,6,1,18,0,574.0,66.0,2.0,18.0,216.0,51.65,39.93
2016,6,1,18,15,499.5,58.0,1.8,17.0,168.0,46.08,35.04
2016,6,1,18,30,425.0,50.0,1.6,16.0,120.0,40.45,29.83
2016,6,1,18,45,313.5,38.0,1.4,15.5,80.5,31.05,20.98
2016,6,1,19,0,202.0,26.0,1.2,15.0,41.0,20.25,8.76
2016,6,1,19,15,101.0,13.0,1.2,14.5,20.5,11.1,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,0.8,11.0,12.0,9.39,0.0
2016,6,2,5,15,198.0,24.0,0.9,11.5,44.0,19.77,7.45
2016,6,2,5,30,338.0,37.0,1.0,12.0,76.0,30.41,20.66
2016,6,2,5,45,432.0,46.0,1.15,13.0,120.5,37.2,27.32
2016,6,2,6,0,526.0,55.0,1.3,14.0,165.0,43.91,33.55
2016,6,2,6,15,586.5,62.0,1.3,14.5,215.5,48.7,37.94
2016,6,2,6,30,647.0,69.0,1.3,15.0,266.0,84.59,48.69
2016,6,2,6,45,688.5,74.5,1.3,15.5,318.0,136.24,79.85
2016,6,2,7,0,730.0,80.0,1.3,16.0,370.0,192.39,122.95
2016,6,2,7,15,760.0,84.0,1.3,16.5,422.0,251.85,172.98
2016,6,2,7,30,790.0,88.0,1.3,17.0,474.0,310.47,223.37
2016,6,2,7,45,812.5,91.5,1.35,18.0,525.0,368.3,272.5
2016,6,2,8,0,835.0,95.0,1.4,19.0,576.0,427.21,321.08
2016,6,2,8,15,677.5,153.5,1.4,19.5,564.5,452.42,344.33
2016,6,2,8,30,520.0,212.0,1.4,20.0,553.0,456.91,349.62
2016,6,2,8,45,707.5,159.0,1.4,21.0,656.0,547.22,416.6
2016,6,2,9,0,895.0,106.0,1.4,22.0,759.0,644.01,486.15
2016,6,2,9,15,905.0,108.0,1.35,22.5,798.0,691.76,518.74
2016,6,2,9,30,915.0,110.0,1.3,23.0,837.0,737.59,549.27
2016,6,2,9,45,916.5,114.5,1.3,23.5,869.0,777.35,575.17
2016,6,2,10,0,918.0,119.0,1.3,24.0,901.0,814.12,597.4
2016,6,2,10,15,923.5,120.5,1.2,24.5,928.0,848.22,616.09
2016,6,2,10,30,929.0,122.0,1.1,25.0,955.0,879.28,632.36
2016,6,2,10,45,933.5,122.5,1.05,25.5,975.0,905.41,645.94
2016,6,2,11,0,938.0,123.0,1.0,26.0,995.0,928.18,657.28
2016,6,2,11,15,940.0,123.5,0.9,26.0,1008.0,945.28,665.43
2016,6,2,11,30,942.0,124.0,0.8,26.0,1021.0,958.77,671.29
2016,6,2,11,45,943.5,124.0,0.7,26.5,1027.0,967.72,673.03
2016,6,2,12,0,945.0,124.0,0.6,27.0,1033.0,972.99,672.55
2016,6,2,12,15,944.5,124.0,0.55,27.0,1030.5,972.77,671.26
2016,6,2,12,30,944.0,124.0,0.5,27.0,1028.0,968.87,667.93
2016,6,2,12,45,947.5,119.5,0.45,27.5,1020.5,960.82,660.98
2016,6,2,13,0,951.0,115.0,0.4,28.0,1013.0,948.94,651.92
2016,6,2,13,15,947.5,114.5,0.5,28.0,996.0,930.82,643.68
2016,6,2,13,30,944.0,114.0,0.6,28.0,979.0,909.15,633.25
2016,6,2,13,45,939.0,113.0,0.75,28.0,955.0,882.34,620.39
2016,6,2,14,0,934.0,112.0,0.9,28.0,931.0,852.27,605.06
2016,6,2,14,15,927.0,110.5,1.0,27.5,900.5,817.12,586.44
2016,6,2,14,30,920.0,109.0,1.1,27.0,870.0,779.14,565.49
2016,6,2,14,45,910.5,107.0,1.2,27.0,833.5,736.37,538.21
2016,6,2,15,0,901.0,105.0,1.3,27.0,797.0,691.37,508.36
2016,6,2,15,15,889.5,103.0,1.35,26.5,755.5,643.19,475.77
2016,6,2,15,30,878.0,101.0,1.4,26.0,714.0,593.44,440.83
2016,6,2,15,45,863.0,98.5,1.45,26.0,668.5,540.14,401.18
2016,6,2,16,0,848.0,96.0,1.5,26.0,623.0,486.17,359.63
2016,6,2,16,15,829.0,92.5,1.5,25.5,574.0,428.55,314.44
2016,6,2,16,30,810.0,89.0,1.5,25.0,525.0,371.29,267.99
2016,6,2,16,45,784.5,85.5,1.55,24.5,474.0,312.76,219.52
2016,6,2,17,0,759.0,82.0,1.6,24.0,423.0,255.93,171.74
2016,6,2,17,15,724.5,77.5,1.5,23.0,371.0,198.6,124.85
2016,6,2,17,30,690.0,73.0,1.4,22.0,319.0,141.01,80.89
2016,6,2,17,45,642.0,67.0,1.35,21.5,268.0,88.28,48.39
2016,6,2,18,0,594.0,61.0,1.3,21.0,217.0,47.78,36.08
2016,6,2,18,15,522.5,53.5,1.25,20.0,169.5,42.47,31.47
2016,6,2,18,30,451.0,46.0,1.2,19.0,122.0,37.09,26.57
2016,6,2,18,45,339.5,35.5,1.15,18.5,82.0,28.89,18.9
2016,6,2,19,0,228.0,25.0,1.1,18.0,42.0,20.54,9.15
