Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,15,114.0,12.5,1.1,17.5,21.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,13.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,14.0,12.0,10.24,0.0
2016,6,3,5,15,176.0,23.5,1.5,14.5,43.5,18.29,6.5
2016,6,3,5,30,352.0,35.0,1.7,15.0,75.0,28.67,18.88
2016,6,3,5,45,441.0,43.5,1.9,16.0,119.0,35.09,25.11
2016,6,3,6,0,530.0,52.0,2.1,17.0,163.0,41.45,30.95
2016,6,3,6,15,588.5,58.0,2.1,17.5,212.0,45.53,34.67
2016,6,3,6,30,647.0,64.0,2.1,18.0,261.0,79.89,44.45
2016,6,3,6,45,687.5,69.0,2.15,19.0,312.5,134.39,77.48
2016,6,3,7,0,728.0,74.0,2.2,20.0,364.0,189.37,119.01
2016,6,3,7,15,757.0,78.0,2.15,20.5,415.5,244.96,165.57
2016,6,3,7,30,786.0,82.0,2.1,21.0,467.0,303.0,215.25
2016,6,3,7,45,809.0,85.0,2.05,22.0,517.0,360.2,263.56
2016,6,3,8,0,832.0,88.0,2.0,23.0,567.0,418.54,311.35
2016,6,3,8,15,848.5,90.5,1.85,23.5,614.0,474.57,356.13
2016,6,3,8,30,865.0,93.0,1.7,24.0,661.0,529.44,398.24
2016,6,3,8,45,878.5,95.0,1.6,25.0,705.0,581.7,436.08
2016,6,3,9,0,892.0,97.0,1.5,26.0,749.0,632.87,471.43
2016,6,3,9,15,902.0,98.5,1.3,26.5,787.5,679.99,502.56
2016,6,3,9,30,912.0,100.0,1.1,27.0,826.0,725.2,530.78
2016,6,3,9,45,924.0,98.5,0.95,27.5,860.5,766.94,555.71
2016,6,3,10,0,936.0,97.0,0.8,28.0,895.0,806.42,576.71
2016,6,3,10,15,941.5,98.5,0.7,28.0,921.5,841.08,595.87
2016,6,3,10,30,947.0,100.0,0.6,28.0,948.0,872.68,612.71
2016,6,3,10,45,949.5,101.5,0.55,28.5,968.0,898.52,625.43
2016,6,3,11,0,952.0,103.0,0.5,29.0,988.0,920.86,635.91
2016,6,3,11,15,954.0,103.5,0.65,29.0,1001.0,938.25,648.7
2016,6,3,11,30,956.0,104.0,0.8,29.0,1014.0,951.98,659.37
2016,6,3,11,45,955.5,105.0,0.95,29.5,1019.5,960.22,665.43
2016,6,3,12,0,955.0,106.0,1.1,30.0,1025.0,964.71,669.2
2016,6,3,12,15,954.5,106.0,1.25,30.0,1023.0,964.54,671.46
2016,6,3,12,30,954.0,106.0,1.4,30.0,1021.0,960.64,671.4
2016,6,3,12,45,943.0,112.0,1.55,30.0,1009.0,949.15,666.6
2016,6,3,13,0,932.0,118.0,1.7,30.0,997.0,934.13,659.53
2016,6,3,13,15,928.5,117.0,1.75,29.5,981.0,915.92,650.5
2016,6,3,13,30,925.0,116.0,1.8,29.0,965.0,894.24,639.22
2016,6,3,13,45,920.5,115.0,1.9,29.0,941.5,868.35,624.4
2016,6,3,14,0,916.0,114.0,2.0,29.0,918.0,839.24,607.32
2016,6,3,14,15,909.5,112.5,2.0,29.0,888.5,805.08,585.89
2016,6,3,14,30,903.0,111.0,2.0,29.0,859.0,768.13,562.46
2016,6,3,14,45,895.5,108.5,2.05,29.0,823.5,726.98,534.76
2016,6,3,15,0,888.0,106.0,2.1,29.0,788.0,683.51,504.75
2016,6,3,15,15,710.0,167.0,2.05,28.5,694.0,595.26,441.45
2016,6,3,15,30,532.0,228.0,2.0,28.0,600.0,509.48,379.32
2016,6,3,15,45,576.5,195.5,2.0,28.0,575.0,478.89,356.61
2016,6,3,16,0,621.0,163.0,2.0,28.0,550.0,439.33,325.87
2016,6,3,16,15,561.5,165.5,1.95,27.5,494.5,377.56,278.73
2016,6,3,16,30,502.0,168.0,1.9,27.0,439.0,324.34,237.36
2016,6,3,16,45,578.5,130.0,1.85,27.0,413.0,287.12,203.97
2016,6,3,17,0,655.0,92.0,1.8,27.0,387.0,236.76,158.84
2016,6,3,17,15,669.5,82.5,1.6,26.0,352.5,189.78,118.8
2016,6,3,17,30,684.0,73.0,1.4,25.0,318.0,140.52,79.75
2016,6,3,17,45,635.0,67.5,1.25,24.0,267.0,88.51,48.17
2016,6,3,18,0,586.0,62.0,1.1,23.0,216.0,48.47,36.35
2016,6,3,18,15,515.5,54.5,1.05,22.0,169.0,43.2,31.83
2016,6,3,18,30,445.0,47.0,1.0,21.0,122.0,37.86,27.01
2016,6,3,18,45,335.5,36.5,0.95,20.0,82.5,29.7,19.49
2016,6,3,19,0,226.0,26.0,0.9,19.0,43.0,21.39,10.01
2016,6,3,19,15,113.0,13.0,0.9,18.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,6.83,0.0
2016,6,4,5,15,51.0,24.0,0.75,17.0,30.0,19.29,7.22
2016,6,4,5,30,102.0,40.0,0.7,17.0,52.0,30.92,20.66
2016,6,4,5,45,132.5,59.0,0.65,17.5,82.0,44.73,33.34
2016,6,4,6,0,163.0,78.0,0.6,18.0,112.0,58.17,45.44
2016,6,4,6,15,183.5,98.0,0.7,18.5,146.5,71.82,57.46
2016,6,4,6,30,204.0,118.0,0.8,19.0,181.0,97.08,70.33
2016,6,4,6,45,223.0,136.5,0.9,19.5,216.0,129.21,92.34
2016,6,4,7,0,242.0,155.0,1.0,20.0,251.0,163.71,118.62
2016,6,4,7,15,236.5,178.5,0.95,20.0,283.5,198.63,147.45
2016,6,4,7,30,231.0,202.0,0.9,20.0,316.0,233.0,175.85
2016,6,4,7,45,220.5,227.0,0.85,20.5,344.5,263.89,200.77
2016,6,4,8,0,210.0,252.0,0.8,21.0,373.0,295.06,225.11
2016,6,4,8,15,130.5,263.5,0.7,21.0,340.5,282.82,216.59
2016,6,4,8,30,51.0,275.0,0.6,21.0,308.0,257.24,197.04
2016,6,4,8,45,116.5,310.0,0.55,21.5,393.0,332.64,253.22
2016,6,4,9,0,182.0,345.0,0.5,22.0,478.0,409.77,308.51
2016,6,4,9,15,104.5,325.0,0.5,22.0,402.5,353.6,266.26
2016,6,4,9,30,27.0,305.0,0.5,22.0,327.0,281.92,212.48
2016,6,4,9,45,76.5,361.0,0.55,22.5,426.0,369.16,277.17
2016,6,4,10,0,126.0,417.0,0.6,23.0,525.0,469.34,347.84
2016,6,4,10,15,99.5,419.5,0.7,23.0,506.5,447.39,331.32
2016,6,4,10,30,73.0,422.0,0.8,23.0,488.0,432.21,320.41
2016,6,4,10,45,107.5,446.0,0.95,23.0,545.0,485.94,359.78
2016,6,4,11,0,142.0,470.0,1.1,23.0,602.0,551.81,406.52
2016,6,4,11,15,98.0,452.5,1.15,23.0,544.5,489.62,361.84
2016,6,4,11,30,54.0,435.0,1.2,23.0,487.0,436.5,323.68
2016,6,4,11,45,54.5,438.5,1.3,23.0,491.0,441.14,327.66
2016,6,4,12,0,55.0,442.0,1.4,23.0,495.0,445.34,330.94
2016,6,4,12,15,153.5,461.0,1.45,23.0,608.5,563.82,417.24
2016,6,4,12,30,252.0,480.0,1.5,23.0,722.0,679.49,498.04
2016,6,4,12,45,322.0,447.0,1.55,23.0,753.0,708.75,519.23
2016,6,4,13,0,392.0,414.0,1.6,23.0,784.0,735.0,539.05
2016,6,4,13,15,255.5,435.5,1.6,23.0,675.5,629.41,464.12
2016,6,4,13,30,119.0,457.0,1.6,23.0,567.0,516.93,383.42
2016,6,4,13,45,69.0,381.0,1.6,23.5,444.5,392.42,294.01
2016,6,4,14,0,19.0,305.0,1.6,24.0,322.0,273.6,205.83
2016,6,4,14,15,74.0,354.5,1.6,24.0,416.5,366.17,276.35
2016,6,4,14,30,129.0,404.0,1.6,24.0,511.0,454.42,340.95
2016,6,4,14,45,313.5,340.0,1.65,24.5,585.5,526.05,394.78
2016,6,4,15,0,498.0,276.0,1.7,25.0,660.0,582.4,435.91
2016,6,4,15,15,577.0,230.0,1.7,24.5,652.0,565.97,425.13
2016,6,4,15,30,656.0,184.0,1.7,24.0,644.0,544.54,410.27
2016,6,4,15,45,515.5,215.0,1.7,24.0,562.5,460.63,347.61
2016,6,4,16,0,375.0,246.0,1.7,24.0,481.0,386.91,292.33
2016,6,4,16,15,553.5,177.5,1.7,23.5,493.0,384.31,287.92
2016,6,4,16,30,732.0,109.0,1.7,23.0,505.0,359.2,263.03
2016,6,4,16,45,710.5,102.5,1.7,23.0,456.0,303.12,215.68
2016,6,4,17,0,689.0,96.0,1.7,23.0,407.0,248.45,169.18
2016,6,4,17,15,653.5,90.0,1.6,22.0,357.0,193.33,124.18
2016,6,4,17,30,618.0,84.0,1.5,21.0,307.0,141.77,84.87
2016,6,4,17,45,575.5,76.0,1.45,20.5,258.5,92.02,53.5
2016,6,4,18,0,533.0,68.0,1.4,20.0,210.0,52.77,40.58
2016,6,4,18,15,463.0,59.5,1.3,19.0,164.0,46.93,35.51
2016,6,4,18,30,393.0,51.0,1.2,18.0,118.0,40.97,30.09
2016,6,4,18,45,297.5,38.5,1.15,17.0,80.0,31.26,21.14
2016,6,4,19,0,202.0,26.0,1.1,16.0,42.0,20.24,9.58
2016,6,4,19,15,101.0,13.0,1.1,15.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.5,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,75.0,10.0,1.0,12.0,12.0,8.54,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.82,7.25
2016,6,5,5,30,330.0,36.0,1.2,13.0,74.0,29.44,19.77
2016,6,5,5,45,416.5,45.5,1.3,14.0,117.5,36.65,26.73
2016,6,5,6,0,503.0,55.0,1.4,15.0,161.0,43.72,33.25
2016,6,5,6,15,561.5,62.0,1.35,15.5,209.5,48.47,37.58
2016,6,5,6,30,620.0,69.0,1.3,16.0,258.0,81.07,47.09
2016,6,5,6,45,661.0,74.5,1.3,16.5,309.0,130.79,76.43
2016,6,5,7,0,702.0,80.0,1.3,17.0,360.0,184.98,117.55
2016,6,5,7,15,584.0,119.0,1.2,17.5,373.0,235.16,165.19
2016,6,5,7,30,466.0,158.0,1.1,18.0,386.0,267.39,197.52
2016,6,5,7,45,493.5,167.5,1.05,18.5,431.5,314.71,236.34
2016,6,5,8,0,521.0,177.0,1.0,19.0,477.0,364.25,276.04
2016,6,5,8,15,681.5,139.5,1.0,19.5,566.5,439.09,333.06
2016,6,5,8,30,842.0,102.0,1.0,20.0,656.0,524.36,397.07
2016,6,5,8,45,855.5,105.0,1.0,21.0,699.5,575.69,434.39
2016,6,5,9,0,869.0,108.0,1.0,22.0,743.0,626.71,470.24
2016,6,5,9,15,879.5,110.0,1.1,22.0,781.5,673.63,504.78
2016,6,5,9,30,890.0,112.0,1.2,22.0,820.0,718.73,537.38
2016,6,5,9,45,904.0,110.0,1.35,22.5,855.0,760.71,566.8
2016,6,5,10,0,918.0,108.0,1.5,23.0,890.0,800.62,593.09
2016,6,5,10,15,924.0,109.0,1.6,23.0,917.0,834.68,615.63
2016,6,5,10,30,930.0,110.0,1.7,23.0,944.0,865.76,636.19
2016,6,5,10,45,933.5,111.0,1.8,23.5,964.5,891.59,652.05
2016,6,5,11,0,937.0,112.0,1.9,24.0,985.0,914.03,665.71
2016,6,5,11,15,939.5,113.0,1.95,24.0,998.0,932.11,677.33
2016,6,5,11,30,942.0,114.0,2.0,24.0,1011.0,946.6,686.74
2016,6,5,11,45,942.5,114.0,2.1,24.0,1017.0,954.77,692.72
2016,6,5,12,0,943.0,114.0,2.2,24.0,1023.0,959.26,696.48
2016,6,5,12,15,943.0,114.0,2.2,24.0,1021.5,959.62,696.66
2016,6,5,12,30,943.0,114.0,2.2,24.0,1020.0,956.32,694.61
2016,6,5,12,45,932.5,119.5,2.2,24.5,1008.5,944.95,686.13
2016,6,5,13,0,922.0,125.0,2.2,25.0,997.0,930.11,675.59
2016,6,5,13,15,919.0,124.5,2.2,25.0,981.0,913.07,665.03
2016,6,5,13,30,916.0,124.0,2.2,25.0,965.0,892.58,652.27
2016,6,5,13,45,913.0,121.5,2.2,25.0,942.5,866.93,636.14
2016,6,5,14,0,910.0,119.0,2.2,25.0,920.0,838.0,617.82
2016,6,5,14,15,903.5,117.5,2.2,25.0,890.5,804.16,596.13
2016,6,5,14,30,897.0,116.0,2.2,25.0,861.0,767.54,572.22
2016,6,5,14,45,890.0,113.5,2.25,25.0,826.0,727.09,544.4
2016,6,5,15,0,883.0,111.0,2.3,25.0,791.0,684.29,514.22
2016,6,5,15,15,871.5,108.5,2.3,24.5,750.0,636.61,480.44
2016,6,5,15,30,860.0,106.0,2.3,24.0,709.0,587.41,444.47
2016,6,5,15,45,846.5,102.5,2.3,24.0,664.5,535.89,404.78
2016,6,5,16,0,833.0,99.0,2.3,24.0,620.0,481.94,362.09
2016,6,5,16,15,813.5,95.5,2.3,23.5,571.5,425.05,316.56
2016,6,5,16,30,794.0,92.0,2.3,23.0,523.0,368.61,269.9
2016,6,5,16,45,769.5,88.0,2.3,22.5,472.5,310.95,221.26
2016,6,5,17,0,745.0,84.0,2.3,22.0,422.0,254.9,173.39
2016,6,5,17,15,710.5,79.5,2.2,21.5,370.5,195.17,123.77
2016,6,5,17,30,676.0,75.0,2.1,21.0,319.0,141.74,82.46
2016,6,5,17,45,629.5,69.0,2.05,20.5,268.5,89.97,50.08
2016,6,5,18,0,583.0,63.0,2.0,20.0,218.0,49.15,37.43
2016,6,5,18,15,513.5,55.0,1.95,19.0,171.0,43.51,32.53
2016,6,5,18,30,444.0,47.0,1.9,18.0,124.0,37.76,27.31
2016,6,5,18,45,339.0,36.5,1.85,17.0,84.5,29.61,19.75
2016,6,5,19,0,234.0,26.0,1.8,16.0,45.0,21.31,10.6
2016,6,5,19,15,117.0,13.0,1.8,15.5,22.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,1.1,14.0,12.0,8.54,0.0
2016,6,6,5,15,185.5,22.5,1.1,14.5,41.0,18.33,6.92
2016,6,6,5,30,303.0,35.0,1.1,15.0,70.0,28.45,18.75
2016,6,6,5,45,385.5,44.5,1.1,15.5,111.5,35.63,25.68
2016,6,6,6,0,468.0,54.0,1.1,16.0,153.0,42.67,32.2
2016,6,6,6,15,525.0,61.0,1.05,16.5,199.5,47.39,36.48
2016,6,6,6,30,582.0,68.0,1.0,17.0,246.0,77.77,45.38
2016,6,6,6,45,621.5,73.5,0.95,17.5,294.5,124.94,72.98
2016,6,6,7,0,661.0,79.0,0.9,18.0,343.0,176.42,111.7
2016,6,6,7,15,499.5,132.5,0.9,18.5,347.5,223.23,157.88
2016,6,6,7,30,338.0,186.0,0.9,19.0,352.0,250.26,186.73
2016,6,6,7,45,552.5,140.5,0.9,19.5,445.0,315.13,234.29
2016,6,6,8,0,767.0,95.0,0.9,20.0,538.0,395.87,295.43
2016,6,6,8,15,785.0,98.0,0.95,20.5,583.5,449.27,338.28
2016,6,6,8,30,803.0,101.0,1.0,21.0,629.0,502.79,380.0
2016,6,6,8,45,817.5,103.5,1.05,21.5,671.5,553.76,418.52
2016,6,6,9,0,832.0,106.0,1.1,22.0,714.0,601.76,453.77
2016,6,6,9,15,843.0,108.0,1.15,22.0,752.0,647.36,487.22
2016,6,6,9,30,854.0,110.0,1.2,22.0,790.0,691.32,518.76
2016,6,6,9,45,862.5,111.5,1.3,22.5,823.0,731.13,546.27
2016,6,6,10,0,871.0,113.0,1.4,23.0,856.0,768.66,570.91
2016,6,6,10,15,877.5,114.5,1.5,23.0,882.5,802.12,593.23
2016,6,6,10,30,884.0,116.0,1.6,23.0,909.0,832.78,613.66
2016,6,6,10,45,889.0,116.5,1.7,23.5,929.5,858.34,629.5
2016,6,6,11,0,894.0,117.0,1.8,24.0,950.0,880.73,643.26
2016,6,6,11,15,897.0,117.5,1.9,24.0,963.5,898.12,655.03
2016,6,6,11,30,900.0,118.0,2.0,24.0,977.0,912.09,664.7
2016,6,6,11,45,902.0,118.5,2.15,24.0,983.0,921.73,672.13
2016,6,6,12,0,904.0,119.0,2.3,24.0,989.0,927.87,677.38
2016,6,6,12,15,904.0,118.5,2.4,23.5,988.0,927.82,679.51
2016,6,6,12,30,904.0,118.0,2.5,23.0,987.0,924.26,679.46
2016,6,6,12,45,898.0,120.5,2.65,23.0,977.0,914.54,674.5
2016,6,6,13,0,892.0,123.0,2.8,23.0,967.0,901.42,667.3
2016,6,6,13,15,889.0,122.0,2.85,23.0,951.5,884.45,656.78
2016,6,6,13,30,886.0,121.0,2.9,23.0,936.0,864.15,644.05
2016,6,6,13,45,879.0,121.0,3.0,23.0,912.5,838.21,627.79
2016,6,6,14,0,872.0,121.0,3.1,23.0,889.0,809.33,609.4
2016,6,6,14,15,865.0,119.5,3.15,22.5,860.5,776.32,588.87
2016,6,6,14,30,858.0,118.0,3.2,22.0,832.0,740.7,565.81
2016,6,6,14,45,847.0,117.0,3.3,22.0,797.0,700.33,537.02
2016,6,6,15,0,836.0,116.0,3.4,22.0,762.0,658.03,506.14
2016,6,6,15,15,824.5,113.5,3.4,21.5,722.5,615.13,474.58
2016,6,6,15,30,813.0,111.0,3.4,21.0,683.0,567.3,438.48
2016,6,6,15,45,796.0,109.0,3.45,21.0,639.0,515.98,397.97
2016,6,6,16,0,779.0,107.0,3.5,21.0,595.0,464.33,356.05
2016,6,6,16,15,759.5,103.5,3.5,20.5,548.5,410.27,311.66
2016,6,6,16,30,740.0,100.0,3.5,20.0,502.0,356.74,266.41
2016,6,6,16,45,715.0,95.5,3.5,19.5,453.5,298.79,216.83
2016,6,6,17,0,690.0,91.0,3.5,19.0,405.0,244.9,170.06
2016,6,6,17,15,656.0,85.5,3.4,18.5,355.5,190.55,124.15
2016,6,6,17,30,622.0,80.0,3.3,18.0,306.0,139.55,84.11
2016,6,6,17,45,578.0,73.5,3.25,18.0,258.0,90.74,52.77
2016,6,6,18,0,534.0,67.0,3.2,18.0,210.0,51.88,40.16
2016,6,6,18,15,466.0,58.5,3.05,17.5,164.5,46.02,34.94
2016,6,6,18,30,398.0,50.0,2.9,17.0,119.0,40.03,29.4
2016,6,6,18,45,302.0,38.5,2.8,16.5,81.5,31.17,21.15
2016,6,6,19,0,206.0,27.0,2.7,16.0,44.0,21.0,10.54
2016,6,6,19,15,103.0,13.5,2.7,15.5,22.0,11.52,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.0,5.5,1.8,11.0,6.0,0.0,0.0
2016,6,7,5,0,54.0,11.0,1.9,11.0,12.0,9.39,0.0
2016,6,7,5,15,171.0,24.5,1.95,11.5,41.5,19.04,7.63
2016,6,7,5,30,288.0,38.0,2.0,12.0,71.0,31.04,21.24
2016,6,7,5,45,378.5,47.5,2.15,12.5,113.5,38.15,28.22
2016,6,7,6,0,469.0,57.0,2.3,13.0,156.0,45.15,34.79
2016,6,7,6,15,528.0,64.0,2.25,13.5,203.5,49.79,39.06
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,79.71,47.75
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.5,127.59,75.92
2016,6,7,7,0,674.0,82.0,2.2,15.0,352.0,180.27,116.04
2016,6,7,7,15,363.0,139.0,2.15,15.5,287.0,196.81,144.3
2016,6,7,7,30,52.0,196.0,2.1,16.0,222.0,173.59,136.88
2016,6,7,7,45,200.0,212.0,2.1,16.5,325.5,244.08,190.22
2016,6,7,8,0,348.0,228.0,2.1,17.0,429.0,332.21,257.98
2016,6,7,8,15,582.5,166.5,2.05,17.5,536.0,416.05,322.05
2016,6,7,8,30,817.0,105.0,2.0,18.0,643.0,512.46,396.02
2016,6,7,8,45,502.5,225.0,2.0,18.5,562.5,483.07,374.0
2016,6,7,9,0,188.0,345.0,2.0,19.0,482.0,412.12,318.37
2016,6,7,9,15,527.5,230.0,2.05,19.0,644.0,554.79,429.25
2016,6,7,9,30,867.0,115.0,2.1,19.0,806.0,703.6,540.91
2016,6,7,9,45,558.0,263.0,2.15,19.5,715.0,652.71,497.95
2016,6,7,10,0,249.0,411.0,2.2,20.0,624.0,563.89,427.74
2016,6,7,10,15,276.5,418.5,2.25,20.0,661.5,602.67,456.55
2016,6,7,10,30,304.0,426.0,2.3,20.0,699.0,641.85,484.55
2016,6,7,10,45,604.0,275.5,2.4,20.5,833.0,777.96,586.12
2016,6,7,11,0,904.0,125.0,2.5,21.0,967.0,895.49,667.86
2016,6,7,11,15,907.0,125.5,2.6,21.0,980.5,913.05,678.95
2016,6,7,11,30,910.0,126.0,2.7,21.0,994.0,927.17,688.73
2016,6,7,11,45,725.5,256.5,2.8,21.0,951.5,908.59,675.68
2016,6,7,12,0,541.0,387.0,2.9,21.0,909.0,863.42,640.55
2016,6,7,12,15,728.0,256.0,2.95,21.0,957.0,914.36,681.24
2016,6,7,12,30,915.0,125.0,3.0,21.0,1005.0,939.6,699.12
2016,6,7,12,45,919.0,121.5,3.05,21.0,998.0,933.39,695.29
2016,6,7,13,0,923.0,118.0,3.1,21.0,991.0,923.48,689.34
2016,6,7,13,15,920.0,117.0,3.1,21.0,975.5,906.09,678.07
2016,6,7,13,30,917.0,116.0,3.1,21.0,960.0,885.24,664.54
2016,6,7,13,45,912.0,115.5,3.15,21.0,937.0,859.84,648.24
2016,6,7,14,0,907.0,115.0,3.2,21.0,914.0,831.27,629.72
2016,6,7,14,15,900.5,113.5,3.2,20.5,885.0,797.65,608.46
2016,6,7,14,30,894.0,112.0,3.2,20.0,856.0,761.26,584.92
2016,6,7,14,45,883.5,111.5,3.25,20.0,820.5,720.44,555.49
2016,6,7,15,0,873.0,111.0,3.3,20.0,785.0,677.54,523.89
2016,6,7,15,15,861.5,108.5,3.3,20.0,745.0,630.42,488.27
2016,6,7,15,30,850.0,106.0,3.3,20.0,705.0,581.79,450.61
2016,6,7,15,45,478.0,193.5,3.3,20.0,526.5,422.93,328.5
2016,6,7,16,0,106.0,281.0,3.3,20.0,348.0,283.5,220.82
2016,6,7,16,15,211.0,249.0,3.25,19.5,369.0,295.66,229.99
2016,6,7,16,30,316.0,217.0,3.2,19.0,390.0,295.01,226.95
2016,6,7,16,45,519.0,153.0,3.2,18.5,404.5,285.61,212.48
2016,6,7,17,0,722.0,89.0,3.2,18.0,419.0,251.19,174.54
2016,6,7,17,15,394.0,115.5,3.15,17.5,292.5,165.28,115.07
2016,6,7,17,30,66.0,142.0,3.1,17.0,166.0,118.92,91.47
2016,6,7,17,45,56.0,121.5,3.05,16.5,140.0,96.71,74.43
2016,6,7,18,0,46.0,101.0,3.0,16.0,114.0,76.71,62.39
2016,6,7,18,15,35.0,81.0,2.85,15.5,89.5,62.31,49.61
2016,6,7,18,30,24.0,61.0,2.7,15.0,65.0,47.69,36.4
2016,6,7,18,45,12.0,42.5,2.55,14.5,44.5,33.84,23.68
2016,6,7,19,0,0.0,24.0,2.4,14.0,24.0,19.7,9.82
2016,6,7,19,15,0.0,12.0,2.4,13.5,12.0,10.24,0.0
2016,6,7,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,9.39,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.0,34.0,20.02,8.4
2016,6,8,5,30,149.0,40.0,2.6,11.0,57.0,31.11,21.39
2016,6,8,5,45,183.0,57.5,2.7,11.5,89.0,43.97,33.49
2016,6,8,6,0,217.0,75.0,2.8,12.0,121.0,56.53,45.09
2016,6,8,6,15,239.0,94.0,2.9,12.5,157.0,69.65,56.97
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,95.12,69.46
2016,6,8,6,45,279.0,130.5,3.1,13.5,230.0,129.56,92.89
2016,6,8,7,0,297.0,148.0,3.2,14.0,267.0,166.19,121.58
2016,6,8,7,15,148.5,146.0,3.2,14.0,205.5,152.41,117.05
2016,6,8,7,30,0.0,144.0,3.2,14.0,144.0,117.98,93.86
2016,6,8,7,45,181.5,184.0,3.25,14.5,289.0,215.41,169.55
2016,6,8,8,0,363.0,224.0,3.3,15.0,434.0,334.35,262.69
2016,6,8,8,15,250.5,263.0,3.3,15.0,413.0,338.65,268.14
2016,6,8,8,30,138.0,302.0,3.3,15.0,392.0,326.67,259.35
2016,6,8,8,45,222.0,313.0,3.35,15.5,470.0,391.76,310.24
2016,6,8,9,0,306.0,324.0,3.4,16.0,548.0,470.02,370.38
2016,6,8,9,15,459.0,286.5,3.4,16.0,642.5,558.97,439.44
2016,6,8,9,30,612.0,249.0,3.4,16.0,737.0,654.86,512.63
2016,6,8,9,45,580.0,279.5,3.45,16.5,757.0,682.19,530.85
2016,6,8,10,0,548.0,310.0,3.5,17.0,777.0,707.64,547.57
2016,6,8,10,15,574.0,310.5,3.5,17.0,813.5,748.22,576.96
2016,6,8,10,30,600.0,311.0,3.5,17.0,850.0,788.0,605.32
2016,6,8,10,45,749.5,220.5,3.55,17.5,909.0,849.78,651.49
2016,6,8,11,0,899.0,130.0,3.6,18.0,968.0,894.73,681.9
2016,6,8,11,15,743.5,241.0,3.6,18.0,941.0,892.89,679.0
2016,6,8,11,30,588.0,352.0,3.6,18.0,914.0,864.76,654.77
2016,6,8,11,45,555.5,374.0,3.65,18.0,907.5,861.26,651.77
2016,6,8,12,0,523.0,396.0,3.7,18.0,901.0,854.52,646.35
2016,6,8,12,15,522.5,395.5,3.7,17.5,899.5,854.0,647.25
2016,6,8,12,30,522.0,395.0,3.7,17.0,898.0,850.88,646.34
2016,6,8,12,45,489.0,401.0,3.7,17.0,869.0,822.05,625.6
2016,6,8,13,0,456.0,407.0,3.7,17.0,840.0,791.37,603.63
2016,6,8,13,15,367.5,427.0,3.65,17.0,772.0,716.45,548.67
2016,6,8,13,30,279.0,447.0,3.6,17.0,704.0,651.17,499.99
2016,6,8,13,45,575.5,291.5,3.6,17.0,805.0,755.9,583.69
2016,6,8,14,0,872.0,136.0,3.6,17.0,906.0,821.88,635.61
2016,6,8,14,15,747.0,200.0,3.55,17.0,844.0,769.72,595.97
2016,6,8,14,30,622.0,264.0,3.5,17.0,782.0,707.49,548.43
2016,6,8,14,45,592.5,260.5,3.5,17.0,737.5,656.52,511.16
2016,6,8,15,0,563.0,257.0,3.5,17.0,693.0,607.64,474.69
2016,6,8,15,15,599.0,225.5,3.45,16.5,667.5,578.0,453.41
2016,6,8,15,30,635.0,194.0,3.4,16.0,642.0,541.13,425.7
2016,6,8,15,45,726.0,148.0,3.4,16.0,629.0,514.37,403.94
2016,6,8,16,0,817.0,102.0,3.4,16.0,616.0,477.65,372.67
2016,6,8,16,15,662.5,135.0,3.35,15.5,531.0,396.65,307.73
2016,6,8,16,30,508.0,168.0,3.3,15.0,446.0,326.88,251.98
2016,6,8,16,45,616.5,122.0,3.3,15.0,427.0,292.45,218.14
2016,6,8,17,0,725.0,76.0,3.3,15.0,408.0,243.96,170.64
2016,6,8,17,15,638.0,83.0,3.25,14.5,349.5,185.81,122.93
2016,6,8,17,30,551.0,90.0,3.2,14.0,291.0,139.63,88.55
2016,6,8,17,45,499.0,84.5,3.15,14.0,246.0,95.34,59.81
2016,6,8,18,0,447.0,79.0,3.1,14.0,201.0,58.82,47.01
2016,6,8,18,15,394.0,67.0,2.95,13.5,158.5,50.47,39.52
2016,6,8,18,30,341.0,55.0,2.8,13.0,116.0,41.9,31.6
2016,6,8,18,45,262.0,42.0,2.7,13.0,80.0,32.26,22.49
2016,6,8,19,0,183.0,29.0,2.6,13.0,44.0,22.45,12.2
2016,6,8,19,15,91.5,14.5,2.6,12.5,22.0,11.3,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.0,1.85,10.0,6.5,0.0,0.0
2016,6,9,5,0,67.0,12.0,2.0,10.0,13.0,10.24,0.0
2016,6,9,5,15,193.0,24.5,2.05,10.5,44.0,19.09,7.83
2016,6,9,5,30,319.0,37.0,2.1,11.0,75.0,30.25,20.66
2016,6,9,5,45,406.0,46.5,2.2,11.5,117.5,37.42,27.69
2016,6,9,6,0,493.0,56.0,2.3,12.0,160.0,44.46,34.32
2016,6,9,6,15,246.5,63.5,2.3,12.5,115.5,46.54,36.31
2016,6,9,6,30,0.0,71.0,2.3,13.0,71.0,58.28,44.59
2016,6,9,6,45,0.0,85.0,2.3,14.0,85.0,69.66,54.02
2016,6,9,7,0,0.0,99.0,2.3,15.0,99.0,81.16,63.34
2016,6,9,7,15,0.0,115.5,2.25,15.0,115.5,94.74,74.48
2016,6,9,7,30,0.0,132.0,2.2,15.0,132.0,108.44,85.59
2016,6,9,7,45,48.5,192.0,2.15,15.5,220.0,174.29,138.01
2016,6,9,8,0,97.0,252.0,2.1,16.0,308.0,245.9,194.27
2016,6,9,8,15,66.0,256.0,2.05,16.5,296.0,242.82,191.5
2016,6,9,8,30,35.0,260.0,2.0,17.0,284.0,236.02,185.59
2016,6,9,8,45,30.0,267.5,1.95,17.5,289.0,242.96,190.33
2016,6,9,9,0,25.0,275.0,1.9,18.0,294.0,244.58,190.78
2016,6,9,9,15,179.0,315.0,1.85,18.0,457.5,391.07,304.9
2016,6,9,9,30,333.0,355.0,1.8,18.0,621.0,546.84,420.87
2016,6,9,9,45,613.0,236.5,1.75,18.5,750.0,669.97,511.97
2016,6,9,10,0,893.0,118.0,1.7,19.0,879.0,786.73,595.63
2016,6,9,10,15,507.0,281.5,1.7,19.5,716.5,669.43,505.57
2016,6,9,10,30,121.0,445.0,1.7,20.0,554.0,500.39,376.57
2016,6,9,10,45,516.0,284.5,1.75,20.5,763.5,709.93,534.72
2016,6,9,11,0,911.0,124.0,1.8,21.0,973.0,898.83,664.3
2016,6,9,11,15,913.5,125.0,1.9,21.0,986.5,916.58,674.61
2016,6,9,11,30,916.0,126.0,2.0,21.0,1000.0,930.86,684.56
2016,6,9,11,45,916.5,126.5,2.15,21.0,1005.5,939.39,691.37
2016,6,9,12,0,917.0,127.0,2.3,21.0,1011.0,944.37,695.95
2016,6,9,12,15,916.5,127.0,2.4,21.0,1009.5,944.46,696.91
2016,6,9,12,30,916.0,127.0,2.5,21.0,1008.0,941.01,695.64
2016,6,9,12,45,923.5,120.5,2.65,21.0,1002.0,935.35,693.41
2016,6,9,13,0,931.0,114.0,2.8,21.0,996.0,925.86,688.65
2016,6,9,13,15,927.5,113.0,2.9,21.0,980.0,908.03,677.9
2016,6,9,13,30,924.0,112.0,3.0,21.0,964.0,886.73,664.83
2016,6,9,13,45,921.5,110.0,3.1,21.0,941.5,861.97,649.34
2016,6,9,14,0,919.0,108.0,3.2,21.0,919.0,833.88,631.47
2016,6,9,14,15,912.5,106.5,3.25,20.5,890.0,800.02,610.32
2016,6,9,14,30,906.0,105.0,3.3,20.0,861.0,763.36,586.95
2016,6,9,14,45,898.5,103.0,3.35,20.0,826.0,722.95,557.92
2016,6,9,15,0,891.0,101.0,3.4,20.0,791.0,680.2,526.41
2016,6,9,15,15,880.0,99.0,3.45,19.5,750.5,633.2,491.9
2016,6,9,15,30,869.0,97.0,3.5,19.0,710.0,584.62,455.09
2016,6,9,15,45,855.5,94.0,3.55,19.0,666.0,532.52,413.58
2016,6,9,16,0,842.0,91.0,3.6,19.0,622.0,479.59,370.18
2016,6,9,16,15,824.0,88.5,3.6,18.5,574.0,423.79,323.85
2016,6,9,16,30,806.0,86.0,3.6,18.0,526.0,368.46,276.47
2016,6,9,16,45,782.5,82.5,3.6,18.0,476.5,311.1,226.08
2016,6,9,17,0,759.0,79.0,3.6,18.0,427.0,255.17,176.59
2016,6,9,17,15,727.0,74.5,3.55,17.5,376.0,198.55,128.21
2016,6,9,17,30,695.0,70.0,3.5,17.0,325.0,144.96,85.67
2016,6,9,17,45,651.0,65.0,3.45,16.5,275.0,89.65,49.46
2016,6,9,18,0,607.0,60.0,3.4,16.0,225.0,46.86,36.06
2016,6,9,18,15,542.5,53.0,3.2,15.5,178.0,41.94,31.65
2016,6,9,18,30,478.0,46.0,3.0,15.0,131.0,36.95,27.0
2016,6,9,18,45,382.5,36.5,2.9,14.5,91.0,29.62,20.08
2016,6,9,19,0,287.0,27.0,2.8,14.0,51.0,22.18,12.05
2016,6,9,19,15,143.5,13.5,2.8,13.5,25.5,10.92,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,54.5,5.5,2.15,10.5,7.0,0.0,0.0
2016,6,10,5,0,109.0,11.0,2.3,11.0,14.0,9.39,0.0
2016,6,10,5,15,239.5,22.0,2.4,11.5,45.5,17.98,7.02
2016,6,10,5,30,370.0,33.0,2.5,12.0,77.0,26.92,17.68
2016,6,10,5,45,446.5,42.0,2.7,12.5,119.5,33.8,24.37
2016,6,10,6,0,523.0,51.0,2.9,13.0,162.0,40.55,30.68
2016,6,10,6,15,579.0,57.0,2.95,13.5,210.0,44.64,34.45
2016,6,10,6,30,635.0,63.0,3.0,14.0,258.0,73.48,42.18
2016,6,10,6,45,633.5,72.5,3.05,14.5,296.5,122.48,71.83
2016,6,10,7,0,632.0,82.0,3.1,15.0,335.0,171.0,110.32
2016,6,10,7,15,566.5,115.0,3.05,15.0,365.0,224.2,159.25
2016,6,10,7,30,501.0,148.0,3.0,15.0,395.0,266.03,198.97
2016,6,10,7,45,449.0,182.0,3.0,15.5,420.0,307.94,236.73
2016,6,10,8,0,397.0,216.0,3.0,16.0,445.0,343.64,267.87
2016,6,10,8,15,461.0,213.0,2.95,16.5,500.0,394.94,308.82
2016,6,10,8,30,525.0,210.0,2.9,17.0,555.0,451.48,353.29
2016,6,10,8,45,487.5,241.5,2.9,17.5,579.0,486.69,380.45
2016,6,10,9,0,450.0,273.0,2.9,18.0,603.0,517.2,403.02
2016,6,10,9,15,437.0,295.0,2.9,18.0,629.0,550.78,428.15
2016,6,10,9,30,424.0,317.0,2.9,18.0,655.0,582.0,450.93
2016,6,10,9,45,366.5,356.5,2.95,18.5,657.5,587.1,452.77
2016,6,10,10,0,309.0,396.0,3.0,19.0,660.0,594.23,455.76
2016,6,10,10,15,358.5,387.5,3.0,19.0,702.5,637.66,487.98
2016,6,10,10,30,408.0,379.0,3.0,19.0,745.0,690.39,526.16
2016,6,10,10,45,377.0,404.5,3.05,19.5,748.5,691.32,524.72
2016,6,10,11,0,346.0,430.0,3.1,20.0,752.0,697.48,527.11
2016,6,10,11,15,385.0,420.5,3.15,20.0,784.5,730.09,551.02
2016,6,10,11,30,424.0,411.0,3.2,20.0,817.0,770.49,579.88
2016,6,10,11,45,447.5,415.0,3.25,20.0,845.0,799.62,600.31
2016,6,10,12,0,471.0,419.0,3.3,20.0,873.0,826.79,619.38
2016,6,10,12,15,475.5,417.0,3.3,20.0,875.0,829.5,621.15
2016,6,10,12,30,480.0,415.0,3.3,20.0,877.0,829.77,621.46
2016,6,10,12,45,487.5,406.5,3.3,20.0,872.0,824.62,618.28
2016,6,10,13,0,495.0,398.0,3.3,20.0,867.0,816.94,613.4
2016,6,10,13,15,522.5,375.5,3.25,20.0,863.5,811.77,610.62
2016,6,10,13,30,550.0,353.0,3.2,20.0,860.0,803.24,605.47
2016,6,10,13,45,607.5,309.5,3.2,20.0,857.0,796.39,602.57
2016,6,10,14,0,665.0,266.0,3.2,20.0,854.0,787.19,597.8
2016,6,10,14,15,773.5,197.0,3.15,20.0,859.0,786.78,599.81
2016,6,10,14,30,882.0,128.0,3.1,20.0,864.0,766.39,587.55
2016,6,10,14,45,877.5,123.5,3.1,20.0,830.5,726.77,558.9
2016,6,10,15,0,873.0,119.0,3.1,20.0,797.0,684.63,527.91
2016,6,10,15,15,861.5,116.5,3.05,19.5,756.5,637.65,493.34
2016,6,10,15,30,850.0,114.0,3.0,19.0,716.0,591.16,458.07
2016,6,10,15,45,838.5,110.0,3.0,19.0,672.0,539.24,417.03
2016,6,10,16,0,827.0,106.0,3.0,19.0,628.0,486.37,374.05
2016,6,10,16,15,807.5,102.5,2.95,18.5,579.5,429.97,327.68
2016,6,10,16,30,788.0,99.0,2.9,18.0,531.0,373.99,280.28
2016,6,10,16,45,765.0,94.5,2.9,18.0,481.0,316.81,230.52
2016,6,10,17,0,742.0,90.0,2.9,18.0,431.0,261.04,181.57
2016,6,10,17,15,707.5,85.0,2.8,17.5,379.5,200.95,130.8
2016,6,10,17,30,673.0,80.0,2.7,17.0,328.0,147.29,88.42
2016,6,10,17,45,627.0,73.5,2.6,16.5,277.5,95.3,54.79
2016,6,10,18,0,581.0,67.0,2.5,16.0,227.0,52.09,40.69
2016,6,10,18,15,512.0,59.5,2.3,15.5,179.0,46.97,36.12
2016,6,10,18,30,443.0,52.0,2.1,15.0,131.0,41.79,31.27
2016,6,10,18,45,340.5,41.0,1.95,14.5,91.0,33.33,23.33
2016,6,10,19,0,238.0,30.0,1.8,14.0,51.0,24.7,14.21
2016,6,10,19,15,119.0,15.0,1.75,13.5,25.5,11.72,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,10.7,1.9
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,18.14,10.1
2016,6,11,5,45,0.0,34.5,2.2,12.5,34.5,28.51,19.69
2016,6,11,6,0,0.0,47.0,2.4,13.0,47.0,38.89,29.21
2016,6,11,6,15,0.0,61.0,2.45,13.5,61.0,50.05,39.3
2016,6,11,6,30,0.0,75.0,2.5,14.0,75.0,61.28,46.96
2016,6,11,6,45,0.0,90.0,2.65,14.5,90.0,73.47,57.14
2016,6,11,7,0,0.0,105.0,2.8,15.0,105.0,85.81,67.25
2016,6,11,7,15,49.0,156.0,2.8,15.5,180.0,136.67,107.28
2016,6,11,7,30,98.0,207.0,2.8,16.0,255.0,194.31,152.62
2016,6,11,7,45,110.0,231.0,2.8,16.5,290.0,227.23,178.8
2016,6,11,8,0,122.0,255.0,2.8,17.0,325.0,260.39,204.94
2016,6,11,8,15,189.0,273.5,2.75,17.5,392.5,314.95,247.13
2016,6,11,8,30,256.0,292.0,2.7,18.0,460.0,380.53,297.5
2016,6,11,8,45,298.5,303.5,2.65,19.0,512.0,429.45,333.89
2016,6,11,9,0,341.0,315.0,2.6,20.0,564.0,481.59,371.98
2016,6,11,9,15,414.5,304.5,2.5,20.5,623.5,543.82,417.69
2016,6,11,9,30,488.0,294.0,2.4,21.0,683.0,605.22,461.86
2016,6,11,9,45,599.5,259.5,2.35,22.0,757.0,678.34,513.33
2016,6,11,10,0,711.0,225.0,2.3,23.0,831.0,755.29,565.92
2016,6,11,10,15,646.0,273.0,2.15,23.0,837.5,770.43,573.12
2016,6,11,10,30,581.0,321.0,2.0,23.0,844.0,779.33,576.18
2016,6,11,10,45,755.0,220.5,1.9,23.5,915.5,851.98,626.84
2016,6,11,11,0,929.0,120.0,1.8,24.0,987.0,909.06,661.77
2016,6,11,11,15,932.0,121.0,1.65,24.0,1001.0,927.63,670.97
2016,6,11,11,30,935.0,122.0,1.5,24.0,1015.0,942.67,678.11
2016,6,11,11,45,937.0,122.0,1.4,24.5,1021.5,952.35,681.12
2016,6,11,12,0,939.0,122.0,1.3,25.0,1028.0,958.43,681.88
2016,6,11,12,15,939.0,122.0,1.2,25.0,1027.0,959.08,680.62
2016,6,11,12,30,939.0,122.0,1.1,25.0,1026.0,956.11,677.19
2016,6,11,12,45,942.5,118.5,1.0,25.5,1019.0,949.47,670.25
2016,6,11,13,0,946.0,115.0,0.9,26.0,1012.0,939.08,661.11
2016,6,11,13,15,943.5,114.0,0.95,25.5,996.5,922.0,653.18
2016,6,11,13,30,941.0,113.0,1.0,25.0,981.0,901.36,643.03
2016,6,11,13,45,936.5,112.5,1.05,25.0,958.5,876.06,628.61
2016,6,11,14,0,932.0,112.0,1.1,25.0,936.0,847.49,611.99
2016,6,11,14,15,926.0,110.5,1.2,25.0,907.0,813.74,592.49
2016,6,11,14,30,920.0,109.0,1.3,25.0,878.0,777.11,570.72
2016,6,11,14,45,911.0,108.0,1.45,25.0,842.5,736.17,544.47
2016,6,11,15,0,902.0,107.0,1.6,25.0,807.0,692.95,515.59
2016,6,11,15,15,891.5,104.5,1.6,24.5,766.5,645.43,482.55
2016,6,11,15,30,881.0,102.0,1.6,24.0,726.0,596.23,447.21
2016,6,11,15,45,865.5,100.0,1.65,24.0,680.5,543.48,407.49
2016,6,11,16,0,850.0,98.0,1.7,24.0,635.0,490.06,365.9
2016,6,11,16,15,831.0,95.0,1.65,23.5,586.5,433.22,320.75
2016,6,11,16,30,812.0,92.0,1.6,23.0,538.0,376.7,274.39
2016,6,11,16,45,786.0,89.0,1.6,23.0,487.0,318.68,225.52
2016,6,11,17,0,760.0,86.0,1.6,23.0,436.0,262.36,177.56
2016,6,11,17,15,727.0,81.0,1.45,22.0,384.5,205.03,130.39
2016,6,11,17,30,694.0,76.0,1.3,21.0,333.0,147.11,85.65
2016,6,11,17,45,647.5,70.5,1.2,20.5,282.0,94.67,52.49
2016,6,11,18,0,601.0,65.0,1.1,20.0,231.0,50.65,38.74
2016,6,11,18,15,534.5,57.5,1.1,19.0,183.0,45.45,34.29
2016,6,11,18,30,468.0,50.0,1.1,18.0,135.0,40.18,29.51
2016,6,11,18,45,367.0,39.5,1.1,17.0,94.0,32.09,22.04
2016,6,11,19,0,266.0,29.0,1.1,16.0,53.0,23.84,13.5
2016,6,11,19,15,133.0,14.5,1.15,15.5,26.5,11.74,0.0
2016,6,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,4,45,44.0,6.0,0.7,11.5,7.0,0.0,0.0
2016,6,12,5,0,88.0,12.0,0.6,12.0,14.0,10.24,0.0
2016,6,12,5,15,219.0,24.0,0.65,12.5,46.0,19.72,8.23
2016,6,12,5,30,350.0,36.0,0.7,13.0,78.0,29.47,19.86
2016,6,12,5,45,434.5,45.0,0.8,13.5,121.5,36.28,26.5
2016,6,12,6,0,519.0,54.0,0.9,14.0,165.0,42.98,32.76
2016,6,12,6,15,576.5,61.0,0.9,14.5,213.5,47.77,37.14
2016,6,12,6,30,634.0,68.0,0.9,15.0,262.0,75.96,44.76
2016,6,12,6,45,674.5,73.0,0.9,15.5,313.0,125.64,72.46
2016,6,12,7,0,715.0,78.0,0.9,16.0,364.0,179.7,112.71
2016,6,12,7,15,744.0,82.0,0.85,16.5,415.0,237.58,160.73
2016,6,12,7,30,773.0,86.0,0.8,17.0,466.0,294.49,209.17
2016,6,12,7,45,795.0,89.5,0.8,17.5,515.5,350.78,257.13
2016,6,12,8,0,817.0,93.0,0.8,18.0,565.0,408.15,304.73
2016,6,12,8,15,833.5,96.0,0.75,18.5,611.5,463.4,348.96
2016,6,12,8,30,850.0,99.0,0.7,19.0,658.0,518.12,391.03
2016,6,12,8,45,862.5,101.5,0.7,19.5,701.0,569.48,429.44
2016,6,12,9,0,875.0,104.0,0.7,20.0,744.0,619.73,465.66
2016,6,12,9,15,885.0,106.0,0.75,20.0,782.0,666.58,499.81
2016,6,12,9,30,895.0,108.0,0.8,20.0,820.0,711.6,531.9
2016,6,12,9,45,905.0,107.5,0.85,20.5,854.0,752.29,559.39
2016,6,12,10,0,915.0,107.0,0.9,21.0,888.0,790.67,583.81
2016,6,12,10,15,920.5,108.5,1.0,21.0,914.5,824.85,606.54
2016,6,12,10,30,926.0,110.0,1.1,21.0,941.0,856.05,627.3
2016,6,12,10,45,928.0,111.5,1.2,21.5,961.0,881.2,642.9
2016,6,12,11,0,930.0,113.0,1.3,22.0,981.0,902.93,656.32
2016,6,12,11,15,932.0,113.5,1.4,22.0,994.0,920.26,668.2
2016,6,12,11,30,934.0,114.0,1.5,22.0,1007.0,934.04,677.91
2016,6,12,11,45,933.5,115.5,1.65,22.5,1012.0,942.89,683.89
2016,6,12,12,0,933.0,117.0,1.8,23.0,1017.0,948.11,687.56
2016,6,12,12,15,932.5,117.0,1.9,23.0,1015.5,948.36,688.83
2016,6,12,12,30,932.0,117.0,2.0,23.0,1014.0,945.01,687.87
2016,6,12,12,45,924.5,120.0,2.15,23.0,1003.5,934.54,682.86
2016,6,12,13,0,917.0,123.0,2.3,23.0,993.0,920.6,675.57
2016,6,12,13,15,913.5,122.5,2.35,23.0,977.0,903.62,665.34
2016,6,12,13,30,910.0,122.0,2.4,23.0,961.0,883.23,652.87
2016,6,12,13,45,904.0,121.0,2.5,23.0,938.0,857.04,636.87
2016,6,12,14,0,898.0,120.0,2.6,23.0,915.0,827.75,618.66
2016,6,12,14,15,891.5,118.5,2.65,22.5,886.0,794.7,598.52
2016,6,12,14,30,885.0,117.0,2.7,22.0,857.0,758.91,575.91
2016,6,12,14,45,876.0,115.0,2.75,22.0,822.0,718.39,547.27
2016,6,12,15,0,867.0,113.0,2.8,22.0,787.0,675.7,516.4
2016,6,12,15,15,855.5,111.0,2.8,21.5,747.0,629.54,482.95
2016,6,12,15,30,844.0,109.0,2.8,21.0,707.0,583.63,448.6
2016,6,12,15,45,829.5,106.0,2.8,21.0,663.0,531.5,407.76
2016,6,12,16,0,815.0,103.0,2.8,21.0,619.0,478.72,365.26
2016,6,12,16,15,796.0,99.5,2.8,20.5,571.0,423.25,320.12
2016,6,12,16,30,777.0,96.0,2.8,20.0,523.0,368.18,273.89
2016,6,12,16,45,753.0,91.5,2.8,20.0,474.0,311.39,224.89
2016,6,12,17,0,729.0,87.0,2.8,20.0,425.0,256.14,176.81
2016,6,12,17,15,696.0,82.5,2.7,19.5,374.5,197.66,127.63
2016,6,12,17,30,663.0,78.0,2.6,19.0,324.0,145.33,86.47
2016,6,12,17,45,620.0,71.5,2.55,18.5,274.5,94.16,53.32
