Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,0,577.0,65.0,2.5,18.0,225.0,50.42,38.88
2016,6,12,18,15,512.5,57.5,2.25,17.5,178.5,45.27,34.34
2016,6,12,18,30,448.0,50.0,2.0,17.0,132.0,40.04,29.5
2016,6,12,18,45,353.0,39.5,1.8,16.5,92.0,31.99,22.01
2016,6,12,19,0,258.0,29.0,1.6,16.0,52.0,23.78,13.54
2016,6,12,19,15,129.0,14.5,1.65,15.5,26.0,11.71,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,78.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,6,13,5,15,202.0,24.5,2.05,10.5,44.5,20.13,8.57
2016,6,13,5,30,326.0,37.0,2.0,11.0,75.0,30.27,20.68
2016,6,13,5,45,416.0,45.5,1.95,11.5,118.0,36.62,26.99
2016,6,13,6,0,506.0,54.0,1.9,12.0,161.0,42.9,32.93
2016,6,13,6,15,563.5,60.5,1.8,12.5,209.0,47.28,36.98
2016,6,13,6,30,621.0,67.0,1.7,13.0,257.0,73.96,44.04
2016,6,13,6,45,327.5,108.0,1.65,13.5,210.0,115.42,79.09
2016,6,13,7,0,34.0,149.0,1.6,14.0,163.0,123.39,97.37
2016,6,13,7,15,79.0,178.5,1.55,14.5,216.0,159.77,125.26
2016,6,13,7,30,124.0,208.0,1.5,15.0,269.0,203.12,158.93
2016,6,13,7,45,467.0,149.5,1.45,15.5,414.0,285.88,217.49
2016,6,13,8,0,810.0,91.0,1.4,16.0,559.0,402.74,305.57
2016,6,13,8,15,508.0,194.5,1.4,16.5,496.5,398.67,307.84
2016,6,13,8,30,206.0,298.0,1.4,17.0,434.0,355.64,276.71
2016,6,13,8,45,540.0,199.5,1.4,17.5,587.0,477.59,370.32
2016,6,13,9,0,874.0,101.0,1.4,18.0,740.0,615.6,473.16
2016,6,13,9,15,884.5,103.0,1.45,18.5,779.0,662.72,506.69
2016,6,13,9,30,895.0,105.0,1.5,19.0,818.0,708.06,538.82
2016,6,13,9,45,907.0,104.5,1.55,19.5,853.0,750.18,567.95
2016,6,13,10,0,919.0,104.0,1.6,20.0,888.0,790.14,593.94
2016,6,13,10,15,925.0,105.5,1.75,20.0,915.5,824.87,617.77
2016,6,13,10,30,931.0,107.0,1.9,20.0,943.0,856.63,639.59
2016,6,13,10,45,934.0,108.5,2.05,20.5,963.5,882.78,656.39
2016,6,13,11,0,937.0,110.0,2.2,21.0,984.0,905.53,670.93
2016,6,13,11,15,939.5,110.5,2.35,21.0,998.0,923.46,683.59
2016,6,13,11,30,942.0,111.0,2.5,21.0,1012.0,937.82,693.97
2016,6,13,11,45,940.5,113.5,2.65,21.5,1017.5,946.82,699.55
2016,6,13,12,0,939.0,116.0,2.8,22.0,1023.0,952.12,702.76
2016,6,13,12,15,939.0,116.0,2.9,22.0,1022.0,952.88,704.01
2016,6,13,12,30,939.0,116.0,3.0,22.0,1021.0,950.01,702.96
2016,6,13,12,45,935.5,117.0,3.15,22.0,1012.0,941.29,698.47
2016,6,13,13,0,932.0,118.0,3.3,22.0,1003.0,929.01,691.63
2016,6,13,13,15,928.5,117.5,3.4,22.0,987.0,911.85,681.18
2016,6,13,13,30,925.0,117.0,3.5,22.0,971.0,891.23,668.39
2016,6,13,13,45,917.0,118.0,3.6,22.0,947.5,864.91,651.66
2016,6,13,14,0,909.0,119.0,3.7,22.0,924.0,835.54,632.73
2016,6,13,14,15,902.5,117.5,3.75,21.5,894.5,802.22,611.85
2016,6,13,14,30,896.0,116.0,3.8,21.0,865.0,766.12,588.51
2016,6,13,14,45,891.0,112.0,3.85,20.5,831.0,726.23,560.8
2016,6,13,15,0,886.0,108.0,3.9,20.0,797.0,683.82,530.48
2016,6,13,15,15,874.5,105.5,3.9,19.5,756.5,636.47,495.41
2016,6,13,15,30,863.0,103.0,3.9,19.0,716.0,587.58,458.13
2016,6,13,15,45,857.0,97.0,3.95,19.0,673.0,537.12,417.81
2016,6,13,16,0,851.0,91.0,4.0,19.0,630.0,485.1,374.99
2016,6,13,16,15,833.0,88.0,4.0,18.5,582.5,428.51,327.96
2016,6,13,16,30,815.0,85.0,4.0,18.0,535.0,372.38,279.87
2016,6,13,16,45,779.5,79.0,4.0,18.0,476.5,308.79,224.77
2016,6,13,17,0,744.0,73.0,4.0,18.0,418.0,248.04,171.74
2016,6,13,17,15,725.5,71.5,3.9,17.5,375.5,197.53,127.62
2016,6,13,17,30,707.0,70.0,3.8,17.0,333.0,148.36,87.86
2016,6,13,17,45,653.0,67.0,3.7,16.5,281.5,93.26,51.79
2016,6,13,18,0,599.0,64.0,3.6,16.0,230.0,49.79,38.65
2016,6,13,18,15,535.0,57.0,3.5,15.5,183.0,44.99,34.37
2016,6,13,18,30,471.0,50.0,3.4,15.0,136.0,40.13,29.84
2016,6,13,18,45,367.0,40.0,3.35,14.5,95.0,32.45,22.61
2016,6,13,19,0,263.0,30.0,3.3,14.0,54.0,24.66,14.46
2016,6,13,19,15,131.5,15.0,3.25,13.5,27.0,12.13,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,45.0,6.0,2.0,9.0,7.0,0.0,0.0
2016,6,14,5,0,90.0,12.0,2.1,9.0,14.0,10.24,0.0
2016,6,14,5,15,221.5,23.5,2.2,9.5,45.5,19.28,7.98
2016,6,14,5,30,353.0,35.0,2.3,10.0,77.0,28.61,19.32
2016,6,14,5,45,450.5,42.0,2.4,10.5,121.5,33.83,24.61
2016,6,14,6,0,548.0,49.0,2.5,11.0,166.0,39.1,29.64
2016,6,14,6,15,602.5,55.0,2.55,11.5,214.0,43.28,33.52
2016,6,14,6,30,657.0,61.0,2.6,12.0,262.0,70.05,40.39
2016,6,14,6,45,703.0,63.5,2.65,13.0,314.0,122.82,70.02
2016,6,14,7,0,749.0,66.0,2.7,14.0,366.0,176.76,110.19
2016,6,14,7,15,665.5,95.0,2.65,14.0,387.5,226.58,157.49
2016,6,14,7,30,582.0,124.0,2.6,14.0,409.0,269.39,199.4
2016,6,14,7,45,647.5,119.0,2.55,14.5,467.0,323.01,244.64
2016,6,14,8,0,713.0,114.0,2.5,15.0,525.0,382.51,294.33
2016,6,14,8,15,793.5,98.5,2.45,15.0,591.5,446.25,347.11
2016,6,14,8,30,874.0,83.0,2.4,15.0,658.0,513.93,402.08
2016,6,14,8,45,597.5,201.0,2.35,15.5,606.0,512.86,401.72
2016,6,14,9,0,321.0,319.0,2.3,16.0,554.0,471.85,368.82
2016,6,14,9,15,436.0,296.0,2.25,16.0,633.5,548.74,427.95
2016,6,14,9,30,551.0,273.0,2.2,16.0,713.0,627.92,487.17
2016,6,14,9,45,500.0,305.0,2.15,16.5,716.5,643.21,495.76
2016,6,14,10,0,449.0,337.0,2.1,17.0,720.0,653.05,500.47
2016,6,14,10,15,677.5,227.0,2.05,17.0,825.5,753.19,575.88
2016,6,14,10,30,906.0,117.0,2.0,17.0,931.0,844.88,640.56
2016,6,14,10,45,913.5,116.0,2.0,17.0,952.5,871.93,657.43
2016,6,14,11,0,921.0,115.0,2.0,17.0,974.0,895.87,672.8
2016,6,14,11,15,924.0,115.5,2.05,17.0,987.5,914.0,684.82
2016,6,14,11,30,927.0,116.0,2.1,17.0,1001.0,928.63,694.62
2016,6,14,11,45,929.0,115.5,2.15,17.0,1007.5,937.95,700.99
2016,6,14,12,0,931.0,115.0,2.2,17.0,1014.0,943.69,705.11
2016,6,14,12,15,705.0,265.0,2.25,17.0,945.5,898.27,673.59
2016,6,14,12,30,479.0,415.0,2.3,17.0,877.0,827.62,619.89
2016,6,14,12,45,518.5,390.5,2.4,17.0,886.5,837.06,628.97
2016,6,14,13,0,558.0,366.0,2.5,17.0,896.0,843.12,635.0
2016,6,14,13,15,534.5,369.0,2.6,17.0,870.5,815.6,616.41
2016,6,14,13,30,511.0,372.0,2.7,17.0,845.0,786.38,596.69
2016,6,14,13,45,569.5,330.0,2.8,17.0,844.5,783.74,597.47
2016,6,14,14,0,628.0,288.0,2.9,17.0,844.0,776.21,594.41
2016,6,14,14,15,770.5,195.0,2.9,17.0,855.5,782.64,602.42
2016,6,14,14,30,913.0,102.0,2.9,17.0,867.0,765.99,593.5
2016,6,14,14,45,907.5,99.5,2.95,17.0,833.0,726.53,565.08
2016,6,14,15,0,902.0,97.0,3.0,17.0,799.0,684.54,534.04
2016,6,14,15,15,892.0,95.0,3.05,17.0,759.0,637.96,498.75
2016,6,14,15,30,882.0,93.0,3.1,17.0,719.0,589.66,461.18
2016,6,14,15,45,792.0,115.5,3.2,17.0,651.5,521.55,407.49
2016,6,14,16,0,702.0,138.0,3.3,17.0,584.0,456.73,355.55
2016,6,14,16,15,668.5,134.0,3.35,16.5,532.5,399.96,309.28
2016,6,14,16,30,635.0,130.0,3.4,16.0,481.0,345.36,263.56
2016,6,14,16,45,658.5,109.0,3.45,16.0,443.0,296.1,219.38
2016,6,14,17,0,682.0,88.0,3.5,16.0,405.0,243.43,171.41
2016,6,14,17,15,552.5,101.5,3.45,15.5,339.0,187.61,127.73
2016,6,14,17,30,423.0,115.0,3.4,15.0,273.0,143.04,96.52
2016,6,14,17,45,389.5,103.0,3.35,15.0,232.0,102.23,68.28
2016,6,14,18,0,356.0,91.0,3.3,15.0,191.0,66.37,53.51
2016,6,14,18,15,427.5,69.0,3.15,14.0,165.0,52.06,40.88
2016,6,14,18,30,499.0,47.0,3.0,13.0,139.0,37.75,27.99
2016,6,14,18,45,389.5,38.5,2.9,12.5,97.5,31.22,21.76
2016,6,14,19,0,280.0,30.0,2.8,12.0,56.0,24.67,14.7
2016,6,14,19,15,140.0,15.0,2.85,11.5,28.0,12.13,0.0
2016,6,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.24,0.0
2016,6,15,5,15,104.5,25.5,2.7,9.5,38.0,20.08,8.47
2016,6,15,5,30,209.0,39.0,2.8,10.0,64.0,29.91,20.43
2016,6,15,5,45,267.0,53.5,2.9,10.5,100.5,40.55,30.58
2016,6,15,6,0,325.0,68.0,3.0,11.0,137.0,50.91,40.23
2016,6,15,6,15,359.0,82.5,3.05,11.5,177.5,60.81,49.27
2016,6,15,6,30,393.0,97.0,3.1,12.0,218.0,85.02,59.21
2016,6,15,6,45,428.0,108.0,3.15,12.5,261.0,124.57,83.16
2016,6,15,7,0,463.0,119.0,3.2,13.0,304.0,168.08,116.16
2016,6,15,7,15,523.0,121.0,3.25,13.0,356.5,213.75,153.3
2016,6,15,7,30,583.0,123.0,3.3,13.0,409.0,268.19,199.48
2016,6,15,7,45,410.5,185.5,3.35,13.5,397.0,295.11,228.98
2016,6,15,8,0,238.0,248.0,3.4,14.0,385.0,301.75,238.86
2016,6,15,8,15,270.0,264.5,3.45,14.0,432.5,345.76,274.63
2016,6,15,8,30,302.0,281.0,3.5,14.0,480.0,392.61,312.23
2016,6,15,8,45,290.0,305.5,3.55,14.5,506.5,424.9,337.26
2016,6,15,9,0,278.0,330.0,3.6,15.0,533.0,455.5,360.37
2016,6,15,9,15,349.5,324.0,3.65,15.0,593.0,511.05,403.84
2016,6,15,9,30,421.0,318.0,3.7,15.0,653.0,578.17,455.42
2016,6,15,9,45,251.0,359.0,3.8,15.5,561.5,504.98,396.79
2016,6,15,10,0,81.0,400.0,3.9,16.0,470.0,409.12,319.92
2016,6,15,10,15,503.5,253.0,4.0,16.0,703.5,637.82,502.26
2016,6,15,10,30,926.0,106.0,4.1,16.0,937.0,850.42,661.01
2016,6,15,10,45,933.0,105.0,4.2,16.0,958.5,877.56,678.64
2016,6,15,11,0,940.0,104.0,4.3,16.0,980.0,901.5,695.33
2016,6,15,11,15,943.0,104.5,4.35,16.0,994.0,920.02,708.12
2016,6,15,11,30,946.0,105.0,4.4,16.0,1008.0,934.97,718.52
2016,6,15,11,45,950.0,103.5,4.5,16.5,1015.5,945.38,724.86
2016,6,15,12,0,954.0,102.0,4.6,17.0,1023.0,952.14,728.77
2016,6,15,12,15,686.5,260.0,4.6,16.5,922.5,877.04,675.77
2016,6,15,12,30,419.0,418.0,4.6,16.0,822.0,776.59,598.16
2016,6,15,12,45,675.0,266.0,4.65,16.0,910.5,864.59,669.46
2016,6,15,13,0,931.0,114.0,4.7,16.0,999.0,924.26,713.88
2016,6,15,13,15,730.5,239.0,4.7,16.0,926.0,868.94,673.41
2016,6,15,13,30,530.0,364.0,4.7,16.0,853.0,795.36,615.56
2016,6,15,13,45,546.0,343.5,4.7,16.0,837.5,776.37,603.03
2016,6,15,14,0,562.0,323.0,4.7,16.0,822.0,754.35,587.84
2016,6,15,14,15,569.0,305.0,4.65,16.0,796.0,724.61,566.4
2016,6,15,14,30,576.0,287.0,4.6,16.0,770.0,692.35,542.88
2016,6,15,14,45,599.5,260.0,4.6,16.0,744.5,663.11,521.74
2016,6,15,15,0,623.0,233.0,4.6,16.0,719.0,629.21,496.6
2016,6,15,15,15,758.5,160.0,4.5,15.5,721.0,618.93,490.48
2016,6,15,15,30,894.0,87.0,4.4,15.0,723.0,591.35,469.78
2016,6,15,15,45,884.5,83.5,4.35,15.0,679.5,539.97,427.44
2016,6,15,16,0,875.0,80.0,4.3,15.0,636.0,487.3,383.0
2016,6,15,16,15,858.0,77.5,4.2,14.5,588.5,431.41,335.35
2016,6,15,16,30,841.0,75.0,4.1,14.0,541.0,375.52,286.35
2016,6,15,16,45,508.5,134.5,4.05,14.0,408.5,269.67,204.07
2016,6,15,17,0,176.0,194.0,4.0,14.0,276.0,199.26,154.87
2016,6,15,17,15,456.0,128.5,3.85,13.5,307.0,189.04,134.18
2016,6,15,17,30,736.0,63.0,3.7,13.0,338.0,147.19,86.88
2016,6,15,17,45,693.5,58.5,3.55,12.5,287.5,93.79,51.37
2016,6,15,18,0,651.0,54.0,3.4,12.0,237.0,46.21,36.09
2016,6,15,18,15,590.0,48.5,3.1,11.5,189.0,41.96,32.24
2016,6,15,18,30,529.0,43.0,2.8,11.0,141.0,34.6,25.44
2016,6,15,18,45,434.5,35.0,2.5,11.0,99.5,28.4,19.45
2016,6,15,19,0,340.0,27.0,2.2,11.0,58.0,22.16,12.77
2016,6,15,19,15,170.0,13.5,2.05,10.5,29.0,10.86,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,5.97,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,18.41,7.24
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,30.43,20.92
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,44.67,34.28
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,58.72,47.25
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,73.79,61.0
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,92.07,72.39
2016,6,16,6,45,77.5,139.0,1.15,11.5,166.5,114.93,89.72
2016,6,16,7,0,85.0,160.0,1.2,12.0,194.0,138.99,108.8
2016,6,16,7,15,43.5,155.0,1.2,12.5,173.0,134.27,106.32
2016,6,16,7,30,2.0,150.0,1.2,13.0,152.0,123.14,98.22
2016,6,16,7,45,1.0,152.0,1.2,13.5,153.0,125.31,99.56
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,127.18,100.59
2016,6,16,8,15,10.0,195.0,1.2,14.5,201.5,165.54,131.16
2016,6,16,8,30,20.0,236.0,1.2,15.0,249.0,205.32,162.27
2016,6,16,8,45,18.0,241.0,1.3,15.5,253.5,210.16,165.39
2016,6,16,9,0,16.0,246.0,1.4,16.0,258.0,214.67,168.37
2016,6,16,9,15,65.0,312.5,1.45,16.0,364.5,308.53,241.76
2016,6,16,9,30,114.0,379.0,1.5,16.0,471.0,410.36,318.85
2016,6,16,9,45,63.0,313.5,1.6,16.5,365.0,315.9,245.73
2016,6,16,10,0,12.0,248.0,1.7,17.0,259.0,217.81,168.92
2016,6,16,10,15,55.0,342.0,1.8,17.0,392.0,341.31,265.08
2016,6,16,10,30,98.0,436.0,1.9,17.0,525.0,462.68,355.69
2016,6,16,10,45,76.0,429.0,2.0,17.5,499.0,441.86,338.46
2016,6,16,11,0,54.0,422.0,2.1,18.0,473.0,419.53,320.9
2016,6,16,11,15,235.0,416.5,2.2,18.0,640.5,594.55,453.55
2016,6,16,11,30,416.0,411.0,2.3,18.0,808.0,761.24,573.78
2016,6,16,11,45,441.5,389.0,2.4,18.5,813.0,769.71,578.58
2016,6,16,12,0,467.0,367.0,2.5,19.0,818.0,775.96,583.2
2016,6,16,12,15,280.0,421.0,2.6,19.0,691.5,648.24,489.95
2016,6,16,12,30,93.0,475.0,2.7,19.0,565.0,507.57,384.89
2016,6,16,12,45,81.0,462.0,2.8,19.0,540.0,483.88,368.41
2016,6,16,13,0,69.0,449.0,2.9,19.0,515.0,459.89,350.95
2016,6,16,13,15,67.5,440.0,2.95,19.0,504.0,448.46,342.89
2016,6,16,13,30,66.0,431.0,3.0,19.0,493.0,436.7,334.51
2016,6,16,13,45,33.0,270.0,3.1,19.0,301.0,263.02,203.3
2016,6,16,14,0,0.0,109.0,3.2,19.0,109.0,91.33,68.15
2016,6,16,14,15,17.0,224.0,3.25,18.5,238.5,207.15,161.04
2016,6,16,14,30,34.0,339.0,3.3,18.0,368.0,318.91,248.41
2016,6,16,14,45,17.0,238.0,3.35,18.0,252.5,211.56,164.73
2016,6,16,15,0,0.0,137.0,3.4,18.0,137.0,114.47,87.59
2016,6,16,15,15,42.0,229.0,3.35,17.5,259.0,221.04,173.94
2016,6,16,15,30,84.0,321.0,3.3,17.0,381.0,319.43,251.7
2016,6,16,15,45,75.5,297.0,3.3,17.0,348.5,288.8,227.64
2016,6,16,16,0,67.0,273.0,3.3,17.0,316.0,259.06,204.47
2016,6,16,16,15,136.5,256.0,3.2,16.5,334.5,271.23,214.03
2016,6,16,16,30,206.0,239.0,3.1,16.0,353.0,271.96,213.24
2016,6,16,16,45,118.5,207.0,3.05,16.0,271.0,205.57,161.11
2016,6,16,17,0,31.0,175.0,3.0,16.0,189.0,148.71,117.44
2016,6,16,17,15,371.0,119.5,2.85,15.5,259.5,166.47,118.12
2016,6,16,17,30,711.0,64.0,2.7,15.0,330.0,145.43,85.74
2016,6,16,17,45,670.5,59.0,2.55,15.0,281.0,93.22,50.94
2016,6,16,18,0,630.0,54.0,2.4,15.0,232.0,46.03,35.48
2016,6,16,18,15,570.5,48.5,2.15,14.5,185.0,38.41,28.7
2016,6,16,18,30,511.0,43.0,1.9,14.0,138.0,34.49,25.02
2016,6,16,18,45,420.5,35.0,1.65,13.5,97.5,28.33,19.19
2016,6,16,19,0,330.0,27.0,1.4,13.0,57.0,22.11,12.67
2016,6,16,19,15,165.0,13.5,1.25,12.5,28.5,10.84,0.0
2016,6,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,6,17,5,15,9.0,22.5,1.3,12.0,23.5,18.4,7.03
2016,6,17,5,30,18.0,38.0,1.4,12.0,40.0,30.41,20.69
2016,6,17,5,45,31.0,56.5,1.55,12.5,62.0,44.31,33.65
2016,6,17,6,0,44.0,75.0,1.7,13.0,84.0,58.03,46.24
2016,6,17,6,15,52.0,95.0,1.75,13.0,109.0,72.49,59.36
2016,6,17,6,30,60.0,115.0,1.8,13.0,134.0,89.69,70.09
2016,6,17,6,45,64.5,136.0,1.9,13.5,159.5,111.53,86.83
2016,6,17,7,0,69.0,157.0,2.0,14.0,185.0,134.23,104.92
2016,6,17,7,15,35.5,153.5,2.05,14.5,168.0,131.34,103.61
2016,6,17,7,30,2.0,150.0,2.1,15.0,151.0,123.12,97.63
2016,6,17,7,45,7.0,170.5,2.15,15.5,174.5,142.05,112.57
2016,6,17,8,0,12.0,191.0,2.2,16.0,198.0,161.7,127.91
2016,6,17,8,15,6.0,148.0,2.3,16.0,151.5,125.33,98.1
2016,6,17,8,30,0.0,105.0,2.4,16.0,105.0,87.4,66.9
2016,6,17,8,45,13.5,191.0,2.5,16.5,200.5,166.23,130.66
2016,6,17,9,0,27.0,277.0,2.6,17.0,296.0,251.48,197.66
2016,6,17,9,15,13.5,189.5,2.7,17.0,199.0,166.9,130.2
2016,6,17,9,30,0.0,102.0,2.8,17.0,102.0,85.18,64.16
2016,6,17,9,45,2.5,136.0,2.95,17.5,138.5,115.59,88.61
2016,6,17,10,0,5.0,170.0,3.1,18.0,175.0,146.37,112.94
2016,6,17,10,15,2.5,151.5,3.15,18.0,154.0,129.1,98.92
2016,6,17,10,30,0.0,133.0,3.2,18.0,133.0,111.64,84.8
2016,6,17,10,45,6.0,187.0,3.3,18.5,193.0,162.6,125.24
2016,6,17,11,0,12.0,241.0,3.4,19.0,253.0,214.24,165.46
2016,6,17,11,15,30.5,334.0,3.45,19.0,364.0,321.31,248.19
2016,6,17,11,30,49.0,427.0,3.5,19.0,475.0,422.94,324.62
2016,6,17,11,45,51.0,433.0,3.55,19.0,482.5,431.2,330.39
2016,6,17,12,0,53.0,439.0,3.6,19.0,490.0,439.08,336.26
2016,6,17,12,15,143.0,461.5,3.6,19.0,600.0,552.09,422.0
2016,6,17,12,30,233.0,484.0,3.6,19.0,710.0,651.94,495.74
2016,6,17,12,45,140.0,453.0,3.65,19.0,589.0,539.33,411.86
2016,6,17,13,0,47.0,422.0,3.7,19.0,468.0,416.03,318.9
2016,6,17,13,15,263.0,402.5,3.7,19.0,647.0,603.28,463.66
2016,6,17,13,30,479.0,383.0,3.7,19.0,826.0,769.03,585.79
2016,6,17,13,45,405.5,396.0,3.7,19.0,765.0,699.31,534.02
2016,6,17,14,0,332.0,409.0,3.7,19.0,704.0,639.91,490.32
2016,6,17,14,15,305.5,401.5,3.65,18.5,666.5,600.63,462.6
2016,6,17,14,30,279.0,394.0,3.6,18.0,629.0,561.75,434.71
2016,6,17,14,45,191.0,380.5,3.6,18.0,538.5,468.59,364.38
2016,6,17,15,0,103.0,367.0,3.6,18.0,448.0,382.57,298.4
2016,6,17,15,15,87.5,341.5,3.55,17.5,407.5,344.86,270.35
2016,6,17,15,30,72.0,316.0,3.5,17.0,367.0,308.5,242.83
2016,6,17,15,45,193.0,291.5,3.5,17.0,417.0,349.68,275.81
2016,6,17,16,0,314.0,267.0,3.5,17.0,467.0,377.18,296.26
2016,6,17,16,15,187.0,248.0,3.45,16.5,365.0,285.92,225.03
2016,6,17,16,30,60.0,229.0,3.4,16.0,263.0,209.39,165.81
2016,6,17,16,45,35.0,193.0,3.4,15.5,212.0,167.93,133.22
2016,6,17,17,0,10.0,157.0,3.4,15.0,161.0,129.99,103.27
2016,6,17,17,15,86.5,153.0,3.3,14.5,185.5,138.49,107.59
2016,6,17,17,30,163.0,149.0,3.2,14.0,210.0,136.58,102.97
2016,6,17,17,45,152.5,128.0,3.15,14.0,178.5,107.32,80.64
2016,6,17,18,0,142.0,107.0,3.1,14.0,147.0,79.68,65.53
2016,6,17,18,15,125.5,87.0,2.9,13.5,117.5,65.74,53.13
2016,6,17,18,30,109.0,67.0,2.7,13.0,88.0,51.51,40.21
2016,6,17,18,45,81.5,49.0,2.5,12.5,62.0,38.24,27.95
2016,6,17,19,0,54.0,31.0,2.3,12.0,36.0,24.75,14.96
2016,6,17,19,15,27.0,15.5,2.15,12.0,18.0,12.76,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,9.39,0.0
2016,6,18,5,15,270.0,21.0,1.25,10.5,47.0,17.2,6.16
2016,6,18,5,30,409.0,31.0,1.3,11.0,79.0,25.37,16.41
2016,6,18,5,45,494.0,38.5,1.4,11.5,123.5,31.16,22.14
2016,6,18,6,0,579.0,46.0,1.5,12.0,168.0,36.91,27.58
2016,6,18,6,15,635.0,51.5,1.5,12.5,217.5,44.42,34.43
2016,6,18,6,30,691.0,57.0,1.5,13.0,267.0,69.13,40.13
2016,6,18,6,45,730.5,61.0,1.55,13.5,319.0,120.55,67.22
2016,6,18,7,0,770.0,65.0,1.6,14.0,371.0,176.22,108.5
2016,6,18,7,15,798.0,68.0,1.55,14.5,423.0,232.5,155.94
2016,6,18,7,30,826.0,71.0,1.5,15.0,475.0,291.06,207.02
2016,6,18,7,45,847.5,73.5,1.5,15.5,525.5,351.16,259.41
2016,6,18,8,0,869.0,76.0,1.5,16.0,576.0,409.5,309.28
2016,6,18,8,15,885.0,78.5,1.45,16.5,624.0,466.02,356.1
2016,6,18,8,30,901.0,81.0,1.4,17.0,672.0,522.27,400.92
2016,6,18,8,45,913.5,83.0,1.35,17.5,716.5,575.62,441.86
2016,6,18,9,0,926.0,85.0,1.3,18.0,761.0,627.78,480.33
2016,6,18,9,15,935.5,86.5,1.2,18.5,800.5,676.13,514.19
2016,6,18,9,30,945.0,88.0,1.1,19.0,840.0,722.52,545.27
2016,6,18,9,45,947.5,92.0,1.05,19.5,872.5,764.06,572.32
2016,6,18,10,0,950.0,96.0,1.0,20.0,905.0,802.66,595.3
2016,6,18,10,15,955.5,97.5,0.9,20.0,933.0,838.16,616.0
2016,6,18,10,30,961.0,99.0,0.8,20.0,961.0,870.59,634.26
2016,6,18,10,45,966.0,99.0,0.75,20.5,982.5,897.97,648.64
2016,6,18,11,0,971.0,99.0,0.7,21.0,1004.0,921.96,660.71
2016,6,18,11,15,973.5,99.5,0.65,21.0,1017.5,940.73,670.68
2016,6,18,11,30,976.0,100.0,0.6,21.0,1031.0,955.8,678.39
2016,6,18,11,45,977.5,99.5,0.55,21.5,1038.0,965.33,681.43
2016,6,18,12,0,979.0,99.0,0.5,22.0,1045.0,971.07,682.27
2016,6,18,12,15,979.0,99.0,0.5,22.0,1044.0,972.15,682.8
2016,6,18,12,30,979.0,99.0,0.5,22.0,1043.0,969.42,681.19
2016,6,18,12,45,979.0,97.5,0.5,22.5,1035.0,961.5,675.27
2016,6,18,13,0,979.0,96.0,0.5,23.0,1027.0,949.77,667.19
2016,6,18,13,15,976.5,95.5,0.5,23.0,1011.5,933.01,657.44
2016,6,18,13,30,974.0,95.0,0.5,23.0,996.0,912.58,645.53
2016,6,18,13,45,970.0,94.0,0.5,23.0,973.5,886.86,630.36
2016,6,18,14,0,966.0,93.0,0.5,23.0,951.0,857.73,613.06
2016,6,18,14,15,960.5,92.0,0.5,23.0,921.5,824.19,592.88
2016,6,18,14,30,955.0,91.0,0.5,23.0,892.0,787.62,570.62
2016,6,18,14,45,946.0,90.5,0.5,23.0,856.5,746.26,544.08
2016,6,18,15,0,937.0,90.0,0.5,23.0,821.0,702.51,514.56
2016,6,18,15,15,927.0,88.5,0.5,22.5,780.5,655.09,482.66
2016,6,18,15,30,917.0,87.0,0.5,22.0,740.0,605.85,448.35
2016,6,18,15,45,902.0,85.5,0.5,22.0,695.0,552.46,409.03
2016,6,18,16,0,887.0,84.0,0.5,22.0,650.0,498.24,367.75
2016,6,18,16,15,870.0,81.5,0.45,21.5,601.5,441.75,323.63
2016,6,18,16,30,853.0,79.0,0.4,21.0,553.0,385.22,277.94
2016,6,18,16,45,831.0,76.0,0.4,21.0,502.0,324.67,227.81
2016,6,18,17,0,809.0,73.0,0.4,21.0,451.0,267.0,179.1
2016,6,18,17,15,779.0,69.5,0.4,20.5,399.0,208.82,131.06
2016,6,18,17,30,749.0,66.0,0.4,20.0,347.0,153.31,87.88
2016,6,18,17,45,708.5,61.0,0.4,19.5,296.0,98.74,52.67
2016,6,18,18,0,668.0,56.0,0.4,19.0,245.0,48.68,37.18
2016,6,18,18,15,607.5,50.0,0.45,18.0,196.0,43.33,32.63
2016,6,18,18,30,547.0,44.0,0.5,17.0,147.0,35.47,25.61
2016,6,18,18,45,453.5,36.0,0.55,16.5,104.5,29.28,19.8
2016,6,18,19,0,360.0,28.0,0.6,16.0,62.0,23.04,13.35
2016,6,18,19,15,180.0,14.0,0.65,15.5,31.0,11.27,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,12.0,15.0,9.39,0.0
2016,6,19,5,15,283.5,21.5,1.15,12.5,48.0,17.69,6.27
2016,6,19,5,30,426.0,32.0,1.3,13.0,81.0,26.31,17.04
2016,6,19,5,45,511.5,39.0,1.5,14.0,126.0,31.67,22.33
2016,6,19,6,0,597.0,46.0,1.7,15.0,171.0,40.3,30.2
2016,6,19,6,15,651.0,51.0,1.75,15.5,221.0,44.13,33.72
2016,6,19,6,30,705.0,56.0,1.8,16.0,271.0,68.12,38.86
2016,6,19,6,45,742.5,60.0,1.85,17.0,322.5,120.16,65.63
2016,6,19,7,0,780.0,64.0,1.9,18.0,374.0,176.2,106.45
2016,6,19,7,15,806.0,67.5,1.8,18.5,425.5,233.05,153.79
2016,6,19,7,30,832.0,71.0,1.7,19.0,477.0,294.62,206.63
2016,6,19,7,45,852.0,73.5,1.65,19.5,527.0,351.92,256.15
2016,6,19,8,0,872.0,76.0,1.6,20.0,577.0,409.93,305.08
2016,6,19,8,15,887.0,78.0,1.45,20.5,624.0,465.74,350.44
2016,6,19,8,30,902.0,80.0,1.3,21.0,671.0,521.15,393.52
2016,6,19,8,45,913.5,82.0,1.2,22.0,714.5,574.02,432.26
2016,6,19,9,0,925.0,84.0,1.1,23.0,758.0,625.62,468.19
2016,6,19,9,15,934.0,85.5,0.95,23.0,797.0,673.65,501.34
2016,6,19,9,30,943.0,87.0,0.8,23.0,836.0,719.67,531.63
2016,6,19,9,45,952.5,86.5,0.7,23.5,870.5,761.92,557.75
2016,6,19,10,0,962.0,86.0,0.6,24.0,905.0,801.73,579.71
2016,6,19,10,15,967.5,87.0,0.65,24.0,932.5,837.2,601.99
2016,6,19,10,30,973.0,88.0,0.7,24.0,960.0,869.56,622.26
2016,6,19,10,45,975.5,89.0,0.8,24.5,981.0,896.17,638.53
2016,6,19,11,0,978.0,90.0,0.9,25.0,1002.0,919.23,652.61
2016,6,19,11,15,980.0,90.5,1.05,25.0,1016.0,937.75,666.02
2016,6,19,11,30,982.0,91.0,1.2,25.0,1030.0,952.55,677.15
2016,6,19,11,45,978.0,95.0,1.35,25.5,1035.0,961.49,683.33
2016,6,19,12,0,974.0,99.0,1.5,26.0,1040.0,966.53,687.09
2016,6,19,12,15,974.0,99.0,1.6,26.0,1039.5,967.66,689.08
2016,6,19,12,30,974.0,99.0,1.7,26.0,1039.0,965.0,688.78
2016,6,19,12,45,964.0,104.5,1.85,26.0,1028.0,954.75,684.34
2016,6,19,13,0,954.0,110.0,2.0,26.0,1017.0,940.89,677.56
2016,6,19,13,15,951.0,109.5,2.1,25.5,1001.5,924.16,669.66
2016,6,19,13,30,948.0,109.0,2.2,25.0,986.0,903.86,659.35
2016,6,19,13,45,947.0,106.0,2.3,25.0,964.5,879.43,644.93
2016,6,19,14,0,946.0,103.0,2.4,25.0,943.0,851.51,628.07
2016,6,19,14,15,716.5,211.5,2.45,24.5,836.0,757.63,564.17
2016,6,19,14,30,487.0,320.0,2.5,24.0,729.0,656.92,491.8
2016,6,19,14,45,502.5,297.5,2.55,24.0,704.5,627.56,472.39
2016,6,19,15,0,518.0,275.0,2.6,24.0,680.0,595.4,449.99
2016,6,19,15,15,415.0,293.0,2.6,23.5,607.0,522.12,396.59
2016,6,19,15,30,312.0,311.0,2.6,23.0,534.0,450.95,344.17
2016,6,19,15,45,450.5,245.0,2.65,23.0,544.5,454.48,347.19
2016,6,19,16,0,589.0,179.0,2.7,23.0,555.0,441.46,335.75
2016,6,19,16,15,361.0,211.0,2.65,22.5,436.0,331.53,252.55
2016,6,19,16,30,133.0,243.0,2.6,22.0,317.0,249.22,191.5
2016,6,19,16,45,175.5,217.5,2.6,22.0,305.5,231.45,176.22
2016,6,19,17,0,218.0,192.0,2.6,22.0,294.0,208.98,156.18
2016,6,19,17,15,109.0,151.5,2.4,21.0,202.5,141.99,106.56
2016,6,19,17,30,0.0,111.0,2.2,20.0,111.0,89.88,69.27
2016,6,19,17,45,0.0,94.5,2.05,19.5,94.5,76.31,58.36
2016,6,19,18,0,0.0,78.0,1.9,19.0,78.0,62.93,49.66
2016,6,19,18,15,0.0,62.5,1.7,18.0,62.5,50.78,39.11
2016,6,19,18,30,0.0,47.0,1.5,17.0,47.0,38.56,28.27
2016,6,19,18,45,0.0,33.5,1.35,16.5,33.5,27.7,18.4
2016,6,19,19,0,0.0,20.0,1.2,16.0,20.0,16.49,7.97
2016,6,19,19,15,0.0,10.0,1.2,15.5,10.0,8.23,0.0
2016,6,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,79.5,6.0,1.25,9.5,7.5,0.0,0.0
2016,6,20,5,0,159.0,12.0,1.3,10.0,15.0,10.24,0.0
2016,6,20,5,15,305.0,21.5,1.4,10.5,49.0,17.74,6.24
2016,6,20,5,30,451.0,31.0,1.5,11.0,83.0,25.54,16.52
2016,6,20,5,45,537.5,37.5,1.65,12.0,128.5,33.26,23.93
2016,6,20,6,0,624.0,44.0,1.8,13.0,174.0,38.71,29.04
2016,6,20,6,15,676.5,48.5,1.7,13.5,224.5,42.21,32.3
2016,6,20,6,30,729.0,53.0,1.6,14.0,275.0,65.79,37.11
2016,6,20,6,45,766.5,56.5,1.5,15.0,327.0,118.8,64.14
2016,6,20,7,0,804.0,60.0,1.4,16.0,379.0,175.77,105.73
2016,6,20,7,15,829.5,63.0,1.3,17.0,430.5,236.65,156.23
2016,6,20,7,30,855.0,66.0,1.2,18.0,482.0,295.81,206.86
2016,6,20,7,45,873.5,68.5,1.2,19.0,532.5,353.85,256.59
2016,6,20,8,0,892.0,71.0,1.2,20.0,583.0,412.41,305.37
2016,6,20,8,15,906.5,73.0,1.2,20.5,630.5,469.02,351.61
2016,6,20,8,30,921.0,75.0,1.2,21.0,678.0,525.18,395.77
2016,6,20,8,45,931.5,77.0,1.2,22.0,722.0,578.43,435.36
2016,6,20,9,0,942.0,79.0,1.2,23.0,766.0,630.29,472.28
2016,6,20,9,15,951.0,80.5,1.2,23.5,805.5,679.08,506.57
2016,6,20,9,30,960.0,82.0,1.2,24.0,845.0,725.82,538.34
2016,6,20,9,45,958.0,88.5,1.3,24.5,876.5,767.2,566.45
2016,6,20,10,0,956.0,95.0,1.4,25.0,908.0,805.26,590.5
2016,6,20,10,15,961.0,96.0,1.45,25.0,936.0,840.19,612.84
2016,6,20,10,30,966.0,97.0,1.5,25.0,964.0,872.0,633.06
2016,6,20,10,45,970.5,97.5,1.6,25.0,985.0,899.67,651.17
2016,6,20,11,0,975.0,98.0,1.7,25.0,1006.0,923.89,667.12
2016,6,20,11,15,977.0,98.5,1.8,25.0,1019.5,942.4,679.47
2016,6,20,11,30,979.0,99.0,1.9,25.0,1033.0,957.19,689.57
2016,6,20,11,45,980.5,98.5,2.0,25.5,1040.0,966.86,695.14
2016,6,20,12,0,982.0,98.0,2.1,26.0,1047.0,972.73,698.39
2016,6,20,12,15,981.5,98.0,2.15,26.0,1045.5,973.47,699.31
2016,6,20,12,30,981.0,98.0,2.2,26.0,1044.0,970.4,697.95
2016,6,20,12,45,978.5,97.5,2.3,26.0,1035.0,961.29,693.33
2016,6,20,13,0,976.0,97.0,2.4,26.0,1026.0,948.42,686.36
2016,6,20,13,15,973.0,96.5,2.45,25.5,1010.0,931.39,677.59
2016,6,20,13,30,970.0,96.0,2.5,25.0,994.0,910.71,666.42
2016,6,20,13,45,965.0,95.5,2.6,25.0,971.0,884.83,650.87
2016,6,20,14,0,960.0,95.0,2.7,25.0,948.0,855.61,632.97
2016,6,20,14,15,953.5,94.0,2.75,24.5,918.5,821.57,612.51
2016,6,20,14,30,947.0,93.0,2.8,24.0,889.0,784.6,589.77
2016,6,20,14,45,937.5,92.0,2.85,24.0,853.0,742.79,561.25
2016,6,20,15,0,928.0,91.0,2.9,24.0,817.0,698.66,529.67
2016,6,20,15,15,917.5,89.5,2.9,23.5,776.5,651.38,495.76
2016,6,20,15,30,907.0,88.0,2.9,23.0,736.0,602.34,459.49
2016,6,20,15,45,893.0,86.5,2.9,23.0,691.0,549.98,418.73
2016,6,20,16,0,879.0,85.0,2.9,23.0,646.0,496.72,376.05
2016,6,20,16,15,862.0,82.5,2.85,22.5,598.0,440.67,330.55
2016,6,20,16,30,845.0,80.0,2.8,22.0,550.0,384.58,283.58
2016,6,20,16,45,609.0,123.5,2.8,21.5,446.0,296.37,216.09
2016,6,20,17,0,373.0,167.0,2.8,21.0,342.0,231.02,168.92
2016,6,20,17,15,380.5,145.0,2.6,20.5,306.0,189.38,133.78
2016,6,20,17,30,388.0,123.0,2.4,20.0,270.0,146.81,98.98
2016,6,20,17,45,360.5,109.0,2.2,19.5,230.0,106.8,71.14
2016,6,20,18,0,333.0,95.0,2.0,19.0,190.0,70.04,55.82
2016,6,20,18,15,300.5,79.5,1.85,18.5,152.5,58.6,45.86
2016,6,20,18,30,268.0,64.0,1.7,18.0,115.0,47.94,36.31
2016,6,20,18,45,222.0,48.0,1.6,17.5,82.0,36.47,25.87
2016,6,20,19,0,176.0,32.0,1.5,17.0,49.0,24.65,14.63
2016,6,20,19,15,88.0,16.0,1.5,16.5,24.5,12.42,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.4,13.0,15.0,9.39,0.0
2016,6,21,5,15,281.5,21.0,1.55,13.5,47.5,17.27,5.61
2016,6,21,5,30,423.0,31.0,1.7,14.0,80.0,25.46,16.18
2016,6,21,5,45,507.0,38.0,1.9,15.0,124.0,30.85,21.48
2016,6,21,6,0,591.0,45.0,2.1,16.0,168.0,39.4,29.27
2016,6,21,6,15,644.5,50.0,2.05,16.5,217.0,43.25,32.8
2016,6,21,6,30,698.0,55.0,2.0,17.0,266.0,65.77,37.54
2016,6,21,6,45,736.0,58.5,1.95,17.5,317.5,116.95,63.33
2016,6,21,7,0,774.0,62.0,1.9,18.0,369.0,172.19,103.44
2016,6,21,7,15,800.5,65.0,1.85,18.5,420.0,228.31,150.13
2016,6,21,7,30,827.0,68.0,1.8,19.0,471.0,289.28,202.57
2016,6,21,7,45,847.5,70.5,1.8,20.0,521.0,346.43,251.67
2016,6,21,8,0,868.0,73.0,1.8,21.0,571.0,404.36,300.18
2016,6,21,8,15,883.0,75.0,1.7,21.5,618.0,459.95,345.68
2016,6,21,8,30,898.0,77.0,1.6,22.0,665.0,515.18,389.11
2016,6,21,8,45,910.0,78.5,1.55,23.0,708.5,567.7,428.22
2016,6,21,9,0,922.0,80.0,1.5,24.0,752.0,619.0,464.77
2016,6,21,9,15,930.5,81.5,1.4,24.5,791.0,666.63,497.79
2016,6,21,9,30,939.0,83.0,1.3,25.0,830.0,712.24,528.09
2016,6,21,9,45,942.0,87.0,1.2,25.5,862.5,754.05,554.55
2016,6,21,10,0,945.0,91.0,1.1,26.0,895.0,792.99,576.83
2016,6,21,10,15,950.0,92.0,1.0,26.5,922.0,827.62,595.6
2016,6,21,10,30,955.0,93.0,0.9,27.0,949.0,859.18,611.95
2016,6,21,10,45,957.5,94.5,0.85,27.5,969.5,885.91,625.71
2016,6,21,11,0,960.0,96.0,0.8,28.0,990.0,909.16,637.16
2016,6,21,11,15,962.0,96.5,0.85,28.0,1004.0,927.47,648.59
2016,6,21,11,30,964.0,97.0,0.9,28.0,1018.0,942.13,657.91
2016,6,21,11,45,964.0,98.0,0.95,28.5,1024.0,951.76,662.97
2016,6,21,12,0,964.0,99.0,1.0,29.0,1030.0,957.65,665.86
2016,6,21,12,15,964.0,99.0,1.1,29.0,1029.5,958.86,668.2
2016,6,21,12,30,964.0,99.0,1.2,29.0,1029.0,956.34,668.33
2016,6,21,12,45,958.5,101.0,1.35,29.0,1019.5,947.05,665.06
2016,6,21,13,0,953.0,103.0,1.5,29.0,1010.0,934.12,659.45
2016,6,21,13,15,950.0,102.5,1.65,28.5,994.5,917.48,652.68
2016,6,21,13,30,947.0,102.0,1.8,28.0,979.0,897.29,643.44
2016,6,21,13,45,943.0,100.5,1.95,28.0,956.5,871.88,629.34
2016,6,21,14,0,939.0,99.0,2.1,28.0,934.0,843.14,612.82
2016,6,21,14,15,933.0,98.0,2.2,27.5,905.5,810.15,593.97
2016,6,21,14,30,927.0,97.0,2.3,27.0,877.0,774.25,572.82
2016,6,21,14,45,919.5,95.5,2.4,27.0,842.5,734.12,546.23
2016,6,21,15,0,912.0,94.0,2.5,27.0,808.0,691.57,516.64
2016,6,21,15,15,902.0,92.0,2.55,26.5,768.0,644.83,483.95
2016,6,21,15,30,892.0,90.0,2.6,26.0,728.0,596.33,448.87
2016,6,21,15,45,879.5,88.0,2.7,26.0,684.0,545.02,409.82
2016,6,21,16,0,867.0,86.0,2.8,26.0,640.0,492.69,368.67
2016,6,21,16,15,850.5,83.5,2.8,25.5,592.5,437.47,324.49
2016,6,21,16,30,834.0,81.0,2.8,25.0,545.0,382.18,278.79
2016,6,21,16,45,812.5,77.5,2.85,24.5,495.5,322.47,228.65
2016,6,21,17,0,791.0,74.0,2.9,24.0,446.0,265.52,179.91
2016,6,21,17,15,762.0,70.5,2.8,23.0,395.0,208.53,132.19
2016,6,21,17,30,733.0,67.0,2.7,22.0,344.0,154.1,89.26
2016,6,21,17,45,693.5,62.0,2.6,21.5,294.0,100.47,53.89
2016,6,21,18,0,654.0,57.0,2.5,21.0,244.0,51.24,39.1
2016,6,21,18,15,594.5,51.5,2.35,20.0,196.0,40.87,30.16
2016,6,21,18,30,535.0,46.0,2.2,19.0,148.0,37.0,26.67
2016,6,21,18,45,442.5,37.5,2.05,18.0,105.5,30.46,20.65
2016,6,21,19,0,350.0,29.0,1.9,17.0,63.0,23.84,13.99
2016,6,21,19,15,175.0,14.5,1.9,16.5,31.5,11.67,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,1.8,10.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,1.9,11.0,14.0,9.39,0.0
2016,6,22,5,15,275.5,21.5,1.95,11.5,47.0,17.71,5.77
2016,6,22,5,30,422.0,32.0,2.0,12.0,80.0,26.34,17.07
2016,6,22,5,45,508.5,39.0,2.15,12.5,125.0,31.7,22.47
2016,6,22,6,0,595.0,46.0,2.3,13.0,170.0,40.33,30.47
2016,6,22,6,15,649.0,51.0,2.2,13.5,219.5,44.15,34.02
2016,6,22,6,30,703.0,56.0,2.1,14.0,269.0,66.16,38.6
2016,6,22,6,45,740.0,60.5,2.05,15.0,320.5,118.39,65.14
2016,6,22,7,0,777.0,65.0,2.0,16.0,372.0,174.58,106.1
2016,6,22,7,15,803.5,68.0,2.0,16.5,423.0,230.92,153.29
2016,6,22,7,30,830.0,71.0,2.0,17.0,474.0,289.39,204.22
2016,6,22,7,45,849.5,73.5,2.0,18.0,524.0,349.11,255.84
2016,6,22,8,0,869.0,76.0,2.0,19.0,574.0,406.83,304.66
2016,6,22,8,15,884.0,78.5,1.95,19.5,621.5,462.98,351.23
2016,6,22,8,30,899.0,81.0,1.9,20.0,669.0,518.78,395.8
2016,6,22,8,45,911.5,82.5,1.9,21.0,712.5,571.67,435.97
2016,6,22,9,0,924.0,84.0,1.9,22.0,756.0,623.39,473.69
2016,6,22,9,15,933.0,85.5,1.9,22.0,795.0,671.48,509.34
2016,6,22,9,30,942.0,87.0,1.9,22.0,834.0,717.58,542.64
2016,6,22,9,45,949.0,88.0,1.9,22.5,868.0,759.56,571.18
2016,6,22,10,0,956.0,89.0,1.9,23.0,902.0,798.95,595.8
2016,6,22,10,15,961.0,90.0,1.95,23.5,929.5,833.98,617.46
2016,6,22,10,30,966.0,91.0,2.0,24.0,957.0,865.91,636.89
2016,6,22,10,45,969.5,92.0,2.05,24.5,978.0,893.32,653.23
2016,6,22,11,0,973.0,93.0,2.1,25.0,999.0,917.26,667.26
2016,6,22,11,15,975.5,93.5,2.2,25.0,1013.0,936.29,679.93
2016,6,22,11,30,978.0,94.0,2.3,25.0,1027.0,951.63,690.32
2016,6,22,11,45,978.5,94.5,2.45,25.0,1034.0,961.44,697.72
2016,6,22,12,0,979.0,95.0,2.6,25.0,1041.0,967.45,702.76
2016,6,22,12,15,979.5,95.0,2.65,25.0,1040.5,969.19,704.24
2016,6,22,12,30,980.0,95.0,2.7,25.0,1040.0,967.12,703.39
2016,6,22,12,45,973.0,98.5,2.8,25.5,1031.0,957.84,697.0
2016,6,22,13,0,966.0,102.0,2.9,26.0,1022.0,944.87,688.32
2016,6,22,13,15,964.0,101.5,2.95,25.5,1007.0,928.96,680.07
2016,6,22,13,30,962.0,101.0,3.0,25.0,992.0,909.4,669.41
2016,6,22,13,45,958.0,100.5,3.1,25.0,970.0,884.62,654.26
2016,6,22,14,0,954.0,100.0,3.2,25.0,948.0,856.46,636.75
2016,6,22,14,15,948.5,98.5,3.25,25.0,919.5,823.0,615.2
2016,6,22,14,30,943.0,97.0,3.3,25.0,891.0,786.53,591.43
