Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,45,936.0,95.5,3.35,25.0,856.0,746.21,563.74
2016,6,22,15,0,929.0,94.0,3.4,25.0,821.0,703.37,532.96
2016,6,22,15,15,919.0,92.0,3.4,24.5,781.0,655.94,498.9
2016,6,22,15,30,909.0,90.0,3.4,24.0,741.0,606.7,462.45
2016,6,22,15,45,897.0,87.5,3.45,24.0,696.0,554.4,421.82
2016,6,22,16,0,885.0,85.0,3.5,24.0,651.0,501.0,379.08
2016,6,22,16,15,868.0,82.5,3.5,23.5,603.0,444.66,333.4
2016,6,22,16,30,851.0,80.0,3.5,23.0,555.0,388.26,286.2
2016,6,22,16,45,829.0,77.0,3.5,22.5,504.0,327.88,234.81
2016,6,22,17,0,807.0,74.0,3.5,22.0,453.0,270.3,184.93
2016,6,22,17,15,778.0,70.0,3.35,21.0,401.5,211.92,135.51
2016,6,22,17,30,749.0,66.0,3.2,20.0,350.0,156.09,90.95
2016,6,22,17,45,707.5,62.0,3.1,19.5,299.0,102.18,55.1
2016,6,22,18,0,666.0,58.0,3.0,19.0,248.0,52.87,40.86
2016,6,22,18,15,606.0,52.0,2.8,18.0,199.0,41.34,30.83
2016,6,22,18,30,546.0,46.0,2.6,17.0,150.0,37.05,26.95
2016,6,22,18,45,449.0,38.0,2.45,16.5,107.0,30.9,21.18
2016,6,22,19,0,352.0,30.0,2.3,16.0,64.0,24.72,14.81
2016,6,22,19,15,176.0,15.0,2.35,15.5,32.0,12.1,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,1.65,9.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,1.8,10.0,14.0,9.39,0.0
2016,6,23,5,15,300.5,20.5,1.85,10.5,47.5,16.9,5.05
2016,6,23,5,30,449.0,30.0,1.9,11.0,81.0,26.94,17.64
2016,6,23,5,45,537.5,36.5,2.0,11.5,126.5,32.4,23.18
2016,6,23,6,0,626.0,43.0,2.1,12.0,172.0,37.89,28.41
2016,6,23,6,15,678.0,47.5,2.05,12.5,222.0,41.42,31.71
2016,6,23,6,30,730.0,52.0,2.0,13.0,272.0,63.09,36.01
2016,6,23,6,45,767.5,55.5,2.0,14.0,324.0,116.09,62.48
2016,6,23,7,0,805.0,59.0,2.0,15.0,376.0,173.07,104.02
2016,6,23,7,15,829.0,61.5,1.95,16.0,427.5,233.26,154.39
2016,6,23,7,30,853.0,64.0,1.9,17.0,479.0,291.54,205.01
2016,6,23,7,45,872.0,66.0,1.9,18.0,528.5,349.18,255.16
2016,6,23,8,0,891.0,68.0,1.9,19.0,578.0,407.41,304.53
2016,6,23,8,15,904.0,70.0,1.85,19.5,624.5,463.35,351.05
2016,6,23,8,30,917.0,72.0,1.8,20.0,671.0,518.7,395.35
2016,6,23,8,45,926.5,73.5,1.8,21.0,713.5,570.84,435.01
2016,6,23,9,0,936.0,75.0,1.8,22.0,756.0,621.5,471.98
2016,6,23,9,15,943.0,76.5,1.85,22.5,794.0,668.87,506.46
2016,6,23,9,30,950.0,78.0,1.9,23.0,832.0,714.07,538.4
2016,6,23,9,45,950.0,83.0,1.95,23.5,863.5,755.24,566.57
2016,6,23,10,0,950.0,88.0,2.0,24.0,895.0,793.29,590.55
2016,6,23,10,15,954.0,89.0,2.15,24.0,921.5,827.41,613.63
2016,6,23,10,30,958.0,90.0,2.3,24.0,948.0,858.39,634.58
2016,6,23,10,45,961.5,89.5,2.5,24.5,968.0,884.26,651.26
2016,6,23,11,0,965.0,89.0,2.7,25.0,988.0,906.7,665.65
2016,6,23,11,15,966.5,89.5,2.85,25.0,1001.0,924.79,678.12
2016,6,23,11,30,968.0,90.0,3.0,25.0,1014.0,939.2,688.25
2016,6,23,11,45,969.5,89.0,3.2,25.0,1020.0,948.47,695.45
2016,6,23,12,0,971.0,88.0,3.4,25.0,1026.0,953.99,700.26
2016,6,23,12,15,971.0,88.0,3.5,24.5,1025.5,955.33,703.1
2016,6,23,12,30,971.0,88.0,3.6,24.0,1025.0,952.89,703.55
2016,6,23,12,45,966.0,90.0,3.7,24.0,1016.0,944.11,698.5
2016,6,23,13,0,961.0,92.0,3.8,24.0,1007.0,931.66,691.07
2016,6,23,13,15,958.5,91.5,3.85,24.0,992.0,915.41,680.86
2016,6,23,13,30,956.0,91.0,3.9,24.0,977.0,895.55,668.25
2016,6,23,13,45,954.0,89.0,4.0,24.0,955.0,871.17,652.81
2016,6,23,14,0,952.0,87.0,4.1,24.0,933.0,843.32,634.92
2016,6,23,14,15,946.0,86.0,4.1,23.5,904.0,810.02,613.91
2016,6,23,14,30,940.0,85.0,4.1,23.0,875.0,773.78,590.62
2016,6,23,14,45,933.5,82.5,4.15,23.0,840.5,733.0,562.32
2016,6,23,15,0,927.0,80.0,4.2,23.0,806.0,689.7,530.5
2016,6,23,15,15,917.0,78.5,4.2,22.5,766.5,642.88,496.11
2016,6,23,15,30,907.0,77.0,4.2,22.0,727.0,594.27,459.33
2016,6,23,15,45,895.0,75.0,4.25,22.0,682.5,542.61,418.36
2016,6,23,16,0,883.0,73.0,4.3,22.0,638.0,489.87,375.31
2016,6,23,16,15,867.0,71.0,4.25,21.5,591.0,434.62,329.6
2016,6,23,16,30,851.0,69.0,4.2,21.0,544.0,379.23,282.36
2016,6,23,16,45,829.5,66.5,4.2,20.5,494.5,321.81,232.5
2016,6,23,17,0,808.0,64.0,4.2,20.0,445.0,265.42,182.88
2016,6,23,17,15,780.5,61.0,4.1,19.5,394.5,205.34,131.13
2016,6,23,17,30,753.0,58.0,4.0,19.0,344.0,150.54,86.64
2016,6,23,17,45,712.5,54.5,3.95,18.5,293.5,96.94,50.62
2016,6,23,18,0,672.0,51.0,3.9,18.0,243.0,47.77,36.56
2016,6,23,18,15,615.0,46.0,3.7,17.0,195.5,39.89,29.69
2016,6,23,18,30,558.0,41.0,3.5,16.0,148.0,35.96,26.1
2016,6,23,18,45,465.0,34.0,3.3,15.5,106.0,27.6,18.41
2016,6,23,19,0,372.0,27.0,3.1,15.0,64.0,22.15,12.76
2016,6,23,19,15,186.0,13.5,3.05,14.5,32.0,10.83,0.0
2016,6,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,1.7,10.0,13.0,9.39,0.0
2016,6,24,5,15,277.0,21.0,1.75,10.5,46.0,17.31,5.03
2016,6,24,5,30,427.0,31.0,1.8,11.0,79.0,25.53,16.4
2016,6,24,5,45,513.0,38.0,1.85,11.5,124.0,30.92,21.87
2016,6,24,6,0,599.0,45.0,1.9,12.0,169.0,39.5,29.85
2016,6,24,6,15,653.5,50.5,1.9,13.0,219.0,43.79,33.77
2016,6,24,6,30,708.0,56.0,1.9,14.0,269.0,65.14,38.33
2016,6,24,6,45,744.5,60.0,1.95,15.0,320.5,117.18,64.17
2016,6,24,7,0,781.0,64.0,2.0,16.0,372.0,173.11,104.72
2016,6,24,7,15,807.5,67.5,2.0,16.5,423.5,230.12,152.38
2016,6,24,7,30,834.0,71.0,2.0,17.0,475.0,289.27,203.85
2016,6,24,7,45,853.0,74.0,2.05,18.0,525.0,349.52,256.01
2016,6,24,8,0,872.0,77.0,2.1,19.0,575.0,407.74,305.38
2016,6,24,8,15,887.0,79.0,2.0,19.5,622.5,463.67,351.74
2016,6,24,8,30,902.0,81.0,1.9,20.0,670.0,519.23,396.03
2016,6,24,8,45,913.0,83.5,1.85,20.5,713.5,572.46,437.07
2016,6,24,9,0,924.0,86.0,1.8,21.0,757.0,624.39,475.59
2016,6,24,9,15,933.0,87.5,1.7,21.5,796.5,672.57,509.71
2016,6,24,9,30,942.0,89.0,1.6,22.0,836.0,718.76,541.13
2016,6,24,9,45,950.0,89.5,1.5,22.5,870.0,761.09,568.74
2016,6,24,10,0,958.0,90.0,1.4,23.0,904.0,800.88,592.31
2016,6,24,10,15,963.0,91.0,1.3,23.0,932.0,836.09,613.22
2016,6,24,10,30,968.0,92.0,1.2,23.0,960.0,868.17,631.73
2016,6,24,10,45,972.5,92.5,1.15,23.5,981.0,896.11,646.75
2016,6,24,11,0,977.0,93.0,1.1,24.0,1002.0,920.61,659.41
2016,6,24,11,15,979.5,93.5,1.1,24.0,1016.5,939.82,670.77
2016,6,24,11,30,982.0,94.0,1.1,24.0,1031.0,955.32,679.89
2016,6,24,11,45,983.0,94.0,1.1,24.5,1037.5,965.27,684.32
2016,6,24,12,0,984.0,94.0,1.1,25.0,1044.0,971.4,686.52
2016,6,24,12,15,984.0,94.0,1.15,25.0,1044.0,972.81,688.13
2016,6,24,12,30,984.0,94.0,1.2,25.0,1044.0,970.39,687.51
2016,6,24,12,45,974.0,100.0,1.3,25.5,1033.5,960.83,682.01
2016,6,24,13,0,964.0,106.0,1.4,26.0,1023.0,947.61,674.27
2016,6,24,13,15,961.5,105.0,1.45,26.0,1008.0,930.94,664.99
2016,6,24,13,30,959.0,104.0,1.5,26.0,993.0,910.65,653.41
2016,6,24,13,45,954.5,103.5,1.55,26.0,970.5,885.62,638.77
2016,6,24,14,0,950.0,103.0,1.6,26.0,948.0,857.24,621.9
2016,6,24,14,15,944.5,102.0,1.6,26.0,919.5,824.43,601.46
2016,6,24,14,30,939.0,101.0,1.6,26.0,891.0,788.63,578.93
2016,6,24,14,45,931.0,99.5,1.65,26.0,856.0,747.81,552.24
2016,6,24,15,0,923.0,98.0,1.7,26.0,821.0,704.56,522.6
2016,6,24,15,15,913.0,96.0,1.7,25.5,781.0,657.42,490.02
2016,6,24,15,30,903.0,94.0,1.7,25.0,741.0,608.47,455.07
2016,6,24,15,45,889.5,92.0,1.75,25.0,696.5,556.13,415.87
2016,6,24,16,0,876.0,90.0,1.8,25.0,652.0,502.83,374.6
2016,6,24,16,15,859.0,87.5,1.8,24.5,603.5,446.91,330.49
2016,6,24,16,30,842.0,85.0,1.8,24.0,555.0,389.46,283.7
2016,6,24,16,45,819.0,81.5,1.8,24.0,504.5,330.4,234.0
2016,6,24,17,0,796.0,78.0,1.8,24.0,454.0,272.61,184.67
2016,6,24,17,15,766.0,74.5,1.75,23.0,402.0,215.02,136.86
2016,6,24,17,30,736.0,71.0,1.7,22.0,350.0,160.09,93.67
2016,6,24,17,45,693.5,66.0,1.65,21.5,298.5,105.91,57.73
2016,6,24,18,0,651.0,61.0,1.6,21.0,247.0,52.32,40.03
2016,6,24,18,15,588.5,54.5,1.55,20.0,198.5,43.17,32.18
2016,6,24,18,30,526.0,48.0,1.5,19.0,150.0,38.57,28.05
2016,6,24,18,45,429.5,39.5,1.45,18.0,107.0,32.08,22.07
2016,6,24,19,0,333.0,31.0,1.4,17.0,64.0,25.53,15.45
2016,6,24,19,15,166.5,15.5,1.4,16.5,32.0,12.5,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,45,54.0,5.0,1.1,12.5,6.5,0.0,0.0
2016,6,25,5,0,108.0,10.0,1.1,13.0,13.0,8.54,0.0
2016,6,25,5,15,255.5,21.0,1.25,14.0,45.0,17.29,4.57
2016,6,25,5,30,403.0,32.0,1.4,15.0,77.0,26.34,16.76
2016,6,25,5,45,491.5,39.5,1.6,16.0,121.5,32.1,22.44
2016,6,25,6,0,580.0,47.0,1.8,17.0,166.0,37.83,27.73
2016,6,25,6,15,636.0,52.5,1.8,17.5,215.5,45.4,34.54
2016,6,25,6,30,692.0,58.0,1.8,18.0,265.0,65.77,38.8
2016,6,25,6,45,731.0,62.0,1.85,18.5,316.5,117.07,63.82
2016,6,25,7,0,770.0,66.0,1.9,19.0,368.0,172.59,103.54
2016,6,25,7,15,797.5,69.5,1.8,19.5,420.0,229.2,150.13
2016,6,25,7,30,825.0,73.0,1.7,20.0,472.0,288.07,200.51
2016,6,25,7,45,846.0,75.5,1.6,21.0,522.5,348.03,251.33
2016,6,25,8,0,867.0,78.0,1.5,22.0,573.0,406.23,299.39
2016,6,25,8,15,882.5,80.5,1.45,22.5,620.5,462.6,345.17
2016,6,25,8,30,898.0,83.0,1.4,23.0,668.0,518.67,388.97
2016,6,25,8,45,910.0,84.5,1.35,24.0,712.0,571.37,427.81
2016,6,25,9,0,922.0,86.0,1.3,25.0,756.0,622.86,464.07
2016,6,25,9,15,931.0,88.0,1.3,25.0,795.0,671.47,499.11
2016,6,25,9,30,940.0,90.0,1.3,25.0,834.0,718.1,531.81
2016,6,25,9,45,941.0,94.5,1.35,25.5,866.5,759.18,559.27
2016,6,25,10,0,942.0,99.0,1.4,26.0,899.0,797.24,583.08
2016,6,25,10,15,947.0,100.5,1.45,26.0,926.5,832.45,605.55
2016,6,25,10,30,952.0,102.0,1.5,26.0,954.0,864.59,625.94
2016,6,25,10,45,955.5,103.0,1.6,26.5,975.0,891.81,642.45
2016,6,25,11,0,959.0,104.0,1.7,27.0,996.0,915.6,656.76
2016,6,25,11,15,961.0,104.5,1.8,27.0,1010.0,934.11,669.02
2016,6,25,11,30,963.0,105.0,1.9,27.0,1024.0,948.96,679.07
2016,6,25,11,45,963.5,105.5,2.0,27.5,1030.5,958.78,684.68
2016,6,25,12,0,964.0,106.0,2.1,28.0,1037.0,964.85,688.02
2016,6,25,12,15,964.0,106.0,2.15,28.0,1036.5,966.28,689.35
2016,6,25,12,30,964.0,106.0,2.2,28.0,1036.0,963.97,688.45
2016,6,25,12,45,964.5,104.5,2.3,28.0,1028.5,957.0,685.2
2016,6,25,13,0,965.0,103.0,2.4,28.0,1021.0,946.25,679.6
2016,6,25,13,15,962.5,102.0,2.45,28.0,1006.0,929.61,669.8
2016,6,25,13,30,960.0,101.0,2.5,28.0,991.0,909.33,657.69
2016,6,25,13,45,956.0,100.5,2.6,28.0,968.5,884.73,643.15
2016,6,25,14,0,952.0,100.0,2.7,28.0,946.0,856.75,626.26
2016,6,25,14,15,946.0,98.5,2.7,27.5,917.5,823.07,605.98
2016,6,25,14,30,940.0,97.0,2.7,27.0,889.0,786.42,583.48
2016,6,25,14,45,932.5,95.5,2.75,27.0,854.0,745.95,556.36
2016,6,25,15,0,925.0,94.0,2.8,27.0,819.0,703.0,526.12
2016,6,25,15,15,915.0,92.5,2.8,26.5,779.0,656.26,493.15
2016,6,25,15,30,905.0,91.0,2.8,26.0,739.0,607.71,457.82
2016,6,25,15,45,893.0,88.5,2.85,26.0,694.5,555.64,418.07
2016,6,25,16,0,881.0,86.0,2.9,26.0,650.0,502.45,376.21
2016,6,25,16,15,864.5,83.5,2.85,25.5,602.0,446.52,331.45
2016,6,25,16,30,848.0,81.0,2.8,25.0,554.0,390.48,285.16
2016,6,25,16,45,826.5,77.5,2.8,25.0,504.0,329.99,233.94
2016,6,25,17,0,805.0,74.0,2.8,25.0,454.0,272.19,184.22
2016,6,25,17,15,776.0,70.5,2.65,24.0,402.5,214.29,135.83
2016,6,25,17,30,747.0,67.0,2.5,23.0,351.0,158.92,92.05
2016,6,25,17,45,706.5,62.5,2.35,22.5,299.5,104.64,55.88
2016,6,25,18,0,666.0,58.0,2.2,22.0,248.0,54.85,42.05
2016,6,25,18,15,606.0,52.0,2.05,21.0,199.5,41.32,30.42
2016,6,25,18,30,546.0,46.0,1.9,20.0,151.0,37.03,26.59
2016,6,25,18,45,452.0,38.0,1.75,19.0,108.0,30.89,20.95
2016,6,25,19,0,358.0,30.0,1.6,18.0,65.0,24.72,14.71
2016,6,25,19,15,179.0,15.0,1.55,17.5,32.5,12.09,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,49.5,5.0,1.0,13.5,6.0,0.0,0.0
2016,6,26,5,0,99.0,10.0,1.0,14.0,12.0,8.54,0.0
2016,6,26,5,15,238.5,21.0,1.05,14.5,42.5,17.28,4.18
2016,6,26,5,30,378.0,32.0,1.1,15.0,73.0,26.29,16.68
2016,6,26,5,45,465.5,39.5,1.2,16.0,116.5,32.0,22.35
2016,6,26,6,0,553.0,47.0,1.3,17.0,160.0,37.68,27.62
2016,6,26,6,15,609.0,52.5,1.2,17.5,208.5,41.54,31.15
2016,6,26,6,30,665.0,58.0,1.1,18.0,257.0,64.46,38.44
2016,6,26,6,45,704.5,62.5,1.05,19.0,307.5,114.58,62.7
2016,6,26,7,0,744.0,67.0,1.0,20.0,358.0,169.01,101.08
2016,6,26,7,15,771.5,70.5,0.9,20.5,409.0,224.1,145.81
2016,6,26,7,30,799.0,74.0,0.8,21.0,460.0,281.49,194.11
2016,6,26,7,45,820.0,76.5,0.75,22.0,509.5,337.89,241.26
2016,6,26,8,0,841.0,79.0,0.7,23.0,559.0,396.78,288.88
2016,6,26,8,15,856.5,81.5,0.65,23.5,605.5,451.8,332.5
2016,6,26,8,30,872.0,84.0,0.6,24.0,652.0,506.58,374.15
2016,6,26,8,45,884.0,86.0,0.6,25.0,695.0,558.5,411.72
2016,6,26,9,0,896.0,88.0,0.6,26.0,738.0,609.29,446.9
2016,6,26,9,15,905.0,90.0,0.65,26.5,777.0,656.8,479.94
2016,6,26,9,30,914.0,92.0,0.7,27.0,816.0,702.41,510.74
2016,6,26,9,45,922.5,92.5,0.75,27.5,849.5,744.12,538.2
2016,6,26,10,0,931.0,93.0,0.8,28.0,883.0,783.43,562.37
2016,6,26,10,15,936.0,94.0,0.85,28.5,910.0,817.89,582.77
2016,6,26,10,30,941.0,95.0,0.9,29.0,937.0,849.32,601.12
2016,6,26,10,45,943.0,97.0,1.0,29.5,957.5,876.03,617.18
2016,6,26,11,0,945.0,99.0,1.1,30.0,978.0,899.29,631.09
2016,6,26,11,15,947.5,99.5,1.25,30.0,992.0,918.05,644.23
2016,6,26,11,30,950.0,100.0,1.4,30.0,1006.0,933.23,655.2
2016,6,26,11,45,949.5,101.0,1.55,30.0,1012.0,942.56,662.59
2016,6,26,12,0,949.0,102.0,1.7,30.0,1018.0,948.18,667.74
2016,6,26,12,15,949.0,102.0,1.85,30.0,1017.5,949.65,670.33
2016,6,26,12,30,949.0,102.0,2.0,30.0,1017.0,947.42,670.64
2016,6,26,12,45,938.0,108.0,2.2,30.0,1006.5,937.23,666.41
2016,6,26,13,0,927.0,114.0,2.4,30.0,996.0,923.53,659.87
2016,6,26,13,15,924.0,113.5,2.5,30.0,981.0,907.53,650.91
2016,6,26,13,30,921.0,113.0,2.6,30.0,966.0,888.06,639.67
2016,6,26,13,45,917.0,111.5,2.75,30.0,944.0,863.46,625.37
2016,6,26,14,0,913.0,110.0,2.9,30.0,922.0,835.61,608.77
2016,6,26,14,15,907.0,109.0,2.95,29.5,894.0,803.56,589.78
2016,6,26,14,30,901.0,108.0,3.0,29.0,866.0,768.67,568.63
2016,6,26,14,45,893.0,106.0,3.15,29.0,832.0,728.81,541.89
2016,6,26,15,0,885.0,104.0,3.3,29.0,798.0,686.62,512.49
2016,6,26,15,15,874.5,102.0,3.35,28.5,758.5,640.78,480.27
2016,6,26,15,30,864.0,100.0,3.4,28.0,719.0,593.27,445.8
2016,6,26,15,45,851.0,97.5,3.45,28.0,675.5,542.58,407.04
2016,6,26,16,0,838.0,95.0,3.5,28.0,632.0,490.95,366.41
2016,6,26,16,15,821.0,92.0,3.45,27.5,585.5,435.83,322.5
2016,6,26,16,30,804.0,89.0,3.4,27.0,539.0,380.78,277.28
2016,6,26,16,45,783.5,85.0,3.4,27.0,490.0,324.1,229.33
2016,6,26,17,0,763.0,81.0,3.4,27.0,441.0,268.46,181.7
2016,6,26,17,15,733.0,77.0,3.2,26.0,390.5,212.26,135.12
2016,6,26,17,30,703.0,73.0,3.0,25.0,340.0,158.79,93.14
2016,6,26,17,45,664.5,67.0,2.9,24.5,290.5,102.14,54.7
2016,6,26,18,0,626.0,61.0,2.8,24.0,241.0,53.25,40.32
2016,6,26,18,15,566.0,54.5,2.55,23.0,193.5,43.0,31.6
2016,6,26,18,30,506.0,48.0,2.3,22.0,146.0,38.45,27.56
2016,6,26,18,45,418.0,39.0,2.1,21.0,104.5,31.59,21.34
2016,6,26,19,0,330.0,30.0,1.9,20.0,63.0,24.63,14.49
2016,6,26,19,15,165.0,15.0,1.85,19.5,31.5,12.07,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,15.0,11.0,9.39,0.0
2016,6,27,5,15,185.5,21.0,1.35,16.0,41.5,17.21,3.65
2016,6,27,5,30,371.0,31.0,1.5,17.0,72.0,25.42,15.74
2016,6,27,5,45,457.5,39.0,1.65,18.0,114.5,31.57,21.75
2016,6,27,6,0,544.0,47.0,1.8,19.0,157.0,37.65,27.32
2016,6,27,6,15,600.0,52.5,1.75,19.5,205.5,41.5,30.82
2016,6,27,6,30,656.0,58.0,1.7,20.0,254.0,63.71,37.91
2016,6,27,6,45,696.0,62.5,1.65,20.5,304.5,113.33,61.77
2016,6,27,7,0,736.0,67.0,1.6,21.0,355.0,167.33,99.88
2016,6,27,7,15,764.5,70.5,1.55,22.0,405.5,222.16,144.19
2016,6,27,7,30,793.0,74.0,1.5,23.0,456.0,279.43,192.22
2016,6,27,7,45,815.0,77.0,1.5,24.0,505.5,336.29,240.03
2016,6,27,8,0,837.0,80.0,1.5,25.0,555.0,395.73,288.61
2016,6,27,8,15,853.0,82.5,1.45,25.5,602.5,450.81,332.89
2016,6,27,8,30,869.0,85.0,1.4,26.0,650.0,505.7,375.38
2016,6,27,8,45,882.5,86.5,1.35,27.0,693.5,557.87,413.48
2016,6,27,9,0,896.0,88.0,1.3,28.0,737.0,609.04,449.22
2016,6,27,9,15,905.5,89.5,1.3,28.0,776.0,656.46,483.15
2016,6,27,9,30,915.0,91.0,1.3,28.0,815.0,702.0,514.88
2016,6,27,9,45,913.0,98.5,1.3,28.5,846.5,742.88,541.43
2016,6,27,10,0,911.0,106.0,1.3,29.0,878.0,780.57,564.48
2016,6,27,10,15,917.0,107.0,1.35,29.5,905.5,815.22,585.21
2016,6,27,10,30,923.0,108.0,1.4,30.0,933.0,846.96,603.92
2016,6,27,10,45,927.0,109.0,1.5,30.5,954.5,873.98,620.09
2016,6,27,11,0,931.0,110.0,1.6,31.0,976.0,897.7,634.17
2016,6,27,11,15,934.0,110.5,1.7,31.0,990.0,916.69,646.58
2016,6,27,11,30,937.0,111.0,1.8,31.0,1004.0,932.15,656.89
2016,6,27,11,45,938.5,111.0,1.95,31.0,1011.0,942.26,664.48
2016,6,27,12,0,940.0,111.0,2.1,31.0,1018.0,948.73,669.88
2016,6,27,12,15,939.5,111.0,2.2,31.0,1017.5,949.78,671.44
2016,6,27,12,30,939.0,111.0,2.3,31.0,1017.0,947.19,670.81
2016,6,27,12,45,942.0,108.0,2.45,31.0,1010.5,941.34,668.65
2016,6,27,13,0,945.0,105.0,2.6,31.0,1004.0,931.75,664.12
2016,6,27,13,15,942.5,104.5,2.7,31.0,989.0,915.95,655.21
2016,6,27,13,30,940.0,104.0,2.8,31.0,974.0,896.58,644.02
2016,6,27,13,45,936.0,102.5,2.9,31.0,952.5,871.57,629.11
2016,6,27,14,0,932.0,101.0,3.0,31.0,931.0,843.25,611.93
2016,6,27,14,15,926.5,100.0,3.05,30.5,902.5,811.06,592.94
2016,6,27,14,30,921.0,99.0,3.1,30.0,874.0,775.94,571.74
2016,6,27,14,45,914.5,97.0,3.15,30.0,840.0,736.43,545.26
2016,6,27,15,0,908.0,95.0,3.2,30.0,806.0,694.42,515.76
2016,6,27,15,15,898.0,93.0,3.2,29.5,767.0,647.96,483.15
2016,6,27,15,30,888.0,91.0,3.2,29.0,728.0,599.73,448.26
2016,6,27,15,45,877.5,88.0,3.25,29.0,684.5,548.81,409.57
2016,6,27,16,0,867.0,85.0,3.3,29.0,641.0,496.67,368.76
2016,6,27,16,15,850.5,82.5,3.25,28.5,594.0,441.46,324.91
2016,6,27,16,30,834.0,80.0,3.2,28.0,547.0,386.16,279.61
2016,6,27,16,45,815.0,76.0,3.2,27.5,497.5,326.78,230.11
2016,6,27,17,0,796.0,72.0,3.2,27.0,448.0,269.8,181.67
2016,6,27,17,15,767.5,68.5,3.05,26.5,397.5,212.49,133.68
2016,6,27,17,30,739.0,65.0,2.9,26.0,347.0,157.65,90.3
2016,6,27,17,45,701.5,60.5,2.8,25.5,296.5,104.01,54.52
2016,6,27,18,0,664.0,56.0,2.7,25.0,246.0,54.48,34.46
2016,6,27,18,15,606.0,50.0,2.5,24.0,198.0,43.24,31.66
2016,6,27,18,30,548.0,44.0,2.3,23.0,150.0,35.41,24.83
2016,6,27,18,45,459.0,36.0,2.1,22.0,107.5,29.23,19.24
2016,6,27,19,0,370.0,28.0,1.9,21.0,65.0,23.0,13.09
2016,6,27,19,15,185.0,14.0,1.9,20.0,32.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,194.5,15.5,1.45,14.5,36.5,12.44,0.76
2016,6,28,5,30,389.0,31.0,1.5,15.0,73.0,25.5,15.93
2016,6,28,5,45,474.5,38.5,1.55,16.0,116.5,31.25,21.66
2016,6,28,6,0,560.0,46.0,1.6,17.0,160.0,36.96,26.96
2016,6,28,6,15,616.0,52.0,1.45,17.5,208.5,41.25,30.88
2016,6,28,6,30,672.0,58.0,1.3,18.0,257.0,63.7,38.27
2016,6,28,6,45,709.5,62.5,1.15,18.5,307.5,114.06,62.42
2016,6,28,7,0,747.0,67.0,1.0,19.0,358.0,168.51,100.95
2016,6,28,7,15,775.0,70.5,0.8,20.0,409.0,223.9,145.62
2016,6,28,7,30,803.0,74.0,0.6,21.0,460.0,281.67,193.58
2016,6,28,7,45,824.5,76.5,0.45,22.0,510.0,338.51,240.45
2016,6,28,8,0,846.0,79.0,0.3,23.0,560.0,397.89,287.4
2016,6,28,8,15,862.0,81.5,0.3,23.5,607.0,453.48,331.17
2016,6,28,8,30,878.0,84.0,0.3,24.0,654.0,508.86,373.14
2016,6,28,8,45,891.5,86.0,0.35,25.0,698.0,561.97,411.6
2016,6,28,9,0,905.0,88.0,0.4,26.0,742.0,614.08,447.87
2016,6,28,9,15,914.5,89.5,0.55,26.5,781.5,661.94,482.16
2016,6,28,9,30,924.0,91.0,0.7,27.0,821.0,707.91,514.39
2016,6,28,9,45,930.5,93.0,0.9,27.5,855.0,750.1,544.04
2016,6,28,10,0,937.0,95.0,1.1,28.0,889.0,789.72,570.35
2016,6,28,10,15,943.0,96.0,1.2,28.0,917.0,825.26,593.35
2016,6,28,10,30,949.0,97.0,1.3,28.0,945.0,857.81,614.4
2016,6,28,10,45,952.0,98.5,1.45,28.5,966.0,885.19,631.51
2016,6,28,11,0,955.0,100.0,1.6,29.0,987.0,909.13,646.41
2016,6,28,11,15,958.0,100.5,1.7,29.0,1002.0,928.62,659.22
2016,6,28,11,30,961.0,101.0,1.8,29.0,1017.0,944.49,669.84
2016,6,28,11,45,961.5,101.5,1.95,29.0,1024.0,954.47,677.42
2016,6,28,12,0,962.0,102.0,2.1,29.0,1031.0,960.7,682.73
2016,6,28,12,15,962.5,102.0,2.15,29.0,1031.0,962.74,684.43
2016,6,28,12,30,963.0,102.0,2.2,29.0,1031.0,961.02,683.9
2016,6,28,12,45,955.0,106.5,2.3,29.0,1021.5,952.13,679.42
2016,6,28,13,0,947.0,111.0,2.4,29.0,1012.0,939.63,672.71
2016,6,28,13,15,944.5,110.5,2.45,29.0,997.5,923.84,663.49
2016,6,28,13,30,942.0,110.0,2.5,29.0,983.0,904.49,652.0
2016,6,28,13,45,939.5,108.0,2.55,29.0,961.5,880.27,637.34
2016,6,28,14,0,937.0,106.0,2.6,29.0,940.0,852.64,620.4
2016,6,28,14,15,931.5,105.0,2.6,28.5,912.0,820.34,601.13
2016,6,28,14,30,926.0,104.0,2.6,28.0,884.0,785.07,579.68
2016,6,28,14,45,920.5,101.0,2.65,28.0,850.0,745.18,553.05
2016,6,28,15,0,915.0,98.0,2.7,28.0,816.0,702.7,523.39
2016,6,28,15,15,905.5,96.5,2.7,27.5,776.5,656.71,491.18
2016,6,28,15,30,896.0,95.0,2.7,27.0,737.0,608.88,456.63
2016,6,28,15,45,885.5,92.0,2.7,27.0,693.5,557.56,417.57
2016,6,28,16,0,875.0,89.0,2.7,27.0,650.0,504.99,376.38
2016,6,28,16,15,858.5,86.0,2.7,26.5,602.5,448.88,331.96
2016,6,28,16,30,842.0,83.0,2.7,26.0,555.0,391.18,284.87
2016,6,28,16,45,823.0,79.5,2.7,26.0,505.0,333.32,235.89
2016,6,28,17,0,804.0,76.0,2.7,26.0,455.0,276.26,186.91
2016,6,28,17,15,775.0,72.0,2.55,25.0,404.0,217.85,138.28
2016,6,28,17,30,746.0,68.0,2.4,24.0,353.0,161.99,94.1
2016,6,28,17,45,708.0,63.0,2.3,23.5,302.0,107.38,57.28
2016,6,28,18,0,670.0,58.0,2.2,23.0,251.0,56.96,36.31
2016,6,28,18,15,610.5,52.0,2.05,22.0,202.0,41.34,30.31
2016,6,28,18,30,551.0,46.0,1.9,21.0,153.0,37.06,26.49
2016,6,28,18,45,459.5,38.0,1.75,20.0,110.0,30.92,20.88
2016,6,28,19,0,368.0,30.0,1.6,19.0,67.0,24.74,14.66
2016,6,28,19,15,184.0,15.0,1.65,18.5,33.5,12.1,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,179.5,16.5,1.15,12.5,36.0,13.29,0.82
2016,6,29,5,30,359.0,33.0,1.1,13.0,72.0,27.21,17.5
2016,6,29,5,45,454.0,41.5,1.1,14.0,116.0,33.72,24.03
2016,6,29,6,0,549.0,50.0,1.1,15.0,160.0,40.19,30.06
2016,6,29,6,15,608.0,56.0,1.0,15.5,209.5,44.35,33.91
2016,6,29,6,30,667.0,62.0,0.9,16.0,259.0,62.42,37.86
2016,6,29,6,45,706.5,67.0,0.8,17.0,310.5,117.19,65.57
2016,6,29,7,0,746.0,72.0,0.7,18.0,362.0,172.22,104.25
2016,6,29,7,15,775.5,75.5,0.65,18.5,413.5,227.95,149.42
2016,6,29,7,30,805.0,79.0,0.6,19.0,465.0,286.23,198.47
2016,6,29,7,45,825.0,83.0,0.6,19.5,515.5,344.15,247.51
2016,6,29,8,0,845.0,87.0,0.6,20.0,566.0,402.95,296.05
2016,6,29,8,15,861.5,89.5,0.55,20.5,614.0,460.1,341.47
2016,6,29,8,30,878.0,92.0,0.5,21.0,662.0,515.82,383.99
2016,6,29,8,45,889.5,95.0,0.45,22.0,705.5,568.87,422.0
2016,6,29,9,0,901.0,98.0,0.4,23.0,749.0,620.73,457.37
2016,6,29,9,15,911.0,100.0,0.45,23.5,789.0,669.29,491.16
2016,6,29,9,30,921.0,102.0,0.5,24.0,829.0,715.99,522.72
2016,6,29,9,45,927.5,104.0,0.6,24.5,862.5,758.14,551.2
2016,6,29,10,0,934.0,106.0,0.7,25.0,896.0,797.71,576.68
2016,6,29,10,15,939.5,107.5,0.8,25.0,924.5,833.28,599.84
2016,6,29,10,30,945.0,109.0,0.9,25.0,953.0,865.84,621.04
2016,6,29,10,45,949.5,109.5,1.0,25.5,974.5,893.48,637.89
2016,6,29,11,0,954.0,110.0,1.1,26.0,996.0,917.77,652.62
2016,6,29,11,15,956.5,110.5,1.2,26.0,1010.5,936.84,665.39
2016,6,29,11,30,959.0,111.0,1.3,26.0,1025.0,952.29,676.0
2016,6,29,11,45,960.0,111.0,1.4,26.5,1032.0,962.28,681.96
2016,6,29,12,0,961.0,111.0,1.5,27.0,1039.0,968.54,685.69
2016,6,29,12,15,961.0,111.0,1.6,27.0,1038.5,970.17,687.97
2016,6,29,12,30,961.0,111.0,1.7,27.0,1038.0,968.07,688.01
2016,6,29,12,45,960.5,110.5,1.8,27.0,1030.0,961.33,685.2
2016,6,29,13,0,960.0,110.0,1.9,27.0,1022.0,950.85,680.08
2016,6,29,13,15,957.0,109.0,1.95,27.0,1007.0,934.04,670.39
2016,6,29,13,30,954.0,108.0,2.0,27.0,992.0,913.62,658.44
2016,6,29,13,45,950.0,107.0,2.1,27.0,970.0,888.84,644.13
2016,6,29,14,0,946.0,106.0,2.2,27.0,948.0,860.69,627.48
2016,6,29,14,15,940.0,105.0,2.2,26.5,919.0,827.77,607.89
2016,6,29,14,30,934.0,104.0,2.2,26.0,890.0,791.87,586.12
2016,6,29,14,45,926.0,102.5,2.25,26.0,855.5,751.34,559.21
2016,6,29,15,0,918.0,101.0,2.3,26.0,821.0,708.37,529.29
2016,6,29,15,15,908.0,99.0,2.3,26.0,780.5,661.49,495.55
2016,6,29,15,30,898.0,97.0,2.3,26.0,740.0,612.8,459.6
2016,6,29,15,45,884.0,94.5,2.35,26.0,695.5,559.98,419.81
2016,6,29,16,0,870.0,92.0,2.4,26.0,651.0,506.23,378.04
2016,6,29,16,15,853.0,89.5,2.4,25.5,603.0,450.56,334.01
2016,6,29,16,30,836.0,87.0,2.4,25.0,555.0,393.51,287.45
2016,6,29,16,45,812.5,83.5,2.4,24.5,504.0,334.49,238.21
2016,6,29,17,0,789.0,80.0,2.4,24.0,453.0,276.79,189.18
2016,6,29,17,15,758.5,76.0,2.35,23.0,401.5,218.88,140.84
2016,6,29,17,30,728.0,72.0,2.3,22.0,350.0,163.7,96.98
2016,6,29,17,45,684.5,67.5,2.3,21.5,298.5,106.28,57.53
2016,6,29,18,0,641.0,63.0,2.3,21.0,247.0,57.07,36.49
2016,6,29,18,15,578.5,56.5,2.15,20.0,198.0,44.68,33.49
2016,6,29,18,30,516.0,50.0,2.0,19.0,149.0,40.16,29.43
2016,6,29,18,45,416.5,41.0,1.95,18.5,106.5,33.3,23.06
2016,6,29,19,0,317.0,32.0,1.9,18.0,64.0,26.37,16.06
2016,6,29,19,15,158.5,16.0,1.85,17.0,32.0,12.92,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,143.0,17.5,0.9,14.0,33.0,13.66,0.44
2016,6,30,5,30,286.0,35.0,0.9,15.0,66.0,28.81,18.63
2016,6,30,5,45,378.0,45.5,0.95,16.0,108.0,36.87,26.54
2016,6,30,6,0,470.0,56.0,1.0,17.0,150.0,44.77,33.8
2016,6,30,6,15,532.5,63.5,0.9,17.5,198.0,49.85,38.45
2016,6,30,6,30,595.0,71.0,0.8,18.0,246.0,67.15,42.77
2016,6,30,6,45,639.5,77.0,0.75,18.5,297.0,115.25,66.21
2016,6,30,7,0,684.0,83.0,0.7,19.0,348.0,168.33,103.41
2016,6,30,7,15,716.0,88.0,0.7,19.5,399.0,222.73,147.12
2016,6,30,7,30,748.0,93.0,0.7,20.0,450.0,283.03,197.26
2016,6,30,7,45,773.0,96.5,0.7,21.0,500.5,339.04,243.77
2016,6,30,8,0,798.0,100.0,0.7,22.0,551.0,396.57,290.28
2016,6,30,8,15,816.0,103.0,0.65,22.5,598.5,451.84,333.94
2016,6,30,8,30,834.0,106.0,0.6,23.0,646.0,507.25,375.95
2016,6,30,8,45,848.0,109.0,0.55,24.0,690.0,560.37,413.81
2016,6,30,9,0,862.0,112.0,0.5,25.0,734.0,610.46,447.88
2016,6,30,9,15,873.0,114.0,0.4,25.5,773.5,658.03,479.0
2016,6,30,9,30,884.0,116.0,0.3,26.0,813.0,703.92,507.66
2016,6,30,9,45,899.0,114.0,0.25,26.5,849.0,747.16,534.3
2016,6,30,10,0,914.0,112.0,0.2,27.0,885.0,788.48,558.4
2016,6,30,10,15,919.5,113.5,0.35,27.0,913.0,823.47,581.49
2016,6,30,10,30,925.0,115.0,0.5,27.0,941.0,855.51,603.01
2016,6,30,10,45,929.0,116.0,0.65,27.5,962.0,882.75,620.42
2016,6,30,11,0,933.0,117.0,0.8,28.0,983.0,906.68,635.79
2016,6,30,11,15,935.5,118.0,1.0,28.0,997.5,925.88,650.34
2016,6,30,11,30,938.0,119.0,1.2,28.0,1012.0,941.53,662.65
2016,6,30,11,45,938.5,119.5,1.45,28.0,1018.5,951.36,672.0
2016,6,30,12,0,939.0,120.0,1.7,28.0,1025.0,957.53,678.9
2016,6,30,12,15,938.5,120.0,1.8,28.0,1024.5,958.73,680.77
2016,6,30,12,30,938.0,120.0,1.9,28.0,1024.0,956.28,680.44
2016,6,30,12,45,933.5,121.0,2.05,28.0,1015.0,947.52,676.73
2016,6,30,13,0,929.0,122.0,2.2,28.0,1006.0,935.21,670.74
2016,6,30,13,15,925.5,121.5,2.3,28.0,990.5,918.92,661.68
2016,6,30,13,30,922.0,121.0,2.4,28.0,975.0,899.14,650.34
2016,6,30,13,45,918.5,119.0,2.5,28.0,953.0,874.64,635.85
2016,6,30,14,0,915.0,117.0,2.6,28.0,931.0,846.83,619.07
2016,6,30,14,15,908.5,115.5,2.65,28.0,902.5,813.99,598.45
2016,6,30,14,30,902.0,114.0,2.7,28.0,874.0,778.32,575.75
2016,6,30,14,45,895.0,111.5,2.75,28.0,839.5,738.73,548.94
2016,6,30,15,0,888.0,109.0,2.8,28.0,805.0,696.72,519.53
2016,6,30,15,15,876.5,106.5,2.8,27.5,765.0,649.7,486.58
2016,6,30,15,30,865.0,104.0,2.8,27.0,725.0,601.07,451.46
2016,6,30,15,45,852.5,101.0,2.85,27.0,681.0,550.11,412.82
2016,6,30,16,0,840.0,98.0,2.9,27.0,637.0,498.37,372.38
2016,6,30,16,15,821.5,95.0,2.9,26.5,589.5,442.41,328.15
2016,6,30,16,30,803.0,92.0,2.9,26.0,542.0,386.67,282.66
2016,6,30,16,45,780.5,88.0,2.9,26.0,492.0,329.28,234.29
2016,6,30,17,0,758.0,84.0,2.9,26.0,442.0,273.15,186.35
2016,6,30,17,15,726.5,79.5,2.85,25.5,391.0,216.32,138.99
2016,6,30,17,30,695.0,75.0,2.8,25.0,340.0,158.87,93.45
2016,6,30,17,45,653.0,69.5,2.75,24.5,290.0,106.06,57.65
2016,6,30,18,0,611.0,64.0,2.7,24.0,240.0,57.92,36.56
2016,6,30,18,15,548.5,57.5,2.5,23.0,192.0,45.27,33.55
2016,6,30,18,30,486.0,51.0,2.3,22.0,144.0,40.83,29.6
2016,6,30,18,45,391.5,41.5,2.1,21.0,102.5,33.63,23.07
2016,6,30,19,0,297.0,32.0,1.9,20.0,61.0,26.32,15.85
2016,6,30,19,15,148.5,16.0,1.9,19.5,30.5,12.91,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,0.45,14.5,32.0,13.7,0.0
2016,7,1,5,30,281.0,34.0,0.4,15.0,64.0,27.94,17.87
2016,7,1,5,45,372.5,44.0,0.4,15.5,105.0,35.59,25.5
2016,7,1,6,0,464.0,54.0,0.4,16.0,146.0,43.1,32.5
2016,7,1,6,15,526.0,61.5,0.4,16.5,193.5,48.22,37.2
2016,7,1,6,30,588.0,69.0,0.4,17.0,241.0,65.04,41.51
2016,7,1,6,45,631.0,75.0,0.4,18.0,291.0,112.56,64.46
2016,7,1,7,0,674.0,81.0,0.4,19.0,341.0,164.89,100.87
2016,7,1,7,15,705.5,85.5,0.5,19.5,391.5,218.16,143.65
2016,7,1,7,30,737.0,90.0,0.6,20.0,442.0,277.21,192.91
2016,7,1,7,45,761.0,93.5,0.75,20.5,491.5,332.28,239.6
2016,7,1,8,0,785.0,97.0,0.9,21.0,541.0,388.77,286.73
2016,7,1,8,15,803.5,100.0,1.0,21.5,588.0,443.57,331.3
2016,7,1,8,30,822.0,103.0,1.1,22.0,635.0,498.59,374.68
2016,7,1,8,45,836.5,105.5,1.25,22.5,678.5,550.94,415.12
2016,7,1,9,0,851.0,108.0,1.4,23.0,722.0,600.53,452.47
2016,7,1,9,15,862.0,110.5,1.5,23.0,761.0,648.09,487.97
2016,7,1,9,30,873.0,113.0,1.6,23.0,800.0,694.01,521.53
2016,7,1,9,45,882.0,114.5,1.7,23.5,834.5,735.76,550.52
2016,7,1,10,0,891.0,116.0,1.8,24.0,869.0,775.25,577.04
2016,7,1,10,15,897.5,117.0,1.85,24.0,897.0,809.88,599.64
2016,7,1,10,30,904.0,118.0,1.9,24.0,925.0,841.7,620.29
2016,7,1,10,45,909.0,119.0,2.0,24.5,946.5,869.3,637.33
2016,7,1,11,0,914.0,120.0,2.1,25.0,968.0,893.7,652.25
2016,7,1,11,15,917.0,120.5,2.15,25.0,982.5,912.61,664.4
2016,7,1,11,30,920.0,121.0,2.2,25.0,997.0,928.05,674.4
2016,7,1,11,45,922.0,121.0,2.3,25.0,1004.5,938.64,681.84
2016,7,1,12,0,924.0,121.0,2.4,25.0,1012.0,945.67,687.09
2016,7,1,12,15,924.0,121.0,2.45,25.0,1011.5,947.33,688.51
2016,7,1,12,30,924.0,121.0,2.5,25.0,1011.0,945.4,687.75
2016,7,1,12,45,915.0,125.5,2.6,25.0,1001.5,935.87,682.58
2016,7,1,13,0,906.0,130.0,2.7,25.0,992.0,922.9,675.23
2016,7,1,13,15,903.0,129.5,2.7,25.0,977.0,907.41,665.48
2016,7,1,13,30,900.0,129.0,2.7,25.0,962.0,888.51,653.54
2016,7,1,13,45,896.0,127.0,2.75,25.0,940.5,864.11,638.33
2016,7,1,14,0,892.0,125.0,2.8,25.0,919.0,836.52,620.93
2016,7,1,14,15,885.5,123.5,2.8,24.5,890.5,804.38,601.21
2016,7,1,14,30,879.0,122.0,2.8,24.0,862.0,769.45,579.4
2016,7,1,14,45,871.0,119.5,2.8,24.0,828.0,730.0,551.61
2016,7,1,15,0,863.0,117.0,2.8,24.0,794.0,688.26,521.63
2016,7,1,15,15,851.5,114.5,2.8,24.0,754.5,642.26,487.9
2016,7,1,15,30,840.0,112.0,2.8,24.0,715.0,596.87,453.69
2016,7,1,15,45,826.5,109.0,2.8,24.0,671.5,545.7,414.37
2016,7,1,16,0,813.0,106.0,2.8,24.0,628.0,493.73,373.31
2016,7,1,16,15,794.0,102.5,2.75,23.5,580.5,438.41,329.12
2016,7,1,16,30,775.0,99.0,2.7,23.0,533.0,383.41,283.82
2016,7,1,16,45,751.0,95.0,2.7,23.0,483.5,327.0,235.95
2016,7,1,17,0,727.0,91.0,2.7,23.0,434.0,269.1,186.41
2016,7,1,17,15,694.5,86.0,2.65,22.5,383.5,212.96,139.26
2016,7,1,17,30,662.0,81.0,2.6,22.0,333.0,159.86,96.78
2016,7,1,17,45,618.0,75.0,2.6,21.5,283.5,108.31,61.34
2016,7,1,18,0,574.0,69.0,2.6,21.0,234.0,61.73,40.16
2016,7,1,18,15,510.0,61.5,2.45,20.0,187.0,48.24,36.58
2016,7,1,18,30,446.0,54.0,2.3,19.0,140.0,43.13,32.0
2016,7,1,18,45,350.5,43.5,2.15,18.5,99.0,35.19,24.68
2016,7,1,19,0,255.0,33.0,2.0,18.0,58.0,25.63,15.42
2016,7,1,19,15,127.5,16.5,1.95,17.5,29.0,12.87,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,1.9,12.5,31.0,13.26,0.0
2016,7,2,5,30,266.0,34.0,2.0,13.0,62.0,27.95,17.91
2016,7,2,5,45,362.5,44.5,2.1,13.5,103.5,36.03,26.02
2016,7,2,6,0,459.0,55.0,2.2,14.0,145.0,43.96,33.46
2016,7,2,6,15,521.5,62.0,2.25,14.5,192.5,48.64,37.82
2016,7,2,6,30,584.0,69.0,2.3,15.0,240.0,64.62,41.78
2016,7,2,6,45,629.5,74.5,2.35,15.5,290.0,111.71,64.74
2016,7,2,7,0,675.0,80.0,2.4,16.0,340.0,163.92,101.96
2016,7,2,7,15,707.0,84.5,2.4,16.5,390.5,217.36,146.02
2016,7,2,7,30,739.0,89.0,2.4,17.0,441.0,276.62,196.89
2016,7,2,7,45,764.0,92.5,2.45,17.5,491.0,332.15,245.27
2016,7,2,8,0,789.0,96.0,2.5,18.0,541.0,389.22,294.14
2016,7,2,8,15,807.0,99.5,2.5,18.0,588.0,444.5,341.03
2016,7,2,8,30,825.0,103.0,2.5,18.0,635.0,499.97,386.76
2016,7,2,8,45,840.0,105.0,2.5,18.5,679.0,552.33,428.06
2016,7,2,9,0,855.0,107.0,2.5,19.0,723.0,601.99,466.06
2016,7,2,9,15,866.0,109.0,2.5,19.5,762.0,649.33,501.15
2016,7,2,9,30,877.0,111.0,2.5,20.0,801.0,695.03,534.01
2016,7,2,9,45,877.0,118.0,2.55,20.5,833.0,735.55,562.4
2016,7,2,10,0,877.0,125.0,2.6,21.0,865.0,773.13,588.05
2016,7,2,10,15,883.5,126.5,2.65,21.0,893.0,807.83,611.33
2016,7,2,10,30,890.0,128.0,2.7,21.0,921.0,839.75,632.61
2016,7,2,10,45,894.5,129.0,2.75,21.5,942.5,866.63,649.15
2016,7,2,11,0,899.0,130.0,2.8,22.0,964.0,890.34,663.51
2016,7,2,11,15,902.0,131.0,2.85,22.0,978.5,909.47,676.08
