Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,30,905.0,132.0,2.9,22.0,993.0,925.17,686.45
2016,7,2,11,45,906.5,132.5,2.95,22.5,1000.5,935.65,692.1
2016,7,2,12,0,908.0,133.0,3.0,23.0,1008.0,942.62,695.52
2016,7,2,12,15,908.0,133.0,3.0,23.0,1008.0,944.29,696.52
2016,7,2,12,30,908.0,133.0,3.0,23.0,1008.0,942.44,695.34
2016,7,2,12,45,912.0,129.5,3.05,23.0,1002.0,937.57,692.64
2016,7,2,13,0,916.0,126.0,3.1,23.0,996.0,929.05,687.62
2016,7,2,13,15,913.0,125.0,3.1,23.0,981.5,913.0,677.31
2016,7,2,13,30,910.0,124.0,3.1,23.0,967.0,893.49,664.79
2016,7,2,13,45,905.5,123.0,3.1,23.0,945.0,869.37,649.18
2016,7,2,14,0,901.0,122.0,3.1,23.0,923.0,842.04,631.39
2016,7,2,14,15,894.5,120.5,3.1,22.5,895.0,809.64,611.24
2016,7,2,14,30,888.0,119.0,3.1,22.0,867.0,774.44,588.96
2016,7,2,14,45,879.5,117.0,3.1,22.0,832.5,734.77,560.84
2016,7,2,15,0,871.0,115.0,3.1,22.0,798.0,692.81,530.33
2016,7,2,15,15,859.5,113.0,3.1,21.5,758.5,646.92,497.23
2016,7,2,15,30,848.0,111.0,3.1,21.0,719.0,601.58,463.49
2016,7,2,15,45,833.0,108.5,3.1,21.0,674.5,549.7,423.04
2016,7,2,16,0,818.0,106.0,3.1,21.0,630.0,497.12,380.92
2016,7,2,16,15,799.0,102.5,3.05,20.5,583.0,441.51,335.88
2016,7,2,16,30,780.0,99.0,3.0,20.0,536.0,386.22,289.71
2016,7,2,16,45,754.0,95.5,3.0,20.0,486.0,329.29,240.82
2016,7,2,17,0,728.0,92.0,3.0,20.0,436.0,271.08,190.41
2016,7,2,17,15,695.0,87.0,2.95,19.5,385.0,214.71,142.47
2016,7,2,17,30,662.0,82.0,2.9,19.0,334.0,161.44,99.27
2016,7,2,17,45,615.5,76.5,2.85,18.5,284.0,110.01,63.47
2016,7,2,18,0,569.0,71.0,2.8,18.0,234.0,63.84,42.1
2016,7,2,18,15,505.5,63.0,2.7,17.5,187.0,49.44,38.02
2016,7,2,18,30,442.0,55.0,2.6,17.0,140.0,43.96,33.0
2016,7,2,18,45,347.0,44.0,2.55,16.5,99.0,35.63,25.27
2016,7,2,19,0,252.0,33.0,2.5,16.0,58.0,25.62,15.55
2016,7,2,19,15,126.0,16.5,2.45,15.5,29.0,12.87,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,2.05,10.5,31.0,13.32,0.0
2016,7,3,5,30,282.0,33.0,2.1,11.0,62.0,27.14,17.32
2016,7,3,5,45,378.5,42.5,2.15,11.5,103.5,34.41,24.8
2016,7,3,6,0,475.0,52.0,2.2,12.0,145.0,41.57,31.61
2016,7,3,6,15,537.0,59.5,2.2,12.5,192.5,46.77,36.46
2016,7,3,6,30,599.0,67.0,2.2,13.0,240.0,63.12,40.87
2016,7,3,6,45,643.5,72.0,2.25,14.0,290.5,110.62,63.73
2016,7,3,7,0,688.0,77.0,2.3,15.0,341.0,163.09,101.09
2016,7,3,7,15,719.0,81.5,2.3,15.5,392.0,220.25,148.4
2016,7,3,7,30,750.0,86.0,2.3,16.0,443.0,276.69,197.25
2016,7,3,7,45,774.0,89.5,2.3,16.5,492.5,332.54,246.1
2016,7,3,8,0,798.0,93.0,2.3,17.0,542.0,389.8,295.25
2016,7,3,8,15,815.5,96.0,2.3,17.5,589.0,444.92,341.52
2016,7,3,8,30,833.0,99.0,2.3,18.0,636.0,500.14,386.37
2016,7,3,8,45,847.5,101.5,2.35,18.5,680.0,552.03,427.43
2016,7,3,9,0,862.0,104.0,2.4,19.0,724.0,603.46,466.84
2016,7,3,9,15,872.5,106.0,2.4,19.0,763.0,650.84,502.84
2016,7,3,9,30,883.0,108.0,2.4,19.0,802.0,696.53,536.71
2016,7,3,9,45,902.0,103.5,2.45,19.5,839.0,740.37,567.9
2016,7,3,10,0,921.0,99.0,2.5,20.0,876.0,782.57,596.26
2016,7,3,10,15,926.5,100.5,2.55,20.0,904.0,817.97,619.97
2016,7,3,10,30,932.0,102.0,2.6,20.0,932.0,850.41,641.59
2016,7,3,10,45,937.0,102.5,2.7,20.5,954.0,878.4,659.22
2016,7,3,11,0,942.0,103.0,2.8,21.0,976.0,903.09,674.6
2016,7,3,11,15,944.5,103.5,2.85,21.0,990.5,922.21,687.16
2016,7,3,11,30,947.0,104.0,2.9,21.0,1005.0,937.73,697.42
2016,7,3,11,45,948.5,104.5,3.0,21.5,1012.5,948.73,703.8
2016,7,3,12,0,950.0,105.0,3.1,22.0,1020.0,956.04,707.81
2016,7,3,12,15,950.0,105.0,3.15,22.0,1020.0,957.85,709.28
2016,7,3,12,30,950.0,105.0,3.2,22.0,1020.0,955.95,708.41
2016,7,3,12,45,936.5,112.5,3.3,22.0,1009.0,945.14,702.07
2016,7,3,13,0,923.0,120.0,3.4,22.0,998.0,930.81,693.47
2016,7,3,13,15,920.5,119.5,3.4,22.0,983.0,915.56,683.64
2016,7,3,13,30,918.0,119.0,3.4,22.0,968.0,896.8,671.51
2016,7,3,13,45,913.5,118.0,3.4,22.0,946.5,872.52,655.64
2016,7,3,14,0,909.0,117.0,3.4,22.0,925.0,845.0,637.57
2016,7,3,14,15,902.5,115.5,3.4,22.0,896.5,812.38,615.91
2016,7,3,14,30,896.0,114.0,3.4,22.0,868.0,776.93,592.17
2016,7,3,14,45,888.0,112.0,3.4,22.0,834.0,737.33,564.19
2016,7,3,15,0,880.0,110.0,3.4,22.0,800.0,695.38,533.57
2016,7,3,15,15,869.0,108.0,3.35,21.5,760.5,649.43,500.12
2016,7,3,15,30,858.0,106.0,3.3,21.0,721.0,601.84,464.51
2016,7,3,15,45,844.0,103.0,3.3,21.0,677.0,551.5,425.05
2016,7,3,16,0,830.0,100.0,3.3,21.0,633.0,498.42,382.44
2016,7,3,16,15,811.5,97.0,3.25,20.5,585.5,442.89,337.3
2016,7,3,16,30,793.0,94.0,3.2,20.0,538.0,387.57,290.95
2016,7,3,16,45,770.0,90.0,3.15,20.0,488.5,330.44,241.61
2016,7,3,17,0,747.0,86.0,3.1,20.0,439.0,274.64,192.79
2016,7,3,17,15,715.0,81.5,3.0,19.5,388.0,218.19,144.55
2016,7,3,17,30,683.0,77.0,2.9,19.0,337.0,161.13,98.09
2016,7,3,17,45,640.0,71.5,2.85,18.5,287.0,108.73,61.35
2016,7,3,18,0,597.0,66.0,2.8,18.0,237.0,61.14,39.12
2016,7,3,18,15,534.5,58.5,2.65,17.0,189.5,46.0,35.08
2016,7,3,18,30,472.0,51.0,2.5,16.0,142.0,40.77,30.34
2016,7,3,18,45,379.0,41.0,2.35,15.5,101.0,33.17,23.25
2016,7,3,19,0,286.0,31.0,2.2,15.0,60.0,25.43,15.44
2016,7,3,19,15,143.0,15.5,2.2,14.5,30.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,16.0,2.3,10.5,31.0,12.93,0.0
2016,7,4,5,30,301.0,32.0,2.4,11.0,62.0,26.35,16.56
2016,7,4,5,45,400.0,40.5,2.5,11.5,104.0,32.82,23.37
2016,7,4,6,0,499.0,49.0,2.6,12.0,146.0,39.25,29.52
2016,7,4,6,15,559.5,55.5,2.6,12.5,193.5,43.76,33.76
2016,7,4,6,30,620.0,62.0,2.6,13.0,241.0,59.42,37.65
2016,7,4,6,45,665.5,66.5,2.65,13.5,292.0,107.83,60.73
2016,7,4,7,0,711.0,71.0,2.7,14.0,343.0,164.59,101.79
2016,7,4,7,15,741.0,75.0,2.7,14.5,393.5,218.9,147.11
2016,7,4,7,30,771.0,79.0,2.7,15.0,444.0,275.9,196.94
2016,7,4,7,45,795.5,81.5,2.7,15.5,494.0,332.17,246.67
2016,7,4,8,0,820.0,84.0,2.7,16.0,544.0,389.87,296.74
2016,7,4,8,15,837.0,86.5,2.7,16.5,591.5,446.14,344.46
2016,7,4,8,30,854.0,89.0,2.7,17.0,639.0,501.05,389.63
2016,7,4,8,45,456.5,199.5,2.75,17.5,496.0,427.66,335.35
2016,7,4,9,0,59.0,310.0,2.8,18.0,353.0,298.25,233.09
2016,7,4,9,15,481.0,203.0,2.8,18.0,579.0,493.74,388.31
2016,7,4,9,30,903.0,96.0,2.8,18.0,805.0,699.17,544.22
2016,7,4,9,45,900.0,104.0,2.85,18.5,836.0,739.73,571.81
2016,7,4,10,0,897.0,112.0,2.9,19.0,867.0,777.05,597.06
2016,7,4,10,15,903.0,113.0,2.95,19.0,895.0,811.67,620.56
2016,7,4,10,30,909.0,114.0,3.0,19.0,923.0,843.43,641.97
2016,7,4,10,45,912.0,116.0,3.05,19.5,944.0,870.59,658.9
2016,7,4,11,0,915.0,118.0,3.1,20.0,965.0,894.44,673.52
2016,7,4,11,15,918.0,118.5,3.1,20.0,979.5,913.54,685.86
2016,7,4,11,30,921.0,119.0,3.1,20.0,994.0,929.17,695.92
2016,7,4,11,45,920.5,120.5,3.15,20.5,1000.5,939.04,701.21
2016,7,4,12,0,920.0,122.0,3.2,21.0,1007.0,945.31,704.19
2016,7,4,12,15,920.0,122.0,3.2,21.0,1007.0,947.09,705.28
2016,7,4,12,30,920.0,122.0,3.2,21.0,1007.0,945.3,704.11
2016,7,4,12,45,925.5,116.5,3.25,21.0,1001.0,939.9,701.01
2016,7,4,13,0,931.0,111.0,3.3,21.0,995.0,930.74,695.48
2016,7,4,13,15,928.0,110.0,3.3,21.0,980.0,914.49,684.93
2016,7,4,13,30,925.0,109.0,3.3,21.0,965.0,894.73,672.08
2016,7,4,13,45,920.5,108.0,3.3,21.0,943.5,870.29,656.08
2016,7,4,14,0,916.0,107.0,3.3,21.0,922.0,842.6,637.83
2016,7,4,14,15,910.0,105.5,3.3,21.0,893.5,810.17,616.24
2016,7,4,14,30,904.0,104.0,3.3,21.0,865.0,774.85,592.53
2016,7,4,14,45,896.5,102.0,3.3,21.0,831.0,735.32,564.89
2016,7,4,15,0,889.0,100.0,3.3,21.0,797.0,693.39,534.18
2016,7,4,15,15,878.0,98.0,3.3,20.5,757.5,647.09,500.51
2016,7,4,15,30,867.0,96.0,3.3,20.0,718.0,599.13,464.61
2016,7,4,15,45,854.5,93.5,3.3,20.0,674.5,548.51,424.75
2016,7,4,16,0,842.0,91.0,3.3,20.0,631.0,496.88,382.94
2016,7,4,16,15,824.5,88.0,3.25,19.5,584.0,441.26,337.45
2016,7,4,16,30,807.0,85.0,3.2,19.0,537.0,385.68,290.58
2016,7,4,16,45,786.0,81.5,3.15,18.5,487.5,328.92,241.59
2016,7,4,17,0,765.0,78.0,3.1,18.0,438.0,273.22,192.69
2016,7,4,17,15,734.5,74.0,3.05,17.5,387.5,216.48,143.61
2016,7,4,17,30,704.0,70.0,3.0,17.0,337.0,162.49,99.08
2016,7,4,17,45,663.5,64.5,2.95,17.0,287.5,105.84,58.27
2016,7,4,18,0,623.0,59.0,2.9,17.0,238.0,56.93,35.01
2016,7,4,18,15,563.0,53.0,2.8,16.0,190.5,41.82,31.53
2016,7,4,18,30,503.0,47.0,2.7,15.0,143.0,37.64,27.71
2016,7,4,18,45,411.0,38.0,2.6,14.5,101.5,30.75,21.24
2016,7,4,19,0,319.0,29.0,2.5,14.0,60.0,23.77,14.11
2016,7,4,19,15,159.5,14.5,2.5,13.5,30.0,11.66,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,144.0,16.0,1.6,11.5,30.0,12.95,0.0
2016,7,5,5,30,288.0,32.0,1.6,12.0,60.0,26.37,16.41
2016,7,5,5,45,384.0,41.0,1.65,12.5,101.5,33.23,23.62
2016,7,5,6,0,480.0,50.0,1.7,13.0,143.0,40.01,30.08
2016,7,5,6,15,543.0,57.0,1.65,13.5,190.5,44.88,34.63
2016,7,5,6,30,606.0,64.0,1.6,14.0,238.0,60.39,38.7
2016,7,5,6,45,303.0,86.5,1.55,14.5,173.5,91.36,60.58
2016,7,5,7,0,0.0,109.0,1.5,15.0,109.0,88.56,69.58
2016,7,5,7,15,377.0,96.5,1.45,15.5,274.5,157.25,110.68
2016,7,5,7,30,754.0,84.0,1.4,16.0,440.0,275.69,195.73
2016,7,5,7,45,562.0,148.5,1.4,16.5,430.0,308.96,231.35
2016,7,5,8,0,370.0,213.0,1.4,17.0,420.0,320.75,246.75
2016,7,5,8,15,604.0,155.0,1.4,17.5,527.5,404.13,310.32
2016,7,5,8,30,838.0,97.0,1.4,18.0,635.0,500.81,383.98
2016,7,5,8,45,853.0,99.0,1.45,18.5,679.0,552.93,424.3
2016,7,5,9,0,868.0,101.0,1.5,19.0,723.0,604.56,463.25
2016,7,5,9,15,879.0,103.0,1.55,19.5,763.0,652.63,498.44
2016,7,5,9,30,890.0,105.0,1.6,20.0,803.0,699.04,531.45
2016,7,5,9,45,901.5,105.0,1.7,20.5,838.0,742.07,561.72
2016,7,5,10,0,913.0,105.0,1.8,21.0,873.0,782.97,589.09
2016,7,5,10,15,919.5,106.0,1.9,21.0,902.0,818.56,612.98
2016,7,5,10,30,926.0,107.0,2.0,21.0,931.0,851.26,634.88
2016,7,5,10,45,930.5,108.5,2.15,21.5,952.5,879.72,653.12
2016,7,5,11,0,935.0,110.0,2.3,22.0,974.0,904.87,669.14
2016,7,5,11,15,938.0,110.5,2.4,22.0,989.5,924.4,682.28
2016,7,5,11,30,941.0,111.0,2.5,22.0,1005.0,940.38,693.19
2016,7,5,11,45,943.0,111.5,2.65,22.0,1013.0,951.86,701.68
2016,7,5,12,0,945.0,112.0,2.8,22.0,1021.0,959.67,707.86
2016,7,5,12,15,945.5,112.0,2.85,22.0,1021.5,962.01,709.69
2016,7,5,12,30,946.0,112.0,2.9,22.0,1022.0,960.65,709.23
2016,7,5,12,45,941.5,114.0,3.0,22.0,1014.0,952.93,705.07
2016,7,5,13,0,937.0,116.0,3.1,22.0,1006.0,941.6,698.59
2016,7,5,13,15,935.0,115.0,3.1,22.0,991.5,926.17,688.72
2016,7,5,13,30,933.0,114.0,3.1,22.0,977.0,907.17,676.53
2016,7,5,13,45,930.5,112.0,3.1,22.0,956.0,883.34,661.11
2016,7,5,14,0,928.0,110.0,3.1,22.0,935.0,856.1,643.39
2016,7,5,14,15,922.5,109.0,3.1,21.5,907.0,824.17,623.6
2016,7,5,14,30,917.0,108.0,3.1,21.0,879.0,789.29,601.56
2016,7,5,14,45,910.5,105.5,3.1,21.0,845.0,749.54,573.97
2016,7,5,15,0,904.0,103.0,3.1,21.0,811.0,707.27,543.24
2016,7,5,15,15,893.5,101.0,3.1,20.5,771.5,660.63,509.56
2016,7,5,15,30,883.0,99.0,3.1,20.0,732.0,612.23,473.56
2016,7,5,15,45,871.0,96.0,3.1,20.0,688.0,560.63,433.17
2016,7,5,16,0,859.0,93.0,3.1,20.0,644.0,507.93,390.74
2016,7,5,16,15,841.0,90.0,3.1,19.5,596.0,451.25,344.69
2016,7,5,16,30,823.0,87.0,3.1,19.0,548.0,394.54,297.1
2016,7,5,16,45,800.0,83.5,3.1,19.0,497.5,336.16,246.52
2016,7,5,17,0,777.0,80.0,3.1,19.0,447.0,279.06,196.3
2016,7,5,17,15,745.5,76.0,3.05,18.5,395.5,221.32,146.6
2016,7,5,17,30,714.0,72.0,3.0,18.0,344.0,166.45,101.51
2016,7,5,17,45,669.0,67.5,3.0,17.5,292.5,109.43,60.79
2016,7,5,18,0,624.0,63.0,3.0,17.0,241.0,60.72,37.77
2016,7,5,18,15,560.5,56.0,2.9,16.0,192.5,44.2,33.63
2016,7,5,18,30,497.0,49.0,2.8,15.0,144.0,39.28,29.14
2016,7,5,18,45,397.5,40.0,2.7,14.5,102.0,32.42,22.68
2016,7,5,19,0,298.0,31.0,2.6,14.0,60.0,25.5,15.5
2016,7,5,19,15,149.0,15.5,2.55,13.5,30.0,12.52,0.0
2016,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.0,0.9,11.5,29.5,12.12,0.0
2016,7,6,5,30,308.0,30.0,0.9,12.0,59.0,24.68,14.93
2016,7,6,5,45,404.0,38.5,0.95,12.5,100.5,31.21,21.85
2016,7,6,6,0,500.0,47.0,1.0,13.0,142.0,37.68,28.01
2016,7,6,6,15,561.0,53.0,0.95,13.5,189.5,41.86,31.95
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,56.63,35.5
2016,7,6,6,45,663.5,64.0,0.85,14.5,287.0,108.75,61.37
2016,7,6,7,0,705.0,69.0,0.8,15.0,337.0,161.6,98.73
2016,7,6,7,15,735.0,73.0,0.7,15.5,387.0,215.61,142.91
2016,7,6,7,30,765.0,77.0,0.6,16.0,437.0,272.31,191.14
2016,7,6,7,45,787.5,80.0,0.55,16.5,486.5,328.12,238.87
2016,7,6,8,0,810.0,83.0,0.5,17.0,536.0,385.15,286.37
2016,7,6,8,15,827.0,86.0,0.4,17.5,583.0,441.42,331.32
2016,7,6,8,30,844.0,89.0,0.3,18.0,630.0,496.38,373.29
2016,7,6,8,45,857.5,91.0,0.2,18.5,673.5,548.28,411.19
2016,7,6,9,0,871.0,93.0,0.1,19.0,717.0,599.27,446.86
2016,7,6,9,15,881.0,95.0,0.2,19.5,756.0,646.88,480.85
2016,7,6,9,30,891.0,97.0,0.3,20.0,795.0,692.75,512.92
2016,7,6,9,45,899.0,98.5,0.45,20.5,828.5,734.76,542.52
2016,7,6,10,0,907.0,100.0,0.6,21.0,862.0,774.4,569.21
2016,7,6,10,15,912.5,101.0,0.8,21.0,890.0,809.08,593.8
2016,7,6,10,30,918.0,102.0,1.0,21.0,918.0,840.84,616.45
2016,7,6,10,45,922.5,102.5,1.2,21.5,939.5,868.24,634.98
2016,7,6,11,0,927.0,103.0,1.4,22.0,961.0,892.38,651.28
2016,7,6,11,15,929.5,104.0,1.6,22.0,975.0,911.86,665.76
2016,7,6,11,30,932.0,105.0,1.8,22.0,989.0,927.81,677.96
2016,7,6,11,45,934.0,104.5,2.0,22.5,996.5,938.34,685.32
2016,7,6,12,0,936.0,104.0,2.2,23.0,1004.0,945.24,690.32
2016,7,6,12,15,935.5,104.0,2.4,23.0,1003.5,946.7,693.1
2016,7,6,12,30,935.0,104.0,2.6,23.0,1003.0,944.49,693.5
2016,7,6,12,45,928.0,107.5,2.8,23.0,994.0,936.03,689.75
2016,7,6,13,0,921.0,111.0,3.0,23.0,985.0,924.03,683.62
2016,7,6,13,15,918.0,110.5,3.1,22.5,970.5,908.42,675.64
2016,7,6,13,30,915.0,110.0,3.2,22.0,956.0,889.34,665.28
2016,7,6,13,45,912.5,107.5,3.3,22.0,935.0,865.43,650.3
2016,7,6,14,0,910.0,105.0,3.4,22.0,914.0,838.19,632.95
2016,7,6,14,15,904.0,104.0,3.4,22.0,886.0,806.4,611.82
2016,7,6,14,30,898.0,103.0,3.4,22.0,858.0,771.74,588.59
2016,7,6,14,45,893.0,100.0,3.45,22.0,825.0,733.27,562.1
2016,7,6,15,0,888.0,97.0,3.5,22.0,792.0,692.21,532.28
2016,7,6,15,15,878.0,95.0,3.45,21.5,753.5,646.56,498.97
2016,7,6,15,30,868.0,93.0,3.4,21.0,715.0,599.16,463.42
2016,7,6,15,45,858.5,89.5,3.4,21.0,672.5,549.15,424.13
2016,7,6,16,0,849.0,86.0,3.4,21.0,630.0,497.84,382.69
2016,7,6,16,15,832.5,83.5,3.35,20.5,583.5,443.35,338.14
2016,7,6,16,30,816.0,81.0,3.3,20.0,537.0,387.43,291.1
2016,7,6,16,45,796.5,77.0,3.25,20.0,488.0,330.15,241.31
2016,7,6,17,0,777.0,73.0,3.2,20.0,439.0,273.76,191.58
2016,7,6,17,15,748.0,69.5,3.15,19.5,389.0,217.01,142.6
2016,7,6,17,30,719.0,66.0,3.1,19.0,339.0,162.8,97.93
2016,7,6,17,45,680.0,61.0,3.1,18.5,289.0,109.26,59.86
2016,7,6,18,0,641.0,56.0,3.1,18.0,239.0,60.03,36.4
2016,7,6,18,15,581.5,50.0,2.95,17.0,191.5,39.62,29.44
2016,7,6,18,30,522.0,44.0,2.8,16.0,144.0,35.32,25.53
2016,7,6,18,45,430.0,36.0,2.65,15.5,102.5,29.17,19.75
2016,7,6,19,0,338.0,28.0,2.5,15.0,61.0,22.98,13.31
2016,7,6,19,15,169.0,14.0,2.45,14.5,30.5,11.26,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,1.55,10.5,29.5,11.29,0.0
2016,7,7,5,30,324.0,28.0,1.5,11.0,59.0,23.0,13.47
2016,7,7,5,45,418.0,36.0,1.45,11.5,100.0,29.18,20.12
2016,7,7,6,0,512.0,44.0,1.4,12.0,141.0,35.32,26.0
2016,7,7,6,15,571.5,50.0,1.25,12.5,188.0,39.6,30.04
2016,7,7,6,30,631.0,56.0,1.1,13.0,235.0,58.01,36.89
2016,7,7,6,45,671.5,60.5,1.0,14.0,284.5,106.26,59.15
2016,7,7,7,0,712.0,65.0,0.9,15.0,334.0,159.02,96.36
2016,7,7,7,15,741.5,68.5,0.95,15.5,384.5,212.89,140.74
2016,7,7,7,30,771.0,72.0,1.0,16.0,435.0,269.39,189.44
2016,7,7,7,45,794.0,75.0,1.05,16.5,484.0,325.69,238.37
2016,7,7,8,0,817.0,78.0,1.1,17.0,533.0,384.7,288.48
2016,7,7,8,15,833.5,80.5,1.2,17.0,580.0,439.38,334.83
2016,7,7,8,30,850.0,83.0,1.3,17.0,627.0,493.99,379.87
2016,7,7,8,45,863.5,85.0,1.45,17.5,670.5,546.21,421.38
2016,7,7,9,0,877.0,87.0,1.6,18.0,714.0,597.5,460.98
2016,7,7,9,15,887.5,88.5,1.7,18.5,753.0,645.27,496.64
2016,7,7,9,30,898.0,90.0,1.8,19.0,792.0,691.33,530.11
2016,7,7,9,45,903.5,92.5,1.95,19.5,825.5,732.83,559.89
2016,7,7,10,0,909.0,95.0,2.1,20.0,859.0,771.78,586.17
2016,7,7,10,15,915.0,96.5,2.15,20.0,887.0,807.44,609.99
2016,7,7,10,30,921.0,98.0,2.2,20.0,915.0,840.21,631.72
2016,7,7,10,45,926.0,98.5,2.3,20.5,937.0,868.16,649.33
2016,7,7,11,0,931.0,99.0,2.4,21.0,959.0,892.86,664.72
2016,7,7,11,15,933.5,99.5,2.45,21.0,973.5,912.02,677.27
2016,7,7,11,30,936.0,100.0,2.5,21.0,988.0,927.62,687.56
2016,7,7,11,45,938.5,100.0,2.6,21.0,995.5,939.16,695.69
2016,7,7,12,0,941.0,100.0,2.7,21.0,1003.0,947.05,701.52
2016,7,7,12,15,941.0,100.0,2.7,21.0,1003.0,949.01,702.69
2016,7,7,12,30,941.0,100.0,2.7,21.0,1003.0,947.28,701.57
2016,7,7,12,45,932.5,104.0,2.75,21.0,994.0,937.94,695.95
2016,7,7,13,0,924.0,108.0,2.8,21.0,985.0,925.07,688.09
2016,7,7,13,15,921.5,107.5,2.75,21.0,970.5,909.87,677.97
2016,7,7,13,30,919.0,107.0,2.7,21.0,956.0,891.16,665.58
2016,7,7,13,45,916.5,105.0,2.7,21.5,935.0,867.63,649.11
2016,7,7,14,0,914.0,103.0,2.7,22.0,914.0,840.75,630.45
2016,7,7,14,15,907.5,101.5,2.7,21.5,886.0,807.99,610.12
2016,7,7,14,30,901.0,100.0,2.7,21.0,858.0,772.38,587.63
2016,7,7,14,45,895.0,97.5,2.75,21.0,824.5,733.54,561.32
2016,7,7,15,0,889.0,95.0,2.8,21.0,791.0,692.19,531.56
2016,7,7,15,15,879.0,93.0,2.85,20.5,752.0,646.48,498.8
2016,7,7,15,30,869.0,91.0,2.9,20.0,713.0,599.02,463.68
2016,7,7,15,45,858.0,88.0,2.95,20.0,670.0,548.6,424.33
2016,7,7,16,0,847.0,85.0,3.0,20.0,627.0,497.03,382.86
2016,7,7,16,15,830.0,82.5,3.0,19.5,580.0,442.39,338.31
2016,7,7,16,30,813.0,80.0,3.0,19.0,533.0,386.38,291.24
2016,7,7,16,45,793.0,76.0,3.05,19.0,484.5,329.07,241.46
2016,7,7,17,0,773.0,72.0,3.1,19.0,436.0,272.71,191.7
2016,7,7,17,15,743.5,68.5,3.15,18.5,386.0,216.04,142.64
2016,7,7,17,30,714.0,65.0,3.2,18.0,336.0,161.98,97.88
2016,7,7,17,45,676.0,60.0,3.25,17.5,286.5,108.77,59.72
2016,7,7,18,0,638.0,55.0,3.3,17.0,237.0,59.75,35.98
2016,7,7,18,15,578.5,49.0,3.2,16.0,189.5,38.83,28.87
2016,7,7,18,30,519.0,43.0,3.1,15.0,142.0,34.5,24.92
2016,7,7,18,45,431.0,35.0,3.05,14.5,101.0,28.35,19.11
2016,7,7,19,0,343.0,27.0,3.0,14.0,60.0,22.14,12.63
2016,7,7,19,15,171.5,13.5,2.95,13.5,30.0,10.85,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,12.5,1.6,11.5,29.0,10.04,0.0
2016,7,8,5,30,352.0,25.0,1.6,12.0,58.0,20.5,11.21
2016,7,8,5,45,442.0,32.0,1.6,12.5,98.5,25.96,17.17
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,34.15,24.84
2016,7,8,6,15,589.0,44.5,1.55,13.5,185.5,38.53,28.94
2016,7,8,6,30,646.0,50.0,1.5,14.0,232.0,53.12,32.53
2016,7,8,6,45,684.5,54.0,1.5,15.0,281.0,101.68,54.64
2016,7,8,7,0,723.0,58.0,1.5,16.0,330.0,154.45,91.94
2016,7,8,7,15,751.0,61.0,1.45,16.5,379.5,208.18,136.39
2016,7,8,7,30,779.0,64.0,1.4,17.0,429.0,266.99,187.13
2016,7,8,7,45,799.0,67.0,1.35,17.5,477.5,322.2,235.33
2016,7,8,8,0,819.0,70.0,1.3,18.0,526.0,378.31,283.22
2016,7,8,8,15,835.0,72.5,1.3,18.5,572.0,432.85,328.61
2016,7,8,8,30,851.0,75.0,1.3,19.0,618.0,487.29,372.31
2016,7,8,8,45,861.5,78.0,1.3,20.0,660.5,538.9,411.55
2016,7,8,9,0,872.0,81.0,1.3,21.0,703.0,589.33,448.32
2016,7,8,9,15,882.0,82.5,1.35,21.5,742.0,636.59,482.75
2016,7,8,9,30,892.0,84.0,1.4,22.0,781.0,682.13,514.95
2016,7,8,9,45,898.5,86.0,1.5,22.5,814.0,723.7,543.98
2016,7,8,10,0,905.0,88.0,1.6,23.0,847.0,762.81,569.4
2016,7,8,10,15,911.0,89.0,1.75,23.0,875.0,797.93,593.33
2016,7,8,10,30,917.0,90.0,1.9,23.0,903.0,830.18,615.29
2016,7,8,10,45,921.0,91.0,2.05,23.5,924.5,857.74,632.89
2016,7,8,11,0,925.0,92.0,2.2,24.0,946.0,882.03,648.28
2016,7,8,11,15,928.0,92.5,2.35,24.0,960.5,901.58,661.84
2016,7,8,11,30,931.0,93.0,2.5,24.0,975.0,917.62,673.16
2016,7,8,11,45,933.5,92.5,2.65,24.0,983.0,928.69,681.31
2016,7,8,12,0,936.0,92.0,2.8,24.0,991.0,936.14,687.17
2016,7,8,12,15,936.5,92.0,2.9,24.0,991.5,938.58,689.44
2016,7,8,12,30,937.0,92.0,3.0,24.0,992.0,937.34,689.4
2016,7,8,12,45,932.0,95.0,3.15,24.5,984.0,930.29,684.63
2016,7,8,13,0,927.0,98.0,3.3,25.0,976.0,919.65,677.53
2016,7,8,13,15,924.5,97.0,3.4,24.5,962.0,903.94,669.4
2016,7,8,13,30,922.0,96.0,3.5,24.0,948.0,884.7,658.88
2016,7,8,13,45,920.0,94.0,3.65,24.0,928.0,861.49,644.59
2016,7,8,14,0,918.0,92.0,3.8,24.0,908.0,834.9,627.87
2016,7,8,14,15,913.0,91.0,3.85,24.0,880.5,803.65,607.33
2016,7,8,14,30,908.0,90.0,3.9,24.0,853.0,769.44,584.61
2016,7,8,14,45,901.5,88.0,3.95,24.0,820.0,730.45,558.21
2016,7,8,15,0,895.0,86.0,4.0,24.0,787.0,688.97,528.03
2016,7,8,15,15,885.5,84.5,4.0,23.5,748.0,643.79,495.24
2016,7,8,15,30,876.0,83.0,4.0,23.0,709.0,596.81,460.14
2016,7,8,15,45,864.0,80.5,4.05,22.5,666.5,545.99,421.15
2016,7,8,16,0,852.0,78.0,4.1,22.0,624.0,494.1,380.01
2016,7,8,16,15,835.5,76.0,4.05,21.5,577.5,439.89,335.55
2016,7,8,16,30,819.0,74.0,4.0,21.0,531.0,385.61,289.63
2016,7,8,16,45,798.5,70.5,3.95,21.0,482.0,328.86,240.18
2016,7,8,17,0,778.0,67.0,3.9,21.0,433.0,270.48,188.83
2016,7,8,17,15,749.5,64.0,3.75,20.5,383.0,214.18,140.07
2016,7,8,17,30,721.0,61.0,3.6,20.0,333.0,160.34,95.54
2016,7,8,17,45,683.0,56.5,3.5,19.5,284.0,107.11,57.48
2016,7,8,18,0,645.0,52.0,3.4,19.0,235.0,58.04,33.79
2016,7,8,18,15,586.5,46.5,3.2,18.5,188.0,40.17,29.73
2016,7,8,18,30,528.0,41.0,3.0,18.0,141.0,32.95,23.22
2016,7,8,18,45,439.0,33.5,2.9,17.5,100.0,27.15,17.79
2016,7,8,19,0,350.0,26.0,2.8,17.0,59.0,21.31,11.7
2016,7,8,19,15,175.0,13.0,2.75,16.5,29.5,10.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,2.2,13.5,28.5,9.65,0.0
2016,7,9,5,30,361.0,24.0,2.3,14.0,57.0,19.69,10.3
2016,7,9,5,45,450.5,31.0,2.45,14.5,97.5,27.4,18.22
2016,7,9,6,0,540.0,38.0,2.6,15.0,138.0,33.34,23.86
2016,7,9,6,15,596.5,43.0,2.7,15.5,184.5,37.33,27.59
2016,7,9,6,30,653.0,48.0,2.8,16.0,231.0,51.45,30.87
2016,7,9,6,45,691.0,52.0,2.95,16.5,280.0,100.4,53.08
2016,7,9,7,0,729.0,56.0,3.1,17.0,329.0,153.51,90.78
2016,7,9,7,15,756.5,59.0,3.1,17.5,378.5,207.5,135.71
2016,7,9,7,30,784.0,62.0,3.1,18.0,428.0,266.53,187.15
2016,7,9,7,45,804.0,64.5,3.15,18.5,476.0,321.61,235.98
2016,7,9,8,0,824.0,67.0,3.2,19.0,524.0,377.56,284.76
2016,7,9,8,15,840.0,69.5,3.25,19.0,570.5,432.41,332.09
2016,7,9,8,30,856.0,72.0,3.3,19.0,617.0,487.15,378.06
2016,7,9,8,45,868.0,74.0,3.35,19.5,660.0,538.92,419.7
2016,7,9,9,0,880.0,76.0,3.4,20.0,703.0,589.63,459.21
2016,7,9,9,15,889.5,77.5,3.45,20.0,741.5,636.99,496.01
2016,7,9,9,30,899.0,79.0,3.5,20.0,780.0,682.56,530.63
2016,7,9,9,45,900.5,84.0,3.6,20.5,812.5,723.79,560.35
2016,7,9,10,0,902.0,89.0,3.7,21.0,845.0,762.17,586.05
2016,7,9,10,15,908.0,90.0,3.75,21.0,872.5,797.26,610.05
2016,7,9,10,30,914.0,91.0,3.8,21.0,900.0,829.49,631.93
2016,7,9,10,45,921.0,90.0,3.9,21.5,922.5,857.63,649.91
2016,7,9,11,0,928.0,89.0,4.0,22.0,945.0,882.64,665.66
2016,7,9,11,15,931.5,89.5,4.05,22.0,960.0,902.74,679.09
2016,7,9,11,30,935.0,90.0,4.1,22.0,975.0,919.33,690.19
2016,7,9,11,45,939.5,88.0,4.2,22.0,984.0,930.87,698.2
2016,7,9,12,0,944.0,86.0,4.3,22.0,993.0,938.78,703.86
2016,7,9,12,15,945.5,86.0,4.35,21.5,994.5,942.18,707.69
2016,7,9,12,30,947.0,86.0,4.4,21.0,996.0,941.86,709.11
2016,7,9,12,45,944.5,88.5,4.5,21.0,989.5,936.57,706.37
2016,7,9,13,0,942.0,91.0,4.6,21.0,983.0,927.59,701.27
2016,7,9,13,15,941.5,90.5,4.6,21.0,971.0,913.88,692.23
2016,7,9,13,30,941.0,90.0,4.6,21.0,959.0,896.52,680.75
2016,7,9,13,45,941.0,88.0,4.65,21.0,940.0,874.56,666.45
2016,7,9,14,0,941.0,86.0,4.7,21.0,921.0,849.04,649.66
2016,7,9,14,15,938.5,85.0,4.7,20.5,895.5,819.06,630.59
2016,7,9,14,30,936.0,84.0,4.7,20.0,870.0,785.9,609.09
2016,7,9,14,45,932.5,82.5,4.7,20.0,838.5,748.5,583.16
2016,7,9,15,0,929.0,81.0,4.7,20.0,807.0,708.29,553.27
2016,7,9,15,15,922.0,79.5,4.65,19.5,769.5,663.26,519.69
2016,7,9,15,30,915.0,78.0,4.6,19.0,732.0,616.1,483.56
2016,7,9,15,45,905.0,76.5,4.6,19.0,689.5,565.43,442.92
2016,7,9,16,0,895.0,75.0,4.6,19.0,647.0,513.4,400.02
2016,7,9,16,15,880.5,73.0,4.55,18.5,600.5,457.81,353.7
2016,7,9,16,30,866.0,71.0,4.5,18.0,554.0,401.83,305.6
2016,7,9,16,45,845.5,69.0,4.45,17.5,504.0,343.78,254.64
2016,7,9,17,0,825.0,67.0,4.4,17.0,454.0,286.55,203.52
2016,7,9,17,15,797.5,63.5,4.25,16.5,402.5,224.65,149.08
2016,7,9,17,30,770.0,60.0,4.1,16.0,351.0,167.6,100.95
2016,7,9,17,45,730.0,56.5,4.0,15.5,299.5,112.01,60.57
2016,7,9,18,0,690.0,53.0,3.9,15.0,248.0,60.78,35.65
2016,7,9,18,15,632.0,47.5,3.75,14.5,199.0,41.36,31.3
2016,7,9,18,30,574.0,42.0,3.6,14.0,150.0,37.02,27.24
2016,7,9,18,45,479.0,34.5,3.45,14.0,106.5,28.17,18.96
2016,7,9,19,0,384.0,27.0,3.3,14.0,63.0,22.29,12.64
2016,7,9,19,15,192.0,13.5,3.25,13.5,31.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,12.5,1.75,11.5,29.0,10.1,0.0
2016,7,10,5,30,375.0,25.0,1.9,12.0,58.0,20.63,11.04
2016,7,10,5,45,470.0,32.0,2.05,12.5,100.5,28.43,19.28
2016,7,10,6,0,565.0,39.0,2.2,13.0,143.0,34.39,25.0
2016,7,10,6,15,624.0,44.5,2.3,13.5,192.0,38.82,29.17
2016,7,10,6,30,683.0,50.0,2.4,14.0,241.0,53.65,32.79
2016,7,10,6,45,723.5,54.0,2.5,15.0,292.0,104.71,55.82
2016,7,10,7,0,764.0,58.0,2.6,16.0,343.0,160.24,95.12
2016,7,10,7,15,792.5,61.0,2.5,16.5,394.5,216.63,142.03
2016,7,10,7,30,821.0,64.0,2.4,17.0,446.0,278.08,195.47
2016,7,10,7,45,843.0,66.5,2.35,17.5,496.5,336.03,246.51
2016,7,10,8,0,865.0,69.0,2.3,18.0,547.0,395.03,297.42
2016,7,10,8,15,881.0,71.0,2.15,18.5,595.0,451.73,344.89
2016,7,10,8,30,897.0,73.0,2.0,19.0,643.0,508.23,390.32
2016,7,10,8,45,910.0,74.5,1.95,19.5,687.5,562.19,432.41
2016,7,10,9,0,923.0,76.0,1.9,20.0,732.0,615.09,472.11
2016,7,10,9,15,932.5,77.5,1.8,20.5,772.0,664.46,507.51
2016,7,10,9,30,942.0,79.0,1.7,21.0,812.0,711.92,540.19
2016,7,10,9,45,946.0,82.0,1.6,21.5,846.0,754.76,568.28
2016,7,10,10,0,950.0,85.0,1.5,22.0,880.0,794.82,592.07
2016,7,10,10,15,955.5,86.0,1.55,22.0,909.0,831.15,615.67
2016,7,10,10,30,961.0,87.0,1.6,22.0,938.0,864.43,637.16
2016,7,10,10,45,965.0,88.0,1.7,22.5,960.0,893.24,654.97
2016,7,10,11,0,969.0,89.0,1.8,23.0,982.0,918.61,670.51
2016,7,10,11,15,971.5,89.5,1.9,23.0,997.0,938.64,683.9
2016,7,10,11,30,974.0,90.0,2.0,23.0,1012.0,954.97,695.01
2016,7,10,11,45,975.5,90.0,2.15,23.5,1019.5,966.15,702.09
2016,7,10,12,0,977.0,90.0,2.3,24.0,1027.0,973.51,706.77
2016,7,10,12,15,977.0,90.5,2.4,24.0,1027.5,976.14,709.34
2016,7,10,12,30,977.0,91.0,2.5,24.0,1028.0,974.91,709.53
2016,7,10,12,45,970.0,95.0,2.6,24.0,1019.5,966.83,705.37
2016,7,10,13,0,963.0,99.0,2.7,24.0,1011.0,955.01,698.86
2016,7,10,13,15,960.5,98.5,2.7,24.0,996.5,939.3,689.01
2016,7,10,13,30,958.0,98.0,2.7,24.0,982.0,919.92,676.81
2016,7,10,13,45,954.5,97.0,2.75,24.0,960.5,895.64,661.8
2016,7,10,14,0,951.0,96.0,2.8,24.0,939.0,867.92,644.44
2016,7,10,14,15,945.5,95.0,2.8,24.0,911.0,835.32,623.36
2016,7,10,14,30,940.0,94.0,2.8,24.0,883.0,799.67,600.1
2016,7,10,14,45,933.0,92.0,2.8,24.0,849.0,759.15,573.29
2016,7,10,15,0,926.0,90.0,2.8,24.0,815.0,716.07,542.57
2016,7,10,15,15,916.5,88.5,2.8,23.5,775.0,669.53,509.61
2016,7,10,15,30,907.0,87.0,2.8,23.0,735.0,621.08,474.23
2016,7,10,15,45,895.0,84.5,2.8,23.0,691.0,568.69,433.94
2016,7,10,16,0,883.0,82.0,2.8,23.0,647.0,515.15,391.55
2016,7,10,16,15,866.5,80.0,2.75,22.5,599.0,459.19,346.58
2016,7,10,16,30,850.0,78.0,2.7,22.0,551.0,403.08,299.98
2016,7,10,16,45,828.0,75.0,2.65,22.0,500.5,342.5,248.22
2016,7,10,17,0,806.0,72.0,2.6,22.0,450.0,284.33,197.57
2016,7,10,17,15,776.5,68.0,2.5,21.5,398.0,225.07,146.89
2016,7,10,17,30,747.0,64.0,2.4,21.0,346.0,168.4,100.38
2016,7,10,17,45,705.5,60.0,2.3,20.5,294.5,113.51,61.32
2016,7,10,18,0,664.0,56.0,2.2,20.0,243.0,63.22,36.96
2016,7,10,18,15,602.5,50.0,2.0,19.0,194.0,39.82,29.36
2016,7,10,18,30,541.0,44.0,1.8,18.0,145.0,35.49,25.44
2016,7,10,18,45,443.0,36.0,1.65,17.5,102.5,29.3,19.64
2016,7,10,19,0,345.0,28.0,1.5,17.0,60.0,23.09,13.03
2016,7,10,19,15,172.5,14.0,1.5,16.5,30.0,11.33,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,12.5,1.65,13.5,28.0,10.11,0.0
2016,7,11,5,30,349.0,25.0,1.8,14.0,56.0,20.6,10.73
2016,7,11,5,45,447.5,32.5,2.0,14.5,98.0,26.49,17.38
2016,7,11,6,0,546.0,40.0,2.2,15.0,140.0,35.22,25.49
2016,7,11,6,15,606.0,45.5,2.2,15.5,188.0,39.58,29.59
2016,7,11,6,30,666.0,51.0,2.2,16.0,236.0,54.02,33.1
2016,7,11,6,45,706.5,55.0,2.2,17.0,286.5,104.09,55.51
2016,7,11,7,0,747.0,59.0,2.2,18.0,337.0,158.65,93.77
2016,7,11,7,15,776.0,62.5,2.05,18.5,388.5,214.64,139.86
2016,7,11,7,30,805.0,66.0,1.9,19.0,440.0,273.17,190.27
2016,7,11,7,45,826.5,69.0,1.8,20.0,490.0,333.15,241.69
2016,7,11,8,0,848.0,72.0,1.7,21.0,540.0,391.58,290.59
2016,7,11,8,15,864.0,74.0,1.6,21.5,587.5,447.46,336.49
2016,7,11,8,30,880.0,76.0,1.5,22.0,635.0,503.18,380.44
2016,7,11,8,45,892.0,78.5,1.45,22.5,679.0,556.78,421.27
2016,7,11,9,0,904.0,81.0,1.4,23.0,723.0,609.28,459.69
2016,7,11,9,15,914.0,82.5,1.4,23.0,763.0,658.2,495.48
2016,7,11,9,30,924.0,84.0,1.4,23.0,803.0,705.29,529.01
2016,7,11,9,45,925.0,89.0,1.4,23.5,835.5,747.26,556.98
2016,7,11,10,0,926.0,94.0,1.4,24.0,868.0,786.26,580.88
2016,7,11,10,15,932.0,95.0,1.4,24.0,897.0,822.26,603.54
2016,7,11,10,30,938.0,96.0,1.4,24.0,926.0,855.32,624.09
2016,7,11,10,45,942.0,97.0,1.45,24.5,947.5,883.59,640.82
2016,7,11,11,0,946.0,98.0,1.5,25.0,969.0,908.5,655.35
2016,7,11,11,15,949.0,99.0,1.6,25.0,984.5,929.05,669.03
2016,7,11,11,30,952.0,100.0,1.7,25.0,1000.0,945.99,680.5
2016,7,11,11,45,953.5,100.0,1.8,25.5,1007.5,956.99,686.94
2016,7,11,12,0,955.0,100.0,1.9,26.0,1015.0,964.24,691.11
2016,7,11,12,15,955.5,100.0,2.0,26.0,1015.5,966.84,693.77
2016,7,11,12,30,956.0,100.0,2.1,26.0,1016.0,965.66,694.14
2016,7,11,12,45,956.5,99.0,2.25,26.0,1009.5,959.76,692.1
2016,7,11,13,0,957.0,98.0,2.4,26.0,1003.0,950.08,687.63
2016,7,11,13,15,954.5,97.5,2.45,25.5,989.0,934.46,679.74
2016,7,11,13,30,952.0,97.0,2.5,25.0,975.0,915.19,669.49
2016,7,11,13,45,948.0,96.5,2.65,25.0,953.5,891.1,655.5
2016,7,11,14,0,944.0,96.0,2.8,25.0,932.0,863.6,639.09
2016,7,11,14,15,938.5,94.5,2.85,25.0,904.0,830.72,618.19
2016,7,11,14,30,933.0,93.0,2.9,25.0,876.0,794.81,595.07
2016,7,11,14,45,926.5,91.5,3.0,25.0,842.0,755.35,569.52
2016,7,11,15,0,920.0,90.0,3.1,25.0,808.0,713.3,540.01
2016,7,11,15,15,910.5,88.5,3.1,24.5,768.5,666.98,507.16
2016,7,11,15,30,901.0,87.0,3.1,24.0,729.0,618.77,471.93
2016,7,11,15,45,889.5,84.0,3.15,24.0,685.5,566.43,431.81
2016,7,11,16,0,878.0,81.0,3.2,24.0,642.0,512.91,389.53
2016,7,11,16,15,861.5,79.0,3.15,23.5,594.5,457.17,344.72
2016,7,11,16,30,845.0,77.0,3.1,23.0,547.0,401.28,298.31
2016,7,11,16,45,825.0,73.5,3.1,22.5,497.0,343.03,248.85
2016,7,11,17,0,805.0,70.0,3.1,22.0,447.0,283.19,197.2
2016,7,11,17,15,776.0,66.5,3.05,21.5,395.5,224.5,146.78
2016,7,11,17,30,747.0,63.0,3.0,21.0,344.0,168.32,100.45
2016,7,11,17,45,708.5,58.0,2.95,20.5,293.0,112.78,60.53
2016,7,11,18,0,670.0,53.0,2.9,20.0,242.0,61.48,35.08
2016,7,11,18,15,610.0,47.5,2.7,19.0,193.5,41.24,30.59
2016,7,11,18,30,550.0,42.0,2.5,18.0,145.0,33.93,24.06
2016,7,11,18,45,455.5,34.0,2.3,17.5,102.5,27.69,18.22
2016,7,11,19,0,361.0,26.0,2.1,17.0,60.0,21.4,11.58
2016,7,11,19,15,180.5,13.0,2.1,16.5,30.0,10.49,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,179.0,12.0,1.8,11.5,27.5,10.24,0.0
2016,7,12,5,30,358.0,24.0,1.8,12.0,55.0,19.78,10.02
2016,7,12,5,45,454.5,32.0,1.8,12.5,97.0,26.13,17.21
2016,7,12,6,0,551.0,40.0,1.8,13.0,139.0,35.28,25.77
2016,7,12,6,15,612.5,45.5,1.65,13.5,188.0,39.66,29.92
2016,7,12,6,30,674.0,51.0,1.5,14.0,237.0,54.13,33.46
2016,7,12,6,45,713.5,55.5,1.4,15.0,288.0,105.09,56.51
2016,7,12,7,0,753.0,60.0,1.3,16.0,339.0,160.43,95.53
2016,7,12,7,15,783.0,63.5,1.2,16.5,391.0,217.05,142.15
2016,7,12,7,30,813.0,67.0,1.1,17.0,443.0,276.34,193.11
2016,7,12,7,45,834.0,70.5,1.05,18.0,494.0,337.11,245.03
2016,7,12,8,0,855.0,74.0,1.0,19.0,545.0,396.32,294.31
2016,7,12,8,15,872.0,76.5,0.9,19.5,593.5,453.57,340.67
2016,7,12,8,30,889.0,79.0,0.8,20.0,642.0,510.75,384.93
2016,7,12,8,45,901.5,81.0,0.75,20.5,686.5,564.7,425.27
2016,7,12,9,0,914.0,83.0,0.7,21.0,731.0,617.56,463.12
2016,7,12,9,15,924.0,85.0,0.65,21.5,771.5,667.48,497.37
2016,7,12,9,30,934.0,87.0,0.6,22.0,812.0,715.55,529.01
2016,7,12,9,45,943.0,87.0,0.55,22.5,847.5,758.92,556.35
2016,7,12,10,0,952.0,87.0,0.5,23.0,883.0,799.87,579.66
2016,7,12,10,15,957.5,88.0,0.5,23.5,911.5,836.4,600.56
2016,7,12,10,30,963.0,89.0,0.5,24.0,940.0,869.86,619.28
2016,7,12,10,45,967.0,90.0,0.55,24.5,962.0,898.85,635.99
2016,7,12,11,0,971.0,91.0,0.6,25.0,984.0,924.38,650.55
