Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,15,973.5,91.5,0.75,25.0,999.0,944.55,665.11
2016,7,12,11,30,976.0,92.0,0.9,25.0,1014.0,961.0,677.47
2016,7,12,11,45,976.5,92.5,1.05,25.0,1021.5,971.86,686.43
2016,7,12,12,0,977.0,93.0,1.2,25.0,1029.0,978.88,693.05
2016,7,12,12,15,977.0,93.0,1.35,25.0,1029.0,981.1,696.71
2016,7,12,12,30,977.0,93.0,1.5,25.0,1029.0,979.46,697.95
2016,7,12,12,45,967.5,98.5,1.65,25.5,1019.5,970.56,693.25
2016,7,12,13,0,958.0,104.0,1.8,26.0,1010.0,957.94,686.18
2016,7,12,13,15,955.0,103.5,1.9,26.0,995.0,941.89,677.62
2016,7,12,13,30,952.0,103.0,2.0,26.0,980.0,922.2,666.67
2016,7,12,13,45,947.5,102.0,2.1,26.0,958.0,897.22,652.22
2016,7,12,14,0,943.0,101.0,2.2,26.0,936.0,868.86,635.43
2016,7,12,14,15,936.5,100.0,2.25,25.5,907.5,835.68,616.05
2016,7,12,14,30,930.0,99.0,2.3,25.0,879.0,799.54,594.43
2016,7,12,14,45,922.0,97.5,2.35,25.0,844.0,759.08,568.32
2016,7,12,15,0,914.0,96.0,2.4,25.0,809.0,716.16,538.41
2016,7,12,15,15,904.0,94.0,2.4,24.5,769.0,669.26,505.64
2016,7,12,15,30,894.0,92.0,2.4,24.0,729.0,620.52,470.51
2016,7,12,15,45,881.0,89.5,2.4,24.0,685.0,568.09,430.68
2016,7,12,16,0,868.0,87.0,2.4,24.0,641.0,514.63,388.83
2016,7,12,16,15,851.0,84.5,2.4,23.5,593.0,458.63,344.46
2016,7,12,16,30,834.0,82.0,2.4,23.0,545.0,401.42,297.62
2016,7,12,16,45,812.0,78.5,2.4,23.0,494.5,342.41,247.56
2016,7,12,17,0,790.0,75.0,2.4,23.0,444.0,284.53,197.57
2016,7,12,17,15,760.0,71.0,2.3,22.5,392.5,225.92,147.73
2016,7,12,17,30,730.0,67.0,2.2,22.0,341.0,169.98,101.97
2016,7,12,17,45,689.0,62.0,2.15,21.5,290.0,115.11,62.78
2016,7,12,18,0,648.0,57.0,2.1,21.0,239.0,64.82,37.74
2016,7,12,18,15,585.5,51.0,1.95,20.0,190.5,40.53,29.84
2016,7,12,18,30,523.0,45.0,1.8,19.0,142.0,36.26,25.98
2016,7,12,18,45,425.0,36.5,1.7,18.5,99.5,29.71,19.86
2016,7,12,19,0,327.0,28.0,1.6,18.0,57.0,23.1,12.78
2016,7,12,19,15,163.5,14.0,1.6,17.5,28.5,11.35,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,1.0,13.5,26.5,10.67,0.0
2016,7,13,5,30,325.0,25.0,1.2,14.0,53.0,20.62,10.35
2016,7,13,5,45,425.5,33.5,1.4,15.0,94.5,27.32,18.01
2016,7,13,6,0,526.0,42.0,1.6,16.0,136.0,33.96,24.26
2016,7,13,6,15,589.5,48.0,1.55,16.5,184.5,38.33,28.35
2016,7,13,6,30,653.0,54.0,1.5,17.0,233.0,56.19,35.04
2016,7,13,6,45,696.0,59.0,1.5,18.0,284.5,106.65,57.8
2016,7,13,7,0,739.0,64.0,1.5,19.0,336.0,161.96,96.33
2016,7,13,7,15,769.0,67.5,1.4,20.0,387.5,217.87,141.61
2016,7,13,7,30,799.0,71.0,1.3,21.0,439.0,276.46,191.02
2016,7,13,7,45,822.5,74.0,1.25,22.0,490.0,334.89,240.39
2016,7,13,8,0,846.0,77.0,1.2,23.0,541.0,395.96,290.44
2016,7,13,8,15,863.0,79.5,1.1,23.5,589.5,452.83,336.04
2016,7,13,8,30,880.0,82.0,1.0,24.0,638.0,509.64,379.66
2016,7,13,8,45,893.5,84.0,0.9,24.5,682.5,563.77,419.41
2016,7,13,9,0,907.0,86.0,0.8,25.0,727.0,616.92,456.63
2016,7,13,9,15,917.0,87.5,0.65,25.5,767.5,666.14,488.87
2016,7,13,9,30,927.0,89.0,0.5,26.0,808.0,713.52,518.18
2016,7,13,9,45,924.5,96.5,0.4,26.5,840.5,755.59,543.12
2016,7,13,10,0,922.0,104.0,0.3,27.0,873.0,794.37,563.96
2016,7,13,10,15,928.0,105.5,0.4,27.0,902.0,830.84,587.27
2016,7,13,10,30,934.0,107.0,0.5,27.0,931.0,864.37,608.77
2016,7,13,10,45,939.0,107.5,0.6,27.5,953.5,893.01,626.05
2016,7,13,11,0,944.0,108.0,0.7,28.0,976.0,918.34,641.31
2016,7,13,11,15,947.0,108.5,0.8,28.0,991.0,938.48,654.7
2016,7,13,11,30,950.0,109.0,0.9,28.0,1006.0,955.02,666.01
2016,7,13,11,45,951.5,109.5,1.05,28.5,1014.0,966.53,673.9
2016,7,13,12,0,953.0,110.0,1.2,29.0,1022.0,974.3,679.51
2016,7,13,12,15,953.0,110.0,1.3,29.0,1022.0,976.49,682.29
2016,7,13,12,30,953.0,110.0,1.4,29.0,1022.0,974.92,682.86
2016,7,13,12,45,955.0,107.5,1.55,29.0,1015.5,969.07,681.55
2016,7,13,13,0,957.0,105.0,1.7,29.0,1009.0,959.41,677.81
2016,7,13,13,15,954.5,104.0,1.8,29.0,994.5,943.35,669.4
2016,7,13,13,30,952.0,103.0,1.9,29.0,980.0,923.63,658.67
2016,7,13,13,45,947.5,102.5,2.0,29.0,958.0,899.11,644.78
2016,7,13,14,0,943.0,102.0,2.1,29.0,936.0,871.2,628.58
2016,7,13,14,15,937.5,100.5,2.2,29.0,907.5,838.33,608.94
2016,7,13,14,30,932.0,99.0,2.3,29.0,879.0,802.42,587.04
2016,7,13,14,45,924.0,97.5,2.4,29.0,844.5,761.86,561.68
2016,7,13,15,0,916.0,96.0,2.5,29.0,810.0,718.83,532.44
2016,7,13,15,15,905.5,94.5,2.55,28.5,770.0,671.95,500.42
2016,7,13,15,30,895.0,93.0,2.6,28.0,730.0,623.26,466.02
2016,7,13,15,45,882.0,90.5,2.65,28.0,685.5,570.74,426.81
2016,7,13,16,0,869.0,88.0,2.7,28.0,641.0,517.17,385.55
2016,7,13,16,15,851.5,85.5,2.75,27.5,593.0,460.82,341.59
2016,7,13,16,30,834.0,83.0,2.8,27.0,545.0,403.39,295.25
2016,7,13,16,45,812.0,79.5,2.85,26.5,495.0,344.3,246.27
2016,7,13,17,0,790.0,76.0,2.9,26.0,445.0,286.34,197.14
2016,7,13,17,15,760.0,72.0,2.8,25.5,393.0,227.64,147.64
2016,7,13,17,30,730.0,68.0,2.7,25.0,341.0,171.6,102.18
2016,7,13,17,45,688.5,63.0,2.65,24.5,290.0,116.59,63.16
2016,7,13,18,0,647.0,58.0,2.6,24.0,239.0,62.47,35.04
2016,7,13,18,15,584.0,51.5,2.35,23.0,190.0,40.94,29.79
2016,7,13,18,30,521.0,45.0,2.1,22.0,141.0,36.28,25.62
2016,7,13,18,45,423.0,36.5,1.9,21.0,99.0,29.73,19.61
2016,7,13,19,0,325.0,28.0,1.7,20.0,57.0,23.13,12.55
2016,7,13,19,15,162.5,14.0,1.65,19.5,28.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,12.5,0.9,15.0,26.5,10.67,0.0
2016,7,14,5,30,341.0,25.0,1.0,16.0,53.0,20.7,10.05
2016,7,14,5,45,443.5,33.0,1.15,17.0,95.0,27.0,17.54
2016,7,14,6,0,546.0,41.0,1.3,18.0,137.0,33.28,23.44
2016,7,14,6,15,609.0,47.0,1.15,18.5,186.0,41.0,30.45
2016,7,14,6,30,672.0,53.0,1.0,19.0,235.0,55.76,34.2
2016,7,14,6,45,714.0,57.0,0.9,19.5,287.0,106.49,56.59
2016,7,14,7,0,756.0,61.0,0.8,20.0,339.0,161.93,94.96
2016,7,14,7,15,786.0,65.0,0.7,20.5,391.0,219.33,141.23
2016,7,14,7,30,816.0,69.0,0.6,21.0,443.0,279.41,191.58
2016,7,14,7,45,838.0,71.5,0.55,22.0,494.0,339.85,241.85
2016,7,14,8,0,860.0,74.0,0.5,23.0,545.0,398.93,289.57
2016,7,14,8,15,876.5,76.5,0.5,23.5,593.5,456.38,335.21
2016,7,14,8,30,893.0,79.0,0.5,24.0,642.0,513.71,378.98
2016,7,14,8,45,906.0,81.0,0.55,25.0,687.0,568.28,418.76
2016,7,14,9,0,919.0,83.0,0.6,26.0,732.0,621.8,456.22
2016,7,14,9,15,929.0,84.5,0.7,26.5,772.5,671.62,491.33
2016,7,14,9,30,939.0,86.0,0.8,27.0,813.0,719.58,524.25
2016,7,14,9,45,944.0,89.0,0.95,27.5,847.5,763.29,554.07
2016,7,14,10,0,949.0,92.0,1.1,28.0,882.0,804.27,580.11
2016,7,14,10,15,954.5,93.0,1.2,28.0,911.0,840.84,603.66
2016,7,14,10,30,960.0,94.0,1.3,28.0,940.0,874.34,625.2
2016,7,14,10,45,964.0,95.0,1.45,28.5,962.5,903.36,643.26
2016,7,14,11,0,968.0,96.0,1.6,29.0,985.0,928.93,659.09
2016,7,14,11,15,970.5,96.5,1.7,29.0,1000.0,949.14,672.27
2016,7,14,11,30,973.0,97.0,1.8,29.0,1015.0,965.63,683.23
2016,7,14,11,45,974.5,97.5,1.95,29.0,1023.0,977.45,691.96
2016,7,14,12,0,976.0,98.0,2.1,29.0,1031.0,985.42,698.36
2016,7,14,12,15,976.0,98.0,2.2,29.0,1031.5,987.7,700.74
2016,7,14,12,30,976.0,98.0,2.3,29.0,1032.0,986.11,700.8
2016,7,14,12,45,967.5,102.5,2.4,29.0,1022.5,977.17,696.31
2016,7,14,13,0,959.0,107.0,2.5,29.0,1013.0,964.51,689.54
2016,7,14,13,15,956.5,106.5,2.55,28.5,998.0,948.9,681.83
2016,7,14,13,30,954.0,106.0,2.6,28.0,983.0,929.61,671.75
2016,7,14,13,45,949.5,105.0,2.65,28.0,961.5,904.58,656.58
2016,7,14,14,0,945.0,104.0,2.7,28.0,940.0,876.14,639.14
2016,7,14,14,15,939.0,102.5,2.75,27.5,911.0,842.8,619.57
2016,7,14,14,30,933.0,101.0,2.8,27.0,882.0,806.44,597.71
2016,7,14,14,45,925.5,99.5,2.85,27.0,847.5,766.17,571.73
2016,7,14,15,0,918.0,98.0,2.9,27.0,813.0,723.38,541.89
2016,7,14,15,15,907.0,96.0,2.85,26.5,772.5,675.59,508.33
2016,7,14,15,30,896.0,94.0,2.8,26.0,732.0,626.03,472.53
2016,7,14,15,45,883.5,91.5,2.8,26.0,687.5,573.67,432.87
2016,7,14,16,0,871.0,89.0,2.8,26.0,643.0,520.21,391.18
2016,7,14,16,15,853.5,86.0,2.75,25.5,594.5,463.24,346.19
2016,7,14,16,30,836.0,83.0,2.7,25.0,546.0,405.22,298.91
2016,7,14,16,45,813.5,79.5,2.7,25.0,495.5,345.78,248.81
2016,7,14,17,0,791.0,76.0,2.7,25.0,445.0,287.52,198.8
2016,7,14,17,15,760.0,72.5,2.6,24.5,393.0,228.91,149.23
2016,7,14,17,30,729.0,69.0,2.5,24.0,341.0,173.07,103.78
2016,7,14,17,45,686.0,64.0,2.4,23.5,289.5,117.88,64.45
2016,7,14,18,0,643.0,59.0,2.3,23.0,238.0,63.72,35.99
2016,7,14,18,15,578.5,52.5,2.05,22.0,189.0,41.73,30.6
2016,7,14,18,30,514.0,46.0,1.8,21.0,140.0,37.1,26.44
2016,7,14,18,45,411.0,37.0,1.55,20.0,97.5,30.15,20.05
2016,7,14,19,0,308.0,28.0,1.3,19.0,55.0,23.13,12.49
2016,7,14,19,15,154.0,14.0,1.4,18.5,27.5,11.39,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,5,15,131.5,13.5,1.7,12.5,24.0,11.52,0.0
2016,7,15,5,30,263.0,27.0,1.8,13.0,48.0,22.37,11.15
2016,7,15,5,45,369.0,37.0,1.9,13.5,89.0,30.23,20.57
2016,7,15,6,0,475.0,47.0,2.0,14.0,130.0,37.97,27.97
2016,7,15,6,15,543.5,54.0,1.95,14.5,178.0,42.92,32.65
2016,7,15,6,30,612.0,61.0,1.9,15.0,226.0,57.29,36.7
2016,7,15,6,45,658.5,66.0,1.85,15.5,277.5,106.11,59.35
2016,7,15,7,0,705.0,71.0,1.8,16.0,329.0,163.46,100.31
2016,7,15,7,15,738.0,75.5,1.75,16.5,380.5,219.02,146.0
2016,7,15,7,30,771.0,80.0,1.7,17.0,432.0,277.71,196.43
2016,7,15,7,45,796.5,83.0,1.7,17.5,483.5,335.43,246.56
2016,7,15,8,0,822.0,86.0,1.7,18.0,535.0,394.74,297.0
2016,7,15,8,15,840.5,88.5,1.7,18.5,583.5,451.82,344.38
2016,7,15,8,30,859.0,91.0,1.7,19.0,632.0,508.79,390.03
2016,7,15,8,45,873.5,93.5,1.7,20.0,677.0,563.08,431.27
2016,7,15,9,0,888.0,96.0,1.7,21.0,722.0,616.52,470.23
2016,7,15,9,15,899.0,97.5,1.7,21.5,762.5,665.71,505.67
2016,7,15,9,30,910.0,99.0,1.7,22.0,803.0,713.18,538.77
2016,7,15,9,45,918.0,101.0,1.75,22.5,838.5,757.02,568.79
2016,7,15,10,0,926.0,103.0,1.8,23.0,874.0,798.43,595.24
2016,7,15,10,15,932.5,104.5,1.85,23.0,903.0,835.55,619.4
2016,7,15,10,30,939.0,106.0,1.9,23.0,932.0,869.74,641.5
2016,7,15,10,45,944.5,106.0,2.0,23.5,954.5,898.59,659.25
2016,7,15,11,0,950.0,106.0,2.1,24.0,977.0,924.12,674.8
2016,7,15,11,15,823.0,191.0,2.15,24.0,954.5,918.64,670.98
2016,7,15,11,30,696.0,276.0,2.2,24.0,932.0,903.32,659.25
2016,7,15,11,45,652.0,307.5,2.3,24.5,926.0,899.08,654.88
2016,7,15,12,0,608.0,339.0,2.4,25.0,920.0,893.25,649.27
2016,7,15,12,15,784.0,223.0,2.45,25.0,972.5,950.13,691.12
2016,7,15,12,30,960.0,107.0,2.5,25.0,1025.0,981.44,711.36
2016,7,15,12,45,951.5,111.5,2.6,25.0,1015.5,972.55,706.39
2016,7,15,13,0,943.0,116.0,2.7,25.0,1006.0,960.0,699.45
2016,7,15,13,15,940.0,115.0,2.7,25.0,991.0,943.72,689.29
2016,7,15,13,30,937.0,114.0,2.7,25.0,976.0,923.83,676.84
2016,7,15,13,45,748.0,218.5,2.75,25.0,896.5,856.45,632.35
2016,7,15,14,0,559.0,323.0,2.8,25.0,817.0,773.2,572.45
2016,7,15,14,15,573.5,299.0,2.8,24.5,791.5,744.47,555.22
2016,7,15,14,30,588.0,275.0,2.8,24.0,766.0,712.69,535.08
2016,7,15,14,45,589.0,260.5,2.8,24.0,735.5,676.63,510.16
2016,7,15,15,0,590.0,246.0,2.8,24.0,705.0,641.25,485.21
2016,7,15,15,15,730.5,175.0,2.8,23.5,714.0,641.29,487.84
2016,7,15,15,30,871.0,104.0,2.8,23.0,723.0,621.59,474.99
2016,7,15,15,45,856.0,101.5,2.8,23.0,678.0,568.95,434.54
2016,7,15,16,0,841.0,99.0,2.8,23.0,633.0,516.22,393.0
2016,7,15,16,15,652.0,142.5,2.75,22.5,537.5,424.21,322.38
2016,7,15,16,30,463.0,186.0,2.7,22.0,442.0,345.18,261.8
2016,7,15,16,45,609.0,135.5,2.7,22.0,439.0,325.52,240.81
2016,7,15,17,0,755.0,85.0,2.7,22.0,436.0,286.56,201.68
2016,7,15,17,15,722.0,80.5,2.65,21.5,384.5,228.58,152.33
2016,7,15,17,30,689.0,76.0,2.6,21.0,333.0,170.34,104.59
2016,7,15,17,45,643.5,70.5,2.55,20.5,282.0,116.4,65.61
2016,7,15,18,0,598.0,65.0,2.5,20.0,231.0,67.6,40.23
2016,7,15,18,15,530.5,57.5,2.4,19.0,182.5,45.47,34.26
2016,7,15,18,30,463.0,50.0,2.3,18.0,134.0,40.23,29.5
2016,7,15,18,45,357.5,40.0,2.2,17.5,93.0,32.59,22.34
2016,7,15,19,0,252.0,30.0,2.1,17.0,52.0,24.84,13.79
2016,7,15,19,15,126.0,15.0,2.15,16.5,26.0,12.8,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.0,0.55,12.5,23.5,11.1,0.0
2016,7,16,5,30,262.0,26.0,0.6,13.0,47.0,21.52,10.18
2016,7,16,5,45,371.0,35.5,0.65,14.0,87.5,28.98,19.45
2016,7,16,6,0,480.0,45.0,0.7,15.0,128.0,36.36,26.46
2016,7,16,6,15,548.0,52.0,0.65,15.5,176.0,41.37,31.18
2016,7,16,6,30,616.0,59.0,0.6,16.0,224.0,55.88,35.31
2016,7,16,6,45,662.0,64.0,0.6,16.5,275.5,104.94,57.89
2016,7,16,7,0,708.0,69.0,0.6,17.0,327.0,162.37,98.48
2016,7,16,7,15,359.0,111.0,0.55,17.5,242.5,166.04,117.15
2016,7,16,7,30,10.0,153.0,0.5,18.0,158.0,127.44,99.44
2016,7,16,7,45,5.0,152.5,0.45,19.0,155.5,126.98,98.65
2016,7,16,8,0,0.0,152.0,0.4,20.0,153.0,125.61,96.91
2016,7,16,8,15,429.0,121.0,0.45,20.5,390.5,301.91,230.66
2016,7,16,8,30,858.0,90.0,0.5,21.0,628.0,508.04,381.25
2016,7,16,8,45,873.0,92.0,0.55,21.5,673.5,562.16,420.31
2016,7,16,9,0,888.0,94.0,0.6,22.0,719.0,615.48,459.01
2016,7,16,9,15,898.5,96.0,0.7,22.0,759.5,664.88,495.31
2016,7,16,9,30,909.0,98.0,0.8,22.0,800.0,712.52,529.63
2016,7,16,9,45,917.0,99.5,0.95,22.5,835.0,755.92,559.97
2016,7,16,10,0,925.0,101.0,1.1,23.0,870.0,796.89,586.83
2016,7,16,10,15,931.5,102.5,1.25,23.5,899.0,834.05,610.73
2016,7,16,10,30,938.0,104.0,1.4,24.0,928.0,868.28,632.58
2016,7,16,10,45,942.0,105.0,1.6,24.5,950.5,896.83,651.24
2016,7,16,11,0,946.0,106.0,1.8,25.0,973.0,922.0,667.65
2016,7,16,11,15,949.0,106.5,1.9,25.0,988.5,942.33,681.12
2016,7,16,11,30,952.0,107.0,2.0,25.0,1004.0,959.03,692.37
2016,7,16,11,45,953.5,107.5,2.15,25.0,1012.0,970.69,701.04
2016,7,16,12,0,955.0,108.0,2.3,25.0,1020.0,978.58,707.39
2016,7,16,12,15,955.5,108.0,2.4,25.0,1020.5,981.31,710.02
2016,7,16,12,30,956.0,108.0,2.5,25.0,1021.0,980.25,710.32
2016,7,16,12,45,954.0,108.5,2.6,25.0,1013.5,973.58,707.1
2016,7,16,13,0,952.0,109.0,2.7,25.0,1006.0,963.15,701.53
2016,7,16,13,15,949.5,108.5,2.75,24.5,992.0,947.63,693.63
2016,7,16,13,30,947.0,108.0,2.8,24.0,978.0,928.46,683.34
2016,7,16,13,45,945.5,105.5,2.85,24.0,957.0,904.68,668.65
2016,7,16,14,0,944.0,103.0,2.9,24.0,936.0,877.36,651.56
2016,7,16,14,15,938.0,101.5,2.9,24.0,907.5,844.0,629.98
2016,7,16,14,30,932.0,100.0,2.9,24.0,879.0,807.61,606.23
2016,7,16,14,45,926.5,97.5,2.9,24.0,845.0,767.81,579.95
2016,7,16,15,0,921.0,95.0,2.9,24.0,811.0,725.34,549.95
2016,7,16,15,15,910.5,93.5,2.9,23.5,771.0,678.12,516.62
2016,7,16,15,30,900.0,92.0,2.9,23.0,731.0,629.07,480.93
2016,7,16,15,45,888.5,89.0,2.9,23.0,686.5,576.51,440.64
2016,7,16,16,0,877.0,86.0,2.9,23.0,642.0,522.73,398.21
2016,7,16,16,15,860.0,83.5,2.85,22.5,594.0,466.02,352.82
2016,7,16,16,30,843.0,81.0,2.8,22.0,546.0,408.2,305.06
2016,7,16,16,45,821.0,77.5,2.8,22.0,495.0,348.4,254.01
2016,7,16,17,0,799.0,74.0,2.8,22.0,444.0,289.72,202.97
2016,7,16,17,15,768.5,70.5,2.75,21.5,392.0,230.6,152.29
2016,7,16,17,30,738.0,67.0,2.7,21.0,340.0,174.2,105.64
2016,7,16,17,45,694.0,62.0,2.7,20.5,288.5,118.21,65.02
2016,7,16,18,0,650.0,57.0,2.7,20.0,237.0,67.18,38.69
2016,7,16,18,15,585.0,51.0,2.6,19.0,187.5,40.64,30.03
2016,7,16,18,30,520.0,45.0,2.5,18.0,138.0,36.37,26.13
2016,7,16,18,45,410.0,36.5,2.4,17.5,95.5,29.79,19.91
2016,7,16,19,0,300.0,28.0,2.3,17.0,53.0,23.2,12.31
2016,7,16,19,15,150.0,14.0,2.3,16.5,26.5,11.95,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,136.5,12.5,1.35,11.5,23.0,10.67,0.0
2016,7,17,5,30,273.0,25.0,1.3,12.0,46.0,20.7,9.18
2016,7,17,5,45,389.5,34.0,1.3,12.5,87.5,27.8,18.48
2016,7,17,6,0,506.0,43.0,1.3,13.0,129.0,34.86,25.31
2016,7,17,6,15,572.5,49.5,1.25,13.5,177.5,39.56,29.79
2016,7,17,6,30,639.0,56.0,1.2,14.0,226.0,54.15,33.8
2016,7,17,6,45,685.5,60.0,1.2,14.5,277.5,107.16,59.38
2016,7,17,7,0,732.0,64.0,1.2,15.0,329.0,161.74,97.94
2016,7,17,7,15,763.0,68.0,1.2,15.5,380.5,218.15,144.59
2016,7,17,7,30,794.0,72.0,1.2,16.0,432.0,277.4,195.76
2016,7,17,7,45,440.0,151.5,1.25,16.5,355.0,274.66,207.64
2016,7,17,8,0,86.0,231.0,1.3,17.0,278.0,224.09,175.73
2016,7,17,8,15,480.0,157.0,1.35,17.5,454.0,352.35,273.12
2016,7,17,8,30,874.0,83.0,1.4,18.0,630.0,510.12,392.24
2016,7,17,8,45,887.0,85.0,1.5,18.5,674.5,563.99,433.7
2016,7,17,9,0,900.0,87.0,1.6,19.0,719.0,616.85,473.87
2016,7,17,9,15,909.5,88.5,1.7,19.5,759.0,665.73,510.0
2016,7,17,9,30,919.0,90.0,1.8,20.0,799.0,712.75,543.82
2016,7,17,9,45,923.0,94.0,1.95,20.5,832.5,756.11,574.54
2016,7,17,10,0,927.0,98.0,2.1,21.0,866.0,796.71,601.27
2016,7,17,10,15,932.5,99.0,2.2,21.0,894.5,832.75,625.45
2016,7,17,10,30,938.0,100.0,2.3,21.0,923.0,865.78,647.55
2016,7,17,10,45,941.5,101.0,2.45,21.5,945.0,893.97,665.52
2016,7,17,11,0,945.0,102.0,2.6,22.0,967.0,918.76,681.19
2016,7,17,11,15,947.5,102.5,2.7,22.0,981.5,938.68,694.56
2016,7,17,11,30,950.0,103.0,2.8,22.0,996.0,954.97,705.62
2016,7,17,11,45,951.0,103.0,2.95,22.0,1003.5,965.72,713.54
2016,7,17,12,0,952.0,103.0,3.1,22.0,1011.0,972.71,719.08
2016,7,17,12,15,952.0,103.0,3.2,22.0,1011.0,975.01,721.24
2016,7,17,12,30,952.0,103.0,3.3,22.0,1011.0,973.51,721.01
2016,7,17,12,45,945.5,106.0,3.4,22.0,1002.5,965.12,716.29
2016,7,17,13,0,939.0,109.0,3.5,22.0,994.0,953.06,709.22
2016,7,17,13,15,936.5,108.5,3.55,21.5,979.5,937.71,701.03
2016,7,17,13,30,934.0,108.0,3.6,21.0,965.0,918.75,690.4
2016,7,17,13,45,932.0,105.5,3.7,21.0,944.0,894.82,675.32
2016,7,17,14,0,930.0,103.0,3.8,21.0,923.0,867.41,657.79
2016,7,17,14,15,924.0,101.5,3.8,21.0,894.5,834.42,635.79
2016,7,17,14,30,918.0,100.0,3.8,21.0,866.0,798.45,611.6
2016,7,17,14,45,912.0,97.5,3.85,21.0,832.5,758.76,584.78
2016,7,17,15,0,906.0,95.0,3.9,21.0,799.0,716.47,554.25
2016,7,17,15,15,896.0,93.5,3.9,20.5,759.5,670.15,520.61
2016,7,17,15,30,886.0,92.0,3.9,20.0,720.0,622.0,484.62
2016,7,17,15,45,874.0,89.0,3.95,20.0,676.0,569.77,443.7
2016,7,17,16,0,862.0,86.0,4.0,20.0,632.0,516.41,400.67
2016,7,17,16,15,845.0,83.5,3.95,19.5,584.5,460.42,354.84
2016,7,17,16,30,828.0,81.0,3.9,19.0,537.0,403.38,306.73
2016,7,17,16,45,805.0,78.0,3.9,19.0,486.5,344.48,255.43
2016,7,17,17,0,782.0,75.0,3.9,19.0,436.0,286.81,204.36
2016,7,17,17,15,751.0,71.0,3.85,18.0,384.5,228.05,153.48
2016,7,17,17,30,720.0,67.0,3.8,17.0,333.0,172.1,106.6
2016,7,17,17,45,674.5,62.5,3.75,16.5,282.0,117.4,66.17
2016,7,17,18,0,629.0,58.0,3.7,16.0,231.0,64.15,36.91
2016,7,17,18,15,563.5,51.5,3.55,15.5,182.5,40.93,30.74
2016,7,17,18,30,498.0,45.0,3.4,15.0,134.0,36.29,26.39
2016,7,17,18,45,389.5,36.0,3.3,14.5,92.5,29.32,19.75
2016,7,17,19,0,281.0,27.0,3.2,14.0,51.0,22.3,11.59
2016,7,17,19,15,140.5,13.5,3.15,13.5,25.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.5,11.5,2.7,11.5,22.0,9.82,0.0
2016,7,18,5,30,283.0,23.0,2.8,12.0,44.0,18.99,7.47
2016,7,18,5,45,393.0,31.5,2.9,12.5,84.0,25.7,16.59
2016,7,18,6,0,503.0,40.0,3.0,13.0,124.0,32.39,23.07
2016,7,18,6,15,568.0,46.0,3.0,13.5,171.5,36.77,27.26
2016,7,18,6,30,633.0,52.0,3.0,14.0,219.0,54.49,34.07
2016,7,18,6,45,677.5,56.0,3.0,14.5,269.5,103.27,56.44
2016,7,18,7,0,722.0,60.0,3.0,15.0,320.0,157.1,94.89
2016,7,18,7,15,752.5,64.0,2.95,15.5,371.0,212.82,141.54
2016,7,18,7,30,783.0,68.0,2.9,16.0,422.0,271.34,192.85
2016,7,18,7,45,573.0,136.5,2.85,16.5,411.5,309.0,233.48
2016,7,18,8,0,363.0,205.0,2.8,17.0,401.0,314.69,244.58
2016,7,18,8,15,612.0,142.0,2.75,17.0,509.0,401.09,312.27
2016,7,18,8,30,861.0,79.0,2.7,17.0,617.0,500.81,390.94
2016,7,18,8,45,874.0,81.0,2.7,17.5,661.0,554.07,433.2
2016,7,18,9,0,887.0,83.0,2.7,18.0,705.0,606.35,473.51
2016,7,18,9,15,897.5,84.5,2.7,18.5,745.0,655.32,510.09
2016,7,18,9,30,908.0,86.0,2.7,19.0,785.0,702.56,544.3
2016,7,18,9,45,913.0,89.0,2.75,19.5,819.0,745.32,574.39
2016,7,18,10,0,918.0,92.0,2.8,20.0,853.0,785.44,600.58
2016,7,18,10,15,924.5,93.5,2.85,20.0,881.5,822.5,625.55
2016,7,18,10,30,931.0,95.0,2.9,20.0,910.0,856.64,648.38
2016,7,18,10,45,936.0,95.0,3.0,20.5,932.5,885.02,666.26
2016,7,18,11,0,941.0,95.0,3.1,21.0,955.0,910.09,681.87
2016,7,18,11,15,944.0,95.5,3.15,21.0,970.5,930.43,695.26
2016,7,18,11,30,947.0,96.0,3.2,21.0,986.0,947.17,706.32
2016,7,18,11,45,949.5,95.5,3.3,21.5,994.0,958.82,713.05
2016,7,18,12,0,952.0,95.0,3.4,22.0,1002.0,966.73,717.39
2016,7,18,12,15,952.5,95.0,3.45,22.0,1002.5,969.5,719.46
2016,7,18,12,30,953.0,95.0,3.5,22.0,1003.0,968.47,719.13
2016,7,18,12,45,955.0,92.5,3.6,22.0,997.0,962.61,716.04
2016,7,18,13,0,957.0,90.0,3.7,22.0,991.0,952.89,710.45
2016,7,18,13,15,955.0,89.5,3.7,22.0,977.0,937.7,700.63
2016,7,18,13,30,953.0,89.0,3.7,22.0,963.0,918.81,688.41
2016,7,18,13,45,952.0,86.5,3.75,22.0,942.5,895.21,673.31
2016,7,18,14,0,951.0,84.0,3.8,22.0,922.0,868.02,655.72
2016,7,18,14,15,946.0,83.0,3.75,21.5,894.0,835.64,635.21
2016,7,18,14,30,941.0,82.0,3.7,21.0,866.0,800.16,612.38
2016,7,18,14,45,936.5,79.5,3.7,21.0,832.5,760.67,585.56
2016,7,18,15,0,932.0,77.0,3.7,21.0,799.0,718.39,555.61
2016,7,18,15,15,922.5,75.5,3.7,20.5,760.0,671.31,521.47
2016,7,18,15,30,913.0,74.0,3.7,20.0,721.0,622.29,484.86
2016,7,18,15,45,903.0,71.5,3.7,20.0,677.0,570.35,444.02
2016,7,18,16,0,893.0,69.0,3.7,20.0,633.0,517.04,400.89
2016,7,18,16,15,877.5,67.0,3.65,19.5,585.5,460.64,354.65
2016,7,18,16,30,862.0,65.0,3.6,19.0,538.0,403.96,306.63
2016,7,18,16,45,842.5,62.0,3.55,19.0,488.0,345.02,254.99
2016,7,18,17,0,823.0,59.0,3.5,19.0,438.0,286.84,203.1
2016,7,18,17,15,795.0,56.5,3.4,18.5,387.0,228.27,151.63
2016,7,18,17,30,767.0,54.0,3.3,18.0,336.0,168.79,101.37
2016,7,18,17,45,728.5,50.0,3.25,17.5,285.0,112.43,59.46
2016,7,18,18,0,690.0,46.0,3.2,17.0,234.0,60.26,32.05
2016,7,18,18,15,630.5,41.0,3.0,16.5,185.5,35.96,26.21
2016,7,18,18,30,571.0,36.0,2.8,16.0,137.0,31.86,22.38
2016,7,18,18,45,472.0,29.0,2.65,15.5,95.0,25.81,16.61
2016,7,18,19,0,373.0,22.0,2.5,15.0,53.0,19.77,9.36
2016,7,18,19,15,186.5,11.0,2.45,14.5,26.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,160.5,10.5,1.95,10.5,22.0,8.96,0.0
2016,7,19,5,30,321.0,21.0,2.0,11.0,44.0,17.34,5.89
2016,7,19,5,45,431.5,29.0,2.1,11.5,85.5,25.86,16.77
2016,7,19,6,0,542.0,37.0,2.2,12.0,127.0,32.79,23.52
2016,7,19,6,15,605.5,42.5,2.2,12.5,175.0,37.23,27.79
2016,7,19,6,30,669.0,48.0,2.2,13.0,223.0,52.07,31.62
2016,7,19,6,45,712.5,51.5,2.2,14.0,274.0,102.59,54.57
2016,7,19,7,0,756.0,55.0,2.2,15.0,325.0,157.99,94.02
2016,7,19,7,15,785.0,58.0,2.15,15.5,376.5,214.57,141.44
2016,7,19,7,30,814.0,61.0,2.1,16.0,428.0,276.1,195.24
2016,7,19,7,45,835.0,64.0,2.1,16.5,478.5,334.4,246.84
2016,7,19,8,0,856.0,67.0,2.1,17.0,529.0,393.68,298.2
2016,7,19,8,15,872.0,69.0,2.1,17.5,577.0,450.54,346.24
2016,7,19,8,30,888.0,71.0,2.1,18.0,625.0,507.25,392.46
2016,7,19,8,45,898.0,74.0,2.15,18.5,669.0,561.23,435.16
2016,7,19,9,0,908.0,77.0,2.2,19.0,713.0,613.91,475.43
2016,7,19,9,15,917.5,79.0,2.25,19.0,753.0,663.74,513.33
2016,7,19,9,30,927.0,81.0,2.3,19.0,793.0,711.7,548.94
2016,7,19,9,45,931.0,84.0,2.4,19.5,826.5,754.57,578.87
2016,7,19,10,0,935.0,87.0,2.5,20.0,860.0,794.67,605.14
2016,7,19,10,15,940.5,88.5,2.55,20.0,889.0,831.57,629.8
2016,7,19,10,30,946.0,90.0,2.6,20.0,918.0,865.44,652.27
2016,7,19,10,45,947.5,92.0,2.65,20.0,939.5,893.24,670.55
2016,7,19,11,0,949.0,94.0,2.7,20.0,961.0,917.5,686.49
2016,7,19,11,15,951.5,94.5,2.75,20.0,976.0,937.59,699.68
2016,7,19,11,30,954.0,95.0,2.8,20.0,991.0,954.03,710.51
2016,7,19,11,45,956.0,95.0,2.85,20.0,999.0,965.81,718.35
2016,7,19,12,0,958.0,95.0,2.9,20.0,1007.0,973.8,723.81
2016,7,19,12,15,958.0,95.0,2.9,20.0,1007.0,976.15,725.23
2016,7,19,12,30,958.0,95.0,2.9,20.0,1007.0,974.66,724.26
2016,7,19,12,45,950.0,99.5,2.95,20.5,998.5,966.33,717.92
2016,7,19,13,0,942.0,104.0,3.0,21.0,990.0,954.3,709.26
2016,7,19,13,15,939.5,103.5,3.05,21.0,975.5,938.88,699.79
2016,7,19,13,30,937.0,103.0,3.1,21.0,961.0,919.83,687.93
2016,7,19,13,45,938.0,98.5,3.15,21.5,940.5,896.42,671.84
2016,7,19,14,0,939.0,94.0,3.2,22.0,920.0,869.34,653.29
2016,7,19,14,15,933.0,93.0,3.25,21.5,892.0,836.48,633.2
2016,7,19,14,30,927.0,92.0,3.3,21.0,864.0,800.63,610.8
2016,7,19,14,45,923.5,88.5,3.35,21.0,830.5,761.37,584.57
2016,7,19,15,0,920.0,85.0,3.4,21.0,797.0,719.29,554.93
2016,7,19,15,15,910.0,83.5,3.4,21.0,757.5,672.31,520.06
2016,7,19,15,30,900.0,82.0,3.4,21.0,718.0,623.46,482.92
2016,7,19,15,45,891.5,78.5,3.45,21.0,674.5,571.93,442.9
2016,7,19,16,0,883.0,75.0,3.5,21.0,631.0,518.89,400.45
2016,7,19,16,15,866.5,72.5,3.45,20.5,583.5,461.97,354.19
2016,7,19,16,30,850.0,70.0,3.4,20.0,536.0,404.9,306.25
2016,7,19,16,45,833.0,66.0,3.4,20.0,486.5,346.43,255.33
2016,7,19,17,0,816.0,62.0,3.4,20.0,437.0,288.44,203.88
2016,7,19,17,15,787.5,59.0,3.3,19.5,385.5,226.86,150.26
2016,7,19,17,30,759.0,56.0,3.2,19.0,334.0,169.98,102.31
2016,7,19,17,45,723.0,51.5,3.15,18.5,283.5,113.79,60.49
2016,7,19,18,0,687.0,47.0,3.1,18.0,233.0,61.51,32.77
2016,7,19,18,15,627.0,42.0,2.85,17.0,184.5,36.81,26.9
2016,7,19,18,30,567.0,37.0,2.6,16.0,136.0,32.76,23.15
2016,7,19,18,45,470.0,29.5,2.35,15.5,94.0,26.29,17.0
2016,7,19,19,0,373.0,22.0,2.1,15.0,52.0,19.81,9.12
2016,7,19,19,15,186.5,11.0,2.1,14.5,26.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,162.5,10.5,1.7,10.5,21.5,8.96,0.0
2016,7,20,5,30,325.0,21.0,1.7,11.0,43.0,17.39,5.33
2016,7,20,5,45,436.0,28.5,1.75,11.5,84.5,25.45,16.36
2016,7,20,6,0,547.0,36.0,1.8,12.0,126.0,31.95,22.76
2016,7,20,6,15,611.0,41.5,1.75,12.5,174.0,36.43,27.07
2016,7,20,6,30,675.0,47.0,1.7,13.0,222.0,51.58,31.01
2016,7,20,6,45,718.5,50.5,1.65,14.0,273.5,102.54,54.22
2016,7,20,7,0,762.0,54.0,1.6,15.0,325.0,158.37,93.97
2016,7,20,7,15,791.5,57.0,1.5,15.5,377.0,218.3,143.96
2016,7,20,7,30,821.0,60.0,1.4,16.0,429.0,277.58,195.59
2016,7,20,7,45,843.5,62.5,1.3,17.0,480.0,336.38,246.54
2016,7,20,8,0,866.0,65.0,1.2,18.0,531.0,396.31,296.88
2016,7,20,8,15,882.0,67.0,1.2,18.5,579.0,453.79,344.47
2016,7,20,8,30,898.0,69.0,1.2,19.0,627.0,511.09,390.14
2016,7,20,8,45,911.5,70.5,1.2,19.5,672.0,566.09,432.39
2016,7,20,9,0,925.0,72.0,1.2,20.0,717.0,620.1,472.31
2016,7,20,9,15,934.5,73.5,1.3,20.5,758.0,670.28,508.97
2016,7,20,9,30,944.0,75.0,1.4,21.0,799.0,718.54,543.28
2016,7,20,9,45,942.5,81.5,1.5,21.5,832.5,761.62,572.39
2016,7,20,10,0,941.0,88.0,1.6,22.0,866.0,801.45,597.87
2016,7,20,10,15,947.0,89.0,1.7,22.5,895.0,838.52,621.28
2016,7,20,10,30,953.0,90.0,1.8,23.0,924.0,872.57,642.52
2016,7,20,10,45,959.0,90.0,1.95,23.5,947.0,902.47,661.45
2016,7,20,11,0,965.0,90.0,2.1,24.0,970.0,929.02,678.14
2016,7,20,11,15,968.0,90.5,2.2,24.0,985.5,949.9,691.98
2016,7,20,11,30,971.0,91.0,2.3,24.0,1001.0,967.07,703.52
2016,7,20,11,45,974.0,90.0,2.4,24.0,1009.5,979.01,711.8
2016,7,20,12,0,977.0,89.0,2.5,24.0,1018.0,987.11,717.72
2016,7,20,12,15,977.5,89.0,2.6,24.0,1018.5,989.98,720.39
2016,7,20,12,30,978.0,89.0,2.7,24.0,1019.0,988.93,720.65
2016,7,20,12,45,977.0,89.0,2.8,24.0,1012.0,982.58,717.56
2016,7,20,13,0,976.0,89.0,2.9,24.0,1005.0,972.34,712.03
2016,7,20,13,15,973.5,88.5,2.95,24.0,991.0,956.41,702.43
2016,7,20,13,30,971.0,88.0,3.0,24.0,977.0,936.72,690.4
2016,7,20,13,45,968.5,86.5,3.1,24.0,955.5,912.38,675.64
2016,7,20,14,0,966.0,85.0,3.2,24.0,934.0,884.46,658.4
2016,7,20,14,15,961.0,84.0,3.2,23.5,906.0,851.57,638.3
2016,7,20,14,30,956.0,83.0,3.2,23.0,878.0,815.53,615.85
2016,7,20,14,45,950.0,81.0,3.25,23.0,843.5,774.8,588.98
2016,7,20,15,0,944.0,79.0,3.3,23.0,809.0,731.36,559.1
2016,7,20,15,15,935.0,77.5,3.3,22.5,769.5,683.97,525.34
2016,7,20,15,30,926.0,76.0,3.3,22.0,730.0,634.56,489.06
2016,7,20,15,45,915.5,74.0,3.35,22.0,685.5,582.06,448.55
2016,7,20,16,0,905.0,72.0,3.4,22.0,641.0,528.2,405.7
2016,7,20,16,15,889.5,69.5,3.35,21.5,593.0,470.52,359.07
2016,7,20,16,30,874.0,67.0,3.3,21.0,545.0,412.54,310.6
2016,7,20,16,45,854.5,64.0,3.3,21.0,494.5,352.73,258.83
2016,7,20,17,0,835.0,61.0,3.3,21.0,444.0,293.66,206.69
2016,7,20,17,15,806.5,58.0,3.2,20.5,391.5,233.6,154.41
2016,7,20,17,30,778.0,55.0,3.1,20.0,339.0,172.8,103.38
2016,7,20,17,45,739.0,51.0,3.05,19.5,287.5,115.5,60.93
2016,7,20,18,0,700.0,47.0,3.0,19.0,236.0,62.48,32.93
2016,7,20,18,15,639.0,42.0,2.8,18.0,186.5,36.91,26.86
2016,7,20,18,30,578.0,37.0,2.6,17.0,137.0,32.84,23.1
2016,7,20,18,45,475.5,29.5,2.4,16.5,94.0,26.35,16.92
2016,7,20,19,0,373.0,22.0,2.2,16.0,51.0,19.85,8.78
2016,7,20,19,15,186.5,11.0,2.15,15.5,25.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,165.0,10.0,2.25,11.5,21.0,8.54,0.0
2016,7,21,5,30,330.0,20.0,2.3,12.0,42.0,18.05,4.95
2016,7,21,5,45,441.5,28.0,2.4,12.5,83.5,25.04,15.86
2016,7,21,6,0,553.0,36.0,2.5,13.0,125.0,32.01,22.68
2016,7,21,6,15,617.0,41.0,2.5,13.5,173.5,36.06,26.6
2016,7,21,6,30,681.0,46.0,2.5,14.0,222.0,51.13,30.25
2016,7,21,6,45,725.0,49.5,2.55,15.0,273.5,102.57,53.74
2016,7,21,7,0,769.0,53.0,2.6,16.0,325.0,158.95,93.96
2016,7,21,7,15,798.0,56.0,2.6,16.5,377.0,219.24,144.47
2016,7,21,7,30,827.0,59.0,2.6,17.0,429.0,278.84,196.82
2016,7,21,7,45,849.0,61.0,2.6,17.5,480.0,337.43,248.79
2016,7,21,8,0,871.0,63.0,2.6,18.0,531.0,397.09,300.6
2016,7,21,8,15,887.5,65.0,2.6,18.5,579.5,455.12,349.7
2016,7,21,8,30,904.0,67.0,2.6,19.0,628.0,513.02,396.99
2016,7,21,8,45,917.0,68.5,2.6,19.5,673.0,568.13,440.52
2016,7,21,9,0,930.0,70.0,2.6,20.0,718.0,622.17,481.71
2016,7,21,9,15,939.5,71.5,2.6,20.5,758.5,672.64,518.93
2016,7,21,9,30,949.0,73.0,2.6,21.0,799.0,721.19,553.6
2016,7,21,9,45,953.5,76.5,2.65,21.5,834.0,765.93,583.93
2016,7,21,10,0,958.0,80.0,2.7,22.0,869.0,807.87,610.92
2016,7,21,10,15,964.0,81.0,2.8,22.0,898.5,845.56,636.24
2016,7,21,10,30,970.0,82.0,2.9,22.0,928.0,880.18,659.39
2016,7,21,10,45,975.0,82.0,3.0,22.5,951.5,909.73,677.76
2016,7,21,11,0,980.0,82.0,3.1,23.0,975.0,935.82,693.78
2016,7,21,11,15,983.0,82.5,3.2,23.0,990.5,957.03,707.92
2016,7,21,11,30,986.0,83.0,3.3,23.0,1006.0,974.47,719.65
2016,7,21,11,45,988.0,83.0,3.45,23.5,1014.5,986.66,726.95
2016,7,21,12,0,990.0,83.0,3.6,24.0,1023.0,994.92,731.76
2016,7,21,12,15,990.5,83.0,3.65,23.5,1024.0,997.84,735.32
2016,7,21,12,30,991.0,83.0,3.7,23.0,1025.0,996.77,736.41
2016,7,21,12,45,984.5,87.5,3.8,23.0,1017.0,989.69,732.52
2016,7,21,13,0,978.0,92.0,3.9,23.0,1009.0,978.74,726.16
2016,7,21,13,15,976.0,91.5,3.9,23.0,995.0,963.22,716.22
2016,7,21,13,30,974.0,91.0,3.9,23.0,981.0,943.9,703.81
2016,7,21,13,45,973.5,88.5,3.9,23.0,960.0,920.21,688.49
2016,7,21,14,0,973.0,86.0,3.9,23.0,939.0,892.81,670.66
2016,7,21,14,15,968.0,85.0,3.85,23.0,911.0,859.68,648.61
2016,7,21,14,30,963.0,84.0,3.8,23.0,883.0,823.37,624.3
2016,7,21,14,45,958.5,81.0,3.8,23.0,849.0,782.45,596.84
2016,7,21,15,0,954.0,78.0,3.8,23.0,815.0,738.68,566.45
2016,7,21,15,15,945.0,76.5,3.75,22.5,774.5,690.81,532.01
2016,7,21,15,30,936.0,75.0,3.7,22.0,734.0,640.88,495.05
2016,7,21,15,45,926.0,72.5,3.7,22.0,689.5,587.64,453.71
2016,7,21,16,0,916.0,70.0,3.7,22.0,645.0,532.96,410.0
2016,7,21,16,15,900.5,68.0,3.65,21.5,596.5,475.11,363.12
2016,7,21,16,30,885.0,66.0,3.6,21.0,548.0,416.93,314.36
2016,7,21,16,45,864.5,63.0,3.55,20.5,496.5,356.09,262.11
2016,7,21,17,0,844.0,60.0,3.5,20.0,445.0,296.09,209.4
2016,7,21,17,15,815.5,57.0,3.4,19.5,392.5,235.42,156.3
2016,7,21,17,30,787.0,54.0,3.3,19.0,340.0,177.07,106.96
2016,7,21,17,45,746.0,50.5,3.2,18.5,288.0,116.34,61.51
2016,7,21,18,0,705.0,47.0,3.1,18.0,236.0,63.15,33.3
2016,7,21,18,15,643.0,42.0,2.8,17.0,186.0,36.96,27.02
2016,7,21,18,30,581.0,37.0,2.5,16.0,136.0,32.89,23.23
2016,7,21,18,45,475.5,29.5,2.25,15.5,93.0,26.39,17.0
2016,7,21,19,0,370.0,22.0,2.0,15.0,50.0,19.89,8.47
2016,7,21,19,15,185.0,11.0,2.0,14.5,25.0,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,1.1,11.5,20.5,8.54,0.0
2016,7,22,5,30,327.0,20.0,1.2,12.0,41.0,18.1,4.1
2016,7,22,5,45,439.5,28.0,1.35,13.0,82.5,25.08,15.81
2016,7,22,6,0,552.0,36.0,1.5,14.0,124.0,32.04,22.61
2016,7,22,6,15,618.5,41.5,1.4,14.5,173.5,36.54,26.92
2016,7,22,6,30,685.0,47.0,1.3,15.0,223.0,52.37,30.95
2016,7,22,6,45,728.5,51.5,1.25,16.0,275.0,104.98,55.29
2016,7,22,7,0,772.0,56.0,1.2,17.0,327.0,162.5,96.11
2016,7,22,7,15,802.0,59.0,1.15,17.5,380.0,220.53,144.12
2016,7,22,7,30,832.0,62.0,1.1,18.0,433.0,283.5,198.2
2016,7,22,7,45,854.5,65.0,1.05,19.0,484.5,343.62,249.62
