Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,0,877.0,68.0,1.0,20.0,536.0,404.87,300.39
2016,7,22,8,15,893.5,70.0,0.95,20.5,585.0,463.37,347.83
2016,7,22,8,30,910.0,72.0,0.9,21.0,634.0,521.73,393.16
2016,7,22,8,45,922.5,74.0,0.85,21.5,679.5,577.48,434.67
2016,7,22,9,0,935.0,76.0,0.8,22.0,725.0,632.09,473.58
2016,7,22,9,15,944.5,77.5,0.7,22.5,766.0,682.9,507.65
2016,7,22,9,30,954.0,79.0,0.6,23.0,807.0,731.75,538.83
2016,7,22,9,45,957.0,82.5,0.55,24.0,842.0,775.67,564.28
2016,7,22,10,0,960.0,86.0,0.5,25.0,877.0,816.65,586.11
2016,7,22,10,15,966.0,87.0,0.55,25.0,906.5,854.47,609.55
2016,7,22,10,30,972.0,88.0,0.6,25.0,936.0,889.2,630.97
2016,7,22,10,45,976.5,88.5,0.65,25.5,958.5,918.92,647.98
2016,7,22,11,0,981.0,89.0,0.7,26.0,981.0,945.13,662.81
2016,7,22,11,15,983.5,89.5,0.8,26.0,996.5,965.95,676.66
2016,7,22,11,30,986.0,90.0,0.9,26.0,1012.0,982.97,688.33
2016,7,22,11,45,987.5,90.0,1.05,26.5,1020.5,994.72,696.45
2016,7,22,12,0,989.0,90.0,1.2,27.0,1029.0,1002.54,702.18
2016,7,22,12,15,989.0,90.0,1.3,27.0,1029.0,1005.0,705.2
2016,7,22,12,30,989.0,90.0,1.4,27.0,1029.0,1003.48,705.89
2016,7,22,12,45,984.0,93.0,1.55,27.0,1021.0,996.3,703.88
2016,7,22,13,0,979.0,96.0,1.7,27.0,1013.0,985.22,699.4
2016,7,22,13,15,976.5,95.5,1.75,27.0,998.5,969.23,690.5
2016,7,22,13,30,974.0,95.0,1.8,27.0,984.0,949.45,679.26
2016,7,22,13,45,970.0,94.0,1.9,27.0,962.0,924.21,665.08
2016,7,22,14,0,966.0,93.0,2.0,27.0,940.0,895.43,648.49
2016,7,22,14,15,960.5,92.0,2.0,27.0,911.0,862.07,627.78
2016,7,22,14,30,955.0,91.0,2.0,27.0,882.0,825.56,604.89
2016,7,22,14,45,947.5,89.5,2.05,27.0,847.5,784.16,578.92
2016,7,22,15,0,940.0,88.0,2.1,27.0,813.0,740.14,549.94
2016,7,22,15,15,930.5,86.5,2.1,26.5,772.5,692.44,517.4
2016,7,22,15,30,921.0,85.0,2.1,26.0,732.0,642.76,482.4
2016,7,22,15,45,907.5,83.0,2.15,26.0,686.5,588.66,442.36
2016,7,22,16,0,894.0,81.0,2.2,26.0,641.0,533.48,400.17
2016,7,22,16,15,877.5,78.5,2.2,25.5,592.0,475.68,355.13
2016,7,22,16,30,861.0,76.0,2.2,25.0,543.0,417.7,308.27
2016,7,22,16,45,837.5,73.0,2.2,25.0,491.5,356.98,257.37
2016,7,22,17,0,814.0,70.0,2.2,25.0,440.0,295.46,204.89
2016,7,22,17,15,783.0,66.5,2.1,24.0,387.5,234.86,153.84
2016,7,22,17,30,752.0,63.0,2.0,23.0,335.0,177.02,106.46
2016,7,22,17,45,706.5,58.5,1.95,22.5,282.5,119.93,64.86
2016,7,22,18,0,661.0,54.0,1.9,22.0,230.0,68.0,37.4
2016,7,22,18,15,593.5,48.0,1.85,21.0,180.5,38.5,27.87
2016,7,22,18,30,526.0,42.0,1.8,20.0,131.0,34.15,23.88
2016,7,22,18,45,413.0,33.0,1.75,19.0,88.5,27.05,17.23
2016,7,22,19,0,300.0,24.0,1.7,18.0,46.0,19.92,7.86
2016,7,22,19,15,150.0,12.0,1.7,17.5,23.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.0,1.45,15.0,19.0,8.54,0.0
2016,7,23,5,30,284.0,20.0,1.6,16.0,38.0,16.56,2.14
2016,7,23,5,45,401.0,28.5,1.75,17.0,78.5,23.38,13.98
2016,7,23,6,0,518.0,37.0,1.9,18.0,119.0,32.85,22.85
2016,7,23,6,15,587.0,43.5,1.95,18.5,167.5,38.14,27.81
2016,7,23,6,30,656.0,50.0,2.0,19.0,216.0,54.62,32.43
2016,7,23,6,45,701.5,54.5,2.15,20.0,268.0,105.7,55.98
2016,7,23,7,0,747.0,59.0,2.3,21.0,320.0,162.0,95.54
2016,7,23,7,15,778.5,62.5,2.2,21.5,372.5,219.41,142.59
2016,7,23,7,30,810.0,66.0,2.1,22.0,425.0,279.71,194.15
2016,7,23,7,45,833.5,68.5,2.05,23.0,476.5,340.72,246.07
2016,7,23,8,0,857.0,71.0,2.0,24.0,528.0,400.84,295.98
2016,7,23,8,15,874.0,73.5,1.9,24.5,577.0,459.05,343.29
2016,7,23,8,30,891.0,76.0,1.8,25.0,626.0,517.21,388.66
2016,7,23,8,45,904.5,78.0,1.7,26.0,671.5,572.64,429.35
2016,7,23,9,0,918.0,80.0,1.6,27.0,717.0,627.08,467.41
2016,7,23,9,15,928.0,81.5,1.55,27.5,757.5,677.52,502.31
2016,7,23,9,30,938.0,83.0,1.5,28.0,798.0,726.08,534.67
2016,7,23,9,45,944.0,85.5,1.45,28.5,833.5,770.61,562.52
2016,7,23,10,0,950.0,88.0,1.4,29.0,869.0,812.48,586.93
2016,7,23,10,15,956.0,89.0,1.35,29.0,898.0,850.03,609.28
2016,7,23,10,30,962.0,90.0,1.3,29.0,927.0,884.52,629.42
2016,7,23,10,45,965.5,91.5,1.3,29.5,949.5,914.13,645.7
2016,7,23,11,0,969.0,93.0,1.3,30.0,972.0,940.24,659.7
2016,7,23,11,15,971.5,93.5,1.35,30.0,988.0,960.87,672.37
2016,7,23,11,30,974.0,94.0,1.4,30.0,1004.0,977.73,682.84
2016,7,23,11,45,974.5,95.0,1.5,30.0,1011.5,989.42,690.99
2016,7,23,12,0,975.0,96.0,1.6,30.0,1019.0,997.2,696.87
2016,7,23,12,15,975.5,96.0,1.65,30.0,1020.0,1000.1,699.18
2016,7,23,12,30,976.0,96.0,1.7,30.0,1021.0,999.07,699.23
2016,7,23,12,45,971.0,98.0,1.8,30.0,1012.5,990.97,695.7
2016,7,23,13,0,966.0,100.0,1.9,30.0,1004.0,979.04,689.86
2016,7,23,13,15,963.5,99.5,1.95,30.0,989.5,963.21,681.03
2016,7,23,13,30,961.0,99.0,2.0,30.0,975.0,943.63,669.89
2016,7,23,13,45,957.0,98.5,2.1,30.0,953.0,919.12,656.11
2016,7,23,14,0,953.0,98.0,2.2,30.0,931.0,891.11,639.98
2016,7,23,14,15,947.0,96.5,2.2,29.5,902.5,857.2,620.25
2016,7,23,14,30,941.0,95.0,2.2,29.0,874.0,820.22,598.31
2016,7,23,14,45,933.5,93.5,2.25,29.0,839.5,779.26,572.63
2016,7,23,15,0,926.0,92.0,2.3,29.0,805.0,735.73,543.9
2016,7,23,15,15,916.0,90.5,2.3,28.5,764.5,688.21,511.59
2016,7,23,15,30,906.0,89.0,2.3,28.0,724.0,638.8,476.91
2016,7,23,15,45,893.0,86.5,2.35,28.0,679.0,585.12,437.33
2016,7,23,16,0,880.0,84.0,2.4,28.0,634.0,530.35,395.63
2016,7,23,16,15,862.5,81.5,2.35,27.5,585.5,472.73,350.87
2016,7,23,16,30,845.0,79.0,2.3,27.0,537.0,415.05,304.48
2016,7,23,16,45,822.0,76.0,2.3,26.5,485.5,353.92,254.19
2016,7,23,17,0,799.0,73.0,2.3,26.0,434.0,294.79,204.24
2016,7,23,17,15,767.0,69.0,2.15,25.0,381.5,234.27,153.5
2016,7,23,17,30,735.0,65.0,2.0,24.0,329.0,176.68,106.51
2016,7,23,17,45,689.5,60.0,1.95,23.5,277.0,120.08,65.33
2016,7,23,18,0,644.0,55.0,1.9,23.0,225.0,68.68,37.95
2016,7,23,18,15,574.5,48.5,1.85,22.0,176.0,38.82,28.01
2016,7,23,18,30,505.0,42.0,1.8,21.0,127.0,34.09,23.7
2016,7,23,18,45,390.0,33.0,1.8,20.5,85.0,27.02,17.02
2016,7,23,19,0,275.0,24.0,1.8,20.0,43.0,19.92,7.19
2016,7,23,19,15,137.5,12.0,1.8,19.5,21.5,10.24,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,120.5,10.0,0.95,15.5,17.5,8.54,0.0
2016,7,24,5,30,241.0,20.0,1.0,16.0,35.0,16.54,0.95
2016,7,24,5,45,362.0,30.0,1.05,17.0,75.0,24.6,14.94
2016,7,24,6,0,483.0,40.0,1.1,18.0,115.0,32.57,22.61
2016,7,24,6,15,555.0,46.5,1.0,18.5,163.0,37.33,27.12
2016,7,24,6,30,627.0,53.0,0.9,19.0,211.0,53.4,31.54
2016,7,24,6,45,675.5,58.0,0.85,19.5,263.0,106.99,57.99
2016,7,24,7,0,724.0,63.0,0.8,20.0,315.0,162.7,97.09
2016,7,24,7,15,757.0,67.0,0.7,20.5,367.0,219.62,143.19
2016,7,24,7,30,790.0,71.0,0.6,21.0,419.0,279.65,193.53
2016,7,24,7,45,815.0,74.0,0.5,22.0,470.5,338.95,242.67
2016,7,24,8,0,840.0,77.0,0.4,23.0,522.0,400.71,291.88
2016,7,24,8,15,858.0,79.5,0.35,23.5,571.5,458.58,337.14
2016,7,24,8,30,876.0,82.0,0.3,24.0,621.0,516.53,380.5
2016,7,24,8,45,890.5,84.0,0.3,25.0,666.5,571.87,419.85
2016,7,24,9,0,905.0,86.0,0.3,26.0,712.0,626.33,456.85
2016,7,24,9,15,915.5,87.5,0.45,26.5,753.0,676.6,492.47
2016,7,24,9,30,926.0,89.0,0.6,27.0,794.0,725.06,526.09
2016,7,24,9,45,934.0,90.5,0.75,27.5,829.5,769.67,555.92
2016,7,24,10,0,942.0,92.0,0.9,28.0,865.0,811.78,582.62
2016,7,24,10,15,948.5,93.0,1.05,28.0,894.5,849.52,607.51
2016,7,24,10,30,955.0,94.0,1.2,28.0,924.0,884.25,630.45
2016,7,24,10,45,959.5,95.0,1.35,28.5,947.0,914.09,648.99
2016,7,24,11,0,964.0,96.0,1.5,29.0,970.0,940.49,665.32
2016,7,24,11,15,966.5,96.5,1.6,29.0,985.5,961.05,678.69
2016,7,24,11,30,969.0,97.0,1.7,29.0,1001.0,977.87,689.85
2016,7,24,11,45,970.5,97.5,1.8,29.5,1009.0,989.95,696.79
2016,7,24,12,0,972.0,98.0,1.9,30.0,1017.0,998.16,701.41
2016,7,24,12,15,971.5,98.0,1.95,30.0,1017.0,1000.14,703.08
2016,7,24,12,30,971.0,98.0,2.0,30.0,1017.0,998.18,702.48
2016,7,24,12,45,966.5,99.5,2.15,30.0,1009.0,990.08,699.3
2016,7,24,13,0,962.0,101.0,2.3,30.0,1001.0,978.14,693.72
2016,7,24,13,15,959.5,100.5,2.4,29.5,986.0,962.35,686.55
2016,7,24,13,30,957.0,100.0,2.5,29.0,971.0,942.81,676.96
2016,7,24,13,45,952.0,99.5,2.6,29.0,948.5,917.49,662.21
2016,7,24,14,0,947.0,99.0,2.7,29.0,926.0,888.74,645.13
2016,7,24,14,15,941.0,98.0,2.75,28.5,897.5,855.44,625.78
2016,7,24,14,30,935.0,97.0,2.8,28.0,869.0,819.07,604.15
2016,7,24,14,45,926.5,95.5,2.85,28.0,834.0,777.53,577.52
2016,7,24,15,0,918.0,94.0,2.9,28.0,799.0,733.51,547.89
2016,7,24,15,15,907.5,92.0,2.9,27.5,758.5,685.46,514.7
2016,7,24,15,30,897.0,90.0,2.9,27.0,718.0,635.58,479.17
2016,7,24,15,45,883.0,88.0,2.9,27.0,673.0,582.16,439.03
2016,7,24,16,0,869.0,86.0,2.9,27.0,628.0,527.77,396.94
2016,7,24,16,15,851.5,83.0,2.85,26.5,579.0,470.16,351.77
2016,7,24,16,30,834.0,80.0,2.8,26.0,530.0,411.83,304.5
2016,7,24,16,45,810.5,76.5,2.8,25.5,479.0,351.36,254.29
2016,7,24,17,0,787.0,73.0,2.8,25.0,428.0,292.2,203.97
2016,7,24,17,15,755.0,69.0,2.65,24.5,376.0,232.3,153.07
2016,7,24,17,30,723.0,65.0,2.5,24.0,324.0,175.35,106.14
2016,7,24,17,45,678.0,60.0,2.45,23.5,272.5,119.44,65.27
2016,7,24,18,0,633.0,55.0,2.4,23.0,221.0,65.21,35.14
2016,7,24,18,15,563.5,48.5,2.2,22.0,172.0,38.8,27.97
2016,7,24,18,30,494.0,42.0,2.0,21.0,123.0,34.09,23.67
2016,7,24,18,45,379.5,32.5,1.85,20.0,82.0,26.61,16.66
2016,7,24,19,0,265.0,23.0,1.7,19.0,41.0,19.06,6.02
2016,7,24,19,15,132.5,11.5,1.7,18.5,20.5,9.82,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,113.5,10.0,1.0,12.5,16.5,8.54,0.0
2016,7,25,5,30,227.0,20.0,1.0,13.0,33.0,16.57,0.0
2016,7,25,5,45,354.0,30.0,1.05,13.5,73.0,24.63,15.14
2016,7,25,6,0,481.0,40.0,1.1,14.0,113.0,32.61,23.04
2016,7,25,6,15,554.5,46.5,1.1,14.5,161.5,37.37,27.62
2016,7,25,6,30,628.0,53.0,1.1,15.0,210.0,53.85,32.2
2016,7,25,6,45,678.0,58.0,1.1,15.5,262.0,107.72,59.39
2016,7,25,7,0,728.0,63.0,1.1,16.0,314.0,163.9,99.58
2016,7,25,7,15,761.0,66.5,1.15,16.5,367.0,220.7,146.69
2016,7,25,7,30,794.0,70.0,1.2,17.0,420.0,280.62,198.42
2016,7,25,7,45,819.0,73.0,1.25,18.0,471.5,340.23,249.72
2016,7,25,8,0,844.0,76.0,1.3,19.0,523.0,402.28,301.59
2016,7,25,8,15,862.0,78.5,1.35,19.5,572.0,460.45,349.54
2016,7,25,8,30,880.0,81.0,1.4,20.0,621.0,518.69,395.87
2016,7,25,8,45,894.0,83.5,1.5,21.0,667.0,574.51,438.24
2016,7,25,9,0,908.0,86.0,1.6,22.0,713.0,629.4,478.37
2016,7,25,9,15,918.5,88.0,1.65,22.5,754.0,680.36,514.98
2016,7,25,9,30,929.0,90.0,1.7,23.0,795.0,729.5,549.24
2016,7,25,9,45,931.0,94.5,1.8,23.5,829.0,772.83,578.41
2016,7,25,10,0,933.0,99.0,1.9,24.0,863.0,813.2,604.05
2016,7,25,10,15,939.5,100.5,1.95,24.5,893.0,851.17,627.4
2016,7,25,10,30,946.0,102.0,2.0,25.0,923.0,886.16,648.56
2016,7,25,10,45,949.5,103.5,2.1,25.5,945.5,915.43,666.34
2016,7,25,11,0,953.0,105.0,2.2,26.0,968.0,941.24,681.84
2016,7,25,11,15,956.0,105.5,2.25,26.0,983.5,962.06,695.01
2016,7,25,11,30,959.0,106.0,2.3,26.0,999.0,979.19,705.9
2016,7,25,11,45,960.0,106.5,2.35,26.0,1007.0,990.72,713.33
2016,7,25,12,0,961.0,107.0,2.4,26.0,1015.0,998.4,718.45
2016,7,25,12,15,961.5,107.0,2.45,26.0,1016.0,1001.27,720.65
2016,7,25,12,30,962.0,107.0,2.5,26.0,1017.0,1000.26,720.51
2016,7,25,12,45,959.5,107.5,2.55,26.5,1009.5,993.07,715.15
2016,7,25,13,0,957.0,108.0,2.6,27.0,1002.0,982.05,707.47
2016,7,25,13,15,954.5,107.5,2.6,27.0,987.0,966.3,697.82
2016,7,25,13,30,952.0,107.0,2.6,27.0,972.0,946.83,685.85
2016,7,25,13,45,948.5,105.5,2.65,27.0,950.5,921.91,670.8
2016,7,25,14,0,945.0,104.0,2.7,27.0,929.0,893.5,653.43
2016,7,25,14,15,939.0,103.0,2.7,26.5,900.5,860.2,633.61
2016,7,25,14,30,933.0,102.0,2.7,26.0,872.0,823.84,611.54
2016,7,25,14,45,927.5,99.0,2.7,26.0,837.5,783.08,585.05
2016,7,25,15,0,922.0,96.0,2.7,26.0,803.0,739.6,555.47
2016,7,25,15,15,911.5,94.5,2.65,25.5,762.5,691.78,522.1
2016,7,25,15,30,901.0,93.0,2.6,25.0,722.0,642.09,486.42
2016,7,25,15,45,890.0,89.5,2.55,25.0,677.0,588.65,446.05
2016,7,25,16,0,879.0,86.0,2.5,25.0,632.0,533.93,403.52
2016,7,25,16,15,861.0,83.0,2.45,24.5,583.0,475.48,357.62
2016,7,25,16,30,843.0,80.0,2.4,24.0,534.0,416.38,309.62
2016,7,25,16,45,822.5,76.0,2.4,24.0,483.0,355.87,258.62
2016,7,25,17,0,802.0,72.0,2.4,24.0,432.0,296.31,207.31
2016,7,25,17,15,770.0,68.0,2.3,23.5,379.5,235.44,155.49
2016,7,25,17,30,738.0,64.0,2.2,23.0,327.0,177.48,107.58
2016,7,25,17,45,694.5,59.0,2.1,22.5,275.0,120.72,65.82
2016,7,25,18,0,651.0,54.0,2.0,22.0,223.0,68.91,37.8
2016,7,25,18,15,582.0,47.5,1.75,21.0,173.5,38.15,27.53
2016,7,25,18,30,513.0,41.0,1.5,20.0,124.0,33.39,23.16
2016,7,25,18,45,399.5,31.5,1.3,19.0,82.5,25.86,16.06
2016,7,25,19,0,286.0,22.0,1.1,18.0,41.0,18.26,4.78
2016,7,25,19,15,143.0,11.0,1.05,17.5,20.5,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,5,15,123.0,9.5,0.75,15.5,16.0,8.11,0.0
2016,7,26,5,30,246.0,19.0,0.8,16.0,32.0,15.76,0.0
2016,7,26,5,45,365.0,29.0,0.85,17.0,72.0,23.85,14.12
2016,7,26,6,0,484.0,39.0,0.9,18.0,112.0,31.83,21.92
2016,7,26,6,15,557.0,45.5,0.9,18.5,160.5,36.62,26.47
2016,7,26,6,30,630.0,52.0,0.9,19.0,209.0,56.99,33.99
2016,7,26,6,45,676.5,57.5,0.95,20.0,260.5,107.68,58.23
2016,7,26,7,0,723.0,63.0,1.0,21.0,312.0,163.79,97.74
2016,7,26,7,15,756.5,67.5,0.95,22.0,364.5,221.39,144.21
2016,7,26,7,30,790.0,72.0,0.9,23.0,417.0,282.19,194.85
2016,7,26,7,45,814.0,75.5,0.9,24.0,469.0,341.83,244.59
2016,7,26,8,0,838.0,79.0,0.9,25.0,521.0,402.91,293.99
2016,7,26,8,15,856.5,81.5,0.85,25.5,570.0,461.87,340.44
2016,7,26,8,30,875.0,84.0,0.8,26.0,619.0,520.18,384.48
2016,7,26,8,45,888.5,86.5,0.8,27.0,665.0,575.58,424.2
2016,7,26,9,0,902.0,89.0,0.8,28.0,711.0,630.01,461.52
2016,7,26,9,15,913.0,91.0,0.7,28.5,752.0,681.1,494.86
2016,7,26,9,30,924.0,93.0,0.6,29.0,793.0,730.43,525.52
2016,7,26,9,45,931.0,95.5,0.55,29.5,828.5,775.33,552.22
2016,7,26,10,0,938.0,98.0,0.5,30.0,864.0,817.66,575.49
2016,7,26,10,15,944.0,99.0,0.4,30.0,894.0,854.98,595.42
2016,7,26,10,30,950.0,100.0,0.3,30.0,924.0,889.27,613.15
2016,7,26,10,45,955.0,101.0,0.25,30.5,946.5,919.49,627.93
2016,7,26,11,0,960.0,102.0,0.2,31.0,969.0,946.3,640.55
2016,7,26,11,15,962.5,102.5,0.3,31.0,984.5,966.84,653.68
2016,7,26,11,30,965.0,103.0,0.4,31.0,1000.0,983.65,664.97
2016,7,26,11,45,966.5,103.0,0.55,31.5,1008.5,995.25,673.18
2016,7,26,12,0,968.0,103.0,0.7,32.0,1017.0,1002.97,679.24
2016,7,26,12,15,968.0,103.0,0.8,32.0,1017.0,1005.4,682.56
2016,7,26,12,30,968.0,103.0,0.9,32.0,1017.0,1003.9,683.68
2016,7,26,12,45,959.5,107.5,1.05,32.0,1007.5,994.93,681.32
2016,7,26,13,0,951.0,112.0,1.2,32.0,998.0,982.18,676.61
2016,7,26,13,15,948.0,111.0,1.35,32.0,983.0,965.57,669.39
2016,7,26,13,30,945.0,110.0,1.5,32.0,968.0,945.27,659.7
2016,7,26,13,45,941.5,108.5,1.65,32.0,946.5,920.47,646.98
2016,7,26,14,0,938.0,107.0,1.8,32.0,925.0,892.19,631.8
2016,7,26,14,15,932.0,106.0,1.9,31.5,896.0,859.04,613.95
2016,7,26,14,30,926.0,105.0,2.0,31.0,867.0,822.84,593.77
2016,7,26,14,45,918.5,102.5,2.1,31.0,832.0,781.27,568.46
2016,7,26,15,0,911.0,100.0,2.2,31.0,797.0,737.16,539.99
2016,7,26,15,15,900.0,98.0,2.25,30.5,756.5,688.92,507.88
2016,7,26,15,30,889.0,96.0,2.3,30.0,716.0,638.89,473.43
2016,7,26,15,45,876.5,93.0,2.35,30.0,671.0,585.56,434.51
2016,7,26,16,0,864.0,90.0,2.4,30.0,626.0,531.12,393.48
2016,7,26,16,15,845.5,87.0,2.4,29.5,577.0,473.27,349.15
2016,7,26,16,30,827.0,84.0,2.4,29.0,528.0,414.7,302.69
2016,7,26,16,45,804.5,80.0,2.45,28.5,476.5,354.26,253.43
2016,7,26,17,0,782.0,76.0,2.5,28.0,425.0,295.05,203.87
2016,7,26,17,15,748.5,71.5,2.35,27.0,372.5,234.43,153.46
2016,7,26,17,30,715.0,67.0,2.2,26.0,320.0,176.96,106.88
2016,7,26,17,45,670.5,61.5,2.05,25.5,268.5,120.96,66.1
2016,7,26,18,0,626.0,56.0,1.9,25.0,217.0,66.54,35.73
2016,7,26,18,15,555.0,49.0,1.75,24.0,168.0,39.25,28.08
2016,7,26,18,30,484.0,42.0,1.6,23.0,119.0,34.15,23.46
2016,7,26,18,45,371.5,31.5,1.45,22.0,78.5,25.83,15.71
2016,7,26,19,0,259.0,21.0,1.3,21.0,38.0,17.37,3.2
2016,7,26,19,15,129.5,10.5,1.25,20.5,19.0,8.96,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,78.5,9.0,0.65,17.5,13.0,7.68,0.0
2016,7,27,5,30,157.0,18.0,0.7,18.0,26.0,14.77,0.0
2016,7,27,5,45,262.5,31.0,0.8,18.5,62.0,25.38,15.14
2016,7,27,6,0,368.0,44.0,0.9,19.0,98.0,35.7,25.1
2016,7,27,6,15,442.0,53.5,0.85,19.5,144.0,42.63,31.55
2016,7,27,6,30,516.0,63.0,0.8,20.0,190.0,60.13,37.71
2016,7,27,6,45,564.0,71.0,0.75,20.5,239.0,106.52,61.33
2016,7,27,7,0,612.0,79.0,0.7,21.0,288.0,158.62,98.25
2016,7,27,7,15,649.0,84.5,0.65,21.5,338.5,211.71,140.81
2016,7,27,7,30,686.0,90.0,0.6,22.0,389.0,268.57,187.87
2016,7,27,7,45,711.5,95.5,0.6,23.0,438.5,325.08,234.47
2016,7,27,8,0,737.0,101.0,0.6,24.0,488.0,383.4,281.13
2016,7,27,8,15,568.0,166.5,0.6,24.5,482.0,406.47,302.25
2016,7,27,8,30,399.0,232.0,0.6,25.0,476.0,412.63,308.28
2016,7,27,8,45,604.0,174.0,0.65,26.0,574.0,502.98,373.82
2016,7,27,9,0,809.0,116.0,0.7,27.0,672.0,603.91,444.78
2016,7,27,9,15,821.5,118.5,0.8,27.0,712.0,653.2,479.67
2016,7,27,9,30,834.0,121.0,0.9,27.0,752.0,701.13,513.41
2016,7,27,9,45,822.5,134.5,1.0,27.5,781.0,740.51,539.37
2016,7,27,10,0,811.0,148.0,1.1,28.0,810.0,776.14,562.34
2016,7,27,10,15,819.0,150.0,1.2,28.5,839.0,812.8,585.28
2016,7,27,10,30,827.0,152.0,1.3,29.0,868.0,846.92,606.1
2016,7,27,10,45,835.5,152.0,1.4,29.5,891.0,876.83,624.12
2016,7,27,11,0,844.0,152.0,1.5,30.0,914.0,903.84,640.26
2016,7,27,11,15,847.5,153.0,1.65,30.0,929.5,924.27,654.17
2016,7,27,11,30,851.0,154.0,1.8,30.0,945.0,928.41,657.92
2016,7,27,11,45,857.0,152.0,1.95,30.5,954.0,941.19,665.98
2016,7,27,12,0,863.0,150.0,2.1,31.0,963.0,950.6,671.83
2016,7,27,12,15,863.0,150.0,2.2,31.0,963.5,952.75,674.04
2016,7,27,12,30,863.0,150.0,2.3,31.0,964.0,951.42,674.19
2016,7,27,12,45,872.5,143.0,2.45,31.0,960.5,949.16,674.3
2016,7,27,13,0,882.0,136.0,2.6,31.0,957.0,943.15,672.05
2016,7,27,13,15,878.5,135.0,2.65,30.5,942.5,927.05,663.9
2016,7,27,13,30,875.0,134.0,2.7,30.0,928.0,907.53,653.61
2016,7,27,13,45,875.0,130.0,2.8,30.0,907.5,884.98,640.37
2016,7,27,14,0,875.0,126.0,2.9,30.0,887.0,859.01,624.8
2016,7,27,14,15,868.0,124.5,2.9,29.5,858.5,826.36,605.3
2016,7,27,14,30,861.0,123.0,2.9,29.0,830.0,790.94,583.76
2016,7,27,14,45,857.5,118.0,2.95,29.0,797.5,752.31,558.9
2016,7,27,15,0,854.0,113.0,3.0,29.0,765.0,711.0,530.44
2016,7,27,15,15,842.0,110.5,3.0,28.5,725.0,663.94,497.93
2016,7,27,15,30,830.0,108.0,3.0,28.0,685.0,618.33,465.42
2016,7,27,15,45,821.5,102.5,3.0,27.5,642.0,566.73,427.66
2016,7,27,16,0,813.0,97.0,3.0,27.0,599.0,513.83,387.62
2016,7,27,16,15,793.5,93.5,2.95,26.5,551.5,456.74,342.94
2016,7,27,16,30,774.0,90.0,2.9,26.0,504.0,400.0,297.05
2016,7,27,16,45,756.0,84.0,2.9,26.0,455.0,342.13,248.47
2016,7,27,17,0,738.0,78.0,2.9,26.0,406.0,285.08,199.56
2016,7,27,17,15,703.5,73.5,2.8,25.0,355.0,226.76,150.66
2016,7,27,17,30,669.0,69.0,2.7,24.0,304.0,168.86,103.38
2016,7,27,17,45,628.5,62.0,2.65,23.5,254.5,114.42,63.04
2016,7,27,18,0,588.0,55.0,2.6,23.0,205.0,64.62,35.16
2016,7,27,18,15,517.5,48.0,2.4,22.0,158.0,38.26,27.47
2016,7,27,18,30,447.0,41.0,2.2,21.0,111.0,33.19,22.82
2016,7,27,18,45,341.0,30.5,2.0,20.5,72.5,24.92,14.98
2016,7,27,19,0,235.0,20.0,1.8,20.0,34.0,16.49,1.66
2016,7,27,19,15,117.5,10.0,1.75,19.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.5,1.2,14.5,14.0,7.26,0.0
2016,7,28,5,30,216.0,17.0,1.2,15.0,28.0,14.01,0.0
2016,7,28,5,45,335.0,26.5,1.2,16.0,65.5,21.68,12.15
2016,7,28,6,0,454.0,36.0,1.2,17.0,103.0,29.27,19.73
2016,7,28,6,15,526.5,43.0,1.15,17.5,149.5,34.5,24.7
2016,7,28,6,30,599.0,50.0,1.1,18.0,196.0,52.19,29.96
2016,7,28,6,45,648.0,55.0,1.05,18.5,246.5,104.19,56.61
2016,7,28,7,0,697.0,60.0,1.0,19.0,297.0,158.64,95.51
2016,7,28,7,15,730.5,64.0,0.9,19.5,348.0,214.35,141.22
2016,7,28,7,30,764.0,68.0,0.8,20.0,399.0,273.29,191.18
2016,7,28,7,45,789.0,71.0,0.75,21.0,449.5,331.39,240.08
2016,7,28,8,0,814.0,74.0,0.7,22.0,500.0,391.88,289.26
2016,7,28,8,15,832.5,76.5,0.65,22.5,548.0,448.85,334.56
2016,7,28,8,30,851.0,79.0,0.6,23.0,596.0,506.0,378.08
2016,7,28,8,45,865.0,81.0,0.55,24.0,641.0,560.08,416.75
2016,7,28,9,0,879.0,83.0,0.5,25.0,686.0,613.31,452.97
2016,7,28,9,15,889.5,85.0,0.6,25.5,726.5,663.13,488.03
2016,7,28,9,30,900.0,87.0,0.7,26.0,767.0,711.23,521.01
2016,7,28,9,45,907.5,88.5,0.8,26.5,801.5,754.67,549.36
2016,7,28,10,0,915.0,90.0,0.9,27.0,836.0,795.66,574.89
2016,7,28,10,15,921.0,91.5,1.05,27.0,864.5,832.79,599.57
2016,7,28,10,30,927.0,93.0,1.2,27.0,893.0,866.97,622.31
2016,7,28,10,45,931.0,93.5,1.35,27.5,915.5,895.33,640.07
2016,7,28,11,0,935.0,94.0,1.5,28.0,938.0,920.31,655.66
2016,7,28,11,15,937.5,95.0,1.65,28.0,952.5,940.94,669.81
2016,7,28,11,30,940.0,96.0,1.8,28.0,967.0,957.91,681.73
2016,7,28,11,45,941.0,96.0,1.95,28.5,974.5,968.81,688.53
2016,7,28,12,0,942.0,96.0,2.1,29.0,982.0,975.92,693.01
2016,7,28,12,15,941.5,96.0,2.2,29.0,982.0,977.81,695.13
2016,7,28,12,30,941.0,96.0,2.3,29.0,982.0,975.87,694.96
2016,7,28,12,45,928.5,102.5,2.45,29.0,971.5,965.27,689.85
2016,7,28,13,0,916.0,109.0,2.6,29.0,961.0,951.04,682.44
2016,7,28,13,15,912.5,108.5,2.65,28.5,946.0,934.85,674.28
2016,7,28,13,30,909.0,108.0,2.7,28.0,931.0,915.13,663.8
2016,7,28,13,45,905.5,106.5,2.8,28.0,909.5,891.01,649.47
2016,7,28,14,0,902.0,105.0,2.9,28.0,888.0,863.55,632.84
2016,7,28,14,15,895.5,103.5,2.95,27.5,859.5,830.45,613.21
2016,7,28,14,30,889.0,102.0,3.0,27.0,831.0,794.47,591.39
2016,7,28,14,45,881.5,99.5,3.05,27.0,797.0,754.1,565.12
2016,7,28,15,0,874.0,97.0,3.1,27.0,763.0,711.31,535.94
2016,7,28,15,15,863.0,95.0,3.1,26.5,723.0,664.49,503.24
2016,7,28,15,30,852.0,93.0,3.1,26.0,683.0,616.0,468.35
2016,7,28,15,45,838.5,90.0,3.1,26.0,639.5,563.75,428.75
2016,7,28,16,0,825.0,87.0,3.1,26.0,596.0,510.58,387.31
2016,7,28,16,15,806.5,84.0,3.05,25.5,548.5,454.64,343.11
2016,7,28,16,30,788.0,81.0,3.0,25.0,501.0,398.08,296.98
2016,7,28,16,45,764.5,77.5,2.95,25.0,451.5,339.84,247.77
2016,7,28,17,0,741.0,74.0,2.9,25.0,402.0,282.99,198.79
2016,7,28,17,15,707.5,69.5,2.8,24.5,351.0,224.66,149.26
2016,7,28,17,30,674.0,65.0,2.7,24.0,300.0,169.54,103.76
2016,7,28,17,45,627.5,59.5,2.6,23.5,250.5,112.67,61.61
2016,7,28,18,0,581.0,54.0,2.5,23.0,201.0,63.88,34.57
2016,7,28,18,15,511.0,47.0,2.35,22.0,154.5,37.47,26.76
2016,7,28,18,30,441.0,40.0,2.2,21.0,108.0,32.38,22.1
2016,7,28,18,45,330.0,29.5,2.05,20.5,70.0,24.08,14.19
2016,7,28,19,0,219.0,19.0,1.9,20.0,32.0,15.63,0.0
2016,7,28,19,15,109.5,9.5,1.9,19.5,16.0,8.11,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,82.0,8.0,1.2,15.0,12.0,6.83,0.0
2016,7,29,5,30,164.0,16.0,1.2,15.0,24.0,13.1,0.0
2016,7,29,5,45,274.5,28.0,1.3,15.5,59.5,22.89,13.01
2016,7,29,6,0,385.0,40.0,1.4,16.0,95.0,32.44,22.54
2016,7,29,6,15,459.0,48.0,1.4,16.5,140.0,38.26,28.09
2016,7,29,6,30,533.0,56.0,1.4,17.0,185.0,55.85,33.85
2016,7,29,6,45,581.5,63.0,1.4,18.0,233.5,102.62,57.92
2016,7,29,7,0,630.0,70.0,1.4,19.0,282.0,155.11,95.7
2016,7,29,7,15,666.5,75.0,1.35,19.5,332.5,208.8,139.73
2016,7,29,7,30,703.0,80.0,1.3,20.0,383.0,268.52,190.26
2016,7,29,7,45,729.0,84.0,1.3,21.0,433.0,324.54,237.67
2016,7,29,8,0,755.0,88.0,1.3,22.0,483.0,382.37,285.28
2016,7,29,8,15,775.5,91.5,1.25,22.5,530.5,438.77,330.67
2016,7,29,8,30,796.0,95.0,1.2,23.0,578.0,495.74,374.75
2016,7,29,8,45,812.0,98.0,1.2,23.5,622.5,550.0,415.46
2016,7,29,9,0,828.0,101.0,1.2,24.0,667.0,601.16,452.58
2016,7,29,9,15,840.5,103.0,1.25,24.5,707.5,650.08,487.27
2016,7,29,9,30,853.0,105.0,1.3,25.0,748.0,697.56,519.97
2016,7,29,9,45,864.0,106.0,1.4,25.5,783.5,741.3,549.61
2016,7,29,10,0,875.0,107.0,1.5,26.0,819.0,782.98,576.03
2016,7,29,10,15,882.0,108.5,1.6,26.0,848.0,819.62,600.03
2016,7,29,10,30,889.0,110.0,1.7,26.0,877.0,853.49,622.17
2016,7,29,10,45,895.0,110.5,1.8,26.5,899.5,882.61,639.91
2016,7,29,11,0,901.0,111.0,1.9,27.0,922.0,908.57,655.59
2016,7,29,11,15,904.5,111.5,1.95,27.0,937.5,928.98,668.48
2016,7,29,11,30,908.0,112.0,2.0,27.0,953.0,945.89,679.25
2016,7,29,11,45,912.0,111.0,2.15,27.5,962.0,958.28,686.94
2016,7,29,12,0,916.0,110.0,2.3,28.0,971.0,967.04,692.38
2016,7,29,12,15,916.0,110.0,2.4,27.5,971.5,969.32,696.03
2016,7,29,12,30,916.0,110.0,2.5,27.0,972.0,967.87,697.45
2016,7,29,12,45,917.0,108.5,2.6,27.0,965.5,962.2,694.87
2016,7,29,13,0,918.0,107.0,2.7,27.0,959.0,952.79,689.96
2016,7,29,13,15,915.0,106.5,2.75,27.0,944.5,936.99,680.54
2016,7,29,13,30,912.0,106.0,2.8,27.0,930.0,917.61,668.87
2016,7,29,13,45,910.5,103.5,2.9,27.0,909.0,894.14,654.86
2016,7,29,14,0,909.0,101.0,3.0,27.0,888.0,867.2,638.47
2016,7,29,14,15,902.5,99.5,3.0,26.5,860.0,833.83,618.25
2016,7,29,14,30,896.0,98.0,3.0,26.0,832.0,797.55,595.87
2016,7,29,14,45,891.0,95.0,3.05,26.0,798.5,758.22,570.25
2016,7,29,15,0,886.0,92.0,3.1,26.0,765.0,716.25,541.81
2016,7,29,15,15,875.5,90.0,3.1,25.5,725.5,669.18,508.83
2016,7,29,15,30,865.0,88.0,3.1,25.0,686.0,620.37,473.59
2016,7,29,15,45,854.5,84.5,3.1,25.0,642.5,568.63,434.22
2016,7,29,16,0,844.0,81.0,3.1,25.0,599.0,515.65,392.73
2016,7,29,16,15,826.5,78.0,3.05,24.5,551.5,458.96,347.74
2016,7,29,16,30,809.0,75.0,3.0,24.0,504.0,401.7,300.8
2016,7,29,16,45,789.5,71.0,3.0,24.0,455.0,343.15,250.99
2016,7,29,17,0,770.0,67.0,3.0,24.0,406.0,285.52,200.9
2016,7,29,17,15,738.0,63.0,2.9,23.5,355.0,226.24,150.1
2016,7,29,17,30,706.0,59.0,2.8,23.0,304.0,169.95,103.18
2016,7,29,17,45,664.5,54.0,2.7,22.5,254.0,115.05,62.28
2016,7,29,18,0,623.0,49.0,2.6,22.0,204.0,64.88,34.51
2016,7,29,18,15,554.0,42.5,2.45,21.0,157.0,37.14,26.59
2016,7,29,18,30,485.0,36.0,2.3,20.0,110.0,29.28,19.51
2016,7,29,18,45,373.5,27.0,2.2,19.5,71.0,22.11,12.53
2016,7,29,19,0,262.0,18.0,2.1,19.0,32.0,14.86,0.0
2016,7,29,19,15,131.0,9.0,2.1,18.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,7,30,5,30,0.0,26.0,1.7,14.0,26.0,19.82,0.0
2016,7,30,5,45,240.5,30.0,1.75,14.5,64.0,24.65,14.3
2016,7,30,6,0,481.0,34.0,1.8,15.0,102.0,27.79,18.55
2016,7,30,6,15,554.5,40.5,1.75,15.5,149.5,35.58,25.82
2016,7,30,6,30,628.0,47.0,1.7,16.0,197.0,54.74,31.35
2016,7,30,6,45,676.5,51.5,1.7,17.0,248.5,104.98,56.31
2016,7,30,7,0,725.0,56.0,1.7,18.0,300.0,160.86,96.72
2016,7,30,7,15,758.0,60.0,1.75,18.5,352.0,218.33,144.7
2016,7,30,7,30,791.0,64.0,1.8,19.0,404.0,278.94,197.19
2016,7,30,7,45,815.0,67.0,1.85,20.0,455.0,339.8,249.61
2016,7,30,8,0,839.0,70.0,1.9,21.0,506.0,400.16,300.32
2016,7,30,8,15,856.5,72.5,1.95,21.5,554.5,458.21,348.3
2016,7,30,8,30,874.0,75.0,2.0,22.0,603.0,516.29,394.63
2016,7,30,8,45,887.0,77.0,2.1,22.5,648.0,571.14,437.19
2016,7,30,9,0,900.0,79.0,2.2,23.0,693.0,624.97,477.64
2016,7,30,9,15,910.0,80.5,2.3,23.5,733.5,675.08,514.21
2016,7,30,9,30,920.0,82.0,2.4,24.0,774.0,723.36,548.47
2016,7,30,9,45,928.0,83.0,2.55,24.5,809.0,767.59,578.2
2016,7,30,10,0,936.0,84.0,2.7,25.0,844.0,809.34,605.29
2016,7,30,10,15,942.0,85.0,2.8,25.0,873.0,846.78,630.13
2016,7,30,10,30,948.0,86.0,2.9,25.0,902.0,881.19,652.86
2016,7,30,10,45,951.0,87.5,3.0,25.0,924.0,910.31,672.01
2016,7,30,11,0,954.0,89.0,3.1,25.0,946.0,935.91,688.88
2016,7,30,11,15,956.0,89.5,3.2,25.0,961.0,956.01,702.16
2016,7,30,11,30,958.0,90.0,3.3,25.0,976.0,972.35,713.09
2016,7,30,11,45,958.5,91.0,3.4,25.0,983.5,983.98,721.03
2016,7,30,12,0,959.0,92.0,3.5,25.0,991.0,991.72,726.54
2016,7,30,12,15,959.0,92.0,3.5,25.0,991.0,994.11,727.98
2016,7,30,12,30,959.0,92.0,3.5,25.0,991.0,992.57,727.0
2016,7,30,12,45,955.5,93.0,3.55,25.0,983.0,984.85,722.43
2016,7,30,13,0,952.0,94.0,3.6,25.0,975.0,973.3,715.47
2016,7,30,13,15,949.0,93.5,3.6,24.5,960.5,956.96,706.49
2016,7,30,13,30,946.0,93.0,3.6,24.0,946.0,936.92,695.08
2016,7,30,13,45,943.0,91.5,3.6,24.0,924.5,912.28,679.25
2016,7,30,14,0,940.0,90.0,3.6,24.0,903.0,884.14,661.05
2016,7,30,14,15,934.5,88.5,3.55,23.5,874.5,850.59,640.1
2016,7,30,14,30,929.0,87.0,3.5,23.0,846.0,813.97,616.86
2016,7,30,14,45,923.5,85.0,3.5,23.0,812.0,773.96,590.1
2016,7,30,15,0,918.0,83.0,3.5,23.0,778.0,731.24,560.94
2016,7,30,15,15,908.0,81.0,3.45,22.5,738.5,683.07,526.48
2016,7,30,15,30,898.0,79.0,3.4,22.0,699.0,633.03,489.67
2016,7,30,15,45,887.5,76.5,3.35,22.0,655.0,580.59,449.04
2016,7,30,16,0,877.0,74.0,3.3,22.0,611.0,526.85,406.23
2016,7,30,16,15,860.5,71.5,3.25,21.5,563.0,469.3,359.91
2016,7,30,16,30,844.0,69.0,3.2,21.0,515.0,411.61,311.88
2016,7,30,16,45,824.0,65.5,3.15,21.0,464.5,351.92,260.31
2016,7,30,17,0,804.0,62.0,3.1,21.0,414.0,293.09,208.42
2016,7,30,17,15,773.0,58.5,3.0,20.5,362.5,230.63,154.19
2016,7,30,17,30,742.0,55.0,2.9,20.0,311.0,172.78,105.22
2016,7,30,17,45,699.0,50.5,2.85,19.5,259.5,115.9,62.3
2016,7,30,18,0,656.0,46.0,2.8,19.0,208.0,63.89,33.27
2016,7,30,18,15,587.5,40.0,2.65,18.0,160.0,35.18,25.22
2016,7,30,18,30,519.0,34.0,2.5,17.0,112.0,30.25,20.6
2016,7,30,18,45,402.5,25.5,2.4,16.5,72.0,22.82,13.2
2016,7,30,19,0,286.0,17.0,2.3,16.0,32.0,15.34,0.0
2016,7,30,19,15,143.0,8.5,2.3,15.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.75,10.5,12.0,6.4,0.0
2016,7,31,5,30,225.0,15.0,1.8,11.0,24.0,12.8,0.0
2016,7,31,5,45,353.0,24.5,1.9,11.5,62.5,20.14,10.65
2016,7,31,6,0,481.0,34.0,2.0,12.0,101.0,27.83,18.81
2016,7,31,6,15,555.5,40.5,2.05,12.5,148.5,35.63,26.19
2016,7,31,6,30,630.0,47.0,2.1,13.0,196.0,55.43,31.96
2016,7,31,6,45,678.5,51.5,2.15,14.0,247.0,105.9,57.58
2016,7,31,7,0,727.0,56.0,2.2,15.0,298.0,162.02,98.85
2016,7,31,7,15,760.0,60.0,2.2,15.5,350.0,219.72,147.76
2016,7,31,7,30,793.0,64.0,2.2,16.0,402.0,280.55,201.21
2016,7,31,7,45,817.5,66.5,2.2,16.5,453.5,341.29,254.76
2016,7,31,8,0,842.0,69.0,2.2,17.0,505.0,401.61,306.82
2016,7,31,8,15,859.5,71.5,2.2,17.5,554.0,459.9,355.79
2016,7,31,8,30,877.0,74.0,2.2,18.0,603.0,518.22,403.02
2016,7,31,8,45,891.5,75.5,2.2,18.5,648.5,573.64,446.38
2016,7,31,9,0,906.0,77.0,2.2,19.0,694.0,628.18,487.55
2016,7,31,9,15,916.5,78.5,2.2,19.5,734.5,678.95,524.6
2016,7,31,9,30,927.0,80.0,2.2,20.0,775.0,727.92,559.2
2016,7,31,9,45,932.5,83.0,2.25,20.5,810.0,772.63,588.79
2016,7,31,10,0,938.0,86.0,2.3,21.0,845.0,814.65,615.66
2016,7,31,10,15,944.0,87.0,2.35,21.0,874.5,852.21,640.42
2016,7,31,10,30,950.0,88.0,2.4,21.0,904.0,886.72,663.01
2016,7,31,10,45,954.0,89.0,2.5,21.5,926.5,916.29,681.34
2016,7,31,11,0,958.0,90.0,2.6,22.0,949.0,942.38,697.33
2016,7,31,11,15,961.0,90.5,2.65,22.0,965.0,963.47,710.95
2016,7,31,11,30,964.0,91.0,2.7,22.0,981.0,980.82,722.21
2016,7,31,11,45,965.5,91.0,2.75,22.5,989.0,992.46,728.43
2016,7,31,12,0,967.0,91.0,2.8,23.0,997.0,1000.2,732.22
2016,7,31,12,15,967.0,91.0,2.85,23.0,997.0,1002.59,734.09
2016,7,31,12,30,967.0,91.0,2.9,23.0,997.0,1001.02,733.53
2016,7,31,12,45,961.0,94.0,2.95,23.0,988.5,992.86,728.79
2016,7,31,13,0,955.0,97.0,3.0,23.0,980.0,980.86,721.67
2016,7,31,13,15,952.5,96.0,3.05,23.0,965.0,964.41,711.7
2016,7,31,13,30,950.0,95.0,3.1,23.0,950.0,944.21,699.3
2016,7,31,13,45,947.0,93.5,3.15,23.0,928.5,919.44,683.85
2016,7,31,14,0,944.0,92.0,3.2,23.0,907.0,891.13,666.0
2016,7,31,14,15,938.0,90.5,3.2,22.5,878.0,856.99,645.03
2016,7,31,14,30,932.0,89.0,3.2,22.0,849.0,819.79,621.75
2016,7,31,14,45,926.0,86.5,3.2,22.0,814.5,778.73,594.34
2016,7,31,15,0,920.0,84.0,3.2,22.0,780.0,735.0,564.57
2016,7,31,15,15,909.5,82.5,3.15,21.5,739.5,686.81,530.14
2016,7,31,15,30,899.0,81.0,3.1,21.0,699.0,636.78,493.36
2016,7,31,15,45,887.5,78.0,3.1,20.5,654.5,583.15,452.92
2016,7,31,16,0,876.0,75.0,3.1,20.0,610.0,528.31,410.11
2016,7,31,16,15,858.5,72.5,3.05,19.5,561.5,470.24,363.18
2016,7,31,16,30,841.0,70.0,3.0,19.0,513.0,412.16,314.59
2016,7,31,16,45,819.5,67.0,2.95,19.0,462.0,352.48,262.77
2016,7,31,17,0,798.0,64.0,2.9,19.0,411.0,292.09,209.39
2016,7,31,17,15,766.0,60.0,2.8,18.5,359.0,230.98,155.94
2016,7,31,17,30,734.0,56.0,2.7,18.0,307.0,172.82,106.42
2016,7,31,17,45,689.0,51.5,2.65,17.5,256.0,116.12,63.35
2016,7,31,18,0,644.0,47.0,2.6,17.0,205.0,64.56,34.28
2016,7,31,18,15,573.0,41.0,2.45,16.5,156.5,36.03,26.11
2016,7,31,18,30,502.0,35.0,2.3,16.0,108.0,31.15,21.44
2016,7,31,18,45,383.0,26.0,2.15,15.5,69.0,21.38,11.93
2016,7,31,19,0,264.0,17.0,2.0,15.0,30.0,14.08,0.0
2016,7,31,19,15,132.0,8.5,2.0,14.5,15.0,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
