Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,1.6,11.5,11.0,6.4,0.0
2016,8,1,5,30,181.0,15.0,1.7,12.0,22.0,12.8,0.0
2016,8,1,5,45,312.5,25.5,1.8,12.5,59.0,20.96,11.02
2016,8,1,6,0,444.0,36.0,1.9,13.0,96.0,29.43,20.08
2016,8,1,6,15,521.5,43.0,1.9,13.5,143.0,34.65,25.18
2016,8,1,6,30,599.0,50.0,1.9,14.0,190.0,54.59,31.25
2016,8,1,6,45,649.0,55.5,1.95,14.5,241.0,107.5,59.87
2016,8,1,7,0,699.0,61.0,2.0,15.0,292.0,163.07,100.96
2016,8,1,7,15,733.5,65.0,2.0,15.5,344.0,219.55,148.7
2016,8,1,7,30,768.0,69.0,2.0,16.0,396.0,279.39,201.06
2016,8,1,7,45,795.5,71.5,2.0,17.0,447.5,338.5,252.51
2016,8,1,8,0,823.0,74.0,2.0,18.0,499.0,399.47,304.1
2016,8,1,8,15,842.0,76.5,2.0,18.5,547.5,458.13,352.9
2016,8,1,8,30,861.0,79.0,2.0,19.0,596.0,516.4,399.66
2016,8,1,8,45,877.5,80.0,2.0,19.5,642.0,571.75,442.6
2016,8,1,9,0,894.0,81.0,2.0,20.0,688.0,626.44,483.53
2016,8,1,9,15,905.0,83.0,2.05,20.5,729.5,677.56,520.78
2016,8,1,9,30,916.0,85.0,2.1,21.0,771.0,726.94,555.71
2016,8,1,9,45,920.5,88.5,2.15,21.5,805.5,771.02,584.78
2016,8,1,10,0,925.0,92.0,2.2,22.0,840.0,812.35,611.04
2016,8,1,10,15,931.5,93.5,2.3,22.0,869.5,850.42,636.42
2016,8,1,10,30,938.0,95.0,2.4,22.0,899.0,885.5,659.71
2016,8,1,10,45,943.0,95.5,2.5,22.5,922.5,915.15,678.03
2016,8,1,11,0,948.0,96.0,2.6,23.0,946.0,941.41,694.06
2016,8,1,11,15,951.0,97.0,2.65,23.0,961.5,962.81,707.84
2016,8,1,11,30,954.0,98.0,2.7,23.0,977.0,980.5,719.28
2016,8,1,11,45,955.5,98.5,2.8,23.5,985.5,992.52,726.15
2016,8,1,12,0,957.0,99.0,2.9,24.0,994.0,1000.67,730.62
2016,8,1,12,15,957.0,99.0,2.95,24.0,994.5,1003.02,732.44
2016,8,1,12,30,957.0,99.0,3.0,24.0,995.0,1001.45,731.86
2016,8,1,12,45,953.5,100.0,3.05,24.0,987.0,993.67,727.37
2016,8,1,13,0,950.0,101.0,3.1,24.0,979.0,982.05,720.5
2016,8,1,13,15,947.0,100.5,3.1,23.5,964.0,965.65,711.58
2016,8,1,13,30,944.0,100.0,3.1,23.0,949.0,945.55,700.24
2016,8,1,13,45,940.5,98.5,3.15,23.0,927.0,920.42,684.57
2016,8,1,14,0,937.0,97.0,3.2,23.0,905.0,891.81,666.51
2016,8,1,14,15,931.0,96.0,3.2,22.5,876.0,858.29,645.98
2016,8,1,14,30,925.0,95.0,3.2,22.0,847.0,821.73,623.15
2016,8,1,14,45,917.5,93.0,3.2,22.0,812.0,780.22,595.44
2016,8,1,15,0,910.0,91.0,3.2,22.0,777.0,736.17,565.29
2016,8,1,15,15,899.5,89.0,3.2,21.5,736.5,687.82,531.0
2016,8,1,15,30,889.0,87.0,3.2,21.0,696.0,637.64,494.33
2016,8,1,15,45,876.0,84.5,3.2,21.0,651.5,584.01,453.0
2016,8,1,16,0,863.0,82.0,3.2,21.0,607.0,529.33,409.63
2016,8,1,16,15,844.5,79.5,3.15,20.5,558.0,471.33,362.99
2016,8,1,16,30,826.0,77.0,3.1,20.0,509.0,413.02,314.5
2016,8,1,16,45,802.5,73.5,3.05,19.5,458.0,352.26,262.67
2016,8,1,17,0,779.0,70.0,3.0,19.0,407.0,292.84,210.72
2016,8,1,17,15,745.0,66.0,2.95,18.5,355.0,232.22,157.87
2016,8,1,17,30,711.0,62.0,2.9,18.0,303.0,174.83,109.14
2016,8,1,17,45,662.0,57.0,2.85,17.5,251.5,118.53,66.47
2016,8,1,18,0,613.0,52.0,2.8,17.0,200.0,64.72,35.01
2016,8,1,18,15,537.5,45.0,2.7,16.5,152.0,36.22,26.26
2016,8,1,18,30,462.0,38.0,2.6,16.0,104.0,31.04,21.29
2016,8,1,18,45,333.0,27.5,2.55,15.5,65.5,22.61,12.75
2016,8,1,19,0,204.0,17.0,2.5,15.0,27.0,14.06,0.0
2016,8,1,19,15,102.0,8.5,2.5,14.5,13.5,7.26,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,67.5,7.5,1.45,10.5,10.0,6.4,0.0
2016,8,2,5,30,135.0,15.0,1.5,11.0,20.0,12.8,0.0
2016,8,2,5,45,274.5,26.5,1.6,11.5,57.0,21.82,11.47
2016,8,2,6,0,414.0,38.0,1.7,12.0,94.0,31.1,21.6
2016,8,2,6,15,496.5,46.0,1.65,12.5,141.0,37.05,27.41
2016,8,2,6,30,579.0,54.0,1.6,13.0,188.0,57.95,34.25
2016,8,2,6,45,309.0,88.0,1.55,14.0,161.5,98.38,65.87
2016,8,2,7,0,39.0,122.0,1.5,15.0,135.0,104.22,81.14
2016,8,2,7,15,403.0,97.5,1.4,15.5,266.0,172.09,122.83
2016,8,2,7,30,767.0,73.0,1.3,16.0,397.0,283.93,204.33
2016,8,2,7,45,585.0,128.0,1.25,17.0,394.0,317.76,239.55
2016,8,2,8,0,403.0,183.0,1.2,18.0,391.0,326.43,251.48
2016,8,2,8,15,633.0,133.5,1.15,18.5,496.0,417.34,321.12
2016,8,2,8,30,863.0,84.0,1.1,19.0,601.0,523.64,401.31
2016,8,2,8,45,879.0,85.5,1.1,19.5,647.0,579.43,443.1
2016,8,2,9,0,895.0,87.0,1.1,20.0,693.0,634.49,483.2
2016,8,2,9,15,906.5,89.0,1.1,20.5,734.5,686.08,519.41
2016,8,2,9,30,918.0,91.0,1.1,21.0,776.0,735.97,553.25
2016,8,2,9,45,925.0,93.5,1.15,21.5,811.5,781.04,582.29
2016,8,2,10,0,932.0,96.0,1.2,22.0,847.0,823.55,608.6
2016,8,2,10,15,938.5,97.0,1.2,22.5,877.0,861.41,630.88
2016,8,2,10,30,945.0,98.0,1.2,23.0,907.0,896.26,650.96
2016,8,2,10,45,950.0,99.0,1.3,23.5,930.0,926.61,669.46
2016,8,2,11,0,955.0,100.0,1.4,24.0,953.0,953.54,685.75
2016,8,2,11,15,958.0,100.5,1.45,24.0,969.0,974.6,698.96
2016,8,2,11,30,961.0,101.0,1.5,24.0,985.0,991.91,709.93
2016,8,2,11,45,962.5,101.5,1.55,24.5,993.5,1004.01,716.37
2016,8,2,12,0,964.0,102.0,1.6,25.0,1002.0,1012.19,720.49
2016,8,2,12,15,964.0,102.0,1.6,25.0,1002.0,1014.54,721.79
2016,8,2,12,30,964.0,102.0,1.6,25.0,1002.0,1012.93,720.81
2016,8,2,12,45,955.0,106.5,1.65,25.5,992.5,1003.31,714.3
2016,8,2,13,0,946.0,111.0,1.7,26.0,983.0,989.9,705.58
2016,8,2,13,15,943.0,110.0,1.75,26.0,967.5,973.05,696.15
2016,8,2,13,30,940.0,109.0,1.8,26.0,952.0,952.49,684.41
2016,8,2,13,45,936.0,107.5,1.85,26.5,930.0,926.96,668.17
2016,8,2,14,0,932.0,106.0,1.9,27.0,908.0,897.98,649.7
2016,8,2,14,15,925.0,105.0,1.95,26.5,878.5,863.72,630.22
2016,8,2,14,30,918.0,104.0,2.0,26.0,849.0,826.49,608.5
2016,8,2,14,45,909.5,102.0,2.05,26.0,813.5,784.4,582.0
2016,8,2,15,0,901.0,100.0,2.1,26.0,778.0,739.86,552.87
2016,8,2,15,15,889.5,98.0,2.1,26.0,737.0,691.11,518.62
2016,8,2,15,30,878.0,96.0,2.1,26.0,696.0,640.65,482.24
2016,8,2,15,45,862.5,93.5,2.15,26.0,650.0,585.98,442.01
2016,8,2,16,0,847.0,91.0,2.2,26.0,604.0,531.77,400.72
2016,8,2,16,15,827.5,88.0,2.2,25.5,555.0,472.81,355.12
2016,8,2,16,30,808.0,85.0,2.2,25.0,506.0,414.14,308.06
2016,8,2,16,45,781.0,81.5,2.25,24.5,454.0,352.98,257.72
2016,8,2,17,0,754.0,78.0,2.3,24.0,402.0,293.61,207.5
2016,8,2,17,15,717.5,73.0,2.15,23.0,349.5,232.81,156.28
2016,8,2,17,30,681.0,68.0,2.0,22.0,297.0,172.87,106.93
2016,8,2,17,45,627.0,62.5,1.95,21.5,245.5,116.99,65.46
2016,8,2,18,0,573.0,57.0,1.9,21.0,194.0,67.44,37.48
2016,8,2,18,15,492.5,49.0,1.85,20.0,146.5,39.35,28.53
2016,8,2,18,30,412.0,41.0,1.8,19.0,99.0,33.51,23.07
2016,8,2,18,45,278.5,29.0,1.8,18.5,61.0,23.88,13.33
2016,8,2,19,0,145.0,17.0,1.8,18.0,23.0,14.06,0.0
2016,8,2,19,15,72.5,8.5,1.8,17.5,11.5,7.26,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,5,15,59.0,7.0,0.95,13.5,9.0,0.0,0.0
2016,8,3,5,30,118.0,14.0,1.1,14.0,18.0,11.95,0.0
2016,8,3,5,45,251.5,26.5,1.25,15.0,53.5,21.84,10.93
2016,8,3,6,0,385.0,39.0,1.4,16.0,89.0,31.94,21.88
2016,8,3,6,15,469.0,47.5,1.4,16.5,136.0,38.22,27.94
2016,8,3,6,30,553.0,56.0,1.4,17.0,183.0,59.53,35.1
2016,8,3,6,45,610.0,62.0,1.45,17.5,234.0,108.06,60.88
2016,8,3,7,0,667.0,68.0,1.5,18.0,285.0,163.37,101.37
2016,8,3,7,15,705.0,73.0,1.45,18.5,337.5,222.67,150.54
2016,8,3,7,30,743.0,78.0,1.4,19.0,390.0,283.0,202.08
2016,8,3,7,45,772.0,81.0,1.4,20.0,442.0,341.96,252.17
2016,8,3,8,0,801.0,84.0,1.4,21.0,494.0,402.99,302.5
2016,8,3,8,15,821.0,87.5,1.3,21.5,543.5,462.16,349.97
2016,8,3,8,30,841.0,91.0,1.2,22.0,593.0,521.75,395.72
2016,8,3,8,45,857.5,93.0,1.1,23.0,639.5,576.14,434.95
2016,8,3,9,0,874.0,95.0,1.0,24.0,686.0,631.07,472.59
2016,8,3,9,15,886.0,97.0,0.9,24.5,727.0,682.12,506.66
2016,8,3,9,30,898.0,99.0,0.8,25.0,768.0,731.55,538.15
2016,8,3,9,45,907.0,101.0,0.7,25.5,804.0,776.88,564.74
2016,8,3,10,0,916.0,103.0,0.6,26.0,840.0,819.84,588.17
2016,8,3,10,15,923.0,104.0,0.7,26.0,870.0,857.62,612.39
2016,8,3,10,30,930.0,105.0,0.8,26.0,900.0,892.46,634.76
2016,8,3,10,45,934.5,106.5,0.95,26.5,923.0,922.49,653.7
2016,8,3,11,0,939.0,108.0,1.1,27.0,946.0,949.12,670.47
2016,8,3,11,15,942.0,108.5,1.3,27.0,961.5,969.89,685.72
2016,8,3,11,30,945.0,109.0,1.5,27.0,977.0,986.97,698.69
2016,8,3,11,45,946.0,110.0,1.75,27.5,985.0,998.89,707.69
2016,8,3,12,0,947.0,111.0,2.0,28.0,993.0,1006.96,714.16
2016,8,3,12,15,947.0,111.0,2.2,27.5,993.5,1009.24,719.18
2016,8,3,12,30,947.0,111.0,2.4,27.0,994.0,1007.64,721.76
2016,8,3,12,45,947.5,109.5,2.6,27.0,987.0,1001.17,719.8
2016,8,3,13,0,948.0,108.0,2.8,27.0,980.0,990.81,715.31
2016,8,3,13,15,945.5,107.5,2.9,26.5,965.5,974.8,707.7
2016,8,3,13,30,943.0,107.0,3.0,26.0,951.0,955.06,697.64
2016,8,3,13,45,938.0,106.0,3.1,26.0,928.5,929.01,682.0
2016,8,3,14,0,933.0,105.0,3.2,26.0,906.0,899.54,664.0
2016,8,3,14,15,927.0,104.0,3.25,25.5,877.0,865.99,644.07
2016,8,3,14,30,921.0,103.0,3.3,25.0,848.0,829.39,621.83
2016,8,3,14,45,913.5,101.0,3.4,25.0,813.0,787.86,594.93
2016,8,3,15,0,906.0,99.0,3.5,25.0,778.0,743.77,565.38
2016,8,3,15,15,894.5,97.0,3.45,24.5,737.0,694.72,530.76
2016,8,3,15,30,883.0,95.0,3.4,24.0,696.0,643.93,493.91
2016,8,3,15,45,871.0,91.5,3.4,24.0,651.0,589.97,452.85
2016,8,3,16,0,859.0,88.0,3.4,24.0,606.0,534.87,409.68
2016,8,3,16,15,839.5,85.0,3.35,23.5,556.5,476.37,363.22
2016,8,3,16,30,820.0,82.0,3.3,23.0,507.0,416.97,314.5
2016,8,3,16,45,797.5,77.5,3.3,22.5,456.0,355.69,262.9
2016,8,3,17,0,775.0,73.0,3.3,22.0,405.0,295.67,211.04
2016,8,3,17,15,739.5,69.0,3.15,21.0,352.0,234.7,158.76
2016,8,3,17,30,704.0,65.0,3.0,20.0,299.0,177.17,110.56
2016,8,3,17,45,654.5,59.0,2.95,19.5,247.5,117.22,65.1
2016,8,3,18,0,605.0,53.0,2.9,19.0,196.0,65.68,35.54
2016,8,3,18,15,526.0,45.5,2.7,18.5,147.5,36.7,26.39
2016,8,3,18,30,447.0,38.0,2.5,18.0,99.0,31.13,21.08
2016,8,3,18,45,223.5,30.5,2.3,17.5,61.0,23.69,12.94
2016,8,3,19,0,0.0,23.0,2.1,17.0,23.0,19.63,0.0
2016,8,3,19,15,0.0,11.5,2.05,16.5,11.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,55.0,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,110.0,13.0,1.8,11.0,17.0,11.1,0.0
2016,8,4,5,45,253.0,25.5,1.9,11.5,53.0,21.01,10.1
2016,8,4,6,0,396.0,38.0,2.0,12.0,89.0,31.17,21.55
2016,8,4,6,15,481.5,46.5,1.95,12.5,136.0,37.51,27.77
2016,8,4,6,30,567.0,55.0,1.9,13.0,183.0,59.89,35.38
2016,8,4,6,45,283.5,63.5,1.9,14.0,127.5,77.94,49.47
2016,8,4,7,0,0.0,72.0,1.9,15.0,72.0,59.45,45.19
2016,8,4,7,15,12.5,112.5,1.85,15.5,118.0,94.94,74.41
2016,8,4,7,30,25.0,153.0,1.8,16.0,164.0,132.48,104.85
2016,8,4,7,45,12.5,143.0,1.75,17.0,148.5,122.48,96.31
2016,8,4,8,0,0.0,133.0,1.7,18.0,133.0,110.44,86.01
2016,8,4,8,15,15.5,181.0,1.75,18.5,190.5,157.87,123.93
2016,8,4,8,30,31.0,229.0,1.8,19.0,248.0,212.43,166.72
2016,8,4,8,45,78.0,269.5,1.85,19.5,321.0,277.17,216.87
2016,8,4,9,0,125.0,310.0,1.9,20.0,394.0,354.98,276.01
2016,8,4,9,15,220.0,319.5,2.0,20.0,479.0,434.17,336.57
2016,8,4,9,30,315.0,329.0,2.1,20.0,564.0,530.86,408.92
2016,8,4,9,45,617.0,216.0,2.25,20.5,702.5,681.71,522.31
2016,8,4,10,0,919.0,103.0,2.4,21.0,841.0,824.12,623.97
2016,8,4,10,15,476.0,224.5,2.45,21.0,607.5,618.94,473.83
2016,8,4,10,30,33.0,346.0,2.5,21.0,374.0,338.76,258.33
2016,8,4,10,45,36.5,362.0,2.65,21.0,394.0,358.55,274.25
2016,8,4,11,0,40.0,378.0,2.8,21.0,414.0,378.41,289.03
2016,8,4,11,15,114.0,420.0,2.9,21.0,524.0,502.02,382.11
2016,8,4,11,30,188.0,462.0,3.0,21.0,634.0,613.48,463.55
2016,8,4,11,45,193.5,460.0,3.1,21.0,638.5,619.65,467.65
2016,8,4,12,0,199.0,458.0,3.2,21.0,643.0,624.76,471.68
2016,8,4,12,15,571.5,283.0,3.25,21.0,814.5,841.54,634.48
2016,8,4,12,30,944.0,108.0,3.3,21.0,986.0,1003.94,746.11
2016,8,4,12,45,938.0,110.0,3.35,21.0,977.0,994.73,739.11
2016,8,4,13,0,932.0,112.0,3.4,21.0,968.0,981.76,731.18
2016,8,4,13,15,929.0,111.0,3.4,21.0,952.5,964.99,720.45
2016,8,4,13,30,926.0,110.0,3.4,21.0,937.0,944.56,707.34
2016,8,4,13,45,923.5,107.5,3.45,21.0,915.0,919.55,691.49
2016,8,4,14,0,921.0,105.0,3.5,21.0,893.0,891.05,673.23
2016,8,4,14,15,914.5,103.5,3.5,20.5,864.0,856.89,651.95
2016,8,4,14,30,908.0,102.0,3.5,20.0,835.0,819.75,628.4
2016,8,4,14,45,901.5,99.5,3.5,20.0,800.5,778.87,600.76
2016,8,4,15,0,895.0,97.0,3.5,20.0,766.0,735.4,570.6
2016,8,4,15,15,883.5,94.5,3.5,19.5,725.0,686.25,535.34
2016,8,4,15,30,872.0,92.0,3.5,19.0,684.0,635.41,497.79
2016,8,4,15,45,860.0,88.5,3.5,19.0,639.5,581.9,456.15
2016,8,4,16,0,848.0,85.0,3.5,19.0,595.0,527.29,412.42
2016,8,4,16,15,829.0,82.0,3.45,18.5,546.0,469.49,365.49
2016,8,4,16,30,810.0,79.0,3.4,18.0,497.0,410.82,316.29
2016,8,4,16,45,787.0,75.0,3.4,18.0,446.5,350.35,263.76
2016,8,4,17,0,764.0,71.0,3.4,18.0,396.0,291.21,211.27
2016,8,4,17,15,729.0,66.5,3.35,17.0,344.0,230.49,158.37
2016,8,4,17,30,694.0,62.0,3.3,16.0,292.0,173.19,109.53
2016,8,4,17,45,646.0,56.0,3.25,15.5,241.0,116.89,66.24
2016,8,4,18,0,598.0,50.0,3.2,15.0,190.0,63.15,34.09
2016,8,4,18,15,520.0,42.5,3.1,14.5,142.5,34.26,24.68
2016,8,4,18,30,442.0,35.0,3.0,14.0,95.0,28.6,19.22
2016,8,4,18,45,221.0,28.0,2.95,13.5,58.0,21.79,11.35
2016,8,4,19,0,0.0,21.0,2.9,13.0,21.0,17.92,0.0
2016,8,4,19,15,0.0,10.5,2.9,12.5,10.5,8.96,0.0
2016,8,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,50.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,101.0,12.0,2.0,11.0,15.0,10.24,0.0
2016,8,5,5,45,235.0,25.0,2.1,11.5,50.0,20.59,9.32
2016,8,5,6,0,369.0,38.0,2.2,12.0,85.0,31.15,21.47
2016,8,5,6,15,454.5,47.5,2.2,12.5,131.5,38.29,28.43
2016,8,5,6,30,540.0,57.0,2.2,13.0,178.0,61.47,36.85
2016,8,5,6,45,595.0,63.5,2.25,13.5,229.0,109.67,63.62
2016,8,5,7,0,650.0,70.0,2.3,14.0,280.0,164.45,104.85
2016,8,5,7,15,340.5,112.5,2.2,14.0,224.0,172.98,127.06
2016,8,5,7,30,31.0,155.0,2.1,14.0,168.0,137.33,109.43
2016,8,5,7,45,41.0,179.5,2.05,14.5,199.0,164.38,131.31
2016,8,5,8,0,51.0,204.0,2.0,15.0,230.0,192.91,154.02
2016,8,5,8,15,164.5,228.0,1.95,15.5,323.5,274.78,218.67
2016,8,5,8,30,278.0,252.0,1.9,16.0,417.0,371.12,293.68
2016,8,5,8,45,204.5,281.0,1.85,16.5,407.5,365.9,288.56
2016,8,5,9,0,131.0,310.0,1.8,17.0,398.0,359.33,282.01
2016,8,5,9,15,98.5,319.5,1.8,17.5,388.5,346.2,270.77
2016,8,5,9,30,66.0,329.0,1.8,18.0,379.0,337.67,262.83
2016,8,5,9,45,274.0,314.5,1.85,18.5,532.5,503.81,390.78
2016,8,5,10,0,482.0,300.0,1.9,19.0,686.0,676.8,516.9
2016,8,5,10,15,478.5,316.0,1.95,19.0,711.5,707.93,537.11
2016,8,5,10,30,475.0,332.0,2.0,19.0,737.0,736.98,556.84
2016,8,5,10,45,369.0,382.0,2.05,19.5,701.5,694.45,523.48
2016,8,5,11,0,263.0,432.0,2.1,20.0,666.0,657.62,494.07
2016,8,5,11,15,192.0,444.0,2.15,20.5,617.0,596.96,449.04
2016,8,5,11,30,121.0,456.0,2.2,21.0,568.0,546.66,410.77
2016,8,5,11,45,519.0,292.0,2.25,21.5,774.0,794.29,594.74
2016,8,5,12,0,917.0,128.0,2.3,22.0,980.0,998.93,731.7
2016,8,5,12,15,916.5,128.0,2.35,22.0,979.5,1000.62,731.11
2016,8,5,12,30,916.0,128.0,2.4,22.0,979.0,998.54,730.32
2016,8,5,12,45,914.0,127.5,2.5,22.0,971.0,990.8,726.49
2016,8,5,13,0,912.0,127.0,2.6,22.0,963.0,979.34,720.31
2016,8,5,13,15,908.5,126.5,2.65,22.0,947.5,962.82,710.42
2016,8,5,13,30,905.0,126.0,2.7,22.0,932.0,942.74,698.22
2016,8,5,13,45,897.0,126.0,2.75,22.0,908.5,915.71,681.4
2016,8,5,14,0,889.0,126.0,2.8,22.0,885.0,885.54,662.42
2016,8,5,14,15,881.0,124.5,2.8,22.0,855.5,851.01,640.02
2016,8,5,14,30,873.0,123.0,2.8,22.0,826.0,813.7,615.58
2016,8,5,14,45,861.0,121.5,2.85,22.0,789.5,770.82,587.35
2016,8,5,15,0,849.0,120.0,2.9,22.0,753.0,731.38,559.86
2016,8,5,15,15,835.5,117.5,2.9,21.5,712.0,681.83,524.98
2016,8,5,15,30,822.0,115.0,2.9,21.0,671.0,630.9,488.09
2016,8,5,15,45,804.0,112.0,2.9,21.0,625.0,575.81,446.1
2016,8,5,16,0,786.0,109.0,2.9,21.0,579.0,520.36,402.62
2016,8,5,16,15,763.5,105.0,2.85,20.5,530.0,461.83,356.12
2016,8,5,16,30,741.0,101.0,2.8,20.0,481.0,402.72,307.67
2016,8,5,16,45,710.0,96.5,2.8,19.5,430.0,342.22,256.9
2016,8,5,17,0,679.0,92.0,2.8,19.0,379.0,284.12,206.95
2016,8,5,17,15,638.5,86.0,2.75,18.5,327.5,225.23,156.41
2016,8,5,17,30,598.0,80.0,2.7,18.0,276.0,170.56,110.6
2016,8,5,17,45,539.0,72.5,2.7,17.5,225.5,117.2,70.37
2016,8,5,18,0,480.0,65.0,2.7,17.0,175.0,71.03,43.11
2016,8,5,18,15,395.0,54.0,2.6,16.5,129.5,43.38,32.41
2016,8,5,18,30,310.0,43.0,2.5,16.0,84.0,33.21,22.94
2016,8,5,18,45,190.0,28.5,2.4,15.5,50.0,22.11,11.03
2016,8,5,19,0,70.0,14.0,2.3,15.0,16.0,11.95,0.0
2016,8,5,19,15,35.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,1.0,11.0,13.0,9.39,0.0
2016,8,6,5,45,185.0,26.0,1.1,11.5,46.0,20.22,8.51
2016,8,6,6,0,313.0,41.0,1.2,12.0,79.0,33.72,23.66
2016,8,6,6,15,401.5,51.5,1.15,12.5,124.5,41.54,31.3
2016,8,6,6,30,490.0,62.0,1.1,13.0,170.0,64.82,40.32
2016,8,6,6,45,552.0,69.0,1.05,13.5,221.0,111.1,66.4
2016,8,6,7,0,614.0,76.0,1.0,14.0,272.0,164.95,106.53
2016,8,6,7,15,655.0,81.5,1.0,14.5,324.0,220.07,152.72
2016,8,6,7,30,696.0,87.0,1.0,15.0,376.0,279.47,203.76
2016,8,6,7,45,386.0,149.0,1.05,16.0,313.0,268.42,206.06
2016,8,6,8,0,76.0,211.0,1.1,17.0,250.0,209.13,164.63
2016,8,6,8,15,440.5,156.5,1.2,17.5,414.0,350.86,274.32
2016,8,6,8,30,805.0,102.0,1.3,18.0,578.0,518.86,401.72
2016,8,6,8,45,823.0,104.5,1.4,18.5,624.0,574.97,443.99
2016,8,6,9,0,841.0,107.0,1.5,19.0,670.0,630.71,485.57
2016,8,6,9,15,854.0,109.0,1.55,19.0,711.0,681.97,523.36
2016,8,6,9,30,867.0,111.0,1.6,19.0,752.0,726.81,555.9
2016,8,6,9,45,884.0,109.0,1.7,19.5,790.0,773.24,587.49
2016,8,6,10,0,901.0,107.0,1.8,20.0,828.0,817.92,616.42
2016,8,6,10,15,908.0,108.5,1.85,20.5,857.5,855.8,639.95
2016,8,6,10,30,915.0,110.0,1.9,21.0,887.0,890.77,661.37
2016,8,6,10,45,919.5,111.5,1.95,21.5,909.5,920.48,679.16
2016,8,6,11,0,924.0,113.0,2.0,22.0,932.0,946.82,694.7
2016,8,6,11,15,927.0,113.5,2.05,22.0,947.5,967.33,707.8
2016,8,6,11,30,930.0,114.0,2.1,22.0,963.0,984.19,718.67
2016,8,6,11,45,931.0,114.5,2.2,22.0,971.0,995.44,726.59
2016,8,6,12,0,932.0,115.0,2.3,22.0,979.0,1002.89,732.21
2016,8,6,12,15,932.0,115.0,2.35,22.0,979.0,1005.06,734.01
2016,8,6,12,30,932.0,115.0,2.4,22.0,979.0,1003.38,733.48
2016,8,6,12,45,925.5,117.5,2.45,22.5,970.0,994.13,726.77
2016,8,6,13,0,919.0,120.0,2.5,23.0,961.0,981.16,717.81
2016,8,6,13,15,916.0,119.5,2.55,22.5,946.0,964.94,709.58
2016,8,6,13,30,913.0,119.0,2.6,22.0,931.0,945.1,698.98
2016,8,6,13,45,908.0,117.5,2.7,22.0,908.5,919.03,683.27
2016,8,6,14,0,903.0,116.0,2.8,22.0,886.0,889.64,665.24
2016,8,6,14,15,896.0,114.5,2.85,22.0,856.5,855.43,643.42
2016,8,6,14,30,889.0,113.0,2.9,22.0,827.0,818.33,619.45
2016,8,6,14,45,880.5,111.0,2.95,22.0,791.5,776.94,592.24
2016,8,6,15,0,872.0,109.0,3.0,22.0,756.0,733.17,562.28
2016,8,6,15,15,859.5,106.5,3.0,21.5,715.5,684.12,527.68
2016,8,6,15,30,847.0,104.0,3.0,21.0,675.0,636.8,493.23
2016,8,6,15,45,832.0,100.5,3.05,21.0,629.5,581.71,451.29
2016,8,6,16,0,817.0,97.0,3.1,21.0,584.0,525.92,407.53
2016,8,6,16,15,795.5,93.5,3.1,20.5,535.0,466.68,360.35
2016,8,6,16,30,774.0,90.0,3.1,20.0,486.0,408.03,312.0
2016,8,6,16,45,747.0,86.0,3.1,19.5,435.0,347.89,261.07
2016,8,6,17,0,720.0,82.0,3.1,19.0,384.0,287.55,208.82
2016,8,6,17,15,681.0,76.5,3.05,18.5,331.5,227.03,156.47
2016,8,6,17,30,642.0,71.0,3.0,18.0,279.0,170.49,108.71
2016,8,6,17,45,588.0,64.0,3.0,17.5,228.5,115.35,66.79
2016,8,6,18,0,534.0,57.0,3.0,17.0,178.0,66.68,38.16
2016,8,6,18,15,448.5,48.0,2.85,16.5,131.5,38.63,28.22
2016,8,6,18,30,363.0,39.0,2.7,16.0,85.0,31.96,21.8
2016,8,6,18,45,231.5,26.0,2.6,15.5,50.5,21.45,9.96
2016,8,6,19,0,100.0,13.0,2.5,15.0,16.0,11.1,0.0
2016,8,6,19,15,50.0,6.5,2.5,14.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,55.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,111.0,11.0,1.2,11.0,14.0,9.39,0.0
2016,8,7,5,45,261.5,22.5,1.35,11.5,49.0,18.54,6.72
2016,8,7,6,0,412.0,34.0,1.5,12.0,84.0,27.94,18.58
2016,8,7,6,15,499.5,42.0,1.35,12.5,131.0,34.01,24.61
2016,8,7,6,30,587.0,50.0,1.2,13.0,178.0,58.89,32.96
2016,8,7,6,45,643.0,55.5,1.05,14.0,230.0,112.25,63.37
2016,8,7,7,0,699.0,61.0,0.9,15.0,282.0,169.17,105.87
2016,8,7,7,15,736.5,65.0,0.75,15.5,335.5,227.0,154.48
2016,8,7,7,30,774.0,69.0,0.6,16.0,389.0,288.56,207.21
2016,8,7,7,45,801.5,72.5,0.45,17.0,441.0,349.62,258.38
2016,8,7,8,0,829.0,76.0,0.3,18.0,493.0,412.54,308.74
2016,8,7,8,15,848.5,79.0,0.3,18.5,543.0,472.43,356.22
2016,8,7,8,30,868.0,82.0,0.3,19.0,593.0,532.35,401.78
2016,8,7,8,45,884.0,84.0,0.35,19.5,640.0,589.27,443.94
2016,8,7,9,0,900.0,86.0,0.4,20.0,687.0,645.45,484.09
2016,8,7,9,15,911.5,88.0,0.45,20.5,728.5,697.6,520.16
2016,8,7,9,30,923.0,90.0,0.5,21.0,770.0,748.01,554.0
2016,8,7,9,45,928.5,93.0,0.55,21.5,806.0,792.92,581.74
2016,8,7,10,0,934.0,96.0,0.6,22.0,842.0,835.11,607.25
2016,8,7,10,15,941.0,97.0,0.65,22.5,872.0,873.64,630.13
2016,8,7,10,30,948.0,98.0,0.7,23.0,902.0,909.15,650.93
2016,8,7,10,45,953.5,98.5,0.75,23.5,925.5,939.65,668.47
2016,8,7,11,0,959.0,99.0,0.8,24.0,949.0,966.71,683.85
2016,8,7,11,15,962.0,99.5,0.9,24.0,964.5,987.88,697.97
2016,8,7,11,30,965.0,100.0,1.0,24.0,980.0,1005.27,709.89
2016,8,7,11,45,968.0,100.0,1.15,24.5,988.5,1018.28,718.78
2016,8,7,12,0,971.0,100.0,1.3,25.0,997.0,1027.36,725.26
2016,8,7,12,15,971.0,100.0,1.35,25.0,997.5,1029.6,727.31
2016,8,7,12,30,971.0,100.0,1.4,25.0,998.0,1027.81,727.06
2016,8,7,12,45,969.0,100.0,1.5,25.5,990.0,1020.11,722.68
2016,8,7,13,0,967.0,100.0,1.6,26.0,982.0,1008.45,715.91
2016,8,7,13,15,964.0,99.5,1.65,26.0,967.0,991.46,706.55
2016,8,7,13,30,961.0,99.0,1.7,26.0,952.0,970.67,694.84
2016,8,7,13,45,957.5,97.5,1.8,26.0,929.0,944.74,680.46
2016,8,7,14,0,954.0,96.0,1.9,26.0,906.0,915.23,663.64
2016,8,7,14,15,947.5,95.0,1.95,26.0,876.5,880.31,642.56
2016,8,7,14,30,941.0,94.0,2.0,26.0,847.0,842.3,619.26
2016,8,7,14,45,932.0,92.5,2.05,26.0,811.0,799.03,592.13
2016,8,7,15,0,923.0,91.0,2.1,26.0,775.0,753.27,562.94
2016,8,7,15,15,911.5,89.0,2.1,25.5,733.0,703.11,528.91
2016,8,7,15,30,900.0,87.0,2.1,25.0,691.0,651.17,492.5
2016,8,7,15,45,884.5,85.0,2.15,25.0,644.5,595.45,451.42
2016,8,7,16,0,869.0,83.0,2.2,25.0,598.0,538.9,408.32
2016,8,7,16,15,849.5,80.0,2.2,24.5,548.0,479.01,361.81
2016,8,7,16,30,830.0,77.0,2.2,24.0,498.0,419.22,313.61
2016,8,7,16,45,802.0,74.0,2.2,24.0,445.5,356.5,261.12
2016,8,7,17,0,774.0,71.0,2.2,24.0,393.0,295.65,208.98
2016,8,7,17,15,737.0,66.5,2.05,23.0,340.0,233.57,156.46
2016,8,7,17,30,700.0,62.0,1.9,22.0,287.0,175.14,108.05
2016,8,7,17,45,644.5,56.5,1.8,21.5,234.5,115.1,63.06
2016,8,7,18,0,589.0,51.0,1.7,21.0,182.0,64.08,34.04
2016,8,7,18,15,502.5,43.0,1.6,20.0,134.5,34.79,24.46
2016,8,7,18,30,416.0,35.0,1.5,19.0,87.0,28.74,18.72
2016,8,7,18,45,208.0,25.0,1.4,18.0,51.0,20.6,8.52
2016,8,7,19,0,0.0,15.0,1.3,17.0,15.0,12.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,8,8,5,45,241.5,22.0,1.3,14.0,45.5,18.12,5.59
2016,8,8,6,0,386.0,34.0,1.4,15.0,79.0,27.91,18.24
2016,8,8,6,15,474.0,42.0,1.3,15.5,125.5,33.94,24.19
2016,8,8,6,30,562.0,50.0,1.2,16.0,172.0,58.9,32.64
2016,8,8,6,45,617.0,56.0,1.1,16.5,223.0,108.35,60.41
2016,8,8,7,0,672.0,62.0,1.0,17.0,274.0,166.85,104.43
2016,8,8,7,15,710.5,66.5,0.9,17.5,326.0,223.81,152.08
2016,8,8,7,30,749.0,71.0,0.8,18.0,378.0,284.68,204.05
2016,8,8,7,45,777.5,74.5,0.7,19.0,430.0,344.73,254.47
2016,8,8,8,0,806.0,78.0,0.6,20.0,482.0,406.8,304.52
2016,8,8,8,15,826.5,80.5,0.45,20.5,531.5,465.89,350.42
2016,8,8,8,30,847.0,83.0,0.3,21.0,581.0,524.24,393.36
2016,8,8,8,45,863.5,85.5,0.2,22.0,627.5,580.91,432.61
2016,8,8,9,0,880.0,88.0,0.1,23.0,674.0,636.95,469.5
2016,8,8,9,15,892.0,90.0,0.25,23.5,715.5,688.58,505.58
2016,8,8,9,30,904.0,92.0,0.4,24.0,757.0,738.55,540.05
2016,8,8,9,45,917.0,91.5,0.55,24.5,794.0,784.89,570.04
2016,8,8,10,0,930.0,91.0,0.7,25.0,831.0,829.11,598.28
2016,8,8,10,15,936.5,92.0,0.85,25.0,860.5,867.12,623.55
2016,8,8,10,30,943.0,93.0,1.0,25.0,890.0,902.09,646.88
2016,8,8,10,45,947.5,94.0,1.15,25.5,913.0,932.1,665.77
2016,8,8,11,0,952.0,95.0,1.3,26.0,936.0,958.63,682.43
2016,8,8,11,15,955.0,95.5,1.45,26.0,951.5,979.67,697.01
2016,8,8,11,30,958.0,96.0,1.6,26.0,967.0,996.95,709.32
2016,8,8,11,45,959.5,96.5,1.75,26.5,975.0,1008.96,717.0
2016,8,8,12,0,961.0,97.0,1.9,27.0,983.0,1017.04,722.28
2016,8,8,12,15,961.0,97.0,2.0,26.5,983.5,1019.21,726.18
2016,8,8,12,30,961.0,97.0,2.1,26.0,984.0,1017.4,727.71
2016,8,8,12,45,960.5,96.0,2.25,26.0,976.5,1010.13,725.02
2016,8,8,13,0,960.0,95.0,2.4,26.0,969.0,998.9,719.83
2016,8,8,13,15,957.0,94.5,2.45,26.0,954.0,981.95,709.98
2016,8,8,13,30,954.0,94.0,2.5,26.0,939.0,961.2,697.75
2016,8,8,13,45,950.0,93.0,2.65,26.0,916.5,935.4,683.08
2016,8,8,14,0,946.0,92.0,2.8,26.0,894.0,906.07,665.9
2016,8,8,14,15,939.5,91.0,2.85,25.5,864.5,871.3,645.45
2016,8,8,14,30,933.0,90.0,2.9,25.0,835.0,833.48,622.67
2016,8,8,14,45,925.0,88.0,2.95,25.0,799.5,790.66,594.94
2016,8,8,15,0,917.0,86.0,3.0,25.0,764.0,745.32,565.12
2016,8,8,15,15,906.0,84.5,3.0,24.5,722.5,696.16,531.12
2016,8,8,15,30,895.0,83.0,3.0,24.0,681.0,645.2,494.54
2016,8,8,15,45,881.0,80.0,3.05,24.0,635.0,589.52,452.57
2016,8,8,16,0,867.0,77.0,3.1,24.0,589.0,532.9,408.53
2016,8,8,16,15,847.5,74.5,3.05,23.5,539.5,473.55,361.46
2016,8,8,16,30,828.0,72.0,3.0,23.0,490.0,414.42,312.91
2016,8,8,16,45,804.0,68.5,3.0,23.0,438.5,352.51,260.26
2016,8,8,17,0,780.0,65.0,3.0,23.0,387.0,292.24,207.78
2016,8,8,17,15,744.0,61.0,2.85,22.5,334.5,230.47,154.55
2016,8,8,17,30,708.0,57.0,2.7,22.0,282.0,172.22,105.6
2016,8,8,17,45,655.5,51.5,2.6,21.5,230.5,114.73,62.37
2016,8,8,18,0,603.0,46.0,2.5,21.0,179.0,63.47,33.19
2016,8,8,18,15,518.0,39.0,2.35,20.0,131.5,31.62,21.68
2016,8,8,18,30,433.0,32.0,2.2,19.0,84.0,26.29,16.55
2016,8,8,18,45,281.5,21.5,2.1,18.0,49.0,17.71,5.73
2016,8,8,19,0,130.0,11.0,2.0,17.0,14.0,9.39,0.0
2016,8,8,19,15,65.0,5.5,2.0,16.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,91.0,9.0,1.0,13.0,11.0,7.68,0.0
2016,8,9,5,45,240.5,20.5,1.15,14.0,44.0,16.84,3.98
2016,8,9,6,0,390.0,32.0,1.3,15.0,77.0,26.25,16.75
2016,8,9,6,15,478.5,40.0,1.35,15.5,123.5,32.35,22.77
2016,8,9,6,30,567.0,48.0,1.4,16.0,170.0,58.33,31.64
2016,8,9,6,45,621.0,54.5,1.5,16.5,221.0,108.52,60.28
2016,8,9,7,0,675.0,61.0,1.6,17.0,272.0,167.6,105.17
2016,8,9,7,15,713.0,65.5,1.6,17.5,324.5,224.74,153.48
2016,8,9,7,30,751.0,70.0,1.6,18.0,377.0,285.73,206.3
2016,8,9,7,45,779.5,73.5,1.65,19.0,428.5,345.99,258.03
2016,8,9,8,0,808.0,77.0,1.7,20.0,480.0,408.27,309.89
2016,8,9,8,15,828.5,79.5,1.7,20.5,529.5,467.56,358.26
2016,8,9,8,30,849.0,82.0,1.7,21.0,579.0,526.06,404.28
2016,8,9,8,45,866.0,84.0,1.75,22.0,625.5,582.7,446.65
2016,8,9,9,0,883.0,86.0,1.8,23.0,672.0,638.75,486.94
2016,8,9,9,15,895.0,88.0,1.75,23.5,713.5,690.57,523.12
2016,8,9,9,30,907.0,90.0,1.7,24.0,755.0,740.72,556.88
2016,8,9,9,45,916.5,91.0,1.65,25.0,791.5,786.09,583.47
2016,8,9,10,0,926.0,92.0,1.6,26.0,828.0,829.07,607.8
2016,8,9,10,15,932.5,93.5,1.45,26.0,857.5,867.47,629.85
2016,8,9,10,30,939.0,95.0,1.3,26.0,887.0,902.84,649.39
2016,8,9,10,45,943.0,96.0,1.2,26.5,910.0,932.31,664.14
2016,8,9,11,0,947.0,97.0,1.1,27.0,933.0,958.3,676.42
2016,8,9,11,15,950.0,97.5,1.05,27.0,948.5,979.24,687.6
2016,8,9,11,30,953.0,98.0,1.0,27.0,964.0,996.44,696.51
2016,8,9,11,45,953.5,99.0,1.0,27.5,971.5,1007.93,701.58
2016,8,9,12,0,954.0,100.0,1.0,28.0,979.0,1015.48,704.42
2016,8,9,12,15,954.0,100.0,1.1,28.0,979.0,1017.6,707.42
2016,8,9,12,30,954.0,100.0,1.2,28.0,979.0,1015.76,708.12
2016,8,9,12,45,950.0,101.5,1.3,28.0,970.5,1007.65,705.08
2016,8,9,13,0,946.0,103.0,1.4,28.0,962.0,995.67,699.72
2016,8,9,13,15,943.0,102.5,1.5,28.0,946.5,978.85,691.35
2016,8,9,13,30,940.0,102.0,1.6,28.0,931.0,958.29,680.61
2016,8,9,13,45,934.0,101.5,1.75,28.0,908.0,931.46,666.39
2016,8,9,14,0,928.0,101.0,1.9,28.0,885.0,901.25,649.73
2016,8,9,14,15,921.0,100.0,1.95,27.5,856.0,866.52,630.09
2016,8,9,14,30,914.0,99.0,2.0,27.0,827.0,828.81,608.19
2016,8,9,14,45,903.5,98.0,2.1,27.0,790.5,785.7,581.53
2016,8,9,15,0,893.0,97.0,2.2,27.0,754.0,740.3,552.7
2016,8,9,15,15,881.0,95.0,2.2,26.5,713.0,690.88,519.12
2016,8,9,15,30,869.0,93.0,2.2,26.0,672.0,639.81,483.31
2016,8,9,15,45,851.0,91.5,2.25,26.0,625.5,584.41,442.47
2016,8,9,16,0,833.0,90.0,2.3,26.0,579.0,530.05,401.01
2016,8,9,16,15,812.5,86.5,2.25,25.5,529.5,470.17,354.55
2016,8,9,16,30,792.0,83.0,2.2,25.0,480.0,410.75,306.8
2016,8,9,16,45,761.0,80.0,2.2,24.5,428.0,348.88,255.87
2016,8,9,17,0,730.0,77.0,2.2,24.0,376.0,289.31,205.5
2016,8,9,17,15,690.5,72.0,2.1,23.0,324.0,226.37,152.63
2016,8,9,17,30,651.0,67.0,2.0,22.0,272.0,169.4,105.58
2016,8,9,17,45,590.0,60.5,1.9,21.5,220.5,113.21,63.74
2016,8,9,18,0,529.0,54.0,1.8,21.0,169.0,64.37,35.61
2016,8,9,18,15,438.5,45.0,1.7,20.0,123.0,36.33,25.71
2016,8,9,18,30,348.0,36.0,1.6,19.0,77.0,29.59,19.24
2016,8,9,18,45,205.5,23.0,1.55,18.5,44.0,18.99,5.42
2016,8,9,19,0,63.0,10.0,1.5,18.0,11.0,8.54,0.0
2016,8,9,19,15,31.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.5,17.5,0.85,13.5,35.5,14.1,1.59
2016,8,10,6,0,315.0,35.0,0.9,14.0,71.0,28.71,18.86
2016,8,10,6,15,406.5,45.0,0.9,14.5,116.0,36.29,26.33
2016,8,10,6,30,498.0,55.0,0.9,15.0,161.0,62.51,36.43
2016,8,10,6,45,557.5,62.0,0.9,15.5,211.0,109.55,63.85
2016,8,10,7,0,617.0,69.0,0.9,16.0,261.0,163.82,104.8
2016,8,10,7,15,658.5,74.5,0.95,16.5,312.5,219.61,151.62
2016,8,10,7,30,700.0,80.0,1.0,17.0,364.0,279.75,203.19
2016,8,10,7,45,732.0,84.0,1.1,18.0,416.0,340.85,255.05
2016,8,10,8,0,764.0,88.0,1.2,19.0,468.0,402.52,306.0
2016,8,10,8,15,786.0,91.0,1.25,19.5,517.0,460.76,353.27
2016,8,10,8,30,808.0,94.0,1.3,20.0,566.0,519.68,399.41
2016,8,10,8,45,827.0,96.0,1.4,20.5,612.0,576.26,442.57
2016,8,10,9,0,846.0,98.0,1.5,21.0,658.0,629.35,481.98
2016,8,10,9,15,859.0,100.5,1.55,21.5,699.5,680.7,518.58
2016,8,10,9,30,872.0,103.0,1.6,22.0,741.0,730.58,553.09
2016,8,10,9,45,884.5,103.5,1.7,22.5,777.5,776.39,583.17
2016,8,10,10,0,897.0,104.0,1.8,23.0,814.0,820.13,611.09
2016,8,10,10,15,904.0,105.0,1.85,23.0,844.0,857.51,635.22
2016,8,10,10,30,911.0,106.0,1.9,23.0,874.0,891.98,657.35
2016,8,10,10,45,917.0,107.0,2.0,23.5,897.0,922.48,676.03
2016,8,10,11,0,923.0,108.0,2.1,24.0,920.0,949.68,692.52
2016,8,10,11,15,926.0,108.5,2.15,24.0,935.5,970.17,705.52
2016,8,10,11,30,929.0,109.0,2.2,24.0,951.0,986.99,716.28
2016,8,10,11,45,931.0,109.5,2.3,24.0,959.0,999.12,724.68
2016,8,10,12,0,933.0,110.0,2.4,24.0,967.0,1007.42,730.77
2016,8,10,12,15,933.0,110.0,2.4,24.0,967.0,1009.46,731.94
2016,8,10,12,30,933.0,110.0,2.4,24.0,967.0,1007.61,730.79
2016,8,10,12,45,929.5,110.5,2.45,24.0,959.0,999.05,725.98
2016,8,10,13,0,926.0,111.0,2.5,24.0,951.0,986.69,718.87
2016,8,10,13,15,923.0,110.5,2.5,24.0,935.5,970.09,708.62
2016,8,10,13,30,920.0,110.0,2.5,24.0,920.0,949.83,696.07
2016,8,10,13,45,915.5,108.5,2.55,24.0,897.5,923.71,680.14
2016,8,10,14,0,911.0,107.0,2.6,24.0,875.0,894.2,661.94
2016,8,10,14,15,904.5,105.5,2.55,24.0,845.5,859.8,639.6
2016,8,10,14,30,898.0,104.0,2.5,24.0,816.0,822.46,615.19
2016,8,10,14,45,890.0,101.5,2.5,24.0,781.0,780.25,587.63
2016,8,10,15,0,882.0,99.0,2.5,24.0,746.0,735.6,557.91
2016,8,10,15,15,869.5,97.0,2.45,23.5,704.5,686.22,523.43
2016,8,10,15,30,857.0,95.0,2.4,23.0,663.0,635.26,486.82
2016,8,10,15,45,843.0,91.5,2.4,23.0,618.0,580.71,445.78
2016,8,10,16,0,829.0,88.0,2.4,23.0,573.0,526.83,403.92
2016,8,10,16,15,808.0,85.0,2.35,22.5,523.5,467.34,357.09
2016,8,10,16,30,787.0,82.0,2.3,22.0,474.0,408.36,309.02
2016,8,10,16,45,761.0,77.5,2.3,22.0,423.0,347.03,257.24
2016,8,10,17,0,735.0,73.0,2.3,22.0,372.0,287.47,205.74
2016,8,10,17,15,696.0,68.0,2.2,21.0,320.0,226.53,153.88
2016,8,10,17,30,657.0,63.0,2.1,20.0,268.0,167.15,104.38
2016,8,10,17,45,601.5,56.5,2.05,19.5,217.0,111.16,62.09
2016,8,10,18,0,546.0,50.0,2.0,19.0,166.0,61.81,33.37
2016,8,10,18,15,456.0,41.5,1.9,18.5,120.5,33.55,23.44
2016,8,10,18,30,366.0,33.0,1.8,18.0,75.0,27.1,17.12
2016,8,10,18,45,183.0,16.5,1.7,17.5,37.5,13.28,1.06
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,164.5,17.0,0.75,14.0,35.0,13.72,0.38
