Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,0,329.0,34.0,0.8,15.0,70.0,27.95,18.04
2016,8,11,6,15,420.0,44.0,0.8,15.5,115.5,35.58,25.56
2016,8,11,6,30,511.0,54.0,0.8,16.0,161.0,63.08,36.08
2016,8,11,6,45,566.5,61.5,0.8,16.5,211.0,111.1,64.37
2016,8,11,7,0,622.0,69.0,0.8,17.0,261.0,165.86,105.83
2016,8,11,7,15,482.0,106.0,0.75,17.5,271.0,204.77,145.57
2016,8,11,7,30,342.0,143.0,0.7,18.0,281.0,224.79,168.77
2016,8,11,7,45,549.0,117.5,0.7,19.0,374.0,307.15,231.04
2016,8,11,8,0,756.0,92.0,0.7,20.0,467.0,404.66,305.01
2016,8,11,8,15,779.0,96.0,0.8,20.5,516.5,464.02,352.27
2016,8,11,8,30,802.0,100.0,0.9,21.0,566.0,524.2,398.87
2016,8,11,8,45,815.0,104.5,1.0,21.5,611.0,579.62,440.53
2016,8,11,9,0,828.0,109.0,1.1,22.0,656.0,634.21,480.29
2016,8,11,9,15,841.0,112.0,1.2,22.5,697.5,686.18,517.11
2016,8,11,9,30,854.0,115.0,1.3,23.0,739.0,736.74,551.98
2016,8,11,9,45,874.5,112.0,1.4,23.5,777.5,779.13,579.91
2016,8,11,10,0,895.0,109.0,1.5,24.0,816.0,825.54,609.37
2016,8,11,10,15,902.5,110.5,1.6,24.0,846.0,863.78,634.3
2016,8,11,10,30,910.0,112.0,1.7,24.0,876.0,899.15,657.33
2016,8,11,10,45,914.0,113.5,1.85,24.5,899.0,928.36,675.59
2016,8,11,11,0,918.0,115.0,2.0,25.0,922.0,954.16,691.66
2016,8,11,11,15,921.5,116.0,2.1,25.0,937.5,975.5,705.68
2016,8,11,11,30,925.0,117.0,2.2,25.0,953.0,993.2,717.48
2016,8,11,11,45,926.0,117.5,2.35,25.0,961.0,1004.31,725.72
2016,8,11,12,0,927.0,118.0,2.5,25.0,969.0,1011.59,731.64
2016,8,11,12,15,927.5,118.0,2.55,25.0,969.0,1014.05,733.59
2016,8,11,12,30,928.0,118.0,2.6,25.0,969.0,1012.64,733.22
2016,8,11,12,45,918.0,123.0,2.7,25.0,959.0,1002.2,727.64
2016,8,11,13,0,908.0,128.0,2.8,25.0,949.0,988.07,719.78
2016,8,11,13,15,905.0,127.0,2.85,24.5,933.5,971.19,711.13
2016,8,11,13,30,902.0,126.0,2.9,24.0,918.0,950.71,700.12
2016,8,11,13,45,897.5,124.0,2.95,24.0,895.5,924.44,683.9
2016,8,11,14,0,893.0,122.0,3.0,24.0,873.0,894.84,665.41
2016,8,11,14,15,886.0,120.5,3.0,24.0,843.5,860.47,643.27
2016,8,11,14,30,879.0,119.0,3.0,24.0,814.0,823.24,619.05
2016,8,11,14,45,870.0,116.5,3.05,24.0,778.0,780.86,591.36
2016,8,11,15,0,861.0,114.0,3.1,24.0,742.0,736.18,561.06
2016,8,11,15,15,847.5,111.0,3.1,23.5,700.5,690.51,529.07
2016,8,11,15,30,834.0,108.0,3.1,23.0,659.0,637.96,491.27
2016,8,11,15,45,818.0,104.5,3.1,22.5,613.5,582.37,450.03
2016,8,11,16,0,802.0,101.0,3.1,22.0,568.0,526.21,406.95
2016,8,11,16,15,779.0,97.5,3.05,21.5,518.5,466.49,359.56
2016,8,11,16,30,756.0,94.0,3.0,21.0,469.0,407.58,311.22
2016,8,11,16,45,726.5,89.0,3.0,21.0,417.0,344.56,257.89
2016,8,11,17,0,697.0,84.0,3.0,21.0,365.0,285.01,206.28
2016,8,11,17,15,655.0,78.0,2.9,20.5,313.0,224.23,154.21
2016,8,11,17,30,613.0,72.0,2.8,20.0,261.0,167.89,107.05
2016,8,11,17,45,553.0,64.0,2.7,19.5,210.0,112.67,65.39
2016,8,11,18,0,493.0,56.0,2.6,19.0,159.0,64.8,37.08
2016,8,11,18,15,402.0,45.0,2.45,18.0,114.0,36.38,25.89
2016,8,11,18,30,311.0,34.0,2.3,17.0,69.0,27.92,17.75
2016,8,11,18,45,155.5,17.0,2.15,16.5,34.5,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.0,1.7,12.5,33.5,13.75,0.0
2016,8,12,6,0,309.0,34.0,1.9,13.0,67.0,27.97,18.08
2016,8,12,6,15,401.5,44.5,1.85,13.5,112.0,36.0,26.09
2016,8,12,6,30,494.0,55.0,1.8,14.0,157.0,64.19,37.32
2016,8,12,6,45,556.0,62.5,1.8,15.0,208.0,111.96,65.89
2016,8,12,7,0,618.0,70.0,1.8,16.0,259.0,167.31,108.03
2016,8,12,7,15,659.5,76.0,1.75,16.5,311.0,223.88,155.96
2016,8,12,7,30,701.0,82.0,1.7,17.0,363.0,284.83,208.59
2016,8,12,7,45,732.5,86.0,1.65,18.0,415.0,345.99,260.66
2016,8,12,8,0,764.0,90.0,1.6,19.0,467.0,407.75,311.63
2016,8,12,8,15,786.5,94.0,1.55,19.5,516.5,467.39,359.82
2016,8,12,8,30,809.0,98.0,1.5,20.0,566.0,527.79,406.7
2016,8,12,8,45,827.5,100.5,1.5,21.0,612.5,584.84,448.77
2016,8,12,9,0,846.0,103.0,1.5,22.0,659.0,641.53,488.88
2016,8,12,9,15,859.0,105.5,1.55,22.5,700.5,689.5,522.84
2016,8,12,9,30,872.0,108.0,1.6,23.0,742.0,739.51,557.21
2016,8,12,9,45,884.0,108.5,1.7,23.5,779.0,785.06,586.87
2016,8,12,10,0,896.0,109.0,1.8,24.0,816.0,828.49,614.39
2016,8,12,10,15,903.0,110.5,1.9,24.0,845.5,866.38,639.2
2016,8,12,10,30,910.0,112.0,2.0,24.0,875.0,901.35,662.04
2016,8,12,10,45,916.0,113.0,2.15,24.5,898.5,931.85,681.1
2016,8,12,11,0,922.0,114.0,2.3,25.0,922.0,959.03,697.98
2016,8,12,11,15,925.5,114.5,2.4,25.0,937.5,979.95,711.7
2016,8,12,11,30,929.0,115.0,2.5,25.0,953.0,997.2,723.2
2016,8,12,11,45,931.5,115.0,2.65,25.0,961.0,1009.27,731.95
2016,8,12,12,0,934.0,115.0,2.8,25.0,969.0,1017.5,738.37
2016,8,12,12,15,934.0,115.0,2.85,25.0,969.0,1019.46,739.95
2016,8,12,12,30,934.0,115.0,2.9,25.0,969.0,1017.51,739.18
2016,8,12,12,45,936.0,112.5,3.0,25.0,962.5,1011.12,736.11
2016,8,12,13,0,938.0,110.0,3.1,25.0,956.0,1000.79,730.59
2016,8,12,13,15,935.0,109.0,3.1,25.0,940.5,983.38,719.72
2016,8,12,13,30,932.0,108.0,3.1,25.0,925.0,962.24,706.53
2016,8,12,13,45,928.5,106.5,3.15,25.0,903.0,936.55,690.72
2016,8,12,14,0,925.0,105.0,3.2,25.0,881.0,907.37,672.56
2016,8,12,14,15,918.5,103.5,3.15,25.0,851.5,872.36,649.76
2016,8,12,14,30,912.0,102.0,3.1,25.0,822.0,834.35,624.84
2016,8,12,14,45,905.0,99.5,3.1,25.0,786.5,792.17,597.18
2016,8,12,15,0,898.0,97.0,3.1,25.0,751.0,747.42,567.46
2016,8,12,15,15,886.0,95.0,3.05,24.5,709.5,697.46,532.52
2016,8,12,15,30,874.0,93.0,3.0,24.0,668.0,645.84,495.35
2016,8,12,15,45,860.0,90.0,2.95,24.0,622.0,590.72,453.56
2016,8,12,16,0,846.0,87.0,2.9,24.0,576.0,536.29,411.01
2016,8,12,16,15,825.5,83.5,2.85,23.5,526.5,475.41,363.06
2016,8,12,16,30,805.0,80.0,2.8,23.0,477.0,414.97,313.78
2016,8,12,16,45,778.0,76.0,2.75,23.0,425.0,352.53,260.94
2016,8,12,17,0,751.0,72.0,2.7,23.0,373.0,291.95,208.49
2016,8,12,17,15,711.0,67.0,2.45,22.5,320.0,229.61,155.1
2016,8,12,17,30,671.0,62.0,2.2,22.0,267.0,169.04,104.53
2016,8,12,17,45,613.5,55.5,2.0,21.5,215.5,111.81,61.59
2016,8,12,18,0,556.0,49.0,1.8,21.0,164.0,61.49,32.57
2016,8,12,18,15,462.0,40.0,1.65,20.0,117.0,32.48,22.28
2016,8,12,18,30,368.0,31.0,1.5,19.0,70.0,25.55,15.47
2016,8,12,18,45,184.0,15.5,1.35,18.0,35.0,12.54,0.0
2016,8,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,1.2,14.5,33.5,12.95,0.0
2016,8,13,6,0,332.0,32.0,1.3,15.0,67.0,26.33,16.44
2016,8,13,6,15,426.0,41.5,1.3,15.5,112.0,33.61,23.76
2016,8,13,6,30,520.0,51.0,1.3,16.0,157.0,62.85,34.86
2016,8,13,6,45,580.5,57.5,1.3,17.0,207.5,111.36,63.68
2016,8,13,7,0,641.0,64.0,1.3,18.0,258.0,167.2,106.03
2016,8,13,7,15,681.5,69.0,1.25,18.5,310.5,224.08,153.96
2016,8,13,7,30,722.0,74.0,1.2,19.0,363.0,286.98,207.71
2016,8,13,7,45,753.0,78.0,1.15,20.0,414.5,347.35,258.58
2016,8,13,8,0,784.0,82.0,1.1,21.0,466.0,410.1,309.56
2016,8,13,8,15,805.5,85.0,1.1,21.5,515.5,469.43,356.94
2016,8,13,8,30,827.0,88.0,1.1,22.0,565.0,529.34,402.92
2016,8,13,8,45,844.5,90.0,1.15,23.0,611.0,583.8,442.83
2016,8,13,9,0,862.0,92.0,1.2,24.0,657.0,639.42,481.99
2016,8,13,9,15,874.0,94.0,1.25,24.5,698.5,690.51,517.57
2016,8,13,9,30,886.0,96.0,1.3,25.0,740.0,739.98,550.91
2016,8,13,9,45,900.0,95.5,1.4,25.5,777.0,786.59,580.51
2016,8,13,10,0,914.0,95.0,1.5,26.0,814.0,831.19,608.42
2016,8,13,10,15,920.5,96.5,1.6,26.0,843.5,869.28,633.04
2016,8,13,10,30,927.0,98.0,1.7,26.0,873.0,904.36,655.68
2016,8,13,10,45,932.5,98.5,1.85,26.5,896.0,934.37,674.28
2016,8,13,11,0,938.0,99.0,2.0,27.0,919.0,960.98,690.68
2016,8,13,11,15,941.0,99.5,2.1,27.0,934.0,981.72,704.18
2016,8,13,11,30,944.0,100.0,2.2,27.0,949.0,998.72,715.45
2016,8,13,11,45,946.0,100.0,2.35,27.5,957.0,1010.43,722.58
2016,8,13,12,0,948.0,100.0,2.5,28.0,965.0,1018.24,727.34
2016,8,13,12,15,948.0,100.0,2.55,28.0,965.0,1020.18,728.93
2016,8,13,12,30,948.0,100.0,2.6,28.0,965.0,1018.14,728.18
2016,8,13,12,45,932.0,108.5,2.7,28.0,953.0,1005.34,721.19
2016,8,13,13,0,916.0,117.0,2.8,28.0,941.0,988.81,711.92
2016,8,13,13,15,913.0,116.0,2.8,28.0,925.5,971.64,701.44
2016,8,13,13,30,910.0,115.0,2.8,28.0,910.0,950.84,688.66
2016,8,13,13,45,908.5,112.0,2.85,28.0,888.0,925.87,673.6
2016,8,13,14,0,907.0,109.0,2.9,28.0,866.0,897.39,656.2
2016,8,13,14,15,900.0,107.5,2.9,27.5,837.0,862.41,635.31
2016,8,13,14,30,893.0,106.0,2.9,27.0,808.0,824.52,612.28
2016,8,13,14,45,887.5,102.0,2.95,27.0,773.0,782.61,585.31
2016,8,13,15,0,882.0,98.0,3.0,27.0,738.0,738.08,556.21
2016,8,13,15,15,870.0,96.0,2.95,26.5,697.0,688.71,521.92
2016,8,13,15,30,858.0,94.0,2.9,26.0,656.0,637.73,485.49
2016,8,13,15,45,846.0,90.0,2.9,26.0,611.0,583.48,444.84
2016,8,13,16,0,834.0,86.0,2.9,26.0,566.0,529.77,403.29
2016,8,13,16,15,813.5,83.0,2.85,25.5,516.5,469.94,356.46
2016,8,13,16,30,793.0,80.0,2.8,25.0,467.0,410.57,308.34
2016,8,13,16,45,768.0,75.0,2.75,25.0,416.0,348.49,256.15
2016,8,13,17,0,743.0,70.0,2.7,25.0,365.0,288.06,204.17
2016,8,13,17,15,703.0,65.5,2.45,24.0,312.5,226.62,152.17
2016,8,13,17,30,663.0,61.0,2.2,23.0,260.0,166.99,102.82
2016,8,13,17,45,607.0,54.5,2.0,22.5,209.5,110.36,60.42
2016,8,13,18,0,551.0,48.0,1.8,22.0,159.0,60.48,31.72
2016,8,13,18,15,455.0,39.0,1.65,21.0,113.0,31.69,21.46
2016,8,13,18,30,359.0,30.0,1.5,20.0,67.0,24.74,14.54
2016,8,13,18,45,179.5,15.0,1.4,19.5,33.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,187.5,15.0,1.3,15.0,34.0,12.16,0.0
2016,8,14,6,0,375.0,30.0,1.4,16.0,68.0,24.76,14.92
2016,8,14,6,15,471.0,38.0,1.35,16.5,114.5,30.9,21.27
2016,8,14,6,30,567.0,46.0,1.3,17.0,161.0,61.7,32.17
2016,8,14,6,45,627.5,52.0,1.3,17.5,213.0,115.28,64.71
2016,8,14,7,0,688.0,58.0,1.3,18.0,265.0,173.45,109.19
2016,8,14,7,15,727.5,62.5,1.25,18.5,318.0,232.34,159.08
2016,8,14,7,30,767.0,67.0,1.2,19.0,371.0,295.26,213.2
2016,8,14,7,45,796.5,70.0,1.2,20.0,423.5,356.85,265.43
2016,8,14,8,0,826.0,73.0,1.2,21.0,476.0,420.54,317.56
2016,8,14,8,15,846.5,75.5,1.35,22.0,526.0,480.47,365.6
2016,8,14,8,30,867.0,78.0,1.5,23.0,576.0,540.89,412.2
2016,8,14,8,45,883.5,80.0,1.65,24.0,623.0,598.53,455.08
2016,8,14,9,0,900.0,82.0,1.8,25.0,670.0,655.46,495.95
2016,8,14,9,15,911.0,84.0,1.9,25.0,711.5,707.65,533.91
2016,8,14,9,30,922.0,86.0,2.0,25.0,753.0,758.04,569.11
2016,8,14,9,45,910.5,98.0,2.15,25.5,784.0,799.23,595.57
2016,8,14,10,0,899.0,110.0,2.3,26.0,815.0,836.24,619.05
2016,8,14,10,15,906.0,111.5,2.4,26.5,845.0,874.27,642.67
2016,8,14,10,30,913.0,113.0,2.5,27.0,875.0,909.36,664.13
2016,8,14,10,45,921.5,112.0,2.65,27.5,898.5,940.22,683.14
2016,8,14,11,0,930.0,111.0,2.8,28.0,922.0,967.85,700.01
2016,8,14,11,15,933.0,111.5,2.85,28.0,937.0,988.42,712.92
2016,8,14,11,30,936.0,112.0,2.9,28.0,952.0,1005.28,723.56
2016,8,14,11,45,939.5,111.0,3.0,28.0,960.5,1017.33,731.68
2016,8,14,12,0,943.0,110.0,3.1,28.0,969.0,1025.51,737.48
2016,8,14,12,15,943.0,110.0,3.15,28.0,968.5,1027.39,738.96
2016,8,14,12,30,943.0,110.0,3.2,28.0,968.0,1025.31,738.09
2016,8,14,12,45,936.0,112.5,3.25,28.0,958.0,1015.05,732.1
2016,8,14,13,0,929.0,115.0,3.3,28.0,948.0,1001.0,723.81
2016,8,14,13,15,925.5,114.0,3.3,28.0,932.5,983.09,712.75
2016,8,14,13,30,922.0,113.0,3.3,28.0,917.0,961.52,699.37
2016,8,14,13,45,915.5,112.5,3.35,28.0,893.5,934.19,682.59
2016,8,14,14,0,909.0,112.0,3.4,28.0,870.0,903.57,663.6
2016,8,14,14,15,902.0,110.5,3.4,27.5,840.0,868.43,642.46
2016,8,14,14,30,895.0,109.0,3.4,27.0,810.0,830.36,619.13
2016,8,14,14,45,885.0,107.0,3.4,27.0,774.0,786.81,590.56
2016,8,14,15,0,875.0,105.0,3.4,27.0,738.0,740.99,559.94
2016,8,14,15,15,862.5,103.0,3.35,26.5,696.0,691.46,525.39
2016,8,14,15,30,850.0,101.0,3.3,26.0,654.0,643.92,491.21
2016,8,14,15,45,832.5,98.0,3.25,26.0,608.0,586.9,448.27
2016,8,14,16,0,815.0,95.0,3.2,26.0,562.0,529.43,403.8
2016,8,14,16,15,793.0,91.5,3.1,25.5,512.0,469.22,356.58
2016,8,14,16,30,771.0,88.0,3.0,25.0,462.0,409.69,308.3
2016,8,14,16,45,740.5,83.5,2.95,24.5,410.5,347.22,256.48
2016,8,14,17,0,710.0,79.0,2.9,24.0,359.0,285.32,203.95
2016,8,14,17,15,667.0,73.5,2.7,23.0,306.0,223.78,151.97
2016,8,14,17,30,624.0,68.0,2.5,22.0,253.0,166.79,104.81
2016,8,14,17,45,561.5,60.5,2.3,21.5,202.5,110.89,62.99
2016,8,14,18,0,499.0,53.0,2.1,21.0,152.0,62.67,34.86
2016,8,14,18,15,399.0,42.5,2.0,20.0,106.5,34.56,23.95
2016,8,14,18,30,299.0,32.0,1.9,19.0,61.0,26.47,15.77
2016,8,14,18,45,149.5,16.0,1.85,18.5,30.5,13.07,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,16.5,1.65,11.5,32.0,13.47,0.0
2016,8,15,6,0,308.0,33.0,1.8,12.0,64.0,27.33,17.21
2016,8,15,6,15,409.0,43.5,1.75,12.5,110.0,35.41,25.58
2016,8,15,6,30,510.0,54.0,1.7,13.0,156.0,67.04,38.29
2016,8,15,6,45,575.0,61.5,1.7,14.0,208.0,116.6,68.88
2016,8,15,7,0,640.0,69.0,1.7,15.0,260.0,174.15,113.33
2016,8,15,7,15,348.0,111.5,1.6,15.5,218.0,182.36,134.44
2016,8,15,7,30,56.0,154.0,1.5,16.0,176.0,146.12,115.24
2016,8,15,7,45,223.5,164.0,1.45,17.0,270.0,227.66,178.14
2016,8,15,8,0,391.0,174.0,1.4,18.0,364.0,328.17,255.86
2016,8,15,8,15,442.0,180.0,1.3,18.5,416.5,383.63,299.03
2016,8,15,8,30,493.0,186.0,1.2,19.0,469.0,443.68,344.76
2016,8,15,8,45,681.5,144.0,1.2,19.5,569.0,548.52,423.45
2016,8,15,9,0,870.0,102.0,1.2,20.0,669.0,661.94,505.8
2016,8,15,9,15,883.0,104.5,1.2,20.5,711.5,711.04,539.26
2016,8,15,9,30,896.0,107.0,1.2,21.0,754.0,762.25,573.57
2016,8,15,9,45,920.5,101.5,1.3,22.0,794.5,812.55,604.68
2016,8,15,10,0,945.0,96.0,1.4,23.0,835.0,861.44,634.28
2016,8,15,10,15,951.5,97.0,1.5,23.0,865.5,900.11,659.31
2016,8,15,10,30,958.0,98.0,1.6,23.0,896.0,935.65,682.32
2016,8,15,10,45,958.5,102.0,1.75,23.5,918.0,965.54,700.96
2016,8,15,11,0,959.0,106.0,1.9,24.0,940.0,991.65,717.18
2016,8,15,11,15,962.0,106.5,1.95,24.0,955.5,1012.75,730.39
2016,8,15,11,30,965.0,107.0,2.0,24.0,971.0,1030.0,741.3
2016,8,15,11,45,963.0,109.0,2.15,24.0,977.5,1040.02,749.01
2016,8,15,12,0,961.0,111.0,2.3,24.0,984.0,1045.98,754.29
2016,8,15,12,15,961.0,111.0,2.35,24.0,984.0,1047.84,755.93
2016,8,15,12,30,961.0,111.0,2.4,24.0,984.0,1045.66,755.15
2016,8,15,12,45,955.5,113.0,2.5,24.0,974.5,1036.15,750.39
2016,8,15,13,0,950.0,115.0,2.6,24.0,965.0,1022.74,743.23
2016,8,15,13,15,946.5,114.0,2.6,24.0,948.5,1004.44,731.99
2016,8,15,13,30,943.0,113.0,2.6,24.0,932.0,982.37,718.4
2016,8,15,13,45,934.0,114.0,2.65,24.0,907.5,953.72,700.98
2016,8,15,14,0,925.0,115.0,2.7,24.0,883.0,921.81,681.36
2016,8,15,14,15,917.5,113.0,2.7,23.5,852.5,885.17,659.33
2016,8,15,14,30,910.0,111.0,2.7,23.0,822.0,845.58,635.08
2016,8,15,14,45,901.0,109.0,2.7,23.0,785.0,802.11,606.65
2016,8,15,15,0,892.0,107.0,2.7,23.0,748.0,756.23,576.1
2016,8,15,15,15,878.5,104.5,2.65,22.5,705.5,704.67,540.06
2016,8,15,15,30,865.0,102.0,2.6,22.0,663.0,655.25,504.44
2016,8,15,15,45,852.0,97.5,2.55,22.0,616.5,598.46,461.52
2016,8,15,16,0,839.0,93.0,2.5,22.0,570.0,540.74,416.64
2016,8,15,16,15,816.5,89.5,2.45,21.5,519.0,478.9,367.95
2016,8,15,16,30,794.0,86.0,2.4,21.0,468.0,417.74,318.06
2016,8,15,16,45,766.5,80.5,2.35,21.0,415.5,353.96,264.06
2016,8,15,17,0,739.0,75.0,2.3,21.0,363.0,292.16,210.49
2016,8,15,17,15,696.0,70.0,2.15,20.0,309.5,227.53,155.46
2016,8,15,17,30,653.0,65.0,2.0,19.0,256.0,169.15,106.61
2016,8,15,17,45,587.0,58.0,1.85,18.5,204.0,111.46,63.11
2016,8,15,18,0,521.0,51.0,1.7,18.0,152.0,61.86,34.14
2016,8,15,18,15,419.0,40.5,1.65,17.0,106.0,33.03,22.9
2016,8,15,18,30,317.0,30.0,1.6,16.0,60.0,24.84,14.39
2016,8,15,18,45,158.5,15.0,1.55,15.5,30.0,12.27,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,1.1,13.5,28.5,12.5,0.0
2016,8,16,6,0,257.0,32.0,1.2,14.0,57.0,26.37,16.08
2016,8,16,6,15,354.5,44.0,1.2,14.5,101.0,35.7,25.58
2016,8,16,6,30,452.0,56.0,1.2,15.0,145.0,67.11,39.17
2016,8,16,6,45,515.5,64.5,1.25,16.0,195.0,113.82,68.41
2016,8,16,7,0,579.0,73.0,1.3,17.0,245.0,168.43,110.33
2016,8,16,7,15,464.0,105.0,1.25,17.5,259.5,205.41,147.85
2016,8,16,7,30,349.0,137.0,1.2,18.0,274.0,230.55,174.47
2016,8,16,7,45,378.0,153.5,1.15,18.5,320.5,280.1,215.28
2016,8,16,8,0,407.0,170.0,1.1,19.0,367.0,332.64,257.41
2016,8,16,8,15,445.0,179.5,1.05,19.5,416.0,385.99,299.02
2016,8,16,8,30,483.0,189.0,1.0,20.0,465.0,442.6,341.87
2016,8,16,8,45,650.0,150.5,1.0,21.0,553.5,538.17,412.29
2016,8,16,9,0,817.0,112.0,1.0,22.0,642.0,640.51,485.13
2016,8,16,9,15,831.0,114.5,1.05,22.5,683.5,692.47,520.69
2016,8,16,9,30,845.0,117.0,1.1,23.0,725.0,743.09,554.82
2016,8,16,9,45,848.0,123.0,1.15,23.5,759.0,787.19,582.81
2016,8,16,10,0,851.0,129.0,1.2,24.0,793.0,828.59,608.13
2016,8,16,10,15,859.0,131.0,1.3,24.0,822.5,867.26,633.28
2016,8,16,10,30,867.0,133.0,1.4,24.0,852.0,893.27,650.17
2016,8,16,10,45,872.5,134.0,1.5,24.5,875.0,922.22,667.82
2016,8,16,11,0,878.0,135.0,1.6,25.0,898.0,947.96,683.32
2016,8,16,11,15,881.5,136.0,1.7,25.0,913.0,968.49,696.87
2016,8,16,11,30,885.0,137.0,1.8,25.0,928.0,985.5,708.31
2016,8,16,11,45,887.0,137.5,1.95,25.5,935.5,996.99,715.6
2016,8,16,12,0,889.0,138.0,2.1,26.0,943.0,1004.79,720.62
2016,8,16,12,15,889.0,138.0,2.2,26.0,943.0,1006.46,722.68
2016,8,16,12,30,889.0,138.0,2.3,26.0,943.0,1004.38,722.51
2016,8,16,12,45,886.5,137.5,2.4,26.0,934.5,995.69,718.22
2016,8,16,13,0,884.0,137.0,2.5,26.0,926.0,983.33,711.66
2016,8,16,13,15,880.0,136.5,2.55,26.0,910.0,965.95,701.45
2016,8,16,13,30,876.0,136.0,2.6,26.0,894.0,945.08,689.02
2016,8,16,13,45,870.5,134.0,2.7,26.0,871.0,918.06,672.97
2016,8,16,14,0,865.0,132.0,2.8,26.0,848.0,887.86,654.7
2016,8,16,14,15,857.0,130.0,2.8,25.5,818.0,861.43,639.4
2016,8,16,14,30,849.0,128.0,2.8,25.0,788.0,822.51,615.43
2016,8,16,14,45,839.0,125.5,2.85,25.0,752.0,779.04,587.24
2016,8,16,15,0,829.0,123.0,2.9,25.0,716.0,733.43,556.19
2016,8,16,15,15,814.5,120.0,2.85,25.0,674.5,682.39,519.59
2016,8,16,15,30,800.0,117.0,2.8,25.0,633.0,630.13,481.27
2016,8,16,15,45,783.0,112.5,2.8,25.0,587.0,574.06,439.36
2016,8,16,16,0,766.0,108.0,2.8,25.0,541.0,517.63,395.94
2016,8,16,16,15,741.0,104.0,2.75,24.5,491.5,457.33,348.89
2016,8,16,16,30,716.0,100.0,2.7,24.0,442.0,398.32,301.27
2016,8,16,16,45,685.0,94.0,2.7,23.5,391.0,336.79,250.43
2016,8,16,17,0,654.0,88.0,2.7,23.0,340.0,277.82,200.42
2016,8,16,17,15,608.0,81.0,2.55,22.5,288.5,217.36,149.31
2016,8,16,17,30,562.0,74.0,2.4,22.0,237.0,161.96,103.53
2016,8,16,17,45,498.0,64.5,2.3,21.5,187.5,107.91,63.13
2016,8,16,18,0,434.0,55.0,2.2,21.0,138.0,61.88,35.7
2016,8,16,18,15,333.5,43.0,2.05,20.0,95.0,35.0,24.19
2016,8,16,18,30,233.0,31.0,1.9,19.0,52.0,24.09,13.19
2016,8,16,18,45,116.5,15.5,1.8,18.5,26.0,13.23,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,115.0,16.0,0.7,14.5,26.5,12.49,0.0
2016,8,17,6,0,230.0,32.0,0.8,15.0,53.0,24.83,14.57
2016,8,17,6,15,326.5,44.0,0.8,15.5,96.0,35.67,25.42
2016,8,17,6,30,423.0,56.0,0.8,16.0,139.0,66.71,39.11
2016,8,17,6,45,489.0,65.0,0.85,17.0,188.0,112.44,67.96
2016,8,17,7,0,555.0,74.0,0.9,18.0,237.0,166.41,109.18
2016,8,17,7,15,600.5,81.0,0.8,18.5,288.0,221.62,155.18
2016,8,17,7,30,646.0,88.0,0.7,19.0,339.0,281.81,205.71
2016,8,17,7,45,680.0,93.0,0.65,20.0,390.5,340.63,254.27
2016,8,17,8,0,714.0,98.0,0.6,21.0,442.0,402.3,303.29
2016,8,17,8,15,738.5,102.0,0.6,21.5,491.0,460.98,349.12
2016,8,17,8,30,763.0,106.0,0.6,22.0,540.0,520.87,394.07
2016,8,17,8,45,782.5,109.5,0.6,22.5,586.0,577.55,435.04
2016,8,17,9,0,802.0,113.0,0.6,23.0,632.0,634.08,474.39
2016,8,17,9,15,816.5,115.5,0.65,23.5,673.5,685.75,509.69
2016,8,17,9,30,831.0,118.0,0.7,24.0,715.0,736.15,543.17
2016,8,17,9,45,852.0,115.5,0.8,24.5,753.5,778.23,570.18
2016,8,17,10,0,873.0,113.0,0.9,25.0,792.0,824.98,599.48
2016,8,17,10,15,880.5,114.5,1.05,25.5,821.5,862.6,623.25
2016,8,17,10,30,888.0,116.0,1.2,26.0,851.0,897.38,645.15
2016,8,17,10,45,894.0,117.0,1.35,26.5,874.0,927.31,663.85
2016,8,17,11,0,900.0,118.0,1.5,27.0,897.0,953.98,680.47
2016,8,17,11,15,903.5,118.5,1.65,27.0,912.5,974.41,694.51
2016,8,17,11,30,907.0,119.0,1.8,27.0,928.0,991.23,706.39
2016,8,17,11,45,909.0,119.5,1.95,27.0,936.0,1002.92,715.14
2016,8,17,12,0,911.0,120.0,2.1,27.0,944.0,1010.82,721.61
2016,8,17,12,15,911.0,120.0,2.25,27.0,943.5,1012.48,724.22
2016,8,17,12,30,911.0,120.0,2.4,27.0,943.0,1010.29,724.49
2016,8,17,12,45,897.5,127.0,2.55,27.0,931.5,998.11,718.45
2016,8,17,13,0,884.0,134.0,2.7,27.0,920.0,982.31,710.12
2016,8,17,13,15,880.0,133.0,2.75,27.0,904.0,964.36,699.52
2016,8,17,13,30,876.0,132.0,2.8,27.0,888.0,942.93,686.68
2016,8,17,13,45,870.5,130.5,2.9,27.0,865.0,916.29,670.8
2016,8,17,14,0,865.0,129.0,3.0,27.0,842.0,886.46,652.7
2016,8,17,14,15,856.5,127.0,3.05,26.5,812.0,850.61,631.34
2016,8,17,14,30,848.0,125.0,3.1,26.0,782.0,819.97,613.28
2016,8,17,14,45,838.0,122.5,3.15,26.0,746.0,776.45,584.88
2016,8,17,15,0,828.0,120.0,3.2,26.0,710.0,730.8,553.83
2016,8,17,15,15,813.5,117.0,3.2,25.5,668.5,679.72,518.37
2016,8,17,15,30,799.0,114.0,3.2,25.0,627.0,627.44,481.0
2016,8,17,15,45,781.0,110.0,3.2,24.5,581.0,571.23,439.57
2016,8,17,16,0,763.0,106.0,3.2,24.0,535.0,514.77,396.55
2016,8,17,16,15,737.5,102.0,3.15,23.5,485.5,454.32,348.96
2016,8,17,16,30,712.0,98.0,3.1,23.0,436.0,395.24,300.88
2016,8,17,16,45,679.5,92.0,3.05,22.5,385.0,333.36,249.32
2016,8,17,17,0,647.0,86.0,3.0,22.0,334.0,274.23,198.85
2016,8,17,17,15,600.5,79.5,2.85,21.5,282.5,214.48,148.02
2016,8,17,17,30,554.0,73.0,2.7,21.0,231.0,159.87,102.65
2016,8,17,17,45,486.5,64.0,2.6,20.5,182.0,106.35,62.59
2016,8,17,18,0,419.0,55.0,2.5,20.0,133.0,61.32,35.75
2016,8,17,18,15,317.0,42.5,2.4,19.0,90.5,34.65,23.92
2016,8,17,18,30,215.0,30.0,2.3,18.0,48.0,23.3,12.16
2016,8,17,18,45,107.5,15.0,2.25,17.5,24.0,12.8,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,5,45,106.0,16.0,1.25,13.5,26.0,13.66,0.0
2016,8,18,6,0,212.0,32.0,1.4,14.0,52.0,24.79,14.35
2016,8,18,6,15,311.5,45.0,1.35,14.5,94.0,34.65,24.58
2016,8,18,6,30,411.0,58.0,1.3,15.0,136.0,68.84,41.05
2016,8,18,6,45,477.5,67.0,1.3,16.0,185.0,114.01,70.0
2016,8,18,7,0,544.0,76.0,1.3,17.0,234.0,167.53,111.24
2016,8,18,7,15,590.0,83.0,1.25,17.5,285.0,222.34,157.36
2016,8,18,7,30,636.0,90.0,1.2,18.0,336.0,282.22,208.26
2016,8,18,7,45,667.5,95.5,1.15,19.0,386.5,340.14,256.84
2016,8,18,8,0,699.0,101.0,1.1,20.0,437.0,400.66,305.8
2016,8,18,8,15,723.5,105.5,1.15,20.5,485.5,459.12,352.45
2016,8,18,8,30,748.0,110.0,1.2,21.0,534.0,518.67,398.33
2016,8,18,8,45,764.0,115.0,1.25,21.5,578.5,574.04,439.61
2016,8,18,9,0,780.0,120.0,1.3,22.0,623.0,629.0,479.26
2016,8,18,9,15,794.5,122.5,1.35,22.5,663.5,679.76,514.81
2016,8,18,9,30,809.0,125.0,1.4,23.0,704.0,729.31,548.56
2016,8,18,9,45,789.5,143.5,1.5,23.5,732.0,766.91,573.17
2016,8,18,10,0,770.0,162.0,1.6,24.0,760.0,799.93,593.95
2016,8,18,10,15,779.5,164.0,1.7,24.0,789.0,837.38,618.7
2016,8,18,10,30,789.0,166.0,1.8,24.0,818.0,872.4,641.69
2016,8,18,10,45,788.5,172.0,1.9,24.5,838.5,899.64,658.26
2016,8,18,11,0,788.0,178.0,2.0,25.0,859.0,923.59,672.72
2016,8,18,11,15,792.5,179.0,2.1,25.0,874.0,944.11,686.31
2016,8,18,11,30,797.0,180.0,2.2,25.0,889.0,961.35,697.89
2016,8,18,11,45,792.0,185.0,2.3,25.5,894.5,969.87,702.58
2016,8,18,12,0,787.0,190.0,2.4,26.0,900.0,974.78,705.1
2016,8,18,12,15,787.0,190.0,2.45,25.5,899.5,976.24,707.82
2016,8,18,12,30,787.0,190.0,2.5,25.0,899.0,974.18,708.41
2016,8,18,12,45,778.0,193.0,2.6,25.0,889.0,962.75,702.12
2016,8,18,13,0,769.0,196.0,2.7,25.0,879.0,947.98,693.74
2016,8,18,13,15,764.5,195.0,2.75,25.0,863.0,939.21,688.95
2016,8,18,13,30,760.0,194.0,2.8,25.0,847.0,918.21,676.09
2016,8,18,13,45,751.0,192.5,2.85,25.0,824.0,889.59,658.23
2016,8,18,14,0,742.0,191.0,2.9,25.0,801.0,858.26,638.5
2016,8,18,14,15,732.0,188.0,2.9,24.5,771.5,822.1,615.99
2016,8,18,14,30,722.0,185.0,2.9,24.0,742.0,783.73,591.18
2016,8,18,14,45,710.0,180.5,2.95,24.0,706.5,740.39,561.55
2016,8,18,15,0,698.0,176.0,3.0,24.0,671.0,695.47,530.23
2016,8,18,15,15,680.5,171.0,2.95,23.5,630.5,645.03,494.78
2016,8,18,15,30,663.0,166.0,2.9,23.0,590.0,594.03,458.03
2016,8,18,15,45,643.5,159.0,2.9,22.5,545.5,539.78,418.01
2016,8,18,16,0,624.0,152.0,2.9,22.0,501.0,485.82,376.97
2016,8,18,16,15,596.0,144.5,2.85,21.5,453.0,427.98,331.62
2016,8,18,16,30,568.0,137.0,2.8,21.0,405.0,367.69,283.11
2016,8,18,16,45,534.5,127.0,2.8,20.5,355.5,310.1,235.55
2016,8,18,17,0,501.0,117.0,2.8,20.0,306.0,255.67,189.6
2016,8,18,17,15,452.5,105.5,2.65,19.5,257.0,199.95,142.84
2016,8,18,17,30,404.0,94.0,2.5,19.0,208.0,149.84,101.66
2016,8,18,17,45,342.5,79.0,2.45,18.5,161.5,101.41,64.95
2016,8,18,18,0,281.0,64.0,2.4,18.0,115.0,60.8,38.73
2016,8,18,18,15,200.0,45.5,2.35,17.5,76.0,34.66,24.0
2016,8,18,18,30,119.0,27.0,2.3,17.0,37.0,20.81,9.73
2016,8,18,18,45,59.5,13.5,2.25,16.5,18.5,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,15.0,1.75,12.5,21.0,12.8,0.0
2016,8,19,6,0,132.0,30.0,1.9,13.0,42.0,23.07,12.78
2016,8,19,6,15,211.0,48.0,1.9,13.5,81.5,36.49,26.23
2016,8,19,6,30,290.0,66.0,1.9,14.0,121.0,67.51,43.25
2016,8,19,6,45,350.0,80.5,1.95,15.0,167.0,108.94,71.52
2016,8,19,7,0,410.0,95.0,2.0,16.0,213.0,157.96,109.76
2016,8,19,7,15,456.5,106.0,1.95,16.5,262.0,208.11,151.75
2016,8,19,7,30,503.0,117.0,1.9,17.0,311.0,263.56,198.7
2016,8,19,7,45,535.5,127.0,1.9,17.5,359.5,318.03,244.86
2016,8,19,8,0,568.0,137.0,1.9,18.0,408.0,379.93,295.74
2016,8,19,8,15,595.5,144.5,1.85,18.5,455.5,435.83,340.5
2016,8,19,8,30,623.0,152.0,1.8,19.0,503.0,493.46,385.13
2016,8,19,8,45,639.5,160.0,1.8,19.5,546.5,546.48,425.02
2016,8,19,9,0,656.0,168.0,1.8,20.0,590.0,599.46,463.62
2016,8,19,9,15,673.0,173.0,1.85,20.5,630.0,649.64,499.42
2016,8,19,9,30,690.0,178.0,1.9,21.0,670.0,699.19,533.87
2016,8,19,9,45,697.0,185.5,1.95,21.5,703.5,742.53,563.03
2016,8,19,10,0,704.0,193.0,2.0,22.0,737.0,783.94,590.29
2016,8,19,10,15,714.0,196.0,2.0,22.5,766.0,821.37,614.08
2016,8,19,10,30,724.0,199.0,2.0,23.0,795.0,856.6,635.87
2016,8,19,10,45,727.0,204.0,2.05,23.5,816.0,885.1,652.98
2016,8,19,11,0,730.0,209.0,2.1,24.0,837.0,910.69,668.15
2016,8,19,11,15,734.5,210.5,2.15,24.0,852.0,931.15,681.28
2016,8,19,11,30,739.0,212.0,2.2,24.0,867.0,948.48,692.47
2016,8,19,11,45,738.5,214.5,2.3,24.5,874.0,958.72,698.33
2016,8,19,12,0,738.0,217.0,2.4,25.0,881.0,965.55,702.1
2016,8,19,12,15,738.0,217.0,2.45,25.0,880.5,966.93,703.36
2016,8,19,12,30,738.0,217.0,2.5,25.0,880.0,964.85,702.54
2016,8,19,12,45,744.5,211.0,2.6,25.0,874.5,959.6,700.24
2016,8,19,13,0,751.0,205.0,2.7,25.0,869.0,950.8,695.72
2016,8,19,13,15,746.0,203.0,2.75,25.0,853.5,931.69,684.07
2016,8,19,13,30,741.0,201.0,2.8,25.0,838.0,909.44,670.44
2016,8,19,13,45,733.0,199.5,2.9,25.0,815.0,882.01,653.68
2016,8,19,14,0,725.0,198.0,3.0,25.0,792.0,851.88,634.99
2016,8,19,14,15,715.0,194.5,3.05,24.5,762.5,815.6,612.26
2016,8,19,14,30,705.0,191.0,3.1,24.0,733.0,777.17,587.56
2016,8,19,14,45,692.0,186.5,3.15,24.0,697.5,733.55,557.58
2016,8,19,15,0,679.0,182.0,3.2,24.0,662.0,688.49,525.99
2016,8,19,15,15,661.5,176.5,3.2,23.5,621.0,638.25,490.74
2016,8,19,15,30,644.0,171.0,3.2,23.0,580.0,587.53,454.2
2016,8,19,15,45,623.5,164.0,3.25,22.5,536.0,533.49,414.28
2016,8,19,16,0,603.0,157.0,3.3,22.0,492.0,479.9,373.44
2016,8,19,16,15,574.5,149.0,3.3,21.5,444.0,417.81,324.82
2016,8,19,16,30,546.0,141.0,3.3,21.0,396.0,362.64,280.14
2016,8,19,16,45,511.5,130.5,3.3,20.5,347.0,305.4,232.78
2016,8,19,17,0,477.0,120.0,3.3,20.0,298.0,251.51,187.26
2016,8,19,17,15,429.0,107.5,3.25,19.0,249.5,196.42,141.31
2016,8,19,17,30,381.0,95.0,3.2,18.0,201.0,146.94,100.77
2016,8,19,17,45,320.0,79.0,3.15,17.5,155.0,99.14,64.28
2016,8,19,18,0,259.0,63.0,3.1,17.0,109.0,59.17,38.03
2016,8,19,18,15,183.0,44.0,3.0,16.5,71.0,33.51,23.03
2016,8,19,18,30,107.0,25.0,2.9,16.0,33.0,19.28,7.92
2016,8,19,18,45,53.5,12.5,2.85,15.5,16.5,10.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,14.5,1.6,12.5,20.0,12.38,0.0
2016,8,20,6,0,126.0,29.0,1.7,13.0,40.0,22.31,11.88
2016,8,20,6,15,204.0,47.0,1.7,13.5,79.0,35.75,25.53
2016,8,20,6,30,282.0,65.0,1.7,14.0,118.0,67.07,42.87
2016,8,20,6,45,345.0,79.5,1.7,15.0,164.5,108.48,71.27
2016,8,20,7,0,408.0,94.0,1.7,16.0,211.0,157.88,109.77
2016,8,20,7,15,454.5,105.5,1.7,16.5,260.0,208.45,152.12
2016,8,20,7,30,501.0,117.0,1.7,17.0,309.0,264.35,199.4
2016,8,20,7,45,401.0,151.5,1.7,17.5,319.0,291.67,226.15
2016,8,20,8,0,301.0,186.0,1.7,18.0,329.0,300.51,235.96
2016,8,20,8,15,305.0,208.0,1.7,18.5,366.0,342.23,269.26
2016,8,20,8,30,309.0,230.0,1.7,19.0,403.0,383.99,301.44
2016,8,20,8,45,491.5,194.5,1.7,20.0,497.5,487.64,380.18
2016,8,20,9,0,674.0,159.0,1.7,21.0,592.0,604.52,465.92
2016,8,20,9,15,505.5,233.0,1.75,21.5,569.5,587.28,449.93
2016,8,20,9,30,337.0,307.0,1.8,22.0,547.0,547.27,417.58
2016,8,20,9,45,285.0,337.0,1.85,22.5,546.5,552.12,419.25
2016,8,20,10,0,233.0,367.0,1.9,23.0,546.0,538.79,407.52
2016,8,20,10,15,499.0,271.0,1.95,23.0,674.5,708.68,533.39
2016,8,20,10,30,765.0,175.0,2.0,23.0,803.0,864.33,642.26
2016,8,20,10,45,773.0,176.5,2.15,23.5,825.5,894.31,660.04
2016,8,20,11,0,781.0,178.0,2.3,24.0,848.0,921.45,677.13
2016,8,20,11,15,785.0,179.0,2.4,24.0,863.0,941.34,690.34
2016,8,20,11,30,789.0,180.0,2.5,24.0,878.0,957.94,701.54
2016,8,20,11,45,792.5,180.0,2.6,24.5,886.0,969.72,708.32
2016,8,20,12,0,796.0,180.0,2.7,25.0,894.0,978.02,712.96
2016,8,20,12,15,796.0,180.0,2.8,25.0,893.5,979.38,714.6
2016,8,20,12,30,796.0,180.0,2.9,25.0,893.0,977.18,714.06
2016,8,20,12,45,774.0,191.0,3.0,25.0,879.5,960.66,704.25
2016,8,20,13,0,752.0,202.0,3.1,25.0,866.0,950.49,698.77
2016,8,20,13,15,747.5,200.5,3.15,24.5,850.5,932.27,688.91
2016,8,20,13,30,743.0,199.0,3.2,24.0,835.0,910.88,676.97
2016,8,20,13,45,740.5,194.5,3.25,24.0,813.5,885.25,660.83
2016,8,20,14,0,738.0,190.0,3.3,24.0,792.0,856.66,642.63
2016,8,20,14,15,728.0,186.5,3.35,24.0,762.5,819.93,618.54
2016,8,20,14,30,718.0,183.0,3.4,24.0,733.0,781.02,592.18
2016,8,20,14,45,710.5,176.5,3.45,24.0,698.5,739.13,563.37
2016,8,20,15,0,703.0,170.0,3.5,24.0,664.0,695.35,532.63
2016,8,20,15,15,686.0,165.5,3.5,23.5,623.5,645.35,497.39
2016,8,20,15,30,669.0,161.0,3.5,23.0,583.0,594.74,460.78
2016,8,20,15,45,652.5,153.0,3.55,22.5,539.0,540.84,420.82
2016,8,20,16,0,636.0,145.0,3.6,22.0,495.0,486.92,379.56
2016,8,20,16,15,607.5,137.5,3.6,21.5,447.0,428.07,333.11
2016,8,20,16,30,579.0,130.0,3.6,21.0,399.0,371.12,286.8
2016,8,20,16,45,547.5,120.0,3.6,20.5,350.0,309.09,235.32
2016,8,20,17,0,516.0,110.0,3.6,20.0,301.0,254.43,188.71
2016,8,20,17,15,467.5,99.0,3.5,19.0,251.5,198.2,141.43
2016,8,20,17,30,419.0,88.0,3.4,18.0,202.0,147.58,99.66
2016,8,20,17,45,357.0,73.5,3.35,17.5,156.0,98.57,62.24
2016,8,20,18,0,295.0,59.0,3.3,17.0,110.0,57.45,35.78
2016,8,20,18,15,209.5,41.5,3.2,16.5,71.5,31.77,21.43
2016,8,20,18,30,124.0,24.0,3.1,16.0,33.0,18.57,6.46
2016,8,20,18,45,62.0,12.0,3.05,15.5,16.5,10.24,0.0
2016,8,20,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
