Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.3,12.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,2.4,13.0,40.0,22.34,11.54
2016,8,21,6,15,210.5,47.0,2.45,13.5,79.0,35.8,25.5
2016,8,21,6,30,292.0,65.0,2.5,14.0,118.0,68.4,43.44
2016,8,21,6,45,355.5,79.0,2.55,14.5,164.5,110.28,72.44
2016,8,21,7,0,419.0,93.0,2.6,15.0,211.0,160.19,111.89
2016,8,21,7,15,467.0,103.5,2.55,15.5,260.5,211.09,154.94
2016,8,21,7,30,515.0,114.0,2.5,16.0,310.0,267.45,203.14
2016,8,21,7,45,552.0,122.0,2.5,17.0,359.5,326.83,253.17
2016,8,21,8,0,589.0,130.0,2.5,18.0,409.0,385.97,301.76
2016,8,21,8,15,617.0,137.0,2.4,18.5,457.0,442.96,347.71
2016,8,21,8,30,645.0,144.0,2.3,19.0,505.0,501.69,393.44
2016,8,21,8,45,669.0,148.0,2.25,19.5,550.0,556.61,434.99
2016,8,21,9,0,693.0,152.0,2.2,20.0,595.0,612.08,475.6
2016,8,21,9,15,710.0,156.0,2.15,20.5,635.0,662.95,511.56
2016,8,21,9,30,727.0,160.0,2.1,21.0,675.0,713.07,545.91
2016,8,21,9,45,716.0,176.0,2.1,21.5,705.0,752.3,571.49
2016,8,21,10,0,705.0,192.0,2.1,22.0,735.0,788.09,594.14
2016,8,21,10,15,715.5,195.0,2.15,22.0,763.5,826.01,619.93
2016,8,21,10,30,726.0,198.0,2.2,22.0,792.0,861.74,643.7
2016,8,21,10,45,736.5,198.0,2.25,22.5,815.0,892.07,662.14
2016,8,21,11,0,747.0,198.0,2.3,23.0,838.0,919.75,678.75
2016,8,21,11,15,752.0,199.5,2.4,23.0,853.0,940.89,692.84
2016,8,21,11,30,757.0,201.0,2.5,23.0,868.0,958.85,704.96
2016,8,21,11,45,761.0,200.5,2.6,23.5,876.0,970.48,711.67
2016,8,21,12,0,765.0,200.0,2.7,24.0,884.0,978.67,716.26
2016,8,21,12,15,765.0,200.0,2.8,24.0,883.5,979.96,717.87
2016,8,21,12,30,765.0,200.0,2.9,24.0,883.0,977.71,717.31
2016,8,21,12,45,773.5,192.5,3.0,24.0,878.0,963.38,708.9
2016,8,21,13,0,782.0,185.0,3.1,24.0,873.0,955.25,704.74
2016,8,21,13,15,777.5,183.5,3.2,23.5,857.0,936.91,695.12
2016,8,21,13,30,773.0,182.0,3.3,23.0,841.0,915.34,683.35
2016,8,21,13,45,768.5,178.5,3.4,23.0,818.5,888.78,666.81
2016,8,21,14,0,764.0,175.0,3.5,23.0,796.0,865.53,652.46
2016,8,21,14,15,754.5,172.0,3.55,22.5,766.5,828.93,629.71
2016,8,21,14,30,745.0,169.0,3.6,22.0,737.0,790.03,604.8
2016,8,21,14,45,735.0,164.0,3.65,22.0,702.0,746.66,574.58
2016,8,21,15,0,725.0,159.0,3.7,22.0,667.0,701.51,542.49
2016,8,21,15,15,708.0,154.5,3.7,21.5,625.5,650.55,506.2
2016,8,21,15,30,691.0,150.0,3.7,21.0,584.0,598.92,468.45
2016,8,21,15,45,672.0,143.5,3.75,21.0,539.5,543.88,426.33
2016,8,21,16,0,653.0,137.0,3.8,21.0,495.0,489.01,383.2
2016,8,21,16,15,625.0,130.5,3.75,20.5,446.5,430.38,336.48
2016,8,21,16,30,597.0,124.0,3.7,20.0,398.0,373.54,289.82
2016,8,21,16,45,561.0,115.0,3.7,19.5,348.5,313.75,239.81
2016,8,21,17,0,525.0,106.0,3.7,19.0,299.0,253.75,188.73
2016,8,21,17,15,475.5,95.5,3.6,18.0,249.5,197.17,140.88
2016,8,21,17,30,426.0,85.0,3.5,17.0,200.0,146.32,98.7
2016,8,21,17,45,358.0,71.5,3.45,16.5,153.5,97.07,61.18
2016,8,21,18,0,290.0,58.0,3.4,16.0,107.0,56.44,35.2
2016,8,21,18,15,203.0,40.5,3.3,15.5,69.0,31.03,20.77
2016,8,21,18,30,116.0,23.0,3.2,15.0,31.0,17.81,4.72
2016,8,21,18,45,58.0,11.5,3.1,14.5,15.5,9.82,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,71.5,14.0,2.15,11.5,19.5,11.95,0.0
2016,8,22,6,0,143.0,28.0,2.3,12.0,39.0,21.62,10.64
2016,8,22,6,15,230.0,44.5,2.3,12.5,78.5,34.03,24.02
2016,8,22,6,30,317.0,61.0,2.3,13.0,118.0,67.5,41.84
2016,8,22,6,45,384.0,73.5,2.3,14.0,165.0,110.25,71.22
2016,8,22,7,0,451.0,86.0,2.3,15.0,212.0,161.41,111.56
2016,8,22,7,15,498.5,95.5,2.15,15.5,261.5,213.3,155.67
2016,8,22,7,30,546.0,105.0,2.0,16.0,311.0,274.37,207.78
2016,8,22,7,45,421.0,144.5,1.95,16.5,317.5,295.6,230.46
2016,8,22,8,0,296.0,184.0,1.9,17.0,324.0,298.78,236.08
2016,8,22,8,15,220.0,215.5,1.8,17.5,325.5,302.9,240.05
2016,8,22,8,30,144.0,247.0,1.7,18.0,327.0,304.4,240.57
2016,8,22,8,45,248.5,254.0,1.6,19.0,406.5,391.69,307.43
2016,8,22,9,0,353.0,261.0,1.5,20.0,486.0,480.85,373.31
2016,8,22,9,15,552.5,204.0,1.55,20.5,582.0,595.95,459.15
2016,8,22,9,30,752.0,147.0,1.6,21.0,678.0,720.67,548.99
2016,8,22,9,45,757.0,153.5,1.65,21.5,711.5,763.89,577.0
2016,8,22,10,0,762.0,160.0,1.7,22.0,745.0,800.2,600.07
2016,8,22,10,15,771.0,162.5,1.8,22.0,773.5,837.48,624.9
2016,8,22,10,30,780.0,165.0,1.9,22.0,802.0,872.31,647.98
2016,8,22,10,45,584.0,267.0,2.0,22.5,751.5,821.73,609.87
2016,8,22,11,0,388.0,369.0,2.1,23.0,701.0,735.43,545.97
2016,8,22,11,15,594.0,270.5,2.2,23.0,788.5,862.05,638.2
2016,8,22,11,30,800.0,172.0,2.3,23.0,876.0,964.93,707.91
2016,8,22,11,45,801.0,173.0,2.45,23.5,882.5,975.27,713.43
2016,8,22,12,0,802.0,174.0,2.6,24.0,889.0,982.05,717.61
2016,8,22,12,15,802.0,174.0,2.7,24.0,888.5,983.29,719.23
2016,8,22,12,30,802.0,174.0,2.8,24.0,888.0,980.95,718.65
2016,8,22,12,45,769.5,191.5,2.9,24.0,871.5,960.34,706.18
2016,8,22,13,0,737.0,209.0,3.0,24.0,855.0,946.72,698.47
2016,8,22,13,15,732.5,207.5,3.1,23.5,839.5,928.53,688.99
2016,8,22,13,30,728.0,206.0,3.2,23.0,824.0,907.21,677.38
2016,8,22,13,45,726.0,200.5,3.3,23.0,802.5,881.19,661.2
2016,8,22,14,0,724.0,195.0,3.4,23.0,781.0,852.21,642.91
2016,8,22,14,15,714.0,191.5,3.45,22.5,751.5,815.68,619.74
2016,8,22,14,30,704.0,188.0,3.5,22.0,722.0,777.01,594.47
2016,8,22,14,45,697.5,180.5,3.55,22.0,688.0,735.21,565.47
2016,8,22,15,0,691.0,173.0,3.6,22.0,654.0,691.5,534.5
2016,8,22,15,15,673.5,168.0,3.6,21.5,613.5,640.97,498.54
2016,8,22,15,30,656.0,163.0,3.6,21.0,573.0,589.93,461.26
2016,8,22,15,45,640.5,154.5,3.65,21.0,529.5,536.57,420.53
2016,8,22,16,0,625.0,146.0,3.7,21.0,486.0,483.15,378.62
2016,8,22,16,15,596.0,138.5,3.65,20.5,438.0,424.46,331.99
2016,8,22,16,30,567.0,131.0,3.6,20.0,390.0,367.77,285.62
2016,8,22,16,45,536.5,120.0,3.6,19.5,341.5,305.77,233.96
2016,8,22,17,0,506.0,109.0,3.6,19.0,293.0,251.04,187.09
2016,8,22,17,15,455.5,98.0,3.5,18.0,243.5,194.86,139.71
2016,8,22,17,30,405.0,87.0,3.4,17.0,194.0,144.56,98.12
2016,8,22,17,45,343.5,72.0,3.3,16.5,149.0,96.0,60.86
2016,8,22,18,0,282.0,57.0,3.2,16.0,104.0,55.32,34.43
2016,8,22,18,15,193.0,39.0,3.05,15.5,66.0,29.9,19.67
2016,8,22,18,30,104.0,21.0,2.9,15.0,28.0,16.27,2.16
2016,8,22,18,45,52.0,10.5,2.8,14.5,14.0,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,93.0,13.5,1.65,11.5,20.5,11.52,0.0
2016,8,23,6,0,186.0,27.0,1.8,12.0,41.0,20.97,9.68
2016,8,23,6,15,284.5,41.0,1.8,12.5,82.0,31.63,21.9
2016,8,23,6,30,383.0,55.0,1.8,13.0,123.0,69.71,41.35
2016,8,23,6,45,452.5,65.0,1.85,14.0,171.5,115.15,72.24
2016,8,23,7,0,522.0,75.0,1.9,15.0,220.0,169.4,115.19
2016,8,23,7,15,569.5,82.5,1.85,15.5,270.5,224.35,162.27
2016,8,23,7,30,617.0,90.0,1.8,16.0,321.0,284.59,214.24
2016,8,23,7,45,653.0,95.5,1.75,16.5,372.0,343.61,264.81
2016,8,23,8,0,689.0,101.0,1.7,17.0,423.0,405.77,316.47
2016,8,23,8,15,353.5,149.5,1.65,17.5,315.5,323.91,256.24
2016,8,23,8,30,18.0,198.0,1.6,18.0,208.0,177.64,139.6
2016,8,23,8,45,162.0,234.0,1.55,18.5,336.5,313.39,247.93
2016,8,23,9,0,306.0,270.0,1.5,19.0,465.0,460.32,359.49
2016,8,23,9,15,279.0,296.0,1.5,19.5,482.5,483.31,374.1
2016,8,23,9,30,252.0,322.0,1.5,20.0,500.0,503.2,386.82
2016,8,23,9,45,161.0,334.0,1.5,20.5,450.0,443.78,340.4
2016,8,23,10,0,70.0,346.0,1.5,21.0,400.0,374.92,286.65
2016,8,23,10,15,265.0,331.0,1.55,21.5,545.0,558.49,424.81
2016,8,23,10,30,460.0,316.0,1.6,22.0,690.0,740.37,552.97
2016,8,23,10,45,653.0,230.0,1.7,22.5,777.5,851.97,630.54
2016,8,23,11,0,846.0,144.0,1.8,23.0,865.0,954.74,696.97
2016,8,23,11,15,850.0,144.5,1.9,23.0,879.5,975.07,709.62
2016,8,23,11,30,854.0,145.0,2.0,23.0,894.0,991.89,721.0
2016,8,23,11,45,857.0,145.0,2.1,23.5,901.5,989.82,718.98
2016,8,23,12,0,860.0,145.0,2.2,24.0,909.0,997.62,723.57
2016,8,23,12,15,859.5,145.0,2.3,24.0,908.5,998.33,725.0
2016,8,23,12,30,859.0,145.0,2.4,24.0,908.0,995.38,724.22
2016,8,23,12,45,850.0,148.5,2.55,24.5,897.5,997.79,726.11
2016,8,23,13,0,841.0,152.0,2.7,25.0,887.0,982.71,716.63
2016,8,23,13,15,836.5,151.0,2.8,24.5,870.5,963.84,707.17
2016,8,23,13,30,832.0,150.0,2.9,24.0,854.0,941.55,695.38
2016,8,23,13,45,826.0,148.0,3.0,24.0,830.5,913.61,678.38
2016,8,23,14,0,820.0,146.0,3.1,24.0,807.0,882.58,659.2
2016,8,23,14,15,810.5,143.5,3.15,23.5,776.5,845.21,636.45
2016,8,23,14,30,801.0,141.0,3.2,23.0,746.0,805.36,611.68
2016,8,23,14,45,788.5,138.0,3.3,23.0,709.5,760.45,582.08
2016,8,23,15,0,776.0,135.0,3.4,23.0,673.0,713.76,549.38
2016,8,23,15,15,760.0,131.5,3.4,22.5,631.0,664.69,514.7
2016,8,23,15,30,744.0,128.0,3.4,22.0,589.0,612.29,476.65
2016,8,23,15,45,722.5,123.5,3.45,22.0,543.0,555.11,433.15
2016,8,23,16,0,701.0,119.0,3.5,22.0,497.0,498.22,388.64
2016,8,23,16,15,673.0,113.5,3.45,21.0,448.0,437.93,341.39
2016,8,23,16,30,645.0,108.0,3.4,20.0,399.0,379.33,293.81
2016,8,23,16,45,607.0,101.0,3.4,19.5,348.5,317.84,242.17
2016,8,23,17,0,569.0,94.0,3.4,19.0,298.0,259.95,192.44
2016,8,23,17,15,518.0,85.0,3.3,18.5,248.0,201.22,142.27
2016,8,23,17,30,467.0,76.0,3.2,18.0,198.0,148.43,98.2
2016,8,23,17,45,394.5,64.0,3.15,17.5,151.0,94.66,57.36
2016,8,23,18,0,322.0,52.0,3.1,17.0,104.0,52.85,31.37
2016,8,23,18,15,223.5,36.0,3.0,16.5,66.0,27.77,17.61
2016,8,23,18,30,125.0,20.0,2.9,16.0,28.0,15.55,0.0
2016,8,23,18,45,62.5,10.0,2.85,15.5,14.0,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,128.5,12.5,1.3,11.5,22.0,10.67,0.0
2016,8,24,6,0,257.0,25.0,1.4,12.0,44.0,20.7,8.92
2016,8,24,6,15,366.5,36.0,1.4,12.5,87.5,29.41,19.92
2016,8,24,6,30,476.0,47.0,1.4,13.0,131.0,69.4,37.77
2016,8,24,6,45,546.0,55.0,1.45,14.0,182.0,119.29,71.48
2016,8,24,7,0,616.0,63.0,1.5,15.0,233.0,177.88,118.23
2016,8,24,7,15,662.0,68.5,1.4,15.5,285.5,236.47,168.85
2016,8,24,7,30,708.0,74.0,1.3,16.0,338.0,299.98,223.85
2016,8,24,7,45,740.5,78.5,1.25,17.0,390.5,363.08,277.34
2016,8,24,8,0,773.0,83.0,1.2,18.0,443.0,427.44,329.84
2016,8,24,8,15,603.0,140.0,1.15,18.5,439.5,444.29,345.29
2016,8,24,8,30,433.0,197.0,1.1,19.0,436.0,435.2,338.79
2016,8,24,8,45,446.0,211.5,1.05,19.5,476.0,482.67,374.04
2016,8,24,9,0,459.0,226.0,1.0,20.0,516.0,530.34,407.83
2016,8,24,9,15,471.0,237.5,1.0,20.5,552.0,574.5,438.46
2016,8,24,9,30,483.0,249.0,1.0,21.0,588.0,618.27,468.05
2016,8,24,9,45,696.0,175.0,1.05,21.5,691.0,742.19,556.42
2016,8,24,10,0,909.0,101.0,1.1,22.0,794.0,858.19,632.26
2016,8,24,10,15,916.0,102.5,1.2,22.5,823.5,896.6,655.03
2016,8,24,10,30,923.0,104.0,1.3,23.0,853.0,931.99,676.65
2016,8,24,10,45,926.0,106.0,1.4,23.5,875.0,961.02,694.13
2016,8,24,11,0,929.0,108.0,1.5,24.0,897.0,986.49,709.37
2016,8,24,11,15,932.0,108.5,1.65,24.0,912.0,1006.75,723.48
2016,8,24,11,30,935.0,109.0,1.8,24.0,927.0,1023.23,735.3
2016,8,24,11,45,934.5,111.0,1.95,24.5,933.5,1033.95,742.15
2016,8,24,12,0,934.0,113.0,2.1,25.0,940.0,1040.7,746.57
2016,8,24,12,15,933.5,113.0,2.2,25.0,939.0,1041.44,748.14
2016,8,24,12,30,933.0,113.0,2.3,25.0,938.0,1038.2,747.34
2016,8,24,12,45,919.0,119.5,2.45,25.0,926.0,1024.41,740.47
2016,8,24,13,0,905.0,126.0,2.6,25.0,914.0,1006.9,731.23
2016,8,24,13,15,901.0,125.0,2.7,25.0,897.0,987.98,720.56
2016,8,24,13,30,897.0,124.0,2.8,25.0,880.0,965.46,707.51
2016,8,24,13,45,891.5,122.0,2.9,25.0,856.0,937.11,690.55
2016,8,24,14,0,886.0,120.0,3.0,25.0,832.0,905.49,671.31
2016,8,24,14,15,877.5,118.5,3.05,24.5,801.0,868.72,649.34
2016,8,24,14,30,869.0,117.0,3.1,24.0,770.0,829.21,625.21
2016,8,24,14,45,859.0,114.0,3.2,24.0,733.0,791.37,600.98
2016,8,24,15,0,849.0,111.0,3.3,24.0,696.0,743.63,569.12
2016,8,24,15,15,834.0,108.5,3.3,23.5,653.5,691.07,532.36
2016,8,24,15,30,819.0,106.0,3.3,23.0,611.0,637.3,493.62
2016,8,24,15,45,801.5,101.5,3.35,22.5,564.0,579.18,450.56
2016,8,24,16,0,784.0,97.0,3.4,22.0,517.0,520.76,405.71
2016,8,24,16,15,758.0,93.0,3.35,21.5,466.5,458.81,356.35
2016,8,24,16,30,732.0,89.0,3.3,21.0,416.0,397.42,305.79
2016,8,24,16,45,700.0,82.5,3.25,20.5,364.5,333.55,251.83
2016,8,24,17,0,668.0,76.0,3.2,20.0,313.0,272.42,198.84
2016,8,24,17,15,617.0,69.5,3.1,19.5,260.5,209.99,145.11
2016,8,24,17,30,566.0,63.0,3.0,19.0,208.0,153.31,97.49
2016,8,24,17,45,495.0,54.0,2.9,18.5,159.5,98.48,56.11
2016,8,24,18,0,424.0,45.0,2.8,18.0,111.0,52.64,28.9
2016,8,24,18,15,302.0,32.5,2.65,17.0,70.5,26.73,16.5
2016,8,24,18,30,180.0,20.0,2.5,16.0,30.0,16.6,0.0
2016,8,24,18,45,90.0,10.0,2.45,15.5,15.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,132.5,11.5,0.85,12.0,21.0,9.82,0.0
2016,8,25,6,0,265.0,23.0,0.9,13.0,42.0,18.99,7.04
2016,8,25,6,15,376.0,33.5,0.9,13.5,85.5,27.34,18.0
2016,8,25,6,30,487.0,44.0,0.9,14.0,129.0,68.67,36.29
2016,8,25,6,45,554.5,51.5,0.9,15.0,179.0,118.64,70.15
2016,8,25,7,0,622.0,59.0,0.9,16.0,229.0,176.96,116.62
2016,8,25,7,15,667.5,64.5,0.8,16.5,281.5,235.84,167.11
2016,8,25,7,30,713.0,70.0,0.7,17.0,334.0,300.87,222.63
2016,8,25,7,45,747.0,74.0,0.6,17.5,386.5,363.11,274.87
2016,8,25,8,0,781.0,78.0,0.5,18.0,439.0,428.05,327.09
2016,8,25,8,15,804.5,81.0,0.5,18.5,489.5,489.14,374.95
2016,8,25,8,30,828.0,84.0,0.5,19.0,540.0,550.99,421.41
2016,8,25,8,45,847.0,86.5,0.55,19.5,587.0,606.9,462.43
2016,8,25,9,0,866.0,89.0,0.6,20.0,634.0,664.8,503.41
2016,8,25,9,15,879.5,91.0,0.65,20.5,676.0,717.59,539.55
2016,8,25,9,30,893.0,93.0,0.7,21.0,718.0,768.82,572.24
2016,8,25,9,45,667.0,194.5,0.8,21.5,674.5,740.51,549.69
2016,8,25,10,0,441.0,296.0,0.9,22.0,631.0,674.0,500.13
2016,8,25,10,15,498.5,290.5,1.0,22.0,683.0,736.0,544.61
2016,8,25,10,30,556.0,285.0,1.1,22.0,735.0,799.29,587.93
2016,8,25,10,45,750.0,192.0,1.25,22.5,816.5,907.06,661.71
2016,8,25,11,0,944.0,99.0,1.4,23.0,898.0,993.5,715.82
2016,8,25,11,15,947.5,100.0,1.5,23.0,913.5,1014.97,729.26
2016,8,25,11,30,951.0,101.0,1.6,23.0,929.0,1032.62,741.19
2016,8,25,11,45,954.0,100.5,1.7,23.5,937.0,1044.3,748.06
2016,8,25,12,0,957.0,100.0,1.8,24.0,945.0,1051.98,752.56
2016,8,25,12,15,957.0,100.0,1.9,24.0,944.5,1053.17,754.59
2016,8,25,12,30,957.0,100.0,2.0,24.0,944.0,1050.27,754.2
2016,8,25,12,45,949.0,103.5,2.1,24.0,933.5,1039.12,748.7
2016,8,25,13,0,941.0,107.0,2.2,24.0,923.0,1024.08,740.83
2016,8,25,13,15,937.5,106.0,2.3,24.0,906.0,1004.96,730.35
2016,8,25,13,30,934.0,105.0,2.4,24.0,889.0,982.07,717.41
2016,8,25,13,45,927.5,104.0,2.5,24.0,864.5,952.83,700.24
2016,8,25,14,0,921.0,103.0,2.6,24.0,840.0,920.24,680.72
2016,8,25,14,15,913.0,101.5,2.65,23.5,808.5,882.7,658.55
2016,8,25,14,30,905.0,100.0,2.7,23.0,777.0,842.27,634.11
2016,8,25,14,45,893.5,98.5,2.8,23.0,739.5,796.48,604.68
2016,8,25,15,0,882.0,97.0,2.9,23.0,702.0,748.53,573.26
2016,8,25,15,15,867.5,94.5,2.95,22.5,658.5,695.64,537.06
2016,8,25,15,30,853.0,92.0,3.0,22.0,615.0,645.14,500.79
2016,8,25,15,45,833.5,89.5,3.1,21.5,567.5,586.19,457.2
2016,8,25,16,0,814.0,87.0,3.2,21.0,520.0,527.04,411.8
2016,8,25,16,15,789.0,83.0,3.2,20.5,469.0,463.92,361.43
2016,8,25,16,30,764.0,79.0,3.2,20.0,418.0,401.92,310.12
2016,8,25,16,45,728.0,74.5,3.2,19.5,365.0,336.98,255.02
2016,8,25,17,0,692.0,70.0,3.2,19.0,312.0,273.84,200.11
2016,8,25,17,15,642.0,64.0,3.15,18.0,259.5,210.66,145.58
2016,8,25,17,30,592.0,58.0,3.1,17.0,207.0,153.07,96.91
2016,8,25,17,45,513.5,50.0,3.05,16.5,157.5,96.74,54.34
2016,8,25,18,0,435.0,42.0,3.0,16.0,108.0,50.32,27.03
2016,8,25,18,15,217.5,34.5,2.9,15.5,67.5,26.67,16.3
2016,8,25,18,30,0.0,27.0,2.8,15.0,27.0,20.63,0.0
2016,8,25,18,45,0.0,13.5,2.7,14.5,13.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,11.5,1.6,11.5,20.0,9.82,0.0
2016,8,26,6,0,244.0,23.0,1.8,12.0,40.0,19.02,6.3
2016,8,26,6,15,357.0,34.5,1.85,12.5,83.0,28.21,18.74
2016,8,26,6,30,470.0,46.0,1.9,13.0,126.0,70.57,38.24
2016,8,26,6,45,539.5,54.0,1.95,14.0,176.0,120.36,72.57
2016,8,26,7,0,609.0,62.0,2.0,15.0,226.0,178.81,119.68
2016,8,26,7,15,304.5,89.0,2.0,15.5,171.0,163.2,121.57
2016,8,26,7,30,0.0,116.0,2.0,16.0,116.0,96.68,76.08
2016,8,26,7,45,2.5,133.0,2.0,16.5,134.0,112.3,88.75
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,128.32,101.45
2016,8,26,8,15,52.5,194.0,2.0,17.5,222.5,196.61,156.48
2016,8,26,8,30,100.0,238.0,2.0,18.0,293.0,267.02,212.09
2016,8,26,8,45,94.5,258.5,2.0,18.5,314.0,288.89,228.25
2016,8,26,9,0,89.0,279.0,2.0,19.0,335.0,310.13,243.76
2016,8,26,9,15,110.5,303.0,2.0,19.0,377.0,353.11,276.67
2016,8,26,9,30,132.0,327.0,2.0,19.0,419.0,410.15,319.56
2016,8,26,9,45,507.5,220.0,2.05,19.5,600.5,635.69,492.75
2016,8,26,10,0,883.0,113.0,2.1,20.0,782.0,853.48,646.42
2016,8,26,10,15,891.0,114.5,2.15,20.5,811.5,891.88,668.43
2016,8,26,10,30,899.0,116.0,2.2,21.0,841.0,927.39,690.07
2016,8,26,10,45,903.0,118.0,2.25,21.5,863.5,956.64,707.43
2016,8,26,11,0,907.0,120.0,2.3,22.0,886.0,982.45,722.52
2016,8,26,11,15,911.0,121.0,2.4,22.0,901.0,1003.69,736.59
2016,8,26,11,30,915.0,122.0,2.5,22.0,916.0,1021.24,748.4
2016,8,26,11,45,915.5,123.0,2.6,22.0,923.0,1031.6,755.67
2016,8,26,12,0,916.0,124.0,2.7,22.0,930.0,1038.07,760.61
2016,8,26,12,15,916.0,123.5,2.75,22.0,929.0,1038.63,761.37
2016,8,26,12,30,916.0,123.0,2.8,22.0,928.0,1035.27,759.77
2016,8,26,12,45,916.0,121.5,2.9,22.0,919.5,1027.0,755.58
2016,8,26,13,0,916.0,120.0,3.0,22.0,911.0,1014.84,748.95
2016,8,26,13,15,911.5,119.0,3.05,22.0,894.0,995.07,736.93
2016,8,26,13,30,907.0,118.0,3.1,22.0,877.0,971.67,722.59
2016,8,26,13,45,901.0,117.0,3.15,22.0,852.5,943.41,704.99
2016,8,26,14,0,895.0,116.0,3.2,22.0,828.0,911.87,685.11
2016,8,26,14,15,886.5,114.0,3.2,21.5,796.5,874.1,661.82
2016,8,26,14,30,878.0,112.0,3.2,21.0,765.0,833.56,636.36
2016,8,26,14,45,867.0,109.5,3.2,21.0,728.0,788.05,605.89
2016,8,26,15,0,856.0,107.0,3.2,21.0,691.0,746.26,577.7
2016,8,26,15,15,841.0,104.0,3.15,20.5,647.5,692.68,539.6
2016,8,26,15,30,826.0,101.0,3.1,20.0,604.0,637.9,499.56
2016,8,26,15,45,807.5,97.5,3.1,20.0,557.0,579.68,454.97
2016,8,26,16,0,789.0,94.0,3.1,20.0,510.0,521.24,408.85
2016,8,26,16,15,762.5,89.5,3.05,19.5,459.5,458.13,358.31
2016,8,26,16,30,736.0,85.0,3.0,19.0,409.0,396.36,307.1
2016,8,26,16,45,700.5,79.5,3.0,18.5,356.5,331.18,251.81
2016,8,26,17,0,665.0,74.0,3.0,18.0,304.0,269.84,198.34
2016,8,26,17,15,613.0,67.5,2.9,17.0,252.0,207.29,144.36
2016,8,26,17,30,561.0,61.0,2.8,16.0,200.0,150.63,96.53
2016,8,26,17,45,482.5,51.5,2.7,15.5,151.0,94.89,54.26
2016,8,26,18,0,404.0,42.0,2.6,15.0,102.0,49.15,26.86
2016,8,26,18,15,280.5,29.0,2.5,14.5,62.5,23.82,13.73
2016,8,26,18,30,157.0,16.0,2.4,14.0,23.0,13.16,0.0
2016,8,26,18,45,78.5,8.0,2.3,13.5,11.5,6.83,0.0
2016,8,26,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,101.0,11.5,1.75,11.5,18.0,9.82,0.0
2016,8,27,6,0,202.0,23.0,1.9,12.0,36.0,19.01,5.33
2016,8,27,6,15,311.5,36.0,1.95,12.5,78.0,29.46,19.73
2016,8,27,6,30,421.0,49.0,2.0,13.0,120.0,71.16,40.09
2016,8,27,6,45,493.0,58.5,2.1,13.5,169.5,119.67,74.13
2016,8,27,7,0,565.0,68.0,2.2,14.0,219.0,177.25,120.84
2016,8,27,7,15,324.5,106.5,2.2,14.5,197.5,184.86,139.45
2016,8,27,7,30,84.0,145.0,2.2,15.0,176.0,151.63,120.25
2016,8,27,7,45,89.0,168.0,2.2,15.5,205.0,179.94,143.79
2016,8,27,8,0,94.0,191.0,2.2,16.0,234.0,208.97,167.34
2016,8,27,8,15,182.5,209.5,2.2,16.5,305.0,283.43,226.9
2016,8,27,8,30,271.0,228.0,2.2,17.0,376.0,369.97,294.9
2016,8,27,8,45,142.0,219.5,2.2,17.5,298.0,290.92,231.49
2016,8,27,9,0,13.0,211.0,2.2,18.0,220.0,188.65,148.11
2016,8,27,9,15,18.0,234.0,2.2,18.5,246.5,213.42,167.46
2016,8,27,9,30,23.0,257.0,2.2,19.0,273.0,238.78,186.71
2016,8,27,9,45,63.5,306.5,2.25,19.5,354.0,330.69,257.9
2016,8,27,10,0,104.0,356.0,2.3,20.0,435.0,415.81,321.8
2016,8,27,10,15,497.0,237.5,2.35,20.0,635.0,686.58,528.82
2016,8,27,10,30,890.0,119.0,2.4,20.0,835.0,924.63,694.91
2016,8,27,10,45,894.5,121.0,2.45,20.5,857.0,954.08,710.56
2016,8,27,11,0,899.0,123.0,2.5,21.0,879.0,980.13,725.94
2016,8,27,11,15,902.5,123.5,2.55,21.0,894.0,1000.2,738.82
2016,8,27,11,30,906.0,124.0,2.6,21.0,909.0,1016.61,749.43
2016,8,27,11,45,907.0,125.0,2.65,21.5,915.5,1027.31,755.01
2016,8,27,12,0,908.0,126.0,2.7,22.0,922.0,1034.15,758.23
2016,8,27,12,15,907.5,126.0,2.75,22.0,921.0,1034.63,758.93
2016,8,27,12,30,907.0,126.0,2.8,22.0,920.0,1031.23,757.3
2016,8,27,12,45,898.0,129.0,2.9,22.0,909.0,1018.63,750.27
2016,8,27,13,0,889.0,132.0,3.0,22.0,898.0,1002.37,740.93
2016,8,27,13,15,885.0,131.0,3.05,22.0,881.0,983.39,729.44
2016,8,27,13,30,881.0,130.0,3.1,22.0,864.0,960.88,715.62
2016,8,27,13,45,875.5,128.0,3.15,22.0,840.0,932.6,697.93
2016,8,27,14,0,870.0,126.0,3.2,22.0,816.0,901.09,678.01
2016,8,27,14,15,861.0,124.5,3.2,21.5,785.0,873.07,661.34
2016,8,27,14,30,852.0,123.0,3.2,21.0,754.0,832.56,635.81
2016,8,27,14,45,843.0,119.0,3.25,21.0,717.0,787.02,605.58
2016,8,27,15,0,834.0,115.0,3.3,21.0,680.0,739.28,572.98
2016,8,27,15,15,818.5,112.0,3.25,20.5,637.5,686.18,535.17
2016,8,27,15,30,803.0,109.0,3.2,20.0,595.0,631.97,495.48
2016,8,27,15,45,787.5,103.5,3.2,20.0,548.5,574.5,451.43
2016,8,27,16,0,772.0,98.0,3.2,20.0,502.0,516.57,405.68
2016,8,27,16,15,745.0,93.5,3.15,19.5,451.5,453.78,355.36
2016,8,27,16,30,718.0,89.0,3.1,19.0,401.0,392.39,304.44
2016,8,27,16,45,688.0,81.5,3.1,18.5,350.0,328.84,250.35
2016,8,27,17,0,658.0,74.0,3.1,18.0,299.0,267.87,197.03
2016,8,27,17,15,606.0,67.0,3.0,17.0,247.0,205.23,142.95
2016,8,27,17,30,554.0,60.0,2.9,16.0,195.0,148.53,95.06
2016,8,27,17,45,482.0,50.0,2.8,15.5,147.0,93.43,53.03
2016,8,27,18,0,410.0,40.0,2.7,15.0,99.0,47.51,25.4
2016,8,27,18,15,284.5,27.5,2.6,14.5,60.0,22.62,12.36
2016,8,27,18,30,159.0,15.0,2.5,14.0,21.0,12.8,0.0
2016,8,27,18,45,79.5,7.5,2.45,13.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,144.0,10.5,1.4,10.5,19.5,8.96,0.0
2016,8,28,6,0,288.0,21.0,1.5,11.0,39.0,17.43,3.38
2016,8,28,6,15,404.0,31.0,1.45,11.5,83.0,25.67,16.49
2016,8,28,6,30,520.0,41.0,1.4,12.0,127.0,72.08,37.25
2016,8,28,6,45,591.0,47.5,1.4,13.0,178.0,124.25,73.65
2016,8,28,7,0,662.0,54.0,1.4,14.0,229.0,186.68,124.52
2016,8,28,7,15,707.0,59.0,1.3,14.5,282.5,247.61,177.89
2016,8,28,7,30,752.0,64.0,1.2,15.0,336.0,313.28,235.22
2016,8,28,7,45,784.5,67.5,1.15,15.5,389.5,377.03,290.07
2016,8,28,8,0,817.0,71.0,1.1,16.0,443.0,443.24,344.86
2016,8,28,8,15,839.0,74.0,1.05,16.5,493.5,505.74,394.66
2016,8,28,8,30,861.0,77.0,1.0,17.0,544.0,566.35,440.95
2016,8,28,8,45,879.0,78.5,0.95,18.0,591.0,624.85,482.78
2016,8,28,9,0,897.0,80.0,0.9,19.0,638.0,682.73,522.2
2016,8,28,9,15,909.0,82.0,0.95,19.5,680.0,735.95,558.62
2016,8,28,9,30,921.0,84.0,1.0,20.0,722.0,787.38,591.24
2016,8,28,9,45,922.0,90.0,1.05,20.5,756.0,832.22,618.94
2016,8,28,10,0,923.0,96.0,1.1,21.0,790.0,873.87,644.23
2016,8,28,10,15,930.0,97.0,1.2,21.5,819.5,912.17,667.87
2016,8,28,10,30,937.0,98.0,1.3,22.0,849.0,947.38,689.37
2016,8,28,10,45,942.0,99.0,1.45,22.5,871.5,977.46,708.28
2016,8,28,11,0,947.0,100.0,1.6,23.0,894.0,1003.98,724.91
2016,8,28,11,15,950.0,100.5,1.75,23.0,909.0,1024.37,739.09
2016,8,28,11,30,953.0,101.0,1.9,23.0,924.0,1040.88,750.94
2016,8,28,11,45,954.5,101.0,2.05,23.5,931.0,1051.44,757.66
2016,8,28,12,0,956.0,101.0,2.2,24.0,938.0,1057.95,761.92
2016,8,28,12,15,955.5,101.0,2.3,24.0,936.5,1058.4,763.31
2016,8,28,12,30,955.0,101.0,2.4,24.0,935.0,1054.76,762.26
2016,8,28,12,45,958.0,97.5,2.5,24.0,927.0,1046.8,758.58
2016,8,28,13,0,961.0,94.0,2.6,24.0,919.0,1034.7,752.33
2016,8,28,13,15,957.5,93.5,2.65,23.5,901.5,1015.46,742.48
2016,8,28,13,30,954.0,93.0,2.7,23.0,884.0,992.38,730.16
2016,8,28,13,45,949.0,91.5,2.8,23.0,859.5,963.16,712.78
2016,8,28,14,0,944.0,90.0,2.9,23.0,835.0,930.43,692.93
2016,8,28,14,15,936.5,88.5,2.9,22.5,803.5,892.24,669.78
2016,8,28,14,30,929.0,87.0,2.9,22.0,772.0,851.07,644.34
2016,8,28,14,45,919.5,85.0,2.95,22.0,734.0,805.05,614.29
2016,8,28,15,0,910.0,83.0,3.0,22.0,696.0,756.66,582.15
2016,8,28,15,15,896.5,81.0,2.95,21.5,653.0,703.4,545.73
2016,8,28,15,30,883.0,79.0,2.9,21.0,610.0,648.67,505.91
2016,8,28,15,45,865.5,76.5,2.9,21.0,562.0,589.89,461.06
2016,8,28,16,0,848.0,74.0,2.9,21.0,514.0,530.64,414.41
2016,8,28,16,15,823.5,70.5,2.85,20.5,463.0,468.25,364.4
2016,8,28,16,30,799.0,67.0,2.8,20.0,412.0,404.87,311.83
2016,8,28,16,45,765.5,63.0,2.75,19.5,359.0,339.16,255.81
2016,8,28,17,0,732.0,59.0,2.7,19.0,306.0,276.23,200.66
2016,8,28,17,15,682.0,54.0,2.55,18.0,253.0,211.7,144.66
2016,8,28,17,30,632.0,49.0,2.4,17.0,200.0,152.74,94.66
2016,8,28,17,45,551.5,42.0,2.3,16.5,150.0,93.05,49.6
2016,8,28,18,0,471.0,35.0,2.2,16.0,100.0,45.06,22.06
2016,8,28,18,15,333.0,24.5,2.15,15.5,60.5,20.2,9.91
2016,8,28,18,30,195.0,14.0,2.1,15.0,21.0,11.95,0.0
2016,8,28,18,45,97.5,7.0,2.05,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,126.5,10.0,2.0,11.5,18.0,8.54,0.0
2016,8,29,6,0,253.0,20.0,2.2,12.0,36.0,16.53,1.6
2016,8,29,6,15,371.5,30.5,2.2,12.5,78.5,26.12,16.69
2016,8,29,6,30,490.0,41.0,2.2,13.0,121.0,71.31,37.15
2016,8,29,6,45,560.5,48.0,2.25,14.0,171.0,122.11,72.94
2016,8,29,7,0,631.0,55.0,2.3,15.0,221.0,181.62,121.58
2016,8,29,7,15,677.0,60.0,2.3,15.5,273.0,242.48,175.05
2016,8,29,7,30,723.0,65.0,2.3,16.0,325.0,306.77,231.66
2016,8,29,7,45,414.0,127.5,2.3,16.5,281.5,287.36,225.68
2016,8,29,8,0,105.0,190.0,2.3,17.0,238.0,220.46,175.81
2016,8,29,8,15,156.5,212.0,2.3,17.5,292.5,274.44,219.06
2016,8,29,8,30,208.0,234.0,2.3,18.0,347.0,334.09,265.88
2016,8,29,8,45,540.0,158.0,2.3,18.5,484.5,497.44,394.44
2016,8,29,9,0,872.0,82.0,2.3,19.0,622.0,670.57,525.45
2016,8,29,9,15,885.0,84.0,2.3,19.5,663.5,723.35,561.72
2016,8,29,9,30,898.0,86.0,2.3,20.0,705.0,774.49,595.09
2016,8,29,9,45,739.5,163.5,2.35,20.5,691.0,775.88,593.15
2016,8,29,10,0,581.0,241.0,2.4,21.0,677.0,744.25,566.39
2016,8,29,10,15,761.5,163.5,2.45,21.0,758.0,851.14,643.4
2016,8,29,10,30,942.0,86.0,2.5,21.0,839.0,941.46,703.01
2016,8,29,10,45,948.5,86.5,2.55,21.5,862.0,972.47,721.01
2016,8,29,11,0,955.0,87.0,2.6,22.0,885.0,999.97,737.18
2016,8,29,11,15,958.0,87.5,2.6,22.0,900.0,1020.45,749.72
2016,8,29,11,30,961.0,88.0,2.6,22.0,915.0,1037.01,759.84
2016,8,29,11,45,767.5,201.5,2.65,22.0,865.5,994.17,731.95
2016,8,29,12,0,574.0,315.0,2.7,22.0,816.0,915.56,677.06
2016,8,29,12,15,570.0,316.5,2.75,22.0,813.0,913.7,676.8
2016,8,29,12,30,566.0,318.0,2.8,22.0,810.0,908.96,673.99
2016,8,29,12,45,453.5,355.5,2.85,22.0,747.0,830.19,618.46
2016,8,29,13,0,341.0,393.0,2.9,22.0,684.0,736.97,552.59
2016,8,29,13,15,296.0,396.0,2.95,22.0,645.0,690.42,520.1
2016,8,29,13,30,251.0,399.0,3.0,22.0,606.0,643.94,486.91
2016,8,29,13,45,333.5,360.0,3.05,22.0,627.0,671.47,509.89
2016,8,29,14,0,416.0,321.0,3.1,22.0,648.0,707.73,538.1
2016,8,29,14,15,493.5,279.0,3.1,22.0,651.5,716.95,546.94
2016,8,29,14,30,571.0,237.0,3.1,22.0,655.0,718.46,550.32
2016,8,29,14,45,553.5,226.5,3.15,22.0,615.0,669.57,515.76
2016,8,29,15,0,536.0,216.0,3.2,22.0,575.0,620.2,480.52
2016,8,29,15,15,697.5,150.5,3.2,21.5,586.5,645.59,502.74
2016,8,29,15,30,859.0,85.0,3.2,21.0,598.0,640.11,501.08
2016,8,29,15,45,560.5,149.5,3.2,21.0,473.5,489.16,384.44
2016,8,29,16,0,262.0,214.0,3.2,21.0,349.0,344.55,271.28
2016,8,29,16,15,151.5,189.5,3.15,20.5,266.0,245.25,193.56
2016,8,29,16,30,41.0,165.0,3.1,20.0,183.0,161.08,126.81
2016,8,29,16,45,36.5,144.5,3.1,20.0,159.0,137.98,108.19
2016,8,29,17,0,32.0,124.0,3.1,20.0,135.0,115.58,89.82
2016,8,29,17,15,26.0,103.0,2.9,19.0,111.0,93.19,71.57
2016,8,29,17,30,20.0,82.0,2.7,18.0,87.0,71.83,53.93
2016,8,29,17,45,10.0,62.0,2.55,17.5,64.5,51.5,37.05
2016,8,29,18,0,0.0,42.0,2.4,17.0,42.0,33.94,22.23
2016,8,29,18,15,0.0,25.0,2.35,16.5,25.0,20.3,9.26
2016,8,29,18,30,0.0,8.0,2.3,16.0,8.0,6.83,0.0
2016,8,29,18,45,0.0,4.0,2.25,15.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,30,5,45,140.0,9.5,1.75,12.5,17.5,8.11,0.0
2016,8,30,6,0,280.0,19.0,1.9,13.0,35.0,15.75,0.0
2016,8,30,6,15,401.5,28.0,1.85,13.5,78.0,25.2,15.75
2016,8,30,6,30,523.0,37.0,1.8,14.0,121.0,73.23,37.08
2016,8,30,6,45,596.5,43.0,1.8,15.0,172.0,125.53,73.84
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,186.95,123.91
2016,8,30,7,15,715.0,53.5,1.75,16.5,276.0,248.07,177.59
2016,8,30,7,30,760.0,58.0,1.7,17.0,329.0,313.91,235.24
2016,8,30,7,45,794.0,60.5,1.7,18.0,382.5,377.79,289.92
2016,8,30,8,0,828.0,63.0,1.7,19.0,436.0,443.19,343.81
2016,8,30,8,15,850.0,65.5,1.7,20.0,486.0,505.18,392.97
2016,8,30,8,30,872.0,68.0,1.7,21.0,536.0,567.64,440.31
2016,8,30,8,45,890.0,69.5,1.7,22.0,583.0,626.7,483.17
2016,8,30,9,0,908.0,71.0,1.7,23.0,630.0,685.13,523.81
2016,8,30,9,15,920.0,72.5,1.7,23.5,672.0,738.32,559.41
2016,8,30,9,30,932.0,74.0,1.7,24.0,714.0,789.69,591.66
2016,8,30,9,45,938.5,76.5,1.75,24.5,749.5,835.64,620.16
2016,8,30,10,0,945.0,79.0,1.8,25.0,785.0,878.8,646.46
2016,8,30,10,15,951.0,80.0,1.85,25.5,814.0,916.9,669.16
2016,8,30,10,30,957.0,81.0,1.9,26.0,843.0,951.76,689.6
2016,8,30,10,45,963.5,80.5,2.0,26.5,865.5,982.04,707.58
2016,8,30,11,0,970.0,80.0,2.1,27.0,888.0,1008.74,723.28
2016,8,30,11,15,972.0,80.5,2.25,27.0,902.5,1028.46,736.63
2016,8,30,11,30,974.0,81.0,2.4,27.0,917.0,1044.18,747.6
2016,8,30,11,45,976.5,80.5,2.55,27.0,923.5,1055.23,755.74
2016,8,30,12,0,979.0,80.0,2.7,27.0,930.0,1062.14,761.4
2016,8,30,12,15,978.5,80.0,2.8,27.0,928.5,1062.44,762.5
2016,8,30,12,30,978.0,80.0,2.9,27.0,927.0,1058.54,761.1
2016,8,30,12,45,971.0,83.0,3.0,27.0,916.5,1047.34,755.17
2016,8,30,13,0,964.0,86.0,3.1,27.0,906.0,1032.13,746.78
2016,8,30,13,15,960.0,85.5,3.15,26.5,888.5,1012.16,736.4
2016,8,30,13,30,956.0,85.0,3.2,26.0,871.0,988.34,723.53
2016,8,30,13,45,952.5,82.5,3.25,26.0,847.0,959.12,705.64
2016,8,30,14,0,949.0,80.0,3.3,26.0,823.0,926.3,685.3
2016,8,30,14,15,941.5,79.0,3.3,25.5,791.0,888.27,662.32
2016,8,30,14,30,934.0,78.0,3.3,25.0,759.0,847.24,637.04
2016,8,30,14,45,926.0,75.5,3.35,25.0,721.5,801.43,607.18
2016,8,30,15,0,918.0,73.0,3.4,25.0,684.0,753.11,575.17
2016,8,30,15,15,904.5,71.5,3.4,24.5,641.0,699.84,539.5
2016,8,30,15,30,891.0,70.0,3.4,24.0,598.0,645.09,499.97
2016,8,30,15,45,875.0,67.0,3.4,24.0,550.5,586.1,455.08
2016,8,30,16,0,859.0,64.0,3.4,24.0,503.0,526.48,408.28
2016,8,30,16,15,835.5,61.5,3.35,23.5,452.5,463.55,357.99
2016,8,30,16,30,812.0,59.0,3.3,23.0,402.0,401.47,306.51
2016,8,30,16,45,779.0,55.5,3.25,22.5,349.0,336.32,251.07
2016,8,30,17,0,746.0,52.0,3.2,22.0,296.0,273.22,195.93
2016,8,30,17,15,697.0,47.5,3.05,21.0,243.5,208.55,140.01
2016,8,30,17,30,648.0,43.0,2.9,20.0,191.0,149.31,90.03
2016,8,30,17,45,565.0,37.0,2.8,19.5,142.0,91.1,46.82
2016,8,30,18,0,482.0,31.0,2.7,19.0,93.0,43.41,20.28
2016,8,30,18,15,241.0,23.5,2.6,18.5,54.5,19.32,7.56
2016,8,30,18,30,0.0,16.0,2.5,18.0,16.0,13.66,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
