Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.0,1.7,12.5,17.0,7.68,0.0
2016,8,31,6,0,286.0,18.0,1.9,13.0,34.0,14.92,0.0
2016,8,31,6,15,410.0,27.0,1.9,13.5,77.0,27.39,17.48
2016,8,31,6,30,534.0,36.0,1.9,14.0,120.0,74.46,37.36
2016,8,31,6,45,603.5,42.0,1.95,14.5,170.5,127.11,74.96
2016,8,31,7,0,673.0,48.0,2.0,15.0,221.0,188.35,125.63
2016,8,31,7,15,717.5,52.5,1.95,15.5,274.0,249.63,179.87
2016,8,31,7,30,762.0,57.0,1.9,16.0,327.0,315.58,238.0
2016,8,31,7,45,793.0,60.0,1.85,17.0,379.5,378.99,292.61
2016,8,31,8,0,824.0,63.0,1.8,18.0,432.0,443.51,346.01
2016,8,31,8,15,845.5,65.5,1.75,18.5,482.0,505.08,395.66
2016,8,31,8,30,867.0,68.0,1.7,19.0,532.0,567.06,443.54
2016,8,31,8,45,883.5,70.0,1.7,20.0,578.5,625.51,486.26
2016,8,31,9,0,900.0,72.0,1.7,21.0,625.0,683.18,526.66
2016,8,31,9,15,912.5,74.0,1.75,21.5,666.5,736.91,563.27
2016,8,31,9,30,925.0,76.0,1.8,22.0,708.0,788.86,596.71
2016,8,31,9,45,930.5,79.0,1.85,22.5,743.5,834.26,625.15
2016,8,31,10,0,936.0,82.0,1.9,23.0,779.0,876.81,651.34
2016,8,31,10,15,943.0,83.0,1.95,23.0,808.5,915.45,675.97
2016,8,31,10,30,950.0,84.0,2.0,23.0,838.0,950.94,698.45
2016,8,31,10,45,955.0,84.5,2.1,23.5,860.0,980.69,716.34
2016,8,31,11,0,960.0,85.0,2.2,24.0,882.0,1006.82,731.9
2016,8,31,11,15,963.0,85.5,2.25,24.0,897.0,1027.27,744.74
2016,8,31,11,30,966.0,86.0,2.3,24.0,912.0,1043.77,755.2
2016,8,31,11,45,967.5,86.0,2.4,24.5,918.5,1054.23,761.05
2016,8,31,12,0,969.0,86.0,2.5,25.0,925.0,1060.57,764.44
2016,8,31,12,15,968.5,86.0,2.6,25.0,923.5,1060.77,765.56
2016,8,31,12,30,968.0,86.0,2.7,25.0,922.0,1056.81,764.2
2016,8,31,12,45,959.0,90.0,2.8,25.0,911.0,1044.67,757.71
2016,8,31,13,0,950.0,94.0,2.9,25.0,900.0,1028.6,748.79
2016,8,31,13,15,946.0,93.5,2.95,25.0,882.5,1008.74,737.03
2016,8,31,13,30,942.0,93.0,3.0,25.0,865.0,985.1,722.83
2016,8,31,13,45,937.5,91.0,3.05,25.0,840.5,955.75,704.87
2016,8,31,14,0,933.0,89.0,3.1,25.0,816.0,922.92,684.54
2016,8,31,14,15,925.0,87.5,3.15,25.0,784.0,884.32,660.18
2016,8,31,14,30,917.0,86.0,3.2,25.0,752.0,842.81,633.62
2016,8,31,14,45,908.5,83.5,3.25,25.0,714.5,797.17,603.9
2016,8,31,15,0,900.0,81.0,3.3,25.0,677.0,749.12,572.09
2016,8,31,15,15,886.0,79.0,3.3,24.5,633.5,695.67,536.02
2016,8,31,15,30,872.0,77.0,3.3,24.0,590.0,640.82,496.49
2016,8,31,15,45,855.5,73.5,3.35,24.0,543.0,581.86,451.83
2016,8,31,16,0,839.0,70.0,3.4,24.0,496.0,522.38,405.3
2016,8,31,16,15,814.5,67.0,3.35,23.5,445.0,460.85,356.1
2016,8,31,16,30,790.0,64.0,3.3,23.0,394.0,398.3,304.37
2016,8,31,16,45,756.5,60.0,3.3,22.5,341.5,332.95,248.94
2016,8,31,17,0,723.0,56.0,3.3,22.0,289.0,270.43,194.41
2016,8,31,17,15,671.0,51.0,3.1,21.0,236.5,205.91,138.81
2016,8,31,17,30,619.0,46.0,2.9,20.0,184.0,147.25,89.52
2016,8,31,17,45,535.5,39.0,2.75,19.5,135.5,89.88,46.97
2016,8,31,18,0,452.0,32.0,2.6,19.0,87.0,41.29,19.16
2016,8,31,18,15,296.5,21.0,2.55,18.5,50.0,17.33,5.07
2016,8,31,18,30,141.0,10.0,2.5,18.0,13.0,8.54,0.0
2016,8,31,18,45,70.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,45,123.0,9.0,0.85,12.5,15.5,7.68,0.0
2016,9,1,6,0,246.0,18.0,0.9,13.0,31.0,14.91,0.0
2016,9,1,6,15,373.5,28.0,0.85,13.5,73.0,27.07,13.68
2016,9,1,6,30,501.0,38.0,0.8,14.0,115.0,73.47,37.42
2016,9,1,6,45,571.0,45.0,0.75,15.0,165.5,125.41,74.63
2016,9,1,7,0,641.0,52.0,0.7,16.0,216.0,187.3,125.08
2016,9,1,7,15,688.5,57.0,0.55,16.5,268.5,248.09,177.47
2016,9,1,7,30,736.0,62.0,0.4,17.0,321.0,313.95,233.36
2016,9,1,7,45,767.5,66.0,0.3,17.5,373.5,377.19,285.9
2016,9,1,8,0,799.0,70.0,0.2,18.0,426.0,442.8,337.88
2016,9,1,8,15,822.5,73.5,0.25,18.5,476.5,505.8,386.81
2016,9,1,8,30,846.0,77.0,0.3,19.0,527.0,566.82,432.48
2016,9,1,8,45,862.5,79.5,0.35,19.5,573.0,624.79,474.3
2016,9,1,9,0,879.0,82.0,0.4,20.0,619.0,682.03,514.16
2016,9,1,9,15,892.0,84.0,0.55,20.5,661.0,735.18,550.91
2016,9,1,9,30,905.0,86.0,0.7,21.0,703.0,786.66,584.61
2016,9,1,9,45,914.0,88.0,0.85,21.5,739.0,832.97,614.52
2016,9,1,10,0,923.0,90.0,1.0,22.0,775.0,876.74,642.54
2016,9,1,10,15,930.0,91.5,1.15,22.0,804.5,915.47,668.35
2016,9,1,10,30,937.0,93.0,1.3,22.0,834.0,951.07,692.15
2016,9,1,10,45,939.5,95.0,1.45,22.5,855.5,979.73,710.14
2016,9,1,11,0,942.0,97.0,1.6,23.0,877.0,1004.7,725.8
2016,9,1,11,15,945.0,98.0,1.7,23.0,891.5,1025.3,739.43
2016,9,1,11,30,948.0,99.0,1.8,23.0,906.0,1042.02,750.75
2016,9,1,11,45,947.0,100.5,1.95,23.0,912.0,1051.35,758.23
2016,9,1,12,0,946.0,102.0,2.1,23.0,918.0,1056.61,763.28
2016,9,1,12,15,945.5,102.0,2.1,23.0,916.5,1056.71,763.27
2016,9,1,12,30,945.0,102.0,2.1,23.0,915.0,1052.74,760.87
2016,9,1,12,45,944.0,101.0,2.15,23.5,905.5,1043.17,754.25
2016,9,1,13,0,943.0,100.0,2.2,24.0,896.0,1029.6,745.26
2016,9,1,13,15,939.0,99.0,2.25,24.0,878.5,1009.22,733.45
2016,9,1,13,30,935.0,98.0,2.3,24.0,861.0,985.09,719.29
2016,9,1,13,45,782.5,167.0,2.35,24.0,792.5,904.59,667.98
2016,9,1,14,0,630.0,236.0,2.4,24.0,724.0,821.32,612.18
2016,9,1,14,15,614.0,229.0,2.4,23.5,689.0,778.05,584.87
2016,9,1,14,30,598.0,222.0,2.4,23.0,654.0,733.4,555.68
2016,9,1,14,45,739.0,156.5,2.45,23.0,662.0,752.48,572.96
2016,9,1,15,0,880.0,91.0,2.5,23.0,670.0,745.6,570.4
2016,9,1,15,15,865.0,89.0,2.5,22.5,626.5,692.23,533.88
2016,9,1,15,30,850.0,87.0,2.5,22.0,583.0,641.49,497.43
2016,9,1,15,45,826.0,85.0,2.5,22.0,534.5,579.94,450.96
2016,9,1,16,0,802.0,83.0,2.5,22.0,486.0,518.72,403.31
2016,9,1,16,15,774.0,79.0,2.45,21.5,435.0,454.26,352.22
2016,9,1,16,30,746.0,75.0,2.4,21.0,384.0,391.33,300.49
2016,9,1,16,45,704.0,71.0,2.35,21.0,330.5,325.36,244.46
2016,9,1,17,0,662.0,67.0,2.3,21.0,277.0,262.36,189.8
2016,9,1,17,15,604.5,60.5,2.15,20.0,225.0,198.57,135.49
2016,9,1,17,30,547.0,54.0,2.0,19.0,173.0,141.46,88.02
2016,9,1,17,45,453.0,45.0,1.9,18.5,125.5,85.58,46.87
2016,9,1,18,0,359.0,36.0,1.8,18.0,78.0,41.81,21.39
2016,9,1,18,15,179.5,18.0,1.75,17.5,39.0,14.55,2.03
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,76.0,9.0,1.1,13.5,12.5,7.68,0.0
2016,9,2,6,0,152.0,18.0,1.1,14.0,25.0,14.83,0.0
2016,9,2,6,15,271.0,31.0,1.2,14.5,64.0,29.35,15.53
2016,9,2,6,30,390.0,44.0,1.3,15.0,103.0,71.4,39.37
2016,9,2,6,45,467.0,53.0,1.4,15.5,151.0,119.27,74.03
2016,9,2,7,0,544.0,62.0,1.5,16.0,199.0,176.87,120.99
2016,9,2,7,15,595.0,68.5,1.5,16.5,250.0,234.43,170.88
2016,9,2,7,30,646.0,75.0,1.5,17.0,301.0,297.66,225.46
2016,9,2,7,45,604.0,96.0,1.55,18.0,333.5,343.43,266.15
2016,9,2,8,0,562.0,117.0,1.6,19.0,366.0,383.05,299.76
2016,9,2,8,15,669.0,104.5,1.5,19.5,434.5,460.94,360.77
2016,9,2,8,30,776.0,92.0,1.4,20.0,503.0,547.63,426.28
2016,9,2,8,45,798.0,94.5,1.35,21.0,549.5,606.31,468.05
2016,9,2,9,0,820.0,97.0,1.3,22.0,596.0,664.96,508.19
2016,9,2,9,15,834.0,99.5,1.15,22.5,637.0,717.5,542.4
2016,9,2,9,30,848.0,102.0,1.0,23.0,678.0,762.17,568.34
2016,9,2,9,45,875.5,96.0,0.9,23.5,717.5,812.77,597.77
2016,9,2,10,0,903.0,90.0,0.8,24.0,757.0,862.2,625.39
2016,9,2,10,15,910.0,91.0,0.7,24.0,786.0,899.7,645.8
2016,9,2,10,30,917.0,92.0,0.6,24.0,815.0,934.14,663.97
2016,9,2,10,45,920.5,94.0,0.5,24.5,836.5,963.17,677.14
2016,9,2,11,0,924.0,96.0,0.4,25.0,858.0,988.62,687.92
2016,9,2,11,15,927.0,96.5,0.4,25.0,872.0,1008.31,698.78
2016,9,2,11,30,930.0,97.0,0.4,25.0,886.0,1024.19,707.52
2016,9,2,11,45,933.0,96.5,0.45,25.5,893.0,1035.12,713.28
2016,9,2,12,0,936.0,96.0,0.5,26.0,900.0,1042.09,716.88
2016,9,2,12,15,935.5,96.0,0.6,26.0,898.5,1042.1,719.15
2016,9,2,12,30,935.0,96.0,0.7,26.0,897.0,1038.07,719.2
2016,9,2,12,45,767.5,191.5,0.85,26.0,844.5,986.05,691.33
2016,9,2,13,0,600.0,287.0,1.0,26.0,792.0,903.62,641.62
2016,9,2,13,15,598.5,279.5,1.1,26.0,774.5,883.25,631.83
2016,9,2,13,30,597.0,272.0,1.2,26.0,757.0,860.17,619.28
2016,9,2,13,45,746.0,186.5,1.35,26.0,774.0,899.56,650.03
2016,9,2,14,0,895.0,101.0,1.5,26.0,791.0,904.11,655.33
2016,9,2,14,15,886.5,99.5,1.55,25.5,760.0,866.08,633.44
2016,9,2,14,30,878.0,98.0,1.6,25.0,729.0,825.31,609.81
2016,9,2,14,45,868.5,95.5,1.7,25.0,691.5,780.21,582.12
2016,9,2,15,0,859.0,93.0,1.8,25.0,654.0,732.9,552.34
2016,9,2,15,15,779.0,109.0,1.85,24.5,592.0,659.56,502.1
2016,9,2,15,30,699.0,125.0,1.9,24.0,530.0,586.58,450.09
2016,9,2,15,45,743.5,103.5,2.0,24.0,502.0,551.86,425.01
2016,9,2,16,0,788.0,82.0,2.1,24.0,474.0,510.5,393.2
2016,9,2,16,15,764.0,73.5,2.1,23.5,420.5,444.05,341.27
2016,9,2,16,30,740.0,65.0,2.1,23.0,367.0,378.79,288.35
2016,9,2,16,45,681.5,67.0,2.15,22.5,315.5,313.51,234.12
2016,9,2,17,0,623.0,69.0,2.2,22.0,264.0,252.98,182.67
2016,9,2,17,15,578.0,61.0,2.1,21.0,215.5,192.98,131.38
2016,9,2,17,30,533.0,53.0,2.0,20.0,167.0,138.16,85.51
2016,9,2,17,45,437.5,44.0,1.95,19.5,120.0,83.07,45.2
2016,9,2,18,0,342.0,35.0,1.9,19.0,73.0,40.3,20.33
2016,9,2,18,15,171.0,17.5,1.85,18.5,36.5,14.2,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,17.99,0.0
2016,9,3,6,15,186.0,34.5,1.4,12.5,62.0,30.25,16.6
2016,9,3,6,30,372.0,46.0,1.4,13.0,101.0,72.87,41.35
2016,9,3,6,45,447.0,56.5,1.45,13.5,149.0,120.85,76.8
2016,9,3,7,0,522.0,67.0,1.5,14.0,197.0,178.38,124.16
2016,9,3,7,15,574.5,74.5,1.45,14.5,248.5,236.17,174.38
2016,9,3,7,30,627.0,82.0,1.4,15.0,300.0,299.87,229.42
2016,9,3,7,45,662.5,88.5,1.35,16.0,351.0,361.35,281.34
2016,9,3,8,0,698.0,95.0,1.3,17.0,402.0,425.91,333.7
2016,9,3,8,15,724.5,100.0,1.1,17.5,451.0,487.02,381.26
2016,9,3,8,30,751.0,105.0,0.9,18.0,500.0,549.41,427.25
2016,9,3,8,45,771.0,108.5,0.75,18.5,546.0,605.9,466.95
2016,9,3,9,0,791.0,112.0,0.6,19.0,592.0,663.13,505.09
2016,9,3,9,15,806.0,115.5,0.55,19.5,633.0,716.25,539.85
2016,9,3,9,30,821.0,119.0,0.5,20.0,674.0,768.1,571.73
2016,9,3,9,45,860.5,107.0,0.45,20.5,716.0,814.29,598.3
2016,9,3,10,0,900.0,95.0,0.4,21.0,758.0,867.18,628.57
2016,9,3,10,15,907.0,96.5,0.6,21.0,786.5,905.08,654.81
2016,9,3,10,30,914.0,98.0,0.8,21.0,815.0,939.94,679.37
2016,9,3,10,45,918.0,99.5,1.0,21.5,836.5,968.76,698.76
2016,9,3,11,0,922.0,101.0,1.2,22.0,858.0,994.05,715.86
2016,9,3,11,15,925.5,101.5,1.35,22.0,872.5,1014.13,730.16
2016,9,3,11,30,929.0,102.0,1.5,22.0,887.0,1030.41,742.18
2016,9,3,11,45,930.0,102.5,1.7,22.5,893.0,1040.34,749.6
2016,9,3,12,0,931.0,103.0,1.9,23.0,899.0,1046.29,754.49
2016,9,3,12,15,931.0,103.0,2.05,23.0,898.0,1046.7,756.67
2016,9,3,12,30,931.0,103.0,2.2,23.0,897.0,1043.09,756.37
2016,9,3,12,45,918.0,109.0,2.35,23.0,885.0,1028.98,749.39
2016,9,3,13,0,905.0,115.0,2.5,23.0,873.0,1011.14,740.02
2016,9,3,13,15,902.0,114.0,2.55,22.5,856.5,992.14,730.27
2016,9,3,13,30,899.0,113.0,2.6,22.0,840.0,969.48,718.09
2016,9,3,13,45,895.5,110.5,2.65,22.0,816.0,941.28,700.81
2016,9,3,14,0,892.0,108.0,2.7,22.0,792.0,909.69,681.21
2016,9,3,14,15,884.0,106.5,2.7,22.0,761.0,872.06,657.0
2016,9,3,14,30,876.0,105.0,2.7,22.0,730.0,831.66,630.75
2016,9,3,14,45,866.5,102.0,2.75,22.0,693.0,785.99,600.89
2016,9,3,15,0,857.0,99.0,2.8,22.0,656.0,743.94,573.2
2016,9,3,15,15,842.0,96.5,2.8,21.5,613.0,690.06,535.78
2016,9,3,15,30,827.0,94.0,2.8,21.0,570.0,635.0,496.0
2016,9,3,15,45,805.0,91.0,2.85,21.0,522.0,574.47,450.06
2016,9,3,16,0,783.0,88.0,2.9,21.0,474.0,514.14,402.77
2016,9,3,16,15,754.5,84.0,2.9,20.5,423.5,450.26,351.77
2016,9,3,16,30,726.0,80.0,2.9,20.0,373.0,387.67,299.95
2016,9,3,16,45,681.5,75.5,2.95,19.5,320.0,321.12,243.64
2016,9,3,17,0,637.0,71.0,3.0,19.0,267.0,258.87,189.59
2016,9,3,17,15,575.5,63.5,2.85,18.0,215.0,194.65,134.56
2016,9,3,17,30,514.0,56.0,2.7,17.0,163.0,137.71,87.0
2016,9,3,17,45,410.5,46.0,2.55,16.5,116.0,82.17,46.07
2016,9,3,18,0,307.0,36.0,2.4,16.0,69.0,40.09,20.94
2016,9,3,18,15,153.5,18.0,2.35,15.5,34.5,14.71,0.0
2016,9,3,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,48.0,8.5,1.35,10.5,10.5,7.26,0.0
2016,9,4,6,0,96.0,17.0,1.5,11.0,21.0,13.24,0.0
2016,9,4,6,15,215.0,33.0,1.55,11.5,59.5,30.27,15.86
2016,9,4,6,30,334.0,49.0,1.6,12.0,98.0,71.39,41.51
2016,9,4,6,45,427.0,58.5,1.65,12.5,147.5,120.98,78.09
2016,9,4,7,0,520.0,68.0,1.7,13.0,197.0,180.4,126.58
2016,9,4,7,15,575.0,76.0,1.7,13.5,249.0,239.4,178.07
2016,9,4,7,30,630.0,84.0,1.7,14.0,301.0,304.64,234.72
2016,9,4,7,45,676.5,87.5,1.75,14.5,354.5,367.95,289.1
2016,9,4,8,0,723.0,91.0,1.8,15.0,408.0,435.48,345.34
2016,9,4,8,15,750.5,95.5,1.75,15.5,458.0,498.03,395.65
2016,9,4,8,30,778.0,100.0,1.7,16.0,508.0,561.16,444.46
2016,9,4,8,45,803.0,101.5,1.65,17.0,555.5,621.04,488.12
2016,9,4,9,0,828.0,103.0,1.6,18.0,603.0,681.12,530.09
2016,9,4,9,15,842.5,106.0,1.45,18.5,644.5,735.01,566.04
2016,9,4,9,30,857.0,109.0,1.3,19.0,686.0,787.48,598.04
2016,9,4,9,45,876.5,106.5,1.2,19.5,724.0,828.86,621.87
2016,9,4,10,0,896.0,104.0,1.1,20.0,762.0,875.43,648.55
2016,9,4,10,15,904.0,105.5,1.0,20.0,791.0,914.06,670.48
2016,9,4,10,30,912.0,107.0,0.9,20.0,820.0,949.7,690.09
2016,9,4,10,45,918.0,108.0,0.8,20.5,842.0,979.77,704.44
2016,9,4,11,0,924.0,109.0,0.7,21.0,864.0,1006.38,716.34
2016,9,4,11,15,927.0,109.5,0.7,21.0,878.5,1025.95,727.39
2016,9,4,11,30,930.0,110.0,0.7,21.0,893.0,1041.7,736.28
2016,9,4,11,45,932.0,110.0,0.7,21.5,899.5,1052.03,740.61
2016,9,4,12,0,934.0,110.0,0.7,22.0,906.0,1058.37,742.71
2016,9,4,12,15,933.5,110.0,0.75,22.0,904.0,1058.19,743.68
2016,9,4,12,30,933.0,110.0,0.8,22.0,902.0,1053.99,742.42
2016,9,4,12,45,932.5,108.5,0.9,22.5,893.0,1044.2,737.6
2016,9,4,13,0,932.0,107.0,1.0,23.0,884.0,1030.43,730.4
2016,9,4,13,15,928.0,106.0,1.0,23.0,866.5,1009.91,718.48
2016,9,4,13,30,924.0,105.0,1.0,23.0,849.0,985.67,704.38
2016,9,4,13,45,918.0,104.0,1.05,23.0,823.5,956.02,687.82
2016,9,4,14,0,912.0,103.0,1.1,23.0,798.0,923.02,669.03
2016,9,4,14,15,903.5,101.0,1.1,22.5,766.0,883.69,646.41
2016,9,4,14,30,895.0,99.0,1.1,22.0,734.0,841.56,621.69
2016,9,4,14,45,883.5,97.0,1.15,22.0,695.5,794.54,592.81
2016,9,4,15,0,872.0,95.0,1.2,22.0,657.0,745.43,561.98
2016,9,4,15,15,856.0,92.5,1.2,21.5,613.0,695.78,529.29
2016,9,4,15,30,840.0,90.0,1.2,21.0,569.0,639.36,490.04
2016,9,4,15,45,818.0,87.0,1.2,21.0,521.0,578.12,445.02
2016,9,4,16,0,796.0,84.0,1.2,21.0,473.0,517.05,398.57
2016,9,4,16,15,767.0,80.0,1.2,20.5,421.5,452.19,348.26
2016,9,4,16,30,738.0,76.0,1.2,20.0,370.0,389.0,297.22
2016,9,4,16,45,694.5,71.0,1.3,20.0,317.0,321.2,240.72
2016,9,4,17,0,651.0,66.0,1.4,20.0,264.0,258.01,186.46
2016,9,4,17,15,589.0,59.0,1.4,19.0,212.0,193.34,131.78
2016,9,4,17,30,527.0,52.0,1.4,18.0,160.0,136.0,84.37
2016,9,4,17,45,425.0,42.5,1.45,17.0,113.0,80.28,43.73
2016,9,4,18,0,323.0,33.0,1.5,16.0,66.0,37.78,18.64
2016,9,4,18,15,161.5,16.5,1.5,15.5,33.0,13.49,0.0
2016,9,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,84.5,7.5,1.15,11.5,11.0,6.4,0.0
2016,9,5,6,0,169.0,15.0,1.2,12.0,22.0,12.8,0.0
2016,9,5,6,15,299.0,27.5,1.3,12.5,61.5,29.45,13.53
2016,9,5,6,30,429.0,40.0,1.4,13.0,101.0,74.69,40.16
2016,9,5,6,45,508.0,48.5,1.55,14.0,150.5,125.49,77.78
2016,9,5,7,0,587.0,57.0,1.7,15.0,200.0,186.25,127.95
2016,9,5,7,15,638.0,63.0,1.7,15.5,252.0,246.38,180.75
2016,9,5,7,30,689.0,69.0,1.7,16.0,304.0,312.1,238.03
2016,9,5,7,45,724.0,73.5,1.75,17.0,356.0,375.54,292.13
2016,9,5,8,0,759.0,78.0,1.8,18.0,408.0,441.19,346.05
2016,9,5,8,15,784.5,82.0,1.7,18.5,458.0,503.83,395.83
2016,9,5,8,30,810.0,86.0,1.6,19.0,508.0,567.48,444.19
2016,9,5,8,45,828.5,89.0,1.5,20.0,554.0,626.3,486.05
2016,9,5,9,0,847.0,92.0,1.4,21.0,600.0,684.67,525.6
2016,9,5,9,15,861.0,94.0,1.3,21.5,641.5,732.31,556.58
2016,9,5,9,30,875.0,96.0,1.2,22.0,683.0,783.24,587.37
2016,9,5,9,45,890.0,96.0,1.2,22.5,720.0,831.06,616.41
2016,9,5,10,0,905.0,96.0,1.2,23.0,757.0,876.83,643.6
2016,9,5,10,15,913.0,97.0,1.2,23.0,786.0,915.18,666.85
2016,9,5,10,30,921.0,98.0,1.2,23.0,815.0,950.5,688.04
2016,9,5,10,45,924.5,100.0,1.25,23.5,837.0,979.47,704.6
2016,9,5,11,0,928.0,102.0,1.3,24.0,859.0,1004.84,718.91
2016,9,5,11,15,931.5,102.5,1.35,24.0,873.0,1024.89,731.37
2016,9,5,11,30,935.0,103.0,1.4,24.0,887.0,1041.12,741.61
2016,9,5,11,45,934.5,104.5,1.45,24.5,893.0,1050.51,746.33
2016,9,5,12,0,934.0,106.0,1.5,25.0,899.0,1055.86,748.75
2016,9,5,12,15,933.5,106.0,1.55,25.0,897.5,1055.59,749.32
2016,9,5,12,30,933.0,106.0,1.6,25.0,896.0,1051.29,747.59
2016,9,5,12,45,920.5,111.5,1.7,25.0,883.0,1036.91,740.48
2016,9,5,13,0,908.0,117.0,1.8,25.0,870.0,1018.79,731.11
2016,9,5,13,15,903.5,116.0,1.85,25.0,852.5,998.09,719.42
2016,9,5,13,30,899.0,115.0,1.9,25.0,835.0,973.78,705.44
2016,9,5,13,45,892.5,113.5,2.0,25.0,809.5,943.66,688.23
2016,9,5,14,0,886.0,112.0,2.1,25.0,784.0,910.32,668.73
2016,9,5,14,15,876.5,110.0,2.1,25.0,752.0,870.87,644.0
2016,9,5,14,30,867.0,108.0,2.1,25.0,720.0,828.78,617.33
2016,9,5,14,45,856.0,105.0,2.15,25.0,682.0,788.97,592.32
2016,9,5,15,0,845.0,102.0,2.2,25.0,644.0,739.39,560.16
2016,9,5,15,15,829.0,99.0,2.15,24.5,600.5,684.61,522.61
2016,9,5,15,30,813.0,96.0,2.1,24.0,557.0,628.81,482.96
2016,9,5,15,45,793.5,92.0,2.1,24.0,509.5,569.23,438.6
2016,9,5,16,0,774.0,88.0,2.1,24.0,462.0,509.63,392.76
2016,9,5,16,15,744.0,83.5,2.05,23.5,411.0,444.91,342.06
2016,9,5,16,30,714.0,79.0,2.0,23.0,360.0,381.8,290.8
2016,9,5,16,45,672.5,73.0,1.95,22.5,308.0,315.45,235.54
2016,9,5,17,0,631.0,67.0,1.9,22.0,256.0,253.14,182.24
2016,9,5,17,15,568.0,59.5,1.8,21.0,204.5,188.99,128.19
2016,9,5,17,30,505.0,52.0,1.7,20.0,153.0,132.34,81.66
2016,9,5,17,45,404.5,41.5,1.6,19.0,107.0,77.33,41.71
2016,9,5,18,0,304.0,31.0,1.5,18.0,61.0,35.36,16.64
2016,9,5,18,15,152.0,15.5,1.45,17.0,30.5,12.69,0.0
2016,9,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,156.0,14.0,1.1,14.0,20.0,11.95,0.0
2016,9,6,6,15,287.0,26.5,1.2,14.5,58.5,29.23,12.74
2016,9,6,6,30,418.0,39.0,1.3,15.0,97.0,74.09,39.51
2016,9,6,6,45,495.5,47.5,1.4,16.0,146.0,124.13,76.56
2016,9,6,7,0,573.0,56.0,1.5,17.0,195.0,183.94,125.7
2016,9,6,7,15,625.0,62.5,1.55,17.5,246.5,244.07,178.03
2016,9,6,7,30,677.0,69.0,1.6,18.0,298.0,309.95,234.93
2016,9,6,7,45,711.5,74.0,1.65,19.0,349.5,372.97,288.19
2016,9,6,8,0,746.0,79.0,1.7,20.0,401.0,438.25,341.29
2016,9,6,8,15,772.0,83.0,1.65,20.5,450.5,500.49,390.44
2016,9,6,8,30,798.0,87.0,1.6,21.0,500.0,563.81,438.39
2016,9,6,8,45,816.0,90.0,1.55,22.0,546.0,621.74,479.62
2016,9,6,9,0,834.0,93.0,1.5,23.0,592.0,679.17,518.72
2016,9,6,9,15,848.5,95.5,1.35,23.5,633.5,732.72,553.25
2016,9,6,9,30,863.0,98.0,1.2,24.0,675.0,778.28,579.64
2016,9,6,9,45,873.0,100.5,1.05,25.0,710.0,824.18,604.15
2016,9,6,10,0,883.0,103.0,0.9,26.0,745.0,867.72,626.01
2016,9,6,10,15,891.0,104.5,0.8,26.0,774.0,905.85,646.88
2016,9,6,10,30,899.0,106.0,0.7,26.0,803.0,941.03,665.47
2016,9,6,10,45,905.5,106.5,0.65,26.5,825.5,970.61,679.99
2016,9,6,11,0,912.0,107.0,0.6,27.0,848.0,996.79,692.3
2016,9,6,11,15,915.5,108.0,0.75,27.0,862.0,1017.03,706.83
2016,9,6,11,30,919.0,109.0,0.9,27.0,876.0,1033.5,719.22
2016,9,6,11,45,921.5,108.5,1.1,27.5,883.0,1043.54,727.35
2016,9,6,12,0,924.0,108.0,1.3,28.0,890.0,1049.64,733.01
2016,9,6,12,15,924.0,108.0,1.45,28.0,888.5,1049.77,735.57
2016,9,6,12,30,924.0,108.0,1.6,28.0,887.0,1045.91,735.73
2016,9,6,12,45,918.5,109.5,1.75,28.0,876.5,1034.21,731.05
2016,9,6,13,0,913.0,111.0,1.9,28.0,866.0,1018.69,723.96
2016,9,6,13,15,909.0,110.0,1.95,28.0,848.0,998.27,712.49
2016,9,6,13,30,905.0,109.0,2.0,28.0,830.0,974.22,698.76
2016,9,6,13,45,901.0,106.5,2.05,28.0,806.0,945.07,681.75
2016,9,6,14,0,897.0,104.0,2.1,28.0,782.0,912.54,662.48
2016,9,6,14,15,888.0,102.5,2.05,27.5,749.5,873.58,639.18
2016,9,6,14,30,879.0,101.0,2.0,27.0,717.0,831.91,613.88
2016,9,6,14,45,869.5,97.5,2.0,27.0,679.5,785.29,584.18
2016,9,6,15,0,860.0,94.0,2.0,27.0,642.0,736.47,552.61
2016,9,6,15,15,844.0,91.5,1.95,26.5,598.0,687.24,519.64
2016,9,6,15,30,828.0,89.0,1.9,26.0,554.0,631.23,480.23
2016,9,6,15,45,809.5,85.0,1.85,26.0,506.5,571.44,435.97
2016,9,6,16,0,791.0,81.0,1.8,26.0,459.0,511.51,390.2
2016,9,6,16,15,761.0,77.0,1.75,25.5,408.0,446.35,339.7
2016,9,6,16,30,731.0,73.0,1.7,25.0,357.0,383.02,288.73
2016,9,6,16,45,691.0,67.5,1.65,24.5,305.0,316.91,234.07
2016,9,6,17,0,651.0,62.0,1.6,24.0,253.0,253.89,180.53
2016,9,6,17,15,587.5,55.0,1.45,23.0,201.5,188.93,126.15
2016,9,6,17,30,524.0,48.0,1.3,22.0,150.0,131.5,79.32
2016,9,6,17,45,421.5,38.5,1.15,21.0,104.0,76.06,39.57
2016,9,6,18,0,319.0,29.0,1.0,20.0,58.0,33.88,14.75
2016,9,6,18,15,159.5,14.5,1.0,19.5,29.0,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,6.5,1.8,15.5,9.0,0.0,0.0
2016,9,7,6,0,141.0,13.0,1.8,16.0,18.0,11.1,0.0
2016,9,7,6,15,270.5,26.0,2.0,16.5,56.0,29.28,12.19
2016,9,7,6,30,400.0,39.0,2.2,17.0,94.0,73.71,39.33
2016,9,7,6,45,482.0,48.0,2.45,18.0,142.5,123.95,76.47
2016,9,7,7,0,564.0,57.0,2.7,19.0,191.0,184.58,126.07
2016,9,7,7,15,616.0,63.5,2.7,19.5,243.0,244.3,178.06
2016,9,7,7,30,668.0,70.0,2.7,20.0,295.0,309.78,234.67
2016,9,7,7,45,705.0,75.0,2.75,21.0,346.5,373.02,288.21
2016,9,7,8,0,742.0,80.0,2.8,22.0,398.0,439.45,342.41
2016,9,7,8,15,768.0,83.5,2.65,22.5,447.5,501.04,391.28
2016,9,7,8,30,794.0,87.0,2.5,23.0,497.0,563.68,438.94
2016,9,7,8,45,814.0,90.0,2.45,24.0,543.0,622.69,481.5
2016,9,7,9,0,834.0,93.0,2.4,25.0,589.0,681.41,522.11
2016,9,7,9,15,848.5,95.5,2.25,25.5,630.5,734.96,557.54
2016,9,7,9,30,863.0,98.0,2.1,26.0,672.0,780.45,585.0
2016,9,7,9,45,872.0,100.5,1.95,26.5,707.0,825.51,611.43
2016,9,7,10,0,881.0,103.0,1.8,27.0,742.0,868.14,635.45
2016,9,7,10,15,889.0,104.5,1.65,27.5,771.0,906.17,655.78
2016,9,7,10,30,897.0,106.0,1.5,28.0,800.0,941.24,673.63
2016,9,7,10,45,903.5,107.0,1.35,28.5,822.0,971.24,687.75
2016,9,7,11,0,910.0,108.0,1.2,29.0,844.0,997.85,699.34
2016,9,7,11,15,913.5,108.5,1.1,29.0,858.0,1017.46,708.62
2016,9,7,11,30,917.0,109.0,1.0,29.0,872.0,1033.31,715.59
2016,9,7,11,45,919.5,108.5,0.9,29.5,878.5,1043.25,717.57
2016,9,7,12,0,922.0,108.0,0.8,30.0,885.0,1049.25,717.26
2016,9,7,12,15,921.5,108.0,0.85,30.0,883.5,1048.79,717.99
2016,9,7,12,30,921.0,108.0,0.9,30.0,882.0,1044.35,716.57
2016,9,7,12,45,896.0,121.0,0.95,30.0,866.0,1025.3,706.6
2016,9,7,13,0,871.0,134.0,1.0,30.0,850.0,1002.59,694.61
2016,9,7,13,15,866.0,132.5,1.1,30.0,832.0,993.69,691.89
2016,9,7,13,30,861.0,131.0,1.2,30.0,814.0,968.34,678.87
2016,9,7,13,45,853.5,129.5,1.3,30.0,789.0,937.32,662.31
2016,9,7,14,0,846.0,128.0,1.4,30.0,764.0,903.22,643.56
2016,9,7,14,15,836.0,126.0,1.5,29.5,731.5,863.56,622.15
2016,9,7,14,30,826.0,124.0,1.6,29.0,699.0,821.4,598.58
2016,9,7,14,45,811.5,121.5,1.75,29.0,660.5,772.97,569.51
2016,9,7,15,0,797.0,119.0,1.9,29.0,622.0,722.91,538.03
2016,9,7,15,15,778.5,115.5,1.95,28.5,578.5,667.75,501.33
2016,9,7,15,30,760.0,112.0,2.0,28.0,535.0,613.67,464.07
2016,9,7,15,45,735.0,107.5,2.1,28.0,487.5,552.43,419.66
2016,9,7,16,0,710.0,103.0,2.2,28.0,440.0,491.93,374.22
2016,9,7,16,15,676.0,97.5,2.15,27.0,389.0,427.3,325.05
2016,9,7,16,30,642.0,92.0,2.1,26.0,338.0,365.18,275.91
2016,9,7,16,45,595.0,84.5,2.1,25.5,287.0,299.47,222.16
2016,9,7,17,0,548.0,77.0,2.1,25.0,236.0,238.63,171.14
2016,9,7,17,15,478.5,67.5,1.9,24.0,186.0,176.2,119.69
2016,9,7,17,30,409.0,58.0,1.7,23.0,136.0,122.29,76.46
2016,9,7,17,45,305.5,44.5,1.5,22.0,92.5,68.74,37.94
2016,9,7,18,0,202.0,31.0,1.3,21.0,49.0,30.89,13.72
2016,9,7,18,15,101.0,15.5,1.25,20.5,24.5,13.23,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,14.0,15.0,11.1,0.0
2016,9,8,6,15,200.5,28.5,1.45,14.5,51.0,29.13,12.61
2016,9,8,6,30,323.0,44.0,1.6,15.0,87.0,70.4,39.75
2016,9,8,6,45,409.5,54.5,1.75,15.5,134.5,119.85,76.92
2016,9,8,7,0,496.0,65.0,1.9,16.0,182.0,178.52,125.07
2016,9,8,7,15,315.0,98.5,1.9,16.5,179.5,188.97,143.41
2016,9,8,7,30,134.0,132.0,1.9,17.0,177.0,168.3,132.62
2016,9,8,7,45,114.0,154.5,1.9,17.5,197.0,190.47,151.64
2016,9,8,8,0,94.0,177.0,1.9,18.0,217.0,203.1,161.98
2016,9,8,8,15,185.0,194.5,1.85,18.5,285.0,281.53,224.69
2016,9,8,8,30,276.0,212.0,1.8,19.0,353.0,372.5,295.66
2016,9,8,8,45,530.5,161.5,1.8,20.0,464.0,512.57,403.34
2016,9,8,9,0,785.0,111.0,1.8,21.0,575.0,668.9,518.2
2016,9,8,9,15,801.0,114.0,1.8,21.5,616.0,722.02,553.93
2016,9,8,9,30,817.0,117.0,1.8,22.0,657.0,773.92,587.48
2016,9,8,9,45,832.0,117.5,1.8,22.5,693.5,820.87,616.68
2016,9,8,10,0,847.0,118.0,1.8,23.0,730.0,865.88,644.12
2016,9,8,10,15,855.5,120.0,1.85,23.0,758.5,904.54,668.79
2016,9,8,10,30,864.0,122.0,1.9,23.0,787.0,929.72,684.56
2016,9,8,10,45,870.5,123.5,1.95,23.5,809.0,959.37,702.05
2016,9,8,11,0,877.0,125.0,2.0,24.0,831.0,985.75,717.3
2016,9,8,11,15,880.5,125.5,2.05,24.0,845.0,1004.75,729.26
2016,9,8,11,30,884.0,126.0,2.1,24.0,859.0,1020.1,739.06
2016,9,8,11,45,886.5,126.0,2.2,24.5,865.5,1030.22,744.82
2016,9,8,12,0,889.0,126.0,2.3,25.0,872.0,1036.54,748.29
2016,9,8,12,15,888.5,125.5,2.35,25.0,869.5,1035.47,748.12
2016,9,8,12,30,888.0,125.0,2.4,25.0,867.0,1030.55,745.69
2016,9,8,12,45,877.0,129.0,2.5,25.0,855.0,1016.02,737.76
2016,9,8,13,0,866.0,133.0,2.6,25.0,843.0,997.9,727.62
2016,9,8,13,15,861.0,132.0,2.65,25.0,825.0,989.49,723.35
2016,9,8,13,30,856.0,131.0,2.7,25.0,807.0,964.67,708.36
2016,9,8,13,45,851.5,128.0,2.75,25.0,782.0,934.81,690.13
2016,9,8,14,0,847.0,125.0,2.8,25.0,757.0,901.73,669.68
2016,9,8,14,15,836.5,123.0,2.85,24.5,725.0,861.53,645.53
2016,9,8,14,30,826.0,121.0,2.9,24.0,693.0,818.87,619.35
2016,9,8,14,45,815.0,117.0,2.95,24.0,655.0,771.52,588.28
2016,9,8,15,0,804.0,113.0,3.0,24.0,617.0,722.27,555.12
2016,9,8,15,15,786.0,109.5,3.0,23.5,573.5,667.1,516.44
2016,9,8,15,30,768.0,106.0,3.0,23.0,530.0,611.23,476.07
2016,9,8,15,45,747.0,100.5,3.0,23.0,483.0,552.31,431.25
2016,9,8,16,0,726.0,95.0,3.0,23.0,436.0,492.28,384.23
2016,9,8,16,15,693.0,90.0,2.95,22.5,385.5,427.8,332.9
2016,9,8,16,30,660.0,85.0,2.9,22.0,335.0,365.67,281.72
2016,9,8,16,45,617.5,77.5,2.9,21.5,284.0,300.51,226.86
2016,9,8,17,0,575.0,70.0,2.9,21.0,233.0,239.67,174.34
2016,9,8,17,15,507.0,61.5,2.75,20.0,183.0,176.9,121.26
2016,9,8,17,30,439.0,53.0,2.6,19.0,133.0,122.4,76.51
2016,9,8,17,45,336.0,40.5,2.5,18.5,90.0,69.76,38.06
2016,9,8,18,0,233.0,28.0,2.4,18.0,47.0,30.42,12.35
2016,9,8,18,15,116.5,14.0,2.35,17.5,23.5,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,6.0,0.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,84.0,12.0,0.8,13.0,15.0,10.24,0.0
2016,9,9,6,15,215.5,26.5,0.9,13.5,51.0,29.78,12.22
2016,9,9,6,30,347.0,41.0,1.0,14.0,87.0,72.92,40.83
2016,9,9,6,45,435.0,51.0,1.1,15.0,135.0,122.05,77.69
2016,9,9,7,0,523.0,61.0,1.2,16.0,183.0,182.42,127.1
2016,9,9,7,15,579.0,68.0,1.15,16.5,234.0,241.58,178.3
2016,9,9,7,30,635.0,75.0,1.1,17.0,285.0,307.04,234.28
2016,9,9,7,45,472.0,118.0,1.1,17.5,288.0,318.15,248.9
2016,9,9,8,0,309.0,161.0,1.1,18.0,291.0,304.69,241.08
2016,9,9,8,15,208.5,191.0,1.0,18.5,284.0,291.51,230.95
2016,9,9,8,30,108.0,221.0,0.9,19.0,277.0,265.08,209.04
2016,9,9,8,45,255.0,223.5,0.85,20.0,370.0,388.24,304.04
2016,9,9,9,0,402.0,226.0,0.8,21.0,463.0,506.19,390.33
2016,9,9,9,15,625.5,165.0,0.7,21.5,563.0,650.58,493.08
2016,9,9,9,30,849.0,104.0,0.6,22.0,663.0,787.12,583.21
2016,9,9,9,45,864.5,104.0,0.5,23.0,699.5,827.29,602.34
2016,9,9,10,0,880.0,104.0,0.4,24.0,736.0,872.51,625.25
2016,9,9,10,15,888.0,105.5,0.3,24.5,765.0,910.42,644.02
2016,9,9,10,30,896.0,107.0,0.2,25.0,794.0,945.38,660.73
2016,9,9,10,45,904.0,107.0,0.15,25.5,816.5,975.6,675.38
2016,9,9,11,0,912.0,107.0,0.1,26.0,839.0,1002.48,688.04
2016,9,9,11,15,915.5,107.5,0.25,26.0,853.0,1021.98,701.43
2016,9,9,11,30,919.0,108.0,0.4,26.0,867.0,1037.7,713.44
2016,9,9,11,45,922.0,107.5,0.55,26.5,873.5,1047.98,721.21
2016,9,9,12,0,925.0,107.0,0.7,27.0,880.0,1054.32,726.8
2016,9,9,12,15,717.0,206.0,0.85,27.0,804.5,971.73,680.26
2016,9,9,12,30,509.0,305.0,1.0,27.0,729.0,854.99,607.4
2016,9,9,12,45,493.5,310.0,1.2,27.0,716.5,839.33,601.39
2016,9,9,13,0,478.0,315.0,1.4,27.0,704.0,821.41,592.26
2016,9,9,13,15,483.0,303.0,1.5,27.0,689.0,804.29,583.04
2016,9,9,13,30,488.0,291.0,1.6,27.0,674.0,784.67,572.01
2016,9,9,13,45,676.0,205.0,1.75,27.0,717.0,861.68,629.55
2016,9,9,14,0,864.0,119.0,1.9,27.0,760.0,911.08,663.48
2016,9,9,14,15,853.5,117.0,1.95,26.5,727.5,870.27,639.11
2016,9,9,14,30,843.0,115.0,2.0,26.0,695.0,826.94,613.53
2016,9,9,14,45,831.0,111.5,2.15,25.5,656.5,778.59,584.8
2016,9,9,15,0,819.0,108.0,2.3,25.0,618.0,728.38,553.87
2016,9,9,15,15,800.5,105.0,2.35,24.5,574.0,672.65,515.75
2016,9,9,15,30,782.0,102.0,2.4,24.0,530.0,616.22,475.83
2016,9,9,15,45,759.5,97.0,2.5,24.0,482.5,555.08,430.31
2016,9,9,16,0,737.0,92.0,2.6,24.0,435.0,495.03,383.99
2016,9,9,16,15,703.5,87.0,2.6,23.0,384.0,429.68,333.11
2016,9,9,16,30,670.0,82.0,2.6,22.0,333.0,366.73,282.1
2016,9,9,16,45,624.0,75.5,2.65,21.5,281.5,300.74,226.69
2016,9,9,17,0,578.0,69.0,2.7,21.0,230.0,239.45,173.91
2016,9,9,17,15,507.0,60.5,2.6,20.0,180.0,175.83,120.25
2016,9,9,17,30,436.0,52.0,2.5,19.0,130.0,120.87,75.26
2016,9,9,17,45,324.5,39.5,2.4,18.0,86.5,67.72,36.8
2016,9,9,18,0,213.0,27.0,2.3,17.0,43.0,27.55,9.65
2016,9,9,18,15,106.5,13.5,2.3,16.5,21.5,11.52,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
