Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,12.0,13.0,9.39,0.0
2016,9,10,6,15,187.0,26.5,1.55,12.5,47.5,28.36,10.95
2016,9,10,6,30,313.0,42.0,1.6,13.0,82.0,71.6,41.07
2016,9,10,6,45,398.5,53.0,1.7,13.5,128.5,119.26,77.47
2016,9,10,7,0,484.0,64.0,1.8,14.0,175.0,177.89,126.17
2016,9,10,7,15,542.0,72.0,1.75,14.5,225.5,236.33,177.2
2016,9,10,7,30,600.0,80.0,1.7,15.0,276.0,301.4,233.47
2016,9,10,7,45,638.5,86.5,1.65,16.0,326.5,363.15,285.68
2016,9,10,8,0,677.0,93.0,1.6,17.0,377.0,428.33,338.64
2016,9,10,8,15,706.0,97.5,1.55,17.5,426.0,489.47,387.12
2016,9,10,8,30,735.0,102.0,1.5,18.0,475.0,552.15,434.87
2016,9,10,8,45,755.5,106.5,1.45,19.0,520.0,608.95,475.58
2016,9,10,9,0,776.0,111.0,1.4,20.0,565.0,666.95,515.41
2016,9,10,9,15,577.5,189.5,1.4,20.5,541.0,634.92,487.93
2016,9,10,9,30,379.0,268.0,1.4,21.0,517.0,572.29,438.5
2016,9,10,9,45,604.5,195.5,1.4,21.5,616.5,723.05,548.42
2016,9,10,10,0,830.0,123.0,1.4,22.0,716.0,860.86,640.12
2016,9,10,10,15,838.5,124.5,1.5,22.5,744.5,898.39,662.22
2016,9,10,10,30,847.0,126.0,1.6,23.0,773.0,933.1,683.49
2016,9,10,10,45,852.5,128.0,1.7,23.5,794.0,962.51,701.26
2016,9,10,11,0,858.0,130.0,1.8,24.0,815.0,988.6,716.9
2016,9,10,11,15,861.5,130.5,1.9,24.0,829.0,994.79,721.3
2016,9,10,11,30,865.0,131.0,2.0,24.0,843.0,1009.76,731.64
2016,9,10,11,45,866.0,132.0,2.1,24.5,848.5,1019.09,736.94
2016,9,10,12,0,867.0,133.0,2.2,25.0,854.0,1024.66,740.01
2016,9,10,12,15,689.5,217.0,2.3,25.0,789.5,956.88,697.43
2016,9,10,12,30,512.0,301.0,2.4,25.0,725.0,855.18,628.19
2016,9,10,12,45,497.5,306.0,2.55,25.0,713.5,840.44,620.15
2016,9,10,13,0,483.0,311.0,2.7,25.0,702.0,823.41,609.69
2016,9,10,13,15,489.0,298.0,2.8,24.5,686.5,806.09,600.62
2016,9,10,13,30,495.0,285.0,2.9,24.0,671.0,786.19,589.66
2016,9,10,13,45,491.0,276.5,3.0,24.0,649.5,759.13,572.17
2016,9,10,14,0,487.0,268.0,3.1,24.0,628.0,730.13,553.16
2016,9,10,14,15,479.0,259.5,3.15,24.0,600.5,695.95,529.95
2016,9,10,14,30,471.0,251.0,3.2,24.0,573.0,660.41,505.49
2016,9,10,14,45,614.0,188.5,3.25,24.0,583.5,693.08,532.75
2016,9,10,15,0,757.0,126.0,3.3,24.0,594.0,704.93,544.17
2016,9,10,15,15,737.0,122.0,3.3,23.5,551.0,649.38,504.5
2016,9,10,15,30,717.0,118.0,3.3,23.0,508.0,593.49,463.84
2016,9,10,15,45,691.0,113.0,3.35,22.5,460.5,533.08,418.59
2016,9,10,16,0,665.0,108.0,3.4,22.0,413.0,473.64,372.53
2016,9,10,16,15,629.0,101.5,3.35,21.5,363.5,409.38,321.04
2016,9,10,16,30,593.0,95.0,3.3,21.0,314.0,347.98,270.26
2016,9,10,16,45,544.0,86.5,3.3,20.5,263.5,283.43,215.87
2016,9,10,17,0,495.0,78.0,3.3,20.0,213.0,224.11,164.84
2016,9,10,17,15,423.5,67.0,3.2,19.0,165.0,160.46,111.37
2016,9,10,17,30,352.0,56.0,3.1,18.0,117.0,109.08,69.45
2016,9,10,17,45,250.0,40.5,3.05,17.5,76.5,60.13,33.46
2016,9,10,18,0,148.0,25.0,3.0,17.0,36.0,24.17,6.85
2016,9,10,18,15,74.0,12.5,2.95,16.5,18.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.5,2.0,11.0,5.0,0.0,0.0
2016,9,11,6,0,31.0,9.0,2.1,11.0,10.0,7.68,0.0
2016,9,11,6,15,129.5,27.0,2.15,11.5,42.0,27.4,10.51
2016,9,11,6,30,228.0,45.0,2.2,12.0,74.0,65.04,39.08
2016,9,11,6,45,308.0,60.0,2.3,12.5,118.5,109.62,73.68
2016,9,11,7,0,388.0,75.0,2.4,13.0,163.0,164.56,119.41
2016,9,11,7,15,446.0,85.5,2.4,13.5,211.5,218.93,166.8
2016,9,11,7,30,504.0,96.0,2.4,14.0,260.0,280.11,219.85
2016,9,11,7,45,547.0,104.0,2.4,15.0,309.5,343.67,273.67
2016,9,11,8,0,590.0,112.0,2.4,16.0,359.0,407.49,326.08
2016,9,11,8,15,334.5,163.0,2.35,16.5,306.5,342.08,275.44
2016,9,11,8,30,79.0,214.0,2.3,17.0,254.0,242.56,194.12
2016,9,11,8,45,214.0,225.0,2.3,17.5,347.0,354.73,284.44
2016,9,11,9,0,349.0,236.0,2.3,18.0,440.0,482.7,383.38
2016,9,11,9,15,326.5,260.5,2.3,18.0,462.0,509.08,401.66
2016,9,11,9,30,304.0,285.0,2.3,18.0,484.0,532.6,417.99
2016,9,11,9,45,156.5,250.0,2.35,18.5,353.0,374.66,295.43
2016,9,11,10,0,9.0,215.0,2.4,19.0,222.0,193.43,150.34
2016,9,11,10,15,266.5,242.0,2.45,19.5,445.0,492.86,387.63
2016,9,11,10,30,524.0,269.0,2.5,20.0,668.0,785.33,599.8
2016,9,11,10,45,339.5,330.0,2.55,20.5,591.5,670.99,511.27
2016,9,11,11,0,155.0,391.0,2.6,21.0,515.0,546.35,416.11
2016,9,11,11,15,90.0,351.5,2.65,21.0,424.0,424.51,325.93
2016,9,11,11,30,25.0,312.0,2.7,21.0,333.0,301.05,231.43
2016,9,11,11,45,228.5,325.5,2.8,21.0,515.0,578.42,444.65
2016,9,11,12,0,432.0,339.0,2.9,21.0,697.0,817.06,616.16
2016,9,11,12,15,441.0,334.5,2.95,21.0,699.0,821.48,617.88
2016,9,11,12,30,450.0,330.0,3.0,21.0,701.0,823.44,619.88
2016,9,11,12,45,465.5,314.5,3.15,21.0,694.0,818.36,618.07
2016,9,11,13,0,481.0,299.0,3.3,21.0,687.0,810.47,614.36
2016,9,11,13,15,520.5,283.0,3.35,21.0,695.0,822.25,624.32
2016,9,11,13,30,560.0,267.0,3.4,21.0,703.0,830.02,631.35
2016,9,11,13,45,538.0,262.5,3.5,21.0,669.5,788.86,603.18
2016,9,11,14,0,516.0,258.0,3.6,21.0,636.0,746.57,574.14
2016,9,11,14,15,491.5,253.5,3.6,20.5,601.0,701.34,543.18
2016,9,11,14,30,467.0,249.0,3.6,20.0,566.0,655.82,511.48
2016,9,11,14,45,442.5,242.0,3.65,20.0,529.0,607.92,476.7
2016,9,11,15,0,418.0,235.0,3.7,20.0,492.0,560.47,441.68
2016,9,11,15,15,410.0,220.0,3.7,19.5,456.5,517.44,410.42
2016,9,11,15,30,402.0,205.0,3.7,19.0,421.0,462.78,369.59
2016,9,11,15,45,570.0,145.5,3.75,18.5,421.5,489.26,392.05
2016,9,11,16,0,738.0,86.0,3.8,18.0,422.0,488.83,391.39
2016,9,11,16,15,705.5,81.5,3.75,17.5,372.0,424.92,338.6
2016,9,11,16,30,673.0,77.0,3.7,17.0,322.0,362.79,285.79
2016,9,11,16,45,628.5,70.5,3.7,16.5,271.0,297.17,228.88
2016,9,11,17,0,584.0,64.0,3.7,16.0,220.0,236.08,174.64
2016,9,11,17,15,513.0,55.5,3.6,15.5,171.0,172.17,119.08
2016,9,11,17,30,442.0,47.0,3.5,15.0,122.0,116.96,72.76
2016,9,11,17,45,326.0,35.0,3.45,14.5,79.5,63.62,33.59
2016,9,11,18,0,210.0,23.0,3.4,14.0,37.0,24.96,4.68
2016,9,11,18,15,105.0,11.5,3.3,13.5,18.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,15.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,31.0,11.0,1.8,10.0,12.0,9.39,0.0
2016,9,12,6,15,165.0,27.5,1.85,10.5,46.0,29.57,10.39
2016,9,12,6,30,299.0,44.0,1.9,11.0,80.0,72.29,42.11
2016,9,12,6,45,402.5,54.0,1.95,11.5,128.5,123.31,81.28
2016,9,12,7,0,506.0,64.0,2.0,12.0,177.0,185.95,133.3
2016,9,12,7,15,567.5,71.0,1.95,12.5,229.0,246.22,186.46
2016,9,12,7,30,629.0,78.0,1.9,13.0,281.0,313.45,245.15
2016,9,12,7,45,678.5,81.5,1.85,13.5,334.5,378.73,301.23
2016,9,12,8,0,728.0,85.0,1.8,14.0,388.0,448.53,359.11
2016,9,12,8,15,442.5,151.5,1.75,14.5,343.0,400.11,322.37
2016,9,12,8,30,157.0,218.0,1.7,15.0,298.0,303.08,243.99
2016,9,12,8,45,123.5,237.0,1.65,15.5,303.5,309.6,248.37
2016,9,12,9,0,90.0,256.0,1.6,16.0,309.0,300.56,239.71
2016,9,12,9,15,221.0,264.5,1.6,16.5,405.5,423.13,336.22
2016,9,12,9,30,352.0,273.0,1.6,17.0,502.0,559.28,438.3
2016,9,12,9,45,204.5,292.0,1.65,17.5,427.0,457.96,358.3
2016,9,12,10,0,57.0,311.0,1.7,18.0,352.0,343.06,267.26
2016,9,12,10,15,74.0,333.5,1.8,18.0,388.5,383.5,298.77
2016,9,12,10,30,91.0,356.0,1.9,18.0,425.0,424.95,329.96
2016,9,12,10,45,184.0,366.0,2.0,18.5,510.0,544.45,419.79
2016,9,12,11,0,277.0,376.0,2.1,19.0,595.0,668.72,509.45
2016,9,12,11,15,280.0,380.0,2.15,19.0,605.0,681.7,517.62
2016,9,12,11,30,283.0,384.0,2.2,19.0,615.0,693.31,525.77
2016,9,12,11,45,284.0,386.5,2.3,19.5,619.5,699.89,529.71
2016,9,12,12,0,285.0,389.0,2.4,20.0,624.0,704.95,532.66
2016,9,12,12,15,386.0,349.5,2.45,20.0,667.0,764.68,577.81
2016,9,12,12,30,487.0,310.0,2.5,20.0,710.0,841.65,633.32
2016,9,12,12,45,480.5,310.0,2.6,20.0,700.5,829.85,625.33
2016,9,12,13,0,474.0,310.0,2.7,20.0,691.0,815.71,616.51
2016,9,12,13,15,477.5,299.5,2.75,19.5,676.0,798.5,606.83
2016,9,12,13,30,481.0,289.0,2.8,19.0,661.0,778.87,595.4
2016,9,12,13,45,531.5,262.0,2.85,19.0,660.0,783.25,600.89
2016,9,12,14,0,582.0,235.0,2.9,19.0,659.0,782.36,602.46
2016,9,12,14,15,457.5,263.5,2.9,18.5,588.0,682.99,530.3
2016,9,12,14,30,333.0,292.0,2.9,18.0,517.0,576.08,451.47
2016,9,12,14,45,256.5,285.0,2.95,18.0,452.5,494.23,389.96
2016,9,12,15,0,180.0,278.0,3.0,18.0,388.0,404.78,321.27
2016,9,12,15,15,147.5,256.5,2.95,17.5,342.5,351.34,280.53
2016,9,12,15,30,115.0,235.0,2.9,17.0,297.0,300.85,241.27
2016,9,12,15,45,73.5,203.5,2.9,17.0,242.0,228.9,183.74
2016,9,12,16,0,32.0,172.0,2.9,17.0,187.0,172.44,137.94
2016,9,12,16,15,27.5,152.5,2.9,16.5,164.5,149.91,119.98
2016,9,12,16,30,23.0,133.0,2.9,16.0,142.0,123.19,98.16
2016,9,12,16,45,17.0,112.5,2.9,15.5,118.5,101.64,80.35
2016,9,12,17,0,11.0,92.0,2.9,15.0,95.0,80.95,63.0
2016,9,12,17,15,5.5,71.5,2.85,14.0,73.0,61.27,46.37
2016,9,12,17,30,0.0,51.0,2.8,13.0,51.0,42.49,30.3
2016,9,12,17,45,0.0,32.5,2.75,12.5,32.5,26.87,16.29
2016,9,12,18,0,0.0,14.0,2.7,12.0,14.0,11.54,0.0
2016,9,12,18,15,0.0,7.0,2.65,11.5,7.0,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,1.15,10.0,4.0,0.0,0.0
2016,9,13,6,0,25.0,8.0,1.2,10.0,8.0,6.83,0.0
2016,9,13,6,15,131.0,26.0,1.2,10.5,40.5,27.56,8.59
2016,9,13,6,30,237.0,44.0,1.2,11.0,73.0,66.88,40.02
2016,9,13,6,45,324.5,58.5,1.3,11.5,118.5,113.26,76.18
2016,9,13,7,0,412.0,73.0,1.4,12.0,164.0,170.97,124.22
2016,9,13,7,15,472.5,83.0,1.45,12.5,213.5,227.39,173.44
2016,9,13,7,30,533.0,93.0,1.5,13.0,263.0,294.81,231.53
2016,9,13,7,45,585.5,98.0,1.55,13.5,314.5,357.63,285.02
2016,9,13,8,0,638.0,103.0,1.6,14.0,366.0,425.49,341.09
2016,9,13,8,15,513.0,143.5,1.65,14.5,372.0,431.78,347.32
2016,9,13,8,30,388.0,184.0,1.7,15.0,378.0,428.08,344.08
2016,9,13,8,45,574.0,151.0,1.8,15.5,467.5,544.91,435.62
2016,9,13,9,0,760.0,118.0,1.9,16.0,557.0,671.76,531.2
2016,9,13,9,15,777.0,121.5,1.95,16.5,598.0,722.39,566.51
2016,9,13,9,30,794.0,125.0,2.0,17.0,639.0,774.63,601.54
2016,9,13,9,45,806.5,128.0,2.1,17.5,674.0,821.25,632.16
2016,9,13,10,0,819.0,131.0,2.2,18.0,709.0,865.82,661.05
2016,9,13,10,15,828.5,133.0,2.2,18.0,737.5,904.36,685.89
2016,9,13,10,30,838.0,135.0,2.2,18.0,766.0,940.16,708.74
2016,9,13,10,45,851.0,133.0,2.2,18.5,789.0,972.05,727.5
2016,9,13,11,0,864.0,131.0,2.2,19.0,812.0,1000.85,744.11
2016,9,13,11,15,868.5,131.5,2.2,19.0,826.0,1020.73,756.26
2016,9,13,11,30,873.0,132.0,2.2,19.0,840.0,1023.56,757.47
2016,9,13,11,45,881.0,129.0,2.2,19.5,847.5,1035.62,763.58
2016,9,13,12,0,889.0,126.0,2.2,20.0,855.0,1043.92,767.24
2016,9,13,12,15,888.5,126.0,2.15,20.0,852.5,1042.91,765.89
2016,9,13,12,30,888.0,126.0,2.1,20.0,850.0,1038.03,762.29
2016,9,13,12,45,890.0,122.5,2.1,20.5,840.5,1028.14,754.81
2016,9,13,13,0,892.0,119.0,2.1,21.0,831.0,1014.36,745.02
2016,9,13,13,15,887.0,118.0,2.05,21.0,812.5,992.6,731.04
2016,9,13,13,30,882.0,117.0,2.0,21.0,794.0,967.33,714.9
2016,9,13,13,45,877.0,114.5,2.0,21.0,769.0,937.11,696.14
2016,9,13,14,0,872.0,112.0,2.0,21.0,744.0,903.66,675.21
2016,9,13,14,15,861.5,110.0,2.0,21.0,711.0,871.77,655.24
2016,9,13,14,30,851.0,108.0,2.0,21.0,678.0,827.81,626.88
2016,9,13,14,45,838.5,104.5,2.0,21.0,639.0,778.41,594.52
2016,9,13,15,0,826.0,101.0,2.0,21.0,600.0,727.19,560.44
2016,9,13,15,15,807.5,98.0,2.0,20.5,556.0,670.86,521.44
2016,9,13,15,30,789.0,95.0,2.0,20.0,512.0,613.86,480.43
2016,9,13,15,45,763.5,91.0,2.05,20.0,463.5,551.4,433.28
2016,9,13,16,0,738.0,87.0,2.1,20.0,415.0,490.42,385.58
2016,9,13,16,15,703.0,82.0,2.1,19.5,364.5,424.18,332.7
2016,9,13,16,30,668.0,77.0,2.1,19.0,314.0,360.57,279.96
2016,9,13,16,45,616.5,71.0,2.1,18.5,262.0,293.26,222.89
2016,9,13,17,0,565.0,65.0,2.1,18.0,210.0,231.34,169.09
2016,9,13,17,15,489.0,55.5,1.85,17.0,160.5,166.6,114.05
2016,9,13,17,30,413.0,46.0,1.6,16.0,111.0,111.26,68.57
2016,9,13,17,45,290.5,33.0,1.4,15.5,70.5,58.52,30.1
2016,9,13,18,0,168.0,20.0,1.2,15.0,30.0,21.09,0.0
2016,9,13,18,15,84.0,10.0,1.2,14.5,15.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,138.0,20.0,1.0,11.5,36.5,23.27,4.76
2016,9,14,6,30,276.0,40.0,1.1,12.0,73.0,68.4,39.28
2016,9,14,6,45,365.5,52.5,1.25,13.0,119.0,115.95,76.18
2016,9,14,7,0,455.0,65.0,1.4,14.0,165.0,177.82,127.47
2016,9,14,7,15,515.0,74.0,1.4,14.5,215.0,236.63,178.66
2016,9,14,7,30,575.0,83.0,1.4,15.0,265.0,302.36,235.2
2016,9,14,7,45,616.5,90.0,1.4,15.5,315.5,364.83,288.19
2016,9,14,8,0,658.0,97.0,1.4,16.0,366.0,431.1,342.45
2016,9,14,8,15,688.5,102.5,1.35,16.5,415.0,493.32,391.5
2016,9,14,8,30,719.0,108.0,1.3,17.0,464.0,557.27,439.9
2016,9,14,8,45,741.5,112.0,1.3,17.5,509.5,615.81,482.82
2016,9,14,9,0,764.0,116.0,1.3,18.0,555.0,674.47,524.36
2016,9,14,9,15,781.0,119.5,1.35,18.5,595.5,725.32,559.61
2016,9,14,9,30,798.0,123.0,1.4,19.0,636.0,777.71,593.77
2016,9,14,9,45,843.5,110.0,1.45,19.5,678.5,834.68,630.29
2016,9,14,10,0,889.0,97.0,1.5,20.0,721.0,882.72,660.12
2016,9,14,10,15,897.0,98.5,1.55,20.0,749.5,920.67,684.28
2016,9,14,10,30,905.0,100.0,1.6,20.0,778.0,955.61,706.47
2016,9,14,10,45,911.5,100.5,1.65,20.5,799.5,984.84,723.55
2016,9,14,11,0,918.0,101.0,1.7,21.0,821.0,1010.61,738.41
2016,9,14,11,15,921.5,101.5,1.75,21.0,835.0,1029.82,750.55
2016,9,14,11,30,925.0,102.0,1.8,21.0,849.0,1045.21,760.43
2016,9,14,11,45,927.0,102.0,1.9,21.5,854.5,1054.63,765.93
2016,9,14,12,0,929.0,102.0,2.0,22.0,860.0,1060.06,769.05
2016,9,14,12,15,928.5,102.0,2.05,22.0,857.5,1058.93,768.97
2016,9,14,12,30,928.0,102.0,2.1,22.0,855.0,1053.77,766.52
2016,9,14,12,45,919.5,104.5,2.2,22.5,843.0,1039.36,757.46
2016,9,14,13,0,911.0,107.0,2.3,23.0,831.0,1021.17,746.09
2016,9,14,13,15,906.0,106.0,2.35,23.0,812.5,998.98,733.06
2016,9,14,13,30,901.0,105.0,2.4,23.0,794.0,973.2,717.71
2016,9,14,13,45,895.5,103.0,2.45,23.0,768.5,942.45,699.03
2016,9,14,14,0,890.0,101.0,2.5,23.0,743.0,908.44,678.09
2016,9,14,14,15,880.5,99.5,2.5,22.5,710.0,868.47,653.81
2016,9,14,14,30,871.0,98.0,2.5,22.0,677.0,825.89,627.44
2016,9,14,14,45,859.5,94.5,2.55,22.0,638.5,777.24,595.62
2016,9,14,15,0,848.0,91.0,2.6,22.0,600.0,732.55,566.12
2016,9,14,15,15,830.5,88.5,2.6,21.5,555.5,676.46,527.34
2016,9,14,15,30,813.0,86.0,2.6,21.0,511.0,619.53,486.03
2016,9,14,15,45,791.5,81.5,2.65,21.0,463.5,557.66,438.9
2016,9,14,16,0,770.0,77.0,2.7,21.0,416.0,496.07,390.35
2016,9,14,16,15,736.5,73.0,2.65,20.5,365.0,430.04,337.11
2016,9,14,16,30,703.0,69.0,2.6,20.0,314.0,366.34,283.84
2016,9,14,16,45,657.5,62.5,2.55,20.0,262.5,298.66,225.51
2016,9,14,17,0,612.0,56.0,2.5,20.0,211.0,235.6,169.97
2016,9,14,17,15,536.5,48.5,2.25,19.0,161.0,170.08,114.15
2016,9,14,17,30,461.0,41.0,2.0,18.0,111.0,113.8,67.9
2016,9,14,17,45,337.0,29.5,1.75,17.0,69.5,59.28,28.37
2016,9,14,18,0,213.0,18.0,1.5,16.0,28.0,20.15,0.0
2016,9,14,18,15,106.5,9.0,1.5,15.5,14.0,7.68,0.0
2016,9,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,16.0,0.9,12.5,39.0,23.74,2.66
2016,9,15,6,30,403.0,32.0,1.0,13.0,78.0,77.59,41.11
2016,9,15,6,45,493.5,40.5,1.1,13.5,126.5,130.53,82.59
2016,9,15,7,0,584.0,49.0,1.2,14.0,175.0,194.96,136.92
2016,9,15,7,15,640.0,55.0,1.1,14.5,226.5,257.76,192.33
2016,9,15,7,30,696.0,61.0,1.0,15.0,278.0,326.44,251.71
2016,9,15,7,45,733.0,65.0,0.9,16.0,330.0,390.72,305.46
2016,9,15,8,0,770.0,69.0,0.8,17.0,382.0,457.98,358.92
2016,9,15,8,15,796.5,72.5,0.7,18.0,431.5,521.6,406.91
2016,9,15,8,30,823.0,76.0,0.6,19.0,481.0,586.24,452.98
2016,9,15,8,45,842.5,78.5,0.55,20.0,527.0,645.86,493.62
2016,9,15,9,0,862.0,81.0,0.5,21.0,573.0,699.88,528.64
2016,9,15,9,15,876.0,83.5,0.4,21.5,614.0,753.42,560.09
2016,9,15,9,30,890.0,86.0,0.3,22.0,655.0,805.34,589.38
2016,9,15,9,45,902.0,86.5,0.25,22.5,691.0,851.49,615.0
2016,9,15,10,0,914.0,87.0,0.2,23.0,727.0,895.27,638.63
2016,9,15,10,15,921.5,88.5,0.3,23.0,755.0,933.52,662.56
2016,9,15,10,30,929.0,90.0,0.4,23.0,783.0,968.63,684.77
2016,9,15,10,45,934.0,91.0,0.55,23.5,804.5,997.49,703.08
2016,9,15,11,0,939.0,92.0,0.7,24.0,826.0,1022.74,719.35
2016,9,15,11,15,942.0,92.5,0.85,24.0,839.0,1041.71,733.28
2016,9,15,11,30,945.0,93.0,1.0,24.0,852.0,1056.76,744.95
2016,9,15,11,45,945.5,93.5,1.15,24.0,857.5,1065.29,752.72
2016,9,15,12,0,946.0,94.0,1.3,24.0,863.0,1069.72,758.07
2016,9,15,12,15,945.0,94.0,1.4,24.0,860.0,1067.98,758.79
2016,9,15,12,30,944.0,94.0,1.5,24.0,857.0,1062.13,757.1
2016,9,15,12,45,930.5,99.5,1.6,24.5,843.5,1045.84,747.53
2016,9,15,13,0,917.0,105.0,1.7,25.0,830.0,1025.8,735.71
2016,9,15,13,15,912.0,104.0,1.75,24.5,811.0,1003.4,724.53
2016,9,15,13,30,907.0,103.0,1.8,24.0,792.0,977.39,710.98
2016,9,15,13,45,900.0,102.0,1.9,24.0,766.0,946.08,693.14
2016,9,15,14,0,893.0,101.0,2.0,24.0,740.0,911.59,672.98
2016,9,15,14,15,883.0,99.0,2.05,24.0,707.0,870.46,647.63
2016,9,15,14,30,873.0,97.0,2.1,24.0,674.0,826.75,620.25
2016,9,15,14,45,859.5,94.5,2.15,24.0,634.5,784.22,593.28
2016,9,15,15,0,846.0,92.0,2.2,24.0,595.0,732.36,559.34
2016,9,15,15,15,827.5,89.5,2.2,23.5,550.5,675.58,520.7
2016,9,15,15,30,809.0,87.0,2.2,23.0,506.0,618.09,479.6
2016,9,15,15,45,785.0,83.0,2.25,23.0,457.5,555.42,432.57
2016,9,15,16,0,761.0,79.0,2.3,23.0,409.0,493.32,384.29
2016,9,15,16,15,726.0,74.5,2.25,22.5,358.0,426.5,331.11
2016,9,15,16,30,691.0,70.0,2.2,22.0,307.0,362.44,278.19
2016,9,15,16,45,641.0,63.5,2.15,21.5,255.0,293.84,220.3
2016,9,15,17,0,591.0,57.0,2.1,21.0,203.0,230.51,165.51
2016,9,15,17,15,511.0,49.0,2.0,20.0,153.5,164.86,110.23
2016,9,15,17,30,431.0,41.0,1.9,19.0,104.0,109.09,64.9
2016,9,15,17,45,296.0,29.0,1.8,18.0,64.0,55.22,26.04
2016,9,15,18,0,161.0,17.0,1.7,17.0,24.0,18.08,0.0
2016,9,15,18,15,80.5,8.5,1.65,16.5,12.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,16.0,1.05,12.5,37.0,23.8,1.33
2016,9,16,6,30,379.0,32.0,1.2,13.0,74.0,76.18,40.68
2016,9,16,6,45,472.5,41.0,1.4,14.0,122.0,128.79,81.92
2016,9,16,7,0,566.0,50.0,1.6,15.0,170.0,193.31,136.03
2016,9,16,7,15,623.5,56.0,1.6,15.5,221.5,255.34,190.87
2016,9,16,7,30,681.0,62.0,1.6,16.0,273.0,323.81,250.44
2016,9,16,7,45,720.0,66.5,1.6,17.0,325.0,388.66,305.34
2016,9,16,8,0,759.0,71.0,1.6,18.0,377.0,456.76,360.58
2016,9,16,8,15,786.0,74.5,1.6,18.5,426.5,520.1,410.72
2016,9,16,8,30,813.0,78.0,1.6,19.0,476.0,584.53,459.69
2016,9,16,8,45,833.0,81.0,1.65,20.0,522.0,644.55,502.98
2016,9,16,9,0,853.0,84.0,1.7,21.0,568.0,698.87,540.75
2016,9,16,9,15,867.5,86.0,1.6,21.5,609.0,751.81,574.15
2016,9,16,9,30,882.0,88.0,1.5,22.0,650.0,803.18,605.43
2016,9,16,9,45,894.0,89.5,1.45,23.0,685.5,850.08,632.18
2016,9,16,10,0,906.0,91.0,1.4,24.0,721.0,894.65,656.7
2016,9,16,10,15,914.0,92.0,1.25,24.5,749.5,932.47,676.1
2016,9,16,10,30,922.0,93.0,1.1,25.0,778.0,967.22,692.9
2016,9,16,10,45,927.5,94.0,0.95,25.5,799.5,996.32,705.57
2016,9,16,11,0,933.0,95.0,0.8,26.0,821.0,1021.84,715.6
2016,9,16,11,15,936.0,95.5,0.65,26.0,834.5,1040.63,722.61
2016,9,16,11,30,939.0,96.0,0.5,26.0,848.0,1055.52,727.16
2016,9,16,11,45,940.5,96.5,0.35,26.5,853.5,1064.92,727.05
2016,9,16,12,0,942.0,97.0,0.2,27.0,859.0,1070.25,724.96
2016,9,16,12,15,941.5,97.0,0.2,27.0,856.0,1068.91,724.12
2016,9,16,12,30,941.0,97.0,0.2,27.0,853.0,1063.49,721.18
2016,9,16,12,45,934.0,99.0,0.25,27.5,841.5,1049.73,713.29
2016,9,16,13,0,927.0,101.0,0.3,28.0,830.0,1032.12,703.43
2016,9,16,13,15,922.5,100.0,0.4,28.0,811.0,1009.91,693.55
2016,9,16,13,30,918.0,99.0,0.5,28.0,792.0,984.04,681.49
2016,9,16,13,45,911.5,98.0,0.6,28.0,766.0,952.82,666.04
2016,9,16,14,0,905.0,97.0,0.7,28.0,740.0,918.33,648.31
2016,9,16,14,15,895.5,95.0,0.8,27.5,707.0,877.13,627.19
2016,9,16,14,30,886.0,93.0,0.9,27.0,674.0,833.27,603.76
2016,9,16,14,45,873.5,90.5,1.0,27.0,635.0,784.15,574.97
2016,9,16,15,0,861.0,88.0,1.1,27.0,596.0,733.12,544.12
2016,9,16,15,15,843.0,85.5,1.15,26.5,551.5,681.81,511.58
2016,9,16,15,30,825.0,83.0,1.2,26.0,507.0,623.84,472.17
2016,9,16,15,45,801.5,79.0,1.3,26.0,458.5,560.61,426.84
2016,9,16,16,0,778.0,75.0,1.4,26.0,410.0,497.86,379.91
2016,9,16,16,15,743.5,71.0,1.45,25.5,358.5,430.84,328.24
2016,9,16,16,30,709.0,67.0,1.5,25.0,307.0,366.27,276.26
2016,9,16,16,45,658.0,61.0,1.55,24.5,254.5,296.93,218.95
2016,9,16,17,0,607.0,55.0,1.6,24.0,202.0,232.79,164.4
2016,9,16,17,15,525.5,47.0,1.55,22.5,152.0,165.87,109.06
2016,9,16,17,30,444.0,39.0,1.5,21.0,102.0,109.02,63.51
2016,9,16,17,45,303.0,27.0,1.45,20.0,62.0,53.92,23.84
2016,9,16,18,0,162.0,15.0,1.4,19.0,22.0,15.81,0.0
2016,9,16,18,15,81.0,7.5,1.45,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,13.5,36.0,23.96,0.0
2016,9,17,6,30,381.0,31.0,1.1,14.0,72.0,76.68,40.54
2016,9,17,6,45,476.5,39.5,1.25,15.0,120.0,129.49,81.98
2016,9,17,7,0,572.0,48.0,1.4,16.0,168.0,194.45,136.26
2016,9,17,7,15,629.5,53.5,1.3,16.5,219.0,256.55,190.87
2016,9,17,7,30,687.0,59.0,1.2,17.0,270.0,324.85,249.74
2016,9,17,7,45,726.0,63.5,1.2,18.0,322.0,390.06,304.4
2016,9,17,8,0,765.0,68.0,1.2,19.0,374.0,458.52,359.28
2016,9,17,8,15,791.5,71.0,1.15,20.0,423.0,521.36,407.33
2016,9,17,8,30,818.0,74.0,1.1,21.0,472.0,585.2,453.8
2016,9,17,8,45,837.5,76.5,1.1,22.0,517.5,640.04,492.24
2016,9,17,9,0,857.0,79.0,1.1,23.0,563.0,698.2,531.12
2016,9,17,9,15,871.0,81.0,1.05,23.5,604.0,750.89,563.6
2016,9,17,9,30,885.0,83.0,1.0,24.0,645.0,801.97,594.15
2016,9,17,9,45,896.5,84.5,0.95,24.5,679.5,848.51,620.94
2016,9,17,10,0,908.0,86.0,0.9,25.0,714.0,892.67,645.59
2016,9,17,10,15,915.5,87.0,0.8,25.5,742.5,930.04,664.5
2016,9,17,10,30,923.0,88.0,0.7,26.0,771.0,964.29,681.0
2016,9,17,10,45,927.5,89.0,0.65,27.0,791.5,992.38,693.07
2016,9,17,11,0,932.0,90.0,0.6,28.0,812.0,1016.85,702.81
2016,9,17,11,15,935.0,90.5,0.65,28.0,825.0,1035.54,714.16
2016,9,17,11,30,938.0,91.0,0.7,28.0,838.0,1050.33,723.4
2016,9,17,11,45,938.5,91.5,0.75,28.5,843.0,1058.61,727.54
2016,9,17,12,0,939.0,92.0,0.8,29.0,848.0,1062.84,729.48
2016,9,17,12,15,938.5,92.0,0.9,29.0,845.0,1061.4,730.82
2016,9,17,12,30,938.0,92.0,1.0,29.0,842.0,1055.9,729.85
2016,9,17,12,45,723.5,185.5,1.15,29.0,759.5,955.08,671.81
2016,9,17,13,0,509.0,279.0,1.3,29.0,677.0,823.37,589.02
2016,9,17,13,15,501.0,277.5,1.35,29.0,661.5,803.31,578.3
2016,9,17,13,30,493.0,276.0,1.4,29.0,646.0,781.18,564.91
2016,9,17,13,45,497.0,262.0,1.5,29.0,624.0,755.43,550.01
2016,9,17,14,0,501.0,248.0,1.6,29.0,602.0,727.33,533.27
2016,9,17,14,15,683.5,171.0,1.6,28.5,630.0,791.67,582.14
2016,9,17,14,30,866.0,94.0,1.6,28.0,658.0,818.31,601.54
2016,9,17,14,45,851.5,92.0,1.65,28.0,619.0,775.64,574.59
2016,9,17,15,0,837.0,90.0,1.7,28.0,580.0,723.82,541.65
2016,9,17,15,15,818.5,87.5,1.7,27.5,536.0,667.35,504.21
2016,9,17,15,30,800.0,85.0,1.7,27.0,492.0,610.2,464.34
2016,9,17,15,45,775.0,81.0,1.7,27.0,443.5,547.34,418.04
2016,9,17,16,0,750.0,77.0,1.7,27.0,395.0,485.19,370.67
2016,9,17,16,15,714.0,72.5,1.65,26.0,344.5,418.49,319.34
2016,9,17,16,30,678.0,68.0,1.6,25.0,294.0,354.79,268.2
2016,9,17,16,45,626.5,62.0,1.55,24.5,243.0,287.0,211.87
2016,9,17,17,0,575.0,56.0,1.5,24.0,192.0,224.66,158.75
2016,9,17,17,15,491.5,47.5,1.4,23.0,143.0,158.87,104.33
2016,9,17,17,30,408.0,39.0,1.3,22.0,94.0,103.46,60.1
2016,9,17,17,45,267.5,26.5,1.2,21.0,56.0,50.06,21.12
2016,9,17,18,0,127.0,14.0,1.1,20.0,18.0,14.24,0.0
2016,9,17,18,15,63.5,7.0,1.1,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,188.0,15.0,1.35,16.5,34.5,23.94,0.0
2016,9,18,6,30,376.0,30.0,1.6,17.0,69.0,76.38,39.68
2016,9,18,6,45,471.5,38.0,1.85,18.0,116.0,128.57,80.54
2016,9,18,7,0,567.0,46.0,2.1,19.0,163.0,192.88,134.01
2016,9,18,7,15,624.0,51.5,2.1,20.0,214.0,254.57,187.82
2016,9,18,7,30,681.0,57.0,2.1,21.0,265.0,322.41,245.86
2016,9,18,7,45,720.0,61.0,2.1,22.0,316.0,386.75,299.78
2016,9,18,8,0,759.0,65.0,2.1,23.0,367.0,454.33,354.07
2016,9,18,8,15,785.5,68.5,2.05,23.5,415.5,517.35,403.33
2016,9,18,8,30,812.0,72.0,2.0,24.0,464.0,581.39,451.36
2016,9,18,8,45,613.5,141.0,2.0,25.0,453.5,569.62,439.23
2016,9,18,9,0,415.0,210.0,2.0,26.0,443.0,525.52,402.82
2016,9,18,9,15,647.5,145.5,1.8,26.5,539.5,663.77,503.8
2016,9,18,9,30,880.0,81.0,1.6,27.0,636.0,797.66,592.26
2016,9,18,9,45,896.0,80.0,1.45,28.0,671.5,844.89,616.9
2016,9,18,10,0,912.0,79.0,1.3,29.0,707.0,890.06,640.03
2016,9,18,10,15,919.5,80.0,1.1,29.5,735.0,927.47,657.83
2016,9,18,10,30,927.0,81.0,0.9,30.0,763.0,961.76,672.84
2016,9,18,10,45,932.0,81.5,0.7,30.5,784.0,989.77,683.19
2016,9,18,11,0,937.0,82.0,0.5,31.0,805.0,1014.18,690.8
2016,9,18,11,15,940.0,82.5,0.55,31.0,818.0,1032.85,701.99
2016,9,18,11,30,943.0,83.0,0.6,31.0,831.0,1047.61,711.1
2016,9,18,11,45,944.5,83.0,0.65,31.5,836.0,1056.29,715.41
2016,9,18,12,0,946.0,83.0,0.7,32.0,841.0,1060.88,717.56
2016,9,18,12,15,945.5,83.0,0.85,32.0,838.0,1059.35,719.99
2016,9,18,12,30,945.0,83.0,1.0,32.0,835.0,1053.71,720.03
2016,9,18,12,45,937.5,85.5,1.15,32.0,823.0,1039.85,715.11
2016,9,18,13,0,930.0,88.0,1.3,32.0,811.0,1022.14,707.78
2016,9,18,13,15,925.5,87.0,1.4,32.0,792.0,999.68,696.59
2016,9,18,13,30,921.0,86.0,1.5,32.0,773.0,973.55,683.05
2016,9,18,13,45,915.0,84.5,1.6,32.0,747.0,941.96,665.93
2016,9,18,14,0,909.0,83.0,1.7,32.0,721.0,907.09,646.5
2016,9,18,14,15,899.5,81.5,1.75,32.0,688.0,866.14,622.34
2016,9,18,14,30,890.0,80.0,1.8,32.0,655.0,822.54,596.15
2016,9,18,14,45,877.0,78.0,1.85,32.0,616.5,773.28,565.79
2016,9,18,15,0,864.0,76.0,1.9,32.0,578.0,722.18,533.65
2016,9,18,15,15,846.5,74.0,1.9,31.5,533.5,666.46,497.77
2016,9,18,15,30,829.0,72.0,1.9,31.0,489.0,609.91,458.63
2016,9,18,15,45,805.5,68.5,1.95,30.5,441.0,551.18,416.6
2016,9,18,16,0,782.0,65.0,2.0,30.0,393.0,488.82,370.22
2016,9,18,16,15,747.5,61.5,1.9,29.0,342.5,422.23,319.01
2016,9,18,16,30,713.0,58.0,1.8,28.0,292.0,358.12,267.61
2016,9,18,16,45,663.5,52.5,1.7,27.5,240.5,289.68,210.85
2016,9,18,17,0,614.0,47.0,1.6,27.0,189.0,226.38,157.02
2016,9,18,17,15,532.0,40.0,1.45,26.0,140.5,159.98,102.28
2016,9,18,17,30,450.0,33.0,1.3,25.0,92.0,103.92,57.73
2016,9,18,17,45,305.0,22.5,1.2,24.0,54.0,49.07,17.58
2016,9,18,18,0,160.0,12.0,1.1,23.0,16.0,13.05,0.0
2016,9,18,18,15,80.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,200.5,13.5,0.9,17.5,34.0,23.75,0.0
2016,9,19,6,30,401.0,27.0,1.0,18.0,68.0,77.7,39.18
2016,9,19,6,45,493.0,34.5,1.1,19.0,114.5,130.68,80.92
2016,9,19,7,0,585.0,42.0,1.2,20.0,161.0,195.11,134.4
2016,9,19,7,15,640.5,47.5,1.2,20.5,211.5,257.35,188.63
2016,9,19,7,30,696.0,53.0,1.2,21.0,262.0,325.67,246.99
2016,9,19,7,45,733.0,56.5,1.2,22.0,313.0,389.47,299.89
2016,9,19,8,0,770.0,60.0,1.2,23.0,364.0,456.24,352.79
2016,9,19,8,15,795.5,63.0,1.1,23.5,412.5,518.7,400.38
2016,9,19,8,30,821.0,66.0,1.0,24.0,461.0,578.31,443.74
2016,9,19,8,45,839.5,68.5,0.9,25.0,505.5,636.35,482.93
2016,9,19,9,0,858.0,71.0,0.8,26.0,550.0,693.84,518.98
2016,9,19,9,15,872.0,73.0,0.75,26.5,590.5,746.48,550.61
2016,9,19,9,30,886.0,75.0,0.7,27.0,631.0,797.5,580.31
2016,9,19,9,45,888.0,80.5,0.65,28.0,663.0,840.57,602.93
2016,9,19,10,0,890.0,86.0,0.6,29.0,695.0,880.54,623.04
2016,9,19,10,15,897.5,87.0,0.75,29.0,723.0,917.2,646.99
2016,9,19,10,30,905.0,88.0,0.9,29.0,751.0,950.8,669.08
2016,9,19,10,45,911.5,88.5,1.05,29.5,772.0,979.65,686.89
2016,9,19,11,0,918.0,89.0,1.2,30.0,793.0,1005.02,702.58
2016,9,19,11,15,921.5,89.5,1.35,30.0,806.0,1023.81,715.69
2016,9,19,11,30,925.0,90.0,1.5,30.0,819.0,1038.76,726.58
2016,9,19,11,45,927.5,89.5,1.65,30.5,824.5,1047.66,732.4
2016,9,19,12,0,930.0,89.0,1.8,31.0,830.0,1052.55,735.87
2016,9,19,12,15,929.5,89.0,1.9,31.0,827.5,1050.94,736.24
2016,9,19,12,30,929.0,89.0,2.0,31.0,825.0,1045.29,734.28
2016,9,19,12,45,917.0,93.5,2.15,31.0,811.5,1029.22,726.57
2016,9,19,13,0,905.0,98.0,2.3,31.0,798.0,1009.45,716.55
2016,9,19,13,15,900.5,97.5,2.4,31.0,779.5,987.9,704.8
2016,9,19,13,30,896.0,97.0,2.5,31.0,761.0,962.79,690.73
2016,9,19,13,45,891.5,94.5,2.6,31.0,735.5,932.03,672.93
2016,9,19,14,0,887.0,92.0,2.7,31.0,710.0,897.99,652.84
2016,9,19,14,15,877.0,90.5,2.75,30.5,677.5,857.26,629.01
2016,9,19,14,30,867.0,89.0,2.8,30.0,645.0,814.0,603.12
2016,9,19,14,45,857.0,85.5,2.9,29.5,607.0,766.25,573.94
2016,9,19,15,0,847.0,82.0,3.0,29.0,569.0,716.47,542.68
2016,9,19,15,15,829.0,79.5,3.0,28.5,525.0,665.59,508.48
2016,9,19,15,30,811.0,77.0,3.0,28.0,481.0,608.23,467.45
2016,9,19,15,45,790.0,72.5,3.0,28.0,434.0,546.54,421.0
2016,9,19,16,0,769.0,68.0,3.0,28.0,387.0,485.14,373.21
2016,9,19,16,15,734.0,64.0,2.9,27.0,336.5,418.44,320.88
2016,9,19,16,30,699.0,60.0,2.8,26.0,286.0,354.31,268.51
2016,9,19,16,45,651.5,54.0,2.75,25.5,235.5,286.84,211.54
2016,9,19,17,0,604.0,48.0,2.7,25.0,185.0,224.28,157.42
2016,9,19,17,15,519.5,40.5,2.4,24.0,136.5,157.65,101.8
2016,9,19,17,30,435.0,33.0,2.1,23.0,88.0,101.56,56.78
2016,9,19,17,45,286.5,22.0,1.85,22.0,51.0,46.65,14.89
2016,9,19,18,0,138.0,11.0,1.6,21.0,14.0,11.76,0.0
2016,9,19,18,15,69.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
