Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.0,2.15,12.5,32.5,24.7,0.0
2016,9,20,6,30,330.0,32.0,2.2,13.0,65.0,75.03,40.41
2016,9,20,6,45,434.5,41.0,2.3,13.5,111.5,127.42,82.57
2016,9,20,7,0,539.0,50.0,2.4,14.0,158.0,193.13,138.09
2016,9,20,7,15,600.5,56.5,2.45,14.5,209.5,255.75,193.93
2016,9,20,7,30,662.0,63.0,2.5,15.0,261.0,325.29,255.04
2016,9,20,7,45,706.5,67.0,2.55,16.0,312.5,390.86,311.27
2016,9,20,8,0,751.0,71.0,2.6,17.0,364.0,460.65,368.8
2016,9,20,8,15,778.5,74.5,2.65,17.5,413.0,523.95,419.95
2016,9,20,8,30,806.0,78.0,2.7,18.0,462.0,588.36,470.14
2016,9,20,8,45,830.0,79.0,2.75,18.5,508.0,648.42,515.44
2016,9,20,9,0,854.0,80.0,2.8,19.0,554.0,702.96,554.98
2016,9,20,9,15,868.0,82.0,2.8,19.5,594.5,755.43,590.04
2016,9,20,9,30,882.0,84.0,2.8,20.0,635.0,806.27,623.27
2016,9,20,9,45,721.0,151.5,2.85,20.5,618.0,792.75,611.1
2016,9,20,10,0,560.0,219.0,2.9,21.0,601.0,742.88,571.67
2016,9,20,10,15,740.0,154.0,2.9,21.5,680.0,865.2,657.86
2016,9,20,10,30,920.0,89.0,2.9,22.0,759.0,967.48,724.05
2016,9,20,10,45,925.5,89.5,2.95,22.5,780.0,995.65,740.03
2016,9,20,11,0,931.0,90.0,3.0,23.0,801.0,1020.26,754.29
2016,9,20,11,15,934.0,90.5,3.05,23.0,813.5,1038.67,766.03
2016,9,20,11,30,937.0,91.0,3.1,23.0,826.0,1053.18,775.38
2016,9,20,11,45,938.0,91.5,3.2,23.5,831.0,1061.68,779.91
2016,9,20,12,0,939.0,92.0,3.3,24.0,836.0,1066.13,781.96
2016,9,20,12,15,773.5,175.0,3.3,24.0,786.0,1009.32,744.75
2016,9,20,12,30,608.0,258.0,3.3,24.0,736.0,918.01,683.18
2016,9,20,12,45,620.0,243.5,3.35,24.0,725.5,913.67,682.0
2016,9,20,13,0,632.0,229.0,3.4,24.0,715.0,901.23,674.82
2016,9,20,13,15,774.5,160.5,3.4,24.0,741.5,954.13,711.78
2016,9,20,13,30,917.0,92.0,3.4,24.0,768.0,977.5,727.8
2016,9,20,13,45,908.5,91.5,3.4,24.0,741.0,944.65,706.49
2016,9,20,14,0,900.0,91.0,3.4,24.0,714.0,908.69,683.45
2016,9,20,14,15,890.0,89.0,3.35,23.5,681.0,866.88,657.24
2016,9,20,14,30,880.0,87.0,3.3,23.0,648.0,822.5,628.97
2016,9,20,14,45,866.5,85.0,3.3,23.0,608.5,773.09,595.85
2016,9,20,15,0,853.0,83.0,3.3,23.0,569.0,721.92,561.04
2016,9,20,15,15,834.5,80.0,3.25,22.5,524.5,669.85,524.81
2016,9,20,15,30,816.0,77.0,3.2,22.0,480.0,611.27,481.6
2016,9,20,15,45,791.5,73.5,3.15,22.0,431.5,548.34,432.83
2016,9,20,16,0,767.0,70.0,3.1,22.0,383.0,486.06,383.01
2016,9,20,16,15,731.0,65.5,2.95,21.5,332.5,418.4,327.91
2016,9,20,16,30,695.0,61.0,2.8,21.0,282.0,353.46,273.13
2016,9,20,16,45,643.5,55.0,2.7,20.5,231.0,284.83,214.13
2016,9,20,17,0,592.0,49.0,2.6,20.0,180.0,221.77,158.65
2016,9,20,17,15,503.5,41.0,2.4,19.0,131.5,154.6,101.77
2016,9,20,17,30,415.0,33.0,2.2,18.0,83.0,98.49,56.01
2016,9,20,17,45,207.5,16.5,2.05,17.5,41.5,34.64,7.97
2016,9,20,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,171.5,15.0,2.05,12.5,31.5,24.63,0.0
2016,9,21,6,30,343.0,30.0,2.3,13.0,63.0,75.9,40.1
2016,9,21,6,45,443.0,39.5,2.55,13.5,109.5,128.91,83.44
2016,9,21,7,0,543.0,49.0,2.8,14.0,156.0,194.72,139.46
2016,9,21,7,15,605.5,55.5,2.85,14.0,207.5,258.01,196.43
2016,9,21,7,30,668.0,62.0,2.9,14.0,259.0,328.34,258.99
2016,9,21,7,45,366.5,108.5,3.0,14.5,220.0,281.08,227.44
2016,9,21,8,0,65.0,155.0,3.1,15.0,181.0,175.22,141.91
2016,9,21,8,15,145.5,177.0,3.1,15.5,244.0,254.38,207.4
2016,9,21,8,30,226.0,199.0,3.1,16.0,307.0,334.2,271.99
2016,9,21,8,45,540.5,141.0,3.1,16.5,431.0,519.63,421.01
2016,9,21,9,0,855.0,83.0,3.1,17.0,555.0,714.46,570.14
2016,9,21,9,15,871.0,85.5,3.15,17.0,596.5,763.41,603.35
2016,9,21,9,30,887.0,88.0,3.2,17.0,638.0,816.5,640.17
2016,9,21,9,45,755.0,142.0,3.25,17.5,628.5,812.71,634.74
2016,9,21,10,0,623.0,196.0,3.3,18.0,619.0,782.49,610.06
2016,9,21,10,15,626.5,204.5,3.35,18.0,644.5,816.53,634.13
2016,9,21,10,30,630.0,213.0,3.4,18.0,670.0,848.12,655.8
2016,9,21,10,45,792.5,151.5,3.45,18.5,742.5,948.7,724.52
2016,9,21,11,0,955.0,90.0,3.5,19.0,815.0,1045.11,787.45
2016,9,21,11,15,960.0,90.5,3.55,19.0,829.5,1065.8,800.25
2016,9,21,11,30,965.0,91.0,3.6,19.0,844.0,1082.54,811.2
2016,9,21,11,45,969.5,90.0,3.65,19.5,850.5,1093.0,816.58
2016,9,21,12,0,974.0,89.0,3.7,20.0,857.0,1099.29,819.39
2016,9,21,12,15,974.5,89.0,3.8,20.0,854.5,1098.44,819.64
2016,9,21,12,30,975.0,89.0,3.9,20.0,852.0,1093.34,817.27
2016,9,21,12,45,967.5,92.0,4.0,20.5,840.0,1079.44,807.63
2016,9,21,13,0,960.0,95.0,4.1,21.0,828.0,1061.55,795.5
2016,9,21,13,15,955.5,94.0,4.2,20.5,808.5,1038.23,782.83
2016,9,21,13,30,951.0,93.0,4.3,20.0,789.0,1011.13,767.55
2016,9,21,13,45,946.5,90.0,4.4,20.0,762.5,978.15,746.63
2016,9,21,14,0,942.0,87.0,4.5,20.0,736.0,941.67,723.56
2016,9,21,14,15,932.0,85.5,4.55,20.0,701.5,898.89,695.42
2016,9,21,14,30,922.0,84.0,4.6,20.0,667.0,853.4,665.06
2016,9,21,14,45,911.5,81.0,4.7,20.0,627.0,803.38,631.33
2016,9,21,15,0,901.0,78.0,4.8,20.0,587.0,751.21,595.44
2016,9,21,15,15,883.0,75.5,4.8,19.5,541.0,692.62,554.1
2016,9,21,15,30,865.0,73.0,4.8,19.0,495.0,633.18,509.16
2016,9,21,15,45,842.0,69.0,4.85,18.5,445.5,572.21,461.55
2016,9,21,16,0,819.0,65.0,4.9,18.0,396.0,507.38,409.16
2016,9,21,16,15,783.0,61.0,4.8,17.5,343.5,437.3,350.36
2016,9,21,16,30,747.0,57.0,4.7,17.0,291.0,369.85,291.73
2016,9,21,16,45,693.0,52.0,4.6,16.5,237.5,298.27,228.39
2016,9,21,17,0,639.0,47.0,4.5,16.0,184.0,232.3,168.78
2016,9,21,17,15,546.5,39.5,4.4,15.0,134.0,161.84,107.69
2016,9,21,17,30,454.0,32.0,4.3,14.0,84.0,103.11,58.64
2016,9,21,17,45,227.0,16.0,4.2,13.5,42.0,35.45,5.04
2016,9,21,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,179.0,14.0,1.95,10.5,31.0,24.65,0.0
2016,9,22,6,30,358.0,28.0,2.2,11.0,62.0,77.05,40.17
2016,9,22,6,45,466.5,36.5,2.5,11.5,109.5,131.81,85.48
2016,9,22,7,0,575.0,45.0,2.8,12.0,157.0,200.43,144.28
2016,9,22,7,15,636.0,51.0,2.85,12.5,208.5,264.55,202.35
2016,9,22,7,30,697.0,57.0,2.9,13.0,260.0,335.64,265.69
2016,9,22,7,45,742.0,60.0,2.95,13.5,313.0,402.83,324.62
2016,9,22,8,0,787.0,63.0,3.0,14.0,366.0,473.83,384.67
2016,9,22,8,15,814.0,66.5,2.95,14.5,415.5,538.76,437.64
2016,9,22,8,30,841.0,70.0,2.9,15.0,465.0,604.69,489.32
2016,9,22,8,45,861.0,72.0,2.9,16.0,511.0,660.15,530.57
2016,9,22,9,0,881.0,74.0,2.9,17.0,557.0,719.14,571.79
2016,9,22,9,15,895.0,76.0,2.8,17.0,597.5,772.74,608.37
2016,9,22,9,30,909.0,78.0,2.7,17.0,638.0,824.63,643.0
2016,9,22,9,45,920.5,78.5,2.65,17.5,673.0,870.7,672.0
2016,9,22,10,0,932.0,79.0,2.6,18.0,708.0,914.28,698.8
2016,9,22,10,15,939.5,80.0,2.5,18.5,736.0,952.07,720.74
2016,9,22,10,30,947.0,81.0,2.4,19.0,764.0,986.63,740.18
2016,9,22,10,45,951.5,82.0,2.35,19.5,785.0,1014.89,755.71
2016,9,22,11,0,956.0,83.0,2.3,20.0,806.0,1039.44,768.73
2016,9,22,11,15,959.0,83.5,2.25,20.0,818.5,1058.06,779.38
2016,9,22,11,30,962.0,84.0,2.2,20.0,831.0,1072.68,787.55
2016,9,22,11,45,962.5,85.0,2.2,20.5,835.5,1081.25,791.11
2016,9,22,12,0,963.0,86.0,2.2,21.0,840.0,1085.65,792.2
2016,9,22,12,15,962.0,85.5,2.15,21.0,837.0,1082.61,789.61
2016,9,22,12,30,961.0,85.0,2.1,21.0,834.0,1075.41,784.59
2016,9,22,12,45,952.0,88.0,2.05,21.0,821.0,1060.08,774.57
2016,9,22,13,0,943.0,91.0,2.0,21.0,808.0,1040.88,762.29
2016,9,22,13,15,938.5,90.5,1.95,21.0,788.5,1018.35,748.0
2016,9,22,13,30,934.0,90.0,1.9,21.0,769.0,992.11,731.42
2016,9,22,13,45,925.0,89.5,1.9,21.0,741.5,958.18,710.48
2016,9,22,14,0,916.0,89.0,1.9,21.0,714.0,921.11,687.43
2016,9,22,14,15,905.5,87.0,1.9,21.0,680.0,878.15,660.26
2016,9,22,14,30,895.0,85.0,1.9,21.0,646.0,832.62,631.1
2016,9,22,14,45,878.5,84.0,1.9,21.0,605.5,781.26,597.52
2016,9,22,15,0,862.0,83.0,1.9,21.0,565.0,728.36,562.36
2016,9,22,15,15,842.5,80.5,1.95,20.5,520.0,675.68,526.99
2016,9,22,15,30,823.0,78.0,2.0,20.0,475.0,616.5,484.45
2016,9,22,15,45,792.0,75.0,2.05,20.0,425.5,549.9,433.82
2016,9,22,16,0,761.0,72.0,2.1,20.0,376.0,484.62,382.38
2016,9,22,16,15,722.0,67.5,2.05,19.0,324.5,415.82,327.34
2016,9,22,16,30,683.0,63.0,2.0,18.0,273.0,350.62,272.91
2016,9,22,16,45,623.5,57.0,2.0,17.5,221.0,279.91,212.17
2016,9,22,17,0,564.0,51.0,2.0,17.0,169.0,215.69,155.7
2016,9,22,17,15,466.5,42.0,1.9,16.5,121.5,147.45,97.78
2016,9,22,17,30,369.0,33.0,1.8,16.0,74.0,91.51,51.87
2016,9,22,17,45,184.5,16.5,1.75,15.5,37.0,32.22,0.01
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,12.5,1.15,11.5,29.5,22.08,0.0
2016,9,23,6,30,373.0,25.0,1.3,12.0,59.0,77.27,38.94
2016,9,23,6,45,471.0,33.5,1.5,13.0,105.0,131.07,84.05
2016,9,23,7,0,569.0,42.0,1.7,14.0,151.0,197.25,140.52
2016,9,23,7,15,627.5,47.5,1.8,14.5,201.0,259.94,196.79
2016,9,23,7,30,686.0,53.0,1.9,15.0,251.0,329.05,257.71
2016,9,23,7,45,724.5,57.0,2.05,16.0,301.5,393.69,313.34
2016,9,23,8,0,763.0,61.0,2.2,17.0,352.0,461.47,369.39
2016,9,23,8,15,789.5,64.0,2.2,17.5,400.0,524.18,419.75
2016,9,23,8,30,816.0,67.0,2.2,18.0,448.0,583.83,465.98
2016,9,23,8,45,835.5,69.5,2.2,18.5,492.5,642.21,509.51
2016,9,23,9,0,855.0,72.0,2.2,19.0,537.0,700.13,550.17
2016,9,23,9,15,868.5,73.5,2.15,19.5,577.0,751.53,583.71
2016,9,23,9,30,882.0,75.0,2.1,20.0,617.0,801.26,615.34
2016,9,23,9,45,892.0,76.5,2.1,20.5,650.5,846.09,643.35
2016,9,23,10,0,902.0,78.0,2.1,21.0,684.0,888.42,669.26
2016,9,23,10,15,909.0,79.5,2.05,21.0,711.0,925.3,691.98
2016,9,23,10,30,916.0,81.0,2.0,21.0,738.0,959.04,712.44
2016,9,23,10,45,920.0,82.0,1.95,21.5,758.0,986.0,726.92
2016,9,23,11,0,924.0,83.0,1.9,22.0,778.0,1009.34,739.0
2016,9,23,11,15,927.0,83.5,1.85,22.0,790.5,1027.37,749.09
2016,9,23,11,30,930.0,84.0,1.8,22.0,803.0,1041.54,756.8
2016,9,23,11,45,929.0,85.5,1.75,22.5,807.0,1048.84,758.82
2016,9,23,12,0,928.0,87.0,1.7,23.0,811.0,1052.1,758.48
2016,9,23,12,15,927.0,87.0,1.75,23.0,807.5,1049.6,757.67
2016,9,23,12,30,926.0,87.0,1.8,23.0,804.0,1043.08,754.52
2016,9,23,12,45,920.5,88.0,1.85,23.0,792.0,1029.22,746.87
2016,9,23,13,0,915.0,89.0,1.9,23.0,780.0,1011.55,736.93
2016,9,23,13,15,910.5,88.0,1.95,23.0,761.0,988.89,723.83
2016,9,23,13,30,906.0,87.0,2.0,23.0,742.0,962.64,708.42
2016,9,23,13,45,900.0,85.5,2.15,23.0,716.0,930.99,690.47
2016,9,23,14,0,894.0,84.0,2.3,23.0,690.0,896.14,670.06
2016,9,23,14,15,884.0,82.5,2.35,23.0,657.0,854.86,644.09
2016,9,23,14,30,874.0,81.0,2.4,23.0,624.0,811.07,616.09
2016,9,23,14,45,860.5,79.0,2.45,23.0,585.5,761.72,583.81
2016,9,23,15,0,847.0,77.0,2.5,23.0,547.0,710.66,549.76
2016,9,23,15,15,828.0,74.5,2.45,22.5,502.5,658.91,514.17
2016,9,23,15,30,809.0,72.0,2.4,22.0,458.0,600.84,471.61
2016,9,23,15,45,781.0,69.0,2.4,21.5,410.0,536.78,423.26
2016,9,23,16,0,753.0,66.0,2.4,21.0,362.0,473.79,373.88
2016,9,23,16,15,715.0,61.5,2.35,20.5,311.5,406.02,318.79
2016,9,23,16,30,677.0,57.0,2.3,20.0,261.0,341.28,264.13
2016,9,23,16,45,625.0,50.5,2.25,19.5,211.0,273.16,205.35
2016,9,23,17,0,573.0,44.0,2.2,19.0,161.0,210.61,150.1
2016,9,23,17,15,477.5,36.5,2.1,18.0,114.5,144.2,93.97
2016,9,23,17,30,382.0,29.0,2.0,17.0,68.0,89.59,48.98
2016,9,23,17,45,191.0,14.5,1.95,16.5,34.0,30.57,0.0
2016,9,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.0,1.9,13.5,29.5,22.89,0.0
2016,9,24,6,30,398.0,24.0,2.2,14.0,59.0,80.38,39.2
2016,9,24,6,45,498.0,31.5,2.55,15.0,105.5,135.51,85.99
2016,9,24,7,0,598.0,39.0,2.9,16.0,152.0,203.28,143.9
2016,9,24,7,15,657.0,44.0,3.05,16.5,203.0,267.44,201.67
2016,9,24,7,30,716.0,49.0,3.2,17.0,254.0,338.03,264.17
2016,9,24,7,45,755.0,52.5,3.4,18.0,305.0,404.1,321.29
2016,9,24,8,0,794.0,56.0,3.6,19.0,356.0,473.31,378.82
2016,9,24,8,15,820.5,59.0,3.6,19.5,405.5,534.32,428.41
2016,9,24,8,30,847.0,62.0,3.6,20.0,455.0,598.96,478.87
2016,9,24,8,45,867.0,64.0,3.65,20.5,500.5,658.66,524.01
2016,9,24,9,0,887.0,66.0,3.7,21.0,546.0,717.84,565.88
2016,9,24,9,15,901.0,67.5,3.65,21.5,586.5,771.01,601.31
2016,9,24,9,30,915.0,69.0,3.6,22.0,627.0,822.46,634.8
2016,9,24,9,45,928.0,69.0,3.6,23.0,662.0,869.27,663.39
2016,9,24,10,0,941.0,69.0,3.6,24.0,697.0,913.68,689.79
2016,9,24,10,15,948.0,70.0,3.5,24.5,725.0,951.13,711.75
2016,9,24,10,30,955.0,71.0,3.4,25.0,753.0,985.3,731.23
2016,9,24,10,45,960.5,71.5,3.35,25.5,773.5,1013.96,747.22
2016,9,24,11,0,966.0,72.0,3.3,26.0,794.0,1038.91,760.71
2016,9,24,11,15,969.0,72.5,3.15,26.0,807.0,1057.5,770.72
2016,9,24,11,30,972.0,73.0,3.0,26.0,820.0,1072.05,778.14
2016,9,24,11,45,973.0,73.0,2.95,26.5,824.5,1079.85,780.71
2016,9,24,12,0,974.0,73.0,2.9,27.0,829.0,1083.44,780.79
2016,9,24,12,15,973.0,73.5,2.8,27.0,825.5,1081.36,778.49
2016,9,24,12,30,972.0,74.0,2.7,27.0,822.0,1075.06,773.71
2016,9,24,12,45,960.5,79.0,2.6,27.5,809.0,1059.36,761.62
2016,9,24,13,0,949.0,84.0,2.5,28.0,796.0,1039.79,747.34
2016,9,24,13,15,944.0,83.0,2.4,28.0,776.0,1015.91,731.97
2016,9,24,13,30,939.0,82.0,2.3,28.0,756.0,988.33,714.35
2016,9,24,13,45,931.5,81.0,2.25,28.0,729.0,954.91,693.55
2016,9,24,14,0,924.0,80.0,2.2,28.0,702.0,918.26,670.65
2016,9,24,14,15,914.0,78.5,2.1,28.0,668.0,875.87,643.43
2016,9,24,14,30,904.0,77.0,2.0,28.0,634.0,830.87,614.34
2016,9,24,14,45,890.0,75.0,1.95,28.0,594.5,779.83,581.36
2016,9,24,15,0,876.0,73.0,1.9,28.0,555.0,727.04,546.78
2016,9,24,15,15,857.0,70.5,1.8,27.5,510.0,668.84,508.01
2016,9,24,15,30,838.0,68.0,1.7,27.0,465.0,609.98,466.0
2016,9,24,15,45,807.5,66.0,1.65,27.0,415.0,548.37,419.85
2016,9,24,16,0,777.0,64.0,1.6,27.0,365.0,483.74,370.02
2016,9,24,16,15,738.5,60.0,1.45,26.0,314.0,414.91,316.3
2016,9,24,16,30,700.0,56.0,1.3,25.0,263.0,349.09,262.77
2016,9,24,16,45,632.5,51.0,1.15,24.0,211.0,275.87,202.2
2016,9,24,17,0,565.0,46.0,1.0,23.0,159.0,210.53,146.84
2016,9,24,17,15,465.5,37.5,1.05,22.0,112.0,142.56,91.05
2016,9,24,17,30,366.0,29.0,1.1,21.0,65.0,87.19,46.09
2016,9,24,17,45,183.0,14.5,1.2,20.0,32.5,29.68,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,12.5,1.9,15.5,28.0,22.74,0.0
2016,9,25,6,30,366.0,25.0,2.1,16.0,56.0,78.3,37.64
2016,9,25,6,45,472.5,33.5,2.35,17.0,102.5,134.12,85.12
2016,9,25,7,0,579.0,42.0,2.6,18.0,149.0,202.79,143.01
2016,9,25,7,15,641.0,48.0,2.7,18.5,200.5,268.03,200.93
2016,9,25,7,30,703.0,54.0,2.8,19.0,252.0,340.09,263.78
2016,9,25,7,45,742.5,58.0,2.95,20.0,303.5,406.36,320.27
2016,9,25,8,0,782.0,62.0,3.1,21.0,355.0,475.82,377.16
2016,9,25,8,15,809.5,65.5,3.05,21.5,404.5,540.77,428.77
2016,9,25,8,30,837.0,69.0,3.0,22.0,454.0,606.76,479.14
2016,9,25,8,45,855.5,72.0,3.0,23.0,499.5,661.9,518.98
2016,9,25,9,0,874.0,75.0,3.0,24.0,545.0,720.6,558.63
2016,9,25,9,15,888.5,77.0,2.9,24.5,585.5,774.13,593.13
2016,9,25,9,30,903.0,79.0,2.8,25.0,626.0,826.0,625.64
2016,9,25,9,45,917.0,79.0,2.75,26.0,661.5,873.19,653.26
2016,9,25,10,0,931.0,79.0,2.7,27.0,697.0,918.07,678.71
2016,9,25,10,15,938.5,80.0,2.65,27.5,724.5,955.6,700.15
2016,9,25,10,30,946.0,81.0,2.6,28.0,752.0,989.9,719.27
2016,9,25,10,45,941.0,86.5,2.55,28.5,770.0,1013.94,731.61
2016,9,25,11,0,936.0,92.0,2.5,29.0,788.0,1033.84,741.36
2016,9,25,11,15,939.0,92.5,2.45,29.5,800.5,1051.89,749.96
2016,9,25,11,30,942.0,93.0,2.4,30.0,813.0,1066.01,756.14
2016,9,25,11,45,933.5,98.0,2.35,30.5,814.5,1069.55,755.86
2016,9,25,12,0,925.0,103.0,2.3,31.0,816.0,1068.91,753.23
2016,9,25,12,15,924.0,102.5,2.2,31.0,812.5,1065.66,750.1
2016,9,25,12,30,923.0,102.0,2.1,31.0,809.0,1058.4,744.64
2016,9,25,12,45,922.5,100.5,2.05,31.5,798.0,1046.55,735.66
2016,9,25,13,0,922.0,99.0,2.0,32.0,787.0,1030.75,724.46
2016,9,25,13,15,916.5,98.0,1.9,32.0,767.0,1006.81,709.24
2016,9,25,13,30,911.0,97.0,1.8,32.0,747.0,979.29,691.95
2016,9,25,13,45,889.5,101.0,1.7,32.5,716.5,939.28,665.53
2016,9,25,14,0,868.0,105.0,1.6,33.0,686.0,906.38,643.76
2016,9,25,14,15,856.0,103.0,1.5,32.5,652.0,862.8,617.67
2016,9,25,14,30,844.0,101.0,1.4,32.0,618.0,816.9,589.88
2016,9,25,14,45,821.0,100.5,1.35,32.0,576.5,762.1,555.28
2016,9,25,15,0,798.0,100.0,1.3,32.0,535.0,706.41,519.62
2016,9,25,15,15,775.5,96.5,1.15,31.5,490.0,647.35,479.4
2016,9,25,15,30,753.0,93.0,1.0,31.0,445.0,590.21,439.29
2016,9,25,15,45,724.0,87.5,0.9,31.0,396.5,525.22,392.04
2016,9,25,16,0,695.0,82.0,0.8,31.0,348.0,461.63,344.37
2016,9,25,16,15,651.0,76.0,0.65,30.0,297.5,392.4,292.03
2016,9,25,16,30,607.0,70.0,0.5,29.0,247.0,327.07,240.69
2016,9,25,16,45,550.0,61.0,0.35,28.0,197.5,258.67,185.64
2016,9,25,17,0,493.0,52.0,0.2,27.0,148.0,196.69,134.52
2016,9,25,17,15,389.5,41.0,0.35,26.0,102.5,129.97,81.97
2016,9,25,17,30,286.0,30.0,0.5,25.0,57.0,76.55,39.47
2016,9,25,17,45,143.0,15.0,0.7,24.0,28.5,23.78,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,129.5,13.5,1.15,15.5,24.0,20.37,0.0
2016,9,26,6,30,259.0,27.0,1.3,16.0,48.0,66.57,32.18
2016,9,26,6,45,367.0,38.5,1.5,17.0,92.5,119.35,77.22
2016,9,26,7,0,475.0,50.0,1.7,18.0,137.0,185.38,132.02
2016,9,26,7,15,543.0,58.0,1.65,18.5,187.0,248.41,186.8
2016,9,26,7,30,611.0,66.0,1.6,19.0,237.0,319.23,247.24
2016,9,26,7,45,656.5,72.0,1.55,20.0,287.5,385.21,301.96
2016,9,26,8,0,702.0,78.0,1.5,21.0,338.0,455.32,357.57
2016,9,26,8,15,733.5,82.5,1.3,22.0,387.0,519.58,405.63
2016,9,26,8,30,765.0,87.0,1.1,23.0,436.0,583.82,450.96
2016,9,26,8,45,787.0,90.5,0.9,24.0,481.5,643.37,490.18
2016,9,26,9,0,809.0,94.0,0.7,25.0,527.0,702.76,526.7
2016,9,26,9,15,826.0,97.0,0.65,26.0,567.5,757.28,558.32
2016,9,26,9,30,843.0,100.0,0.6,27.0,608.0,810.5,588.03
2016,9,26,9,45,854.5,102.5,0.55,28.0,642.5,856.91,612.41
2016,9,26,10,0,866.0,105.0,0.5,29.0,677.0,900.99,634.68
2016,9,26,10,15,875.0,107.0,0.6,29.5,705.0,939.65,657.42
2016,9,26,10,30,884.0,109.0,0.7,30.0,733.0,964.57,671.8
2016,9,26,10,45,889.0,110.5,0.85,30.5,753.0,992.08,688.93
2016,9,26,11,0,894.0,112.0,1.0,31.0,773.0,1016.11,703.88
2016,9,26,11,15,898.0,112.5,1.1,31.0,785.5,1034.45,715.94
2016,9,26,11,30,902.0,113.0,1.2,31.0,798.0,1049.04,725.92
2016,9,26,11,45,903.0,113.5,1.3,31.5,802.5,1056.75,730.44
2016,9,26,12,0,904.0,114.0,1.4,32.0,807.0,1060.54,732.78
2016,9,26,12,15,903.0,114.0,1.5,32.0,803.5,1057.8,732.8
2016,9,26,12,30,902.0,114.0,1.6,32.0,800.0,1051.14,730.6
2016,9,26,12,45,921.5,102.5,1.7,32.0,794.0,1048.32,730.83
2016,9,26,13,0,941.0,91.0,1.8,32.0,788.0,1040.81,728.22
2016,9,26,13,15,936.0,90.0,1.9,32.0,768.0,1016.91,715.6
2016,9,26,13,30,931.0,89.0,2.0,32.0,748.0,989.34,700.74
2016,9,26,13,45,923.5,87.5,2.1,32.0,721.0,955.39,681.71
2016,9,26,14,0,916.0,86.0,2.2,32.0,694.0,918.25,660.41
2016,9,26,14,15,905.5,84.5,2.25,31.5,660.0,875.57,636.05
2016,9,26,14,30,895.0,83.0,2.3,31.0,626.0,830.33,609.56
2016,9,26,14,45,881.0,80.5,2.35,31.0,586.0,778.97,577.23
2016,9,26,15,0,867.0,78.0,2.4,31.0,546.0,725.89,543.15
2016,9,26,15,15,847.0,75.0,2.4,30.5,500.5,671.89,507.61
2016,9,26,15,30,827.0,72.0,2.4,30.0,455.0,611.51,465.09
2016,9,26,15,45,801.0,68.5,2.4,29.5,406.0,546.97,417.93
2016,9,26,16,0,775.0,65.0,2.4,29.0,357.0,483.25,369.48
2016,9,26,16,15,735.0,60.5,2.1,28.0,305.5,413.25,314.36
2016,9,26,16,30,695.0,56.0,1.8,27.0,254.0,346.47,259.72
2016,9,26,16,45,636.5,49.5,1.55,26.5,203.0,275.07,199.82
2016,9,26,17,0,578.0,43.0,1.3,26.0,152.0,210.03,144.14
2016,9,26,17,15,475.5,34.5,1.2,24.5,105.0,141.4,88.29
2016,9,26,17,30,373.0,26.0,1.1,23.0,58.0,84.98,41.21
2016,9,26,17,45,186.5,13.0,1.05,22.0,29.0,25.34,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.5,12.0,1.2,16.5,24.5,21.24,0.0
2016,9,27,6,30,311.0,24.0,1.3,17.0,49.0,71.4,32.24
2016,9,27,6,45,417.5,34.0,1.45,18.0,93.5,126.29,80.39
2016,9,27,7,0,524.0,44.0,1.6,19.0,138.0,193.8,136.74
2016,9,27,7,15,589.0,51.0,1.55,19.5,188.5,257.81,192.58
2016,9,27,7,30,654.0,58.0,1.5,20.0,239.0,329.19,253.54
2016,9,27,7,45,696.0,63.0,1.5,21.0,289.5,394.17,307.57
2016,9,27,8,0,738.0,68.0,1.5,22.0,340.0,463.49,362.64
2016,9,27,8,15,767.5,72.0,1.4,22.5,388.5,527.8,411.9
2016,9,27,8,30,797.0,76.0,1.3,23.0,437.0,593.43,459.85
2016,9,27,8,45,818.5,79.0,1.2,24.0,482.5,653.51,500.69
2016,9,27,9,0,840.0,82.0,1.1,25.0,528.0,713.31,538.63
2016,9,27,9,15,855.5,84.0,1.0,25.5,568.0,766.74,570.55
2016,9,27,9,30,871.0,86.0,0.9,26.0,608.0,811.27,595.56
2016,9,27,9,45,890.0,84.5,0.8,27.0,644.0,859.66,621.12
2016,9,27,10,0,909.0,83.0,0.7,28.0,680.0,906.17,644.42
2016,9,27,10,15,917.0,84.5,0.65,28.5,707.5,943.89,663.76
2016,9,27,10,30,925.0,86.0,0.6,29.0,735.0,978.5,680.94
2016,9,27,10,45,930.0,87.0,0.55,29.5,755.0,1006.31,693.81
2016,9,27,11,0,935.0,88.0,0.5,30.0,775.0,1030.5,704.46
2016,9,27,11,15,938.0,88.5,0.45,30.0,787.5,1048.35,712.81
2016,9,27,11,30,941.0,89.0,0.4,30.0,800.0,1062.28,719.01
2016,9,27,11,45,942.0,89.0,0.4,30.5,804.5,1069.59,721.34
2016,9,27,12,0,943.0,89.0,0.4,31.0,809.0,1072.83,721.55
2016,9,27,12,15,942.0,89.0,0.45,31.0,805.0,1069.93,721.13
2016,9,27,12,30,941.0,89.0,0.5,31.0,801.0,1062.95,718.61
2016,9,27,12,45,942.0,86.5,0.6,31.0,790.0,1051.03,714.58
2016,9,27,13,0,943.0,84.0,0.7,31.0,779.0,1035.06,708.22
2016,9,27,13,15,938.0,83.5,0.8,31.0,759.0,1011.61,697.39
2016,9,27,13,30,933.0,83.0,0.9,31.0,739.0,984.5,684.26
2016,9,27,13,45,925.0,82.0,1.0,31.0,712.0,950.55,666.7
2016,9,27,14,0,917.0,81.0,1.1,31.0,685.0,913.43,646.85
2016,9,27,14,15,906.5,79.5,1.2,30.5,651.0,870.65,624.24
2016,9,27,14,30,896.0,78.0,1.3,30.0,617.0,825.33,599.33
2016,9,27,14,45,881.0,76.0,1.4,30.0,577.0,773.69,568.33
2016,9,27,15,0,866.0,74.0,1.5,30.0,537.0,720.42,535.43
2016,9,27,15,15,846.0,71.5,1.6,29.5,492.0,661.89,498.31
2016,9,27,15,30,826.0,69.0,1.7,29.0,447.0,607.23,460.73
2016,9,27,15,45,798.0,65.5,1.8,29.0,398.0,541.62,412.76
2016,9,27,16,0,770.0,62.0,1.9,29.0,349.0,477.1,363.62
2016,9,27,16,15,729.5,58.0,1.8,28.0,298.0,407.76,309.63
2016,9,27,16,30,689.0,54.0,1.7,27.0,247.0,341.7,255.94
2016,9,27,16,45,626.0,48.0,1.65,26.0,196.0,269.74,196.29
2016,9,27,17,0,563.0,42.0,1.6,25.0,145.0,204.69,140.98
2016,9,27,17,15,458.0,33.0,1.55,24.0,99.0,136.18,84.81
2016,9,27,17,30,353.0,24.0,1.5,23.0,53.0,79.55,36.17
2016,9,27,17,45,176.5,12.0,1.5,22.0,26.5,23.66,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,154.0,12.0,0.55,14.5,23.5,21.51,0.0
2016,9,28,6,30,308.0,24.0,0.6,15.0,47.0,71.59,31.16
2016,9,28,6,45,420.5,33.5,0.65,15.5,91.5,127.63,81.88
2016,9,28,7,0,533.0,43.0,0.7,16.0,136.0,196.62,139.77
2016,9,28,7,15,599.0,49.0,0.7,16.5,186.5,260.54,195.69
2016,9,28,7,30,665.0,55.0,0.7,17.0,237.0,331.24,256.13
2016,9,28,7,45,708.5,59.5,0.7,17.5,288.0,397.77,311.69
2016,9,28,8,0,752.0,64.0,0.7,18.0,339.0,467.99,367.82
2016,9,28,8,15,781.5,67.5,0.75,18.5,387.5,532.45,417.74
2016,9,28,8,30,811.0,71.0,0.8,19.0,436.0,598.2,466.67
2016,9,28,8,45,832.5,73.5,0.85,20.0,481.5,658.31,508.82
2016,9,28,9,0,854.0,76.0,0.9,21.0,527.0,712.27,544.08
2016,9,28,9,15,869.5,78.0,1.0,21.5,567.0,765.51,578.76
2016,9,28,9,30,885.0,80.0,1.1,22.0,607.0,817.23,611.84
2016,9,28,9,45,896.0,82.0,1.25,22.5,641.5,863.3,641.39
2016,9,28,10,0,907.0,84.0,1.4,23.0,676.0,906.91,669.09
2016,9,28,10,15,915.0,85.0,1.55,23.0,703.5,943.92,693.63
2016,9,28,10,30,923.0,86.0,1.7,23.0,731.0,977.81,716.18
2016,9,28,10,45,928.5,87.0,1.85,23.5,751.0,1005.98,733.65
2016,9,28,11,0,934.0,88.0,2.0,24.0,771.0,1030.55,748.86
2016,9,28,11,15,937.0,88.5,2.1,24.0,783.0,1048.3,760.62
2016,9,28,11,30,940.0,89.0,2.2,24.0,795.0,1062.13,770.08
2016,9,28,11,45,941.5,89.0,2.3,24.5,799.5,1069.85,774.32
2016,9,28,12,0,943.0,89.0,2.4,25.0,804.0,1073.5,776.16
2016,9,28,12,15,942.0,89.0,2.45,25.0,800.0,1070.51,774.88
2016,9,28,12,30,941.0,89.0,2.5,25.0,796.0,1063.45,771.21
2016,9,28,12,45,935.5,89.5,2.65,25.0,783.5,1048.42,763.67
2016,9,28,13,0,930.0,90.0,2.8,25.0,771.0,1029.53,753.65
2016,9,28,13,15,924.5,89.0,2.8,24.5,751.0,1005.18,740.12
2016,9,28,13,30,919.0,88.0,2.8,24.0,731.0,977.25,724.25
2016,9,28,13,45,912.0,86.5,2.85,24.0,703.5,943.94,703.75
2016,9,28,14,0,905.0,85.0,2.9,24.0,676.0,907.45,681.01
2016,9,28,14,15,894.0,83.0,2.9,23.5,642.0,864.03,654.25
2016,9,28,14,30,883.0,81.0,2.9,23.0,608.0,818.14,625.43
2016,9,28,14,45,868.5,78.5,2.95,23.0,568.0,766.8,591.39
2016,9,28,15,0,854.0,76.0,3.0,23.0,528.0,713.83,555.61
2016,9,28,15,15,833.0,73.5,2.95,22.5,483.0,660.31,518.39
2016,9,28,15,30,812.0,71.0,2.9,22.0,438.0,600.55,474.12
2016,9,28,15,45,783.0,67.5,2.9,22.0,389.5,535.06,423.32
2016,9,28,16,0,754.0,64.0,2.9,22.0,341.0,470.8,371.73
2016,9,28,16,15,712.0,59.5,2.8,21.0,290.0,401.11,315.24
2016,9,28,16,30,670.0,55.0,2.7,20.0,239.0,334.93,259.35
2016,9,28,16,45,601.5,49.0,2.65,19.5,188.5,263.01,197.23
2016,9,28,17,0,533.0,43.0,2.6,19.0,138.0,198.14,140.24
2016,9,28,17,15,419.5,34.0,2.45,18.0,93.0,129.19,82.54
2016,9,28,17,30,306.0,25.0,2.3,17.0,48.0,73.16,31.79
2016,9,28,17,45,153.0,12.5,2.2,16.5,24.0,22.26,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.0,12.5,1.55,10.5,21.5,20.12,0.0
2016,9,29,6,30,250.0,25.0,1.7,11.0,43.0,64.91,27.39
2016,9,29,6,45,369.5,36.0,1.85,11.5,87.0,120.78,79.63
2016,9,29,7,0,489.0,47.0,2.0,12.0,131.0,190.17,138.78
2016,9,29,7,15,558.5,54.0,1.95,12.5,180.5,253.86,195.78
2016,9,29,7,30,628.0,61.0,1.9,13.0,230.0,325.43,258.62
2016,9,29,7,45,314.0,81.5,1.9,13.5,166.0,238.82,194.29
2016,9,29,8,0,0.0,102.0,1.9,14.0,102.0,87.05,68.49
2016,9,29,8,15,2.5,125.5,1.9,14.5,126.5,109.69,87.42
2016,9,29,8,30,5.0,149.0,1.9,15.0,151.0,132.83,106.22
2016,9,29,8,45,9.0,166.5,1.9,16.0,171.0,151.66,121.0
2016,9,29,9,0,13.0,184.0,1.9,17.0,191.0,170.99,135.96
2016,9,29,9,15,19.5,205.0,1.95,17.5,216.0,196.13,155.72
2016,9,29,9,30,26.0,226.0,2.0,18.0,241.0,221.97,175.77
2016,9,29,9,45,262.5,226.0,2.15,19.0,395.5,470.36,373.27
2016,9,29,10,0,499.0,226.0,2.3,20.0,550.0,708.66,549.13
2016,9,29,10,15,705.0,157.0,2.4,20.0,635.0,849.44,648.97
2016,9,29,10,30,911.0,88.0,2.5,20.0,720.0,969.97,729.6
2016,9,29,10,45,916.5,88.5,2.6,20.5,740.0,997.19,745.24
2016,9,29,11,0,922.0,89.0,2.7,21.0,760.0,1020.86,759.47
2016,9,29,11,15,925.0,89.5,2.8,21.0,771.5,1038.35,771.17
2016,9,29,11,30,928.0,90.0,2.9,21.0,783.0,1051.96,780.52
2016,9,29,11,45,929.0,90.0,3.05,21.5,787.0,1059.01,784.69
2016,9,29,12,0,930.0,90.0,3.2,22.0,791.0,1062.03,786.38
2016,9,29,12,15,929.0,90.0,3.25,22.0,787.0,1058.98,784.87
2016,9,29,12,30,928.0,90.0,3.3,22.0,783.0,1051.91,780.92
2016,9,29,12,45,923.5,89.5,3.4,22.0,770.5,1036.78,772.2
2016,9,29,13,0,919.0,89.0,3.5,22.0,758.0,1017.82,761.05
2016,9,29,13,15,913.5,88.5,3.55,22.0,738.0,994.19,746.44
2016,9,29,13,30,908.0,88.0,3.6,22.0,718.0,967.02,729.47
2016,9,29,13,45,899.5,87.0,3.65,22.0,690.5,933.14,707.89
2016,9,29,14,0,891.0,86.0,3.7,22.0,663.0,896.23,684.12
2016,9,29,14,15,879.5,84.0,3.7,21.5,629.5,852.81,656.59
2016,9,29,14,30,868.0,82.0,3.7,21.0,596.0,807.02,627.03
2016,9,29,14,45,852.5,80.0,3.7,21.0,556.0,756.06,592.1
2016,9,29,15,0,837.0,78.0,3.7,21.0,516.0,709.57,559.99
2016,9,29,15,15,815.5,75.0,3.65,20.5,471.5,650.03,517.37
2016,9,29,15,30,794.0,72.0,3.6,20.0,427.0,590.22,472.26
2016,9,29,15,45,764.0,68.5,3.55,19.5,379.0,525.1,421.48
2016,9,29,16,0,734.0,65.0,3.5,19.0,331.0,461.34,369.94
2016,9,29,16,15,691.0,60.5,3.35,18.5,280.5,392.33,312.27
2016,9,29,16,30,648.0,56.0,3.2,18.0,230.0,326.96,255.69
2016,9,29,16,45,580.0,49.5,3.1,17.5,180.5,256.24,193.84
2016,9,29,17,0,512.0,43.0,3.0,17.0,131.0,192.35,137.13
2016,9,29,17,15,397.5,33.0,2.8,16.0,87.0,123.63,79.17
2016,9,29,17,30,283.0,23.0,2.6,15.0,43.0,67.47,25.59
2016,9,29,17,45,141.5,11.5,2.4,14.5,21.5,20.5,0.0
2016,9,29,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
