Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,130.5,11.5,2.6,10.5,20.5,19.99,0.0
2016,9,30,6,30,261.0,23.0,2.8,11.0,41.0,65.1,24.78
2016,9,30,6,45,379.5,33.5,3.0,11.5,84.5,121.55,79.76
2016,9,30,7,0,498.0,44.0,3.2,12.0,128.0,190.97,139.49
2016,9,30,7,15,567.0,50.5,3.25,12.5,177.5,254.51,196.99
2016,9,30,7,30,636.0,57.0,3.3,13.0,227.0,325.86,260.53
2016,9,30,7,45,318.0,77.5,3.35,13.5,162.5,237.32,194.09
2016,9,30,8,0,0.0,98.0,3.4,14.0,98.0,83.46,65.57
2016,9,30,8,15,0.0,107.5,3.4,14.5,107.5,91.57,72.26
2016,9,30,8,30,0.0,117.0,3.4,15.0,117.0,99.76,78.75
2016,9,30,8,45,3.0,143.5,3.45,15.5,145.5,125.9,100.15
2016,9,30,9,0,6.0,170.0,3.5,16.0,174.0,152.69,121.76
2016,9,30,9,15,15.5,197.0,3.5,16.5,206.5,185.56,148.21
2016,9,30,9,30,25.0,224.0,3.5,17.0,239.0,219.55,175.2
2016,9,30,9,45,459.0,155.0,3.55,17.5,450.5,579.38,466.82
2016,9,30,10,0,893.0,86.0,3.6,18.0,662.0,899.4,699.25
2016,9,30,10,15,901.5,87.5,3.6,18.0,689.5,936.86,721.77
2016,9,30,10,30,910.0,89.0,3.6,18.0,717.0,971.28,744.3
2016,9,30,10,45,914.0,90.5,3.65,18.5,736.5,998.1,760.48
2016,9,30,11,0,918.0,92.0,3.7,19.0,756.0,1021.32,774.24
2016,9,30,11,15,922.0,93.0,3.75,19.0,768.5,1040.24,786.66
2016,9,30,11,30,926.0,94.0,3.8,19.0,781.0,1055.33,796.64
2016,9,30,11,45,927.0,94.0,3.9,19.0,785.5,1062.28,801.69
2016,9,30,12,0,928.0,94.0,4.0,19.0,790.0,1065.21,804.26
2016,9,30,12,15,927.5,94.0,4.05,18.5,786.0,1062.59,804.44
2016,9,30,12,30,927.0,94.0,4.1,18.0,782.0,1055.95,802.1
2016,9,30,12,45,924.5,93.5,4.15,18.0,770.0,1042.74,793.92
2016,9,30,13,0,922.0,93.0,4.2,18.0,758.0,1025.66,783.26
2016,9,30,13,15,917.0,92.0,4.2,18.0,738.5,1001.79,767.71
2016,9,30,13,30,912.0,91.0,4.2,18.0,719.0,974.36,749.78
2016,9,30,13,45,907.0,88.0,4.25,18.0,692.5,941.2,728.14
2016,9,30,14,0,902.0,85.0,4.3,18.0,666.0,904.77,704.1
2016,9,30,14,15,892.0,83.5,4.25,17.5,632.5,862.76,676.71
2016,9,30,14,30,882.0,82.0,4.2,17.0,599.0,818.23,647.21
2016,9,30,14,45,867.5,79.5,4.2,17.0,559.5,766.83,611.27
2016,9,30,15,0,853.0,77.0,4.2,17.0,520.0,719.78,578.12
2016,9,30,15,15,833.0,74.5,4.1,16.5,475.0,661.03,535.21
2016,9,30,15,30,813.0,72.0,4.0,16.0,430.0,601.81,489.55
2016,9,30,15,45,782.0,68.5,3.9,16.0,381.0,535.07,435.65
2016,9,30,16,0,751.0,65.0,3.8,16.0,332.0,469.76,381.24
2016,9,30,16,15,707.5,60.0,3.65,15.5,281.5,399.0,321.34
2016,9,30,16,30,664.0,55.0,3.5,15.0,231.0,331.93,262.51
2016,9,30,16,45,591.0,49.0,3.4,14.5,180.0,259.21,198.15
2016,9,30,17,0,518.0,43.0,3.3,14.0,129.0,193.82,139.49
2016,9,30,17,15,398.5,32.5,3.15,13.5,85.0,123.3,79.11
2016,9,30,17,30,279.0,22.0,3.0,13.0,41.0,65.37,19.69
2016,9,30,17,45,139.5,11.0,2.85,12.5,20.5,19.9,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,136.5,11.5,1.2,8.5,20.0,20.78,0.0
2016,10,1,6,30,273.0,23.0,1.4,9.0,40.0,67.25,22.86
2016,10,1,6,45,396.0,32.5,1.65,10.0,84.5,125.13,82.18
2016,10,1,7,0,519.0,42.0,1.9,11.0,129.0,196.01,143.17
2016,10,1,7,15,590.0,49.0,2.0,11.5,179.5,262.09,202.8
2016,10,1,7,30,661.0,56.0,2.1,12.0,230.0,335.21,267.66
2016,10,1,7,45,708.0,60.0,2.25,13.0,281.0,402.79,326.28
2016,10,1,8,0,755.0,64.0,2.4,14.0,332.0,474.39,385.96
2016,10,1,8,15,785.5,68.0,2.35,14.5,381.0,540.17,439.01
2016,10,1,8,30,816.0,72.0,2.3,15.0,430.0,607.32,490.97
2016,10,1,8,45,838.5,74.0,2.3,15.5,475.5,667.72,536.17
2016,10,1,9,0,861.0,76.0,2.3,16.0,521.0,721.85,573.94
2016,10,1,9,15,876.5,78.5,2.15,16.5,561.5,775.83,608.89
2016,10,1,9,30,892.0,81.0,2.0,17.0,602.0,828.25,641.61
2016,10,1,9,45,908.0,80.5,1.95,17.5,637.0,875.75,670.92
2016,10,1,10,0,924.0,80.0,1.9,18.0,672.0,921.08,698.19
2016,10,1,10,15,932.0,81.5,1.85,18.5,699.5,958.96,719.98
2016,10,1,10,30,940.0,83.0,1.8,19.0,727.0,993.66,739.4
2016,10,1,10,45,945.0,84.0,1.75,19.5,747.0,1021.49,754.12
2016,10,1,11,0,950.0,85.0,1.7,20.0,767.0,1045.63,766.4
2016,10,1,11,15,953.0,85.5,1.75,20.0,779.0,1063.35,777.63
2016,10,1,11,30,956.0,86.0,1.8,20.0,791.0,1077.09,786.52
2016,10,1,11,45,956.0,86.5,1.9,20.5,795.0,1083.7,790.32
2016,10,1,12,0,956.0,87.0,2.0,21.0,799.0,1086.18,791.68
2016,10,1,12,15,955.0,86.5,2.1,21.0,795.0,1082.31,790.68
2016,10,1,12,30,954.0,86.0,2.2,21.0,791.0,1074.32,787.2
2016,10,1,12,45,950.0,86.0,2.3,21.0,778.0,1059.82,779.64
2016,10,1,13,0,946.0,86.0,2.4,21.0,765.0,1041.38,769.6
2016,10,1,13,15,940.5,85.5,2.45,21.0,745.0,1017.08,755.18
2016,10,1,13,30,935.0,85.0,2.5,21.0,725.0,989.14,738.4
2016,10,1,13,45,926.5,84.0,2.6,21.0,697.0,954.39,717.47
2016,10,1,14,0,918.0,83.0,2.7,21.0,669.0,916.52,694.21
2016,10,1,14,15,907.0,81.0,2.75,20.5,634.5,872.46,667.29
2016,10,1,14,30,896.0,79.0,2.8,20.0,600.0,825.93,638.17
2016,10,1,14,45,879.5,77.0,2.9,20.0,559.5,772.95,603.0
2016,10,1,15,0,863.0,75.0,3.0,20.0,519.0,718.51,566.07
2016,10,1,15,15,841.5,72.5,3.05,19.5,473.0,664.19,528.24
2016,10,1,15,30,820.0,70.0,3.1,19.0,427.0,603.61,483.05
2016,10,1,15,45,789.0,66.5,3.15,19.0,378.0,536.52,430.31
2016,10,1,16,0,758.0,63.0,3.2,19.0,329.0,470.86,376.81
2016,10,1,16,15,713.0,58.5,3.1,18.5,277.5,399.59,317.42
2016,10,1,16,30,668.0,54.0,3.0,18.0,226.0,332.16,259.11
2016,10,1,16,45,596.0,47.5,2.95,17.5,175.5,259.11,195.26
2016,10,1,17,0,524.0,41.0,2.9,17.0,125.0,193.27,136.84
2016,10,1,17,15,397.0,31.0,2.75,16.0,81.0,121.48,76.26
2016,10,1,17,30,270.0,21.0,2.6,15.0,37.0,62.59,11.32
2016,10,1,17,45,135.0,10.5,2.5,14.5,18.5,19.11,0.0
2016,10,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,123.5,11.0,1.4,9.5,18.5,19.6,0.0
2016,10,2,6,30,247.0,22.0,1.7,10.0,37.0,62.97,17.53
2016,10,2,6,45,362.5,32.5,2.0,11.0,79.0,119.17,78.09
2016,10,2,7,0,478.0,43.0,2.3,12.0,121.0,187.07,136.67
2016,10,2,7,15,239.0,26.5,2.5,12.0,65.5,118.49,90.79
2016,10,2,7,30,0.0,10.0,2.7,12.0,10.0,8.22,1.47
2016,10,2,7,45,0.0,12.5,2.9,12.5,12.5,10.28,3.27
2016,10,2,8,0,0.0,15.0,3.1,13.0,15.0,12.35,5.03
2016,10,2,8,15,0.0,33.0,3.2,13.5,33.0,27.25,17.8
2016,10,2,8,30,0.0,51.0,3.3,14.0,51.0,42.21,30.45
2016,10,2,8,45,0.0,96.5,3.4,14.5,96.5,80.89,62.93
2016,10,2,9,0,0.0,142.0,3.5,15.0,142.0,122.17,96.96
2016,10,2,9,15,0.0,111.0,3.5,15.0,111.0,93.47,72.85
2016,10,2,9,30,0.0,80.0,3.5,15.0,80.0,66.48,50.22
2016,10,2,9,45,1.5,128.0,3.5,15.0,129.0,109.75,86.06
2016,10,2,10,0,3.0,176.0,3.5,15.0,178.0,155.13,123.09
2016,10,2,10,15,3.0,176.0,3.5,15.0,178.0,154.99,122.69
2016,10,2,10,30,3.0,176.0,3.5,15.0,178.0,154.91,122.45
2016,10,2,10,45,119.0,257.5,3.55,15.5,343.0,382.96,307.75
2016,10,2,11,0,235.0,339.0,3.6,16.0,508.0,590.56,466.91
2016,10,2,11,15,298.0,331.0,3.65,16.0,548.0,669.78,525.92
2016,10,2,11,30,361.0,323.0,3.7,16.0,588.0,728.26,569.96
2016,10,2,11,45,443.5,293.0,3.75,16.5,620.5,801.82,623.84
2016,10,2,12,0,526.0,263.0,3.8,17.0,653.0,855.29,662.86
2016,10,2,12,15,535.0,258.0,3.85,17.0,652.5,857.6,664.73
2016,10,2,12,30,544.0,253.0,3.9,17.0,652.0,857.17,665.13
2016,10,2,12,45,728.5,175.0,4.0,17.0,700.0,959.03,740.13
2016,10,2,13,0,913.0,97.0,4.1,17.0,748.0,1021.82,784.1
2016,10,2,13,15,907.0,96.0,4.1,17.0,727.5,997.02,767.2
2016,10,2,13,30,901.0,95.0,4.1,17.0,707.0,968.73,748.63
2016,10,2,13,45,892.5,93.5,4.2,17.0,679.5,934.27,726.27
2016,10,2,14,0,884.0,92.0,4.3,17.0,652.0,896.82,701.59
2016,10,2,14,15,871.5,90.0,4.3,16.5,617.5,852.62,672.74
2016,10,2,14,30,859.0,88.0,4.3,16.0,583.0,813.81,647.47
2016,10,2,14,45,842.5,85.0,4.3,16.0,542.5,760.41,609.79
2016,10,2,15,0,826.0,82.0,4.3,16.0,502.0,705.66,570.59
2016,10,2,15,15,803.0,79.0,4.2,15.5,457.0,645.49,525.76
2016,10,2,15,30,780.0,76.0,4.1,15.0,412.0,585.23,478.91
2016,10,2,15,45,751.0,71.0,4.05,15.0,364.0,519.65,425.64
2016,10,2,16,0,722.0,66.0,4.0,15.0,316.0,455.41,371.74
2016,10,2,16,15,675.0,61.0,3.8,14.5,265.5,384.71,311.39
2016,10,2,16,30,628.0,56.0,3.6,14.0,215.0,319.47,253.68
2016,10,2,16,45,560.0,48.5,3.45,13.5,166.5,248.14,190.09
2016,10,2,17,0,492.0,41.0,3.3,13.0,118.0,184.61,132.63
2016,10,2,17,15,362.5,30.5,3.0,12.5,75.5,113.98,71.86
2016,10,2,17,30,233.0,20.0,2.7,12.0,33.0,56.0,0.46
2016,10,2,17,45,116.5,10.0,2.45,12.0,16.5,17.29,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,9.5,5.5,4.69,0.0
2016,10,3,6,30,0.0,11.0,0.9,10.0,11.0,9.05,0.0
2016,10,3,6,45,0.0,25.0,1.05,10.5,25.0,20.65,11.38
2016,10,3,7,0,0.0,39.0,1.2,11.0,39.0,32.49,22.11
2016,10,3,7,15,0.0,55.5,1.25,11.0,55.5,46.88,34.86
2016,10,3,7,30,0.0,72.0,1.3,11.0,72.0,61.33,47.53
2016,10,3,7,45,0.0,88.0,1.4,11.5,88.0,75.38,59.54
2016,10,3,8,0,0.0,104.0,1.5,12.0,104.0,89.51,71.38
2016,10,3,8,15,98.5,143.0,1.55,12.0,185.5,200.98,166.03
2016,10,3,8,30,197.0,182.0,1.6,12.0,267.0,309.91,255.94
2016,10,3,8,45,164.0,203.5,1.65,12.5,279.5,320.46,262.7
2016,10,3,9,0,131.0,225.0,1.7,13.0,292.0,327.52,266.72
2016,10,3,9,15,65.5,186.0,1.8,13.0,219.5,226.02,183.82
2016,10,3,9,30,0.0,147.0,1.9,13.0,147.0,126.13,100.08
2016,10,3,9,45,12.0,194.0,2.0,13.5,201.5,180.38,144.73
2016,10,3,10,0,24.0,241.0,2.1,14.0,256.0,236.86,189.97
2016,10,3,10,15,29.0,258.0,2.15,14.0,277.0,276.55,221.22
2016,10,3,10,30,34.0,275.0,2.2,14.0,298.0,300.17,239.58
2016,10,3,10,45,27.0,267.0,2.3,14.5,286.0,285.14,226.83
2016,10,3,11,0,20.0,259.0,2.4,15.0,274.0,251.28,199.42
2016,10,3,11,15,17.5,253.0,2.4,15.0,266.0,242.94,192.69
2016,10,3,11,30,15.0,247.0,2.4,15.0,258.0,234.58,185.9
2016,10,3,11,45,8.5,202.5,2.45,15.0,209.0,185.28,146.36
2016,10,3,12,0,2.0,158.0,2.5,15.0,160.0,137.37,107.56
2016,10,3,12,15,4.0,175.5,2.5,15.0,179.0,155.48,122.41
2016,10,3,12,30,6.0,193.0,2.5,15.0,198.0,173.8,137.28
2016,10,3,12,45,6.5,197.0,2.5,15.0,202.0,178.06,140.76
2016,10,3,13,0,7.0,201.0,2.5,15.0,206.0,182.33,144.32
2016,10,3,13,15,5.0,188.5,2.45,14.5,192.0,168.61,133.55
2016,10,3,13,30,3.0,176.0,2.4,14.0,178.0,155.05,122.89
2016,10,3,13,45,3.0,177.0,2.35,14.0,179.0,156.1,123.95
2016,10,3,14,0,3.0,178.0,2.3,14.0,180.0,157.22,125.07
2016,10,3,14,15,1.5,149.0,2.25,14.0,150.0,129.04,102.16
2016,10,3,14,30,0.0,120.0,2.2,14.0,120.0,101.48,79.59
2016,10,3,14,45,0.0,73.0,2.15,14.0,73.0,60.6,45.65
2016,10,3,15,0,0.0,26.0,2.1,14.0,26.0,21.48,12.68
2016,10,3,15,15,0.0,37.5,2.0,14.0,37.5,31.0,20.87
2016,10,3,15,30,0.0,49.0,1.9,14.0,49.0,40.54,29.08
2016,10,3,15,45,331.5,61.0,1.85,14.0,174.0,271.31,225.76
2016,10,3,16,0,663.0,73.0,1.8,14.0,299.0,434.18,353.28
2016,10,3,16,15,613.0,67.0,1.65,13.5,250.0,364.31,293.15
2016,10,3,16,30,563.0,61.0,1.5,13.0,201.0,299.16,236.56
2016,10,3,16,45,482.0,53.0,1.35,13.0,153.5,226.9,173.2
2016,10,3,17,0,401.0,45.0,1.2,13.0,106.0,164.06,117.68
2016,10,3,17,15,273.0,32.5,1.05,12.5,66.5,97.65,61.25
2016,10,3,17,30,145.0,20.0,0.9,12.0,27.0,42.6,0.0
2016,10,3,17,45,72.5,10.0,0.75,12.0,13.5,13.99,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,103.5,10.5,1.0,10.0,16.0,18.0,0.0
2016,10,4,6,30,207.0,21.0,1.2,10.0,32.0,56.72,5.9
2016,10,4,6,45,339.5,31.5,1.45,10.5,74.0,115.3,75.25
2016,10,4,7,0,472.0,42.0,1.7,11.0,116.0,186.83,136.91
2016,10,4,7,15,547.0,49.5,1.7,11.5,165.0,252.21,195.57
2016,10,4,7,30,622.0,57.0,1.7,12.0,214.0,326.2,260.67
2016,10,4,7,45,372.0,98.5,1.75,12.5,198.0,288.67,235.71
2016,10,4,8,0,122.0,140.0,1.8,13.0,182.0,206.03,168.95
2016,10,4,8,15,210.0,154.0,1.7,13.5,239.0,288.63,237.53
2016,10,4,8,30,298.0,168.0,1.6,14.0,296.0,371.08,303.76
2016,10,4,8,45,342.5,179.5,1.55,14.5,341.5,429.73,349.18
2016,10,4,9,0,387.0,191.0,1.5,15.0,387.0,491.94,396.19
2016,10,4,9,15,635.5,135.0,1.4,15.5,486.0,666.96,528.41
2016,10,4,9,30,884.0,79.0,1.3,16.0,585.0,823.16,634.86
2016,10,4,9,45,553.5,184.5,1.25,16.5,507.5,696.85,540.02
2016,10,4,10,0,223.0,290.0,1.2,17.0,430.0,502.75,391.37
2016,10,4,10,15,572.0,188.5,1.15,17.0,568.5,765.79,588.8
2016,10,4,10,30,921.0,87.0,1.1,17.0,707.0,983.25,730.48
2016,10,4,10,45,929.5,87.0,1.05,17.5,728.0,1012.6,742.99
2016,10,4,11,0,938.0,87.0,1.0,18.0,749.0,1038.48,755.82
2016,10,4,11,15,941.0,87.5,1.0,18.0,760.5,1055.77,765.73
2016,10,4,11,30,944.0,88.0,1.0,18.0,772.0,1069.12,773.42
2016,10,4,11,45,947.0,87.0,1.0,18.5,776.5,1076.7,776.24
2016,10,4,12,0,950.0,86.0,1.0,19.0,781.0,1080.19,776.77
2016,10,4,12,15,948.5,86.0,1.1,19.0,776.0,1076.17,776.49
2016,10,4,12,30,947.0,86.0,1.2,19.0,771.0,1068.06,773.81
2016,10,4,12,45,936.5,88.5,1.3,19.5,757.0,1049.87,763.39
2016,10,4,13,0,926.0,91.0,1.4,20.0,743.0,1027.94,750.68
2016,10,4,13,15,920.0,90.5,1.5,20.0,722.5,1003.34,737.59
2016,10,4,13,30,914.0,90.0,1.6,20.0,702.0,975.21,722.07
2016,10,4,13,45,905.5,88.5,1.7,20.0,674.0,940.27,701.86
2016,10,4,14,0,897.0,87.0,1.8,20.0,646.0,902.31,679.34
2016,10,4,14,15,884.5,85.0,1.9,19.5,611.5,857.58,653.03
2016,10,4,14,30,872.0,83.0,2.0,19.0,577.0,810.57,624.52
2016,10,4,14,45,854.5,81.0,2.1,19.0,536.5,764.52,594.82
2016,10,4,15,0,837.0,79.0,2.2,19.0,496.0,709.65,558.06
2016,10,4,15,15,813.5,76.0,2.25,18.5,450.5,648.62,515.31
2016,10,4,15,30,790.0,73.0,2.3,18.0,405.0,587.54,470.04
2016,10,4,15,45,752.5,70.0,2.4,18.0,355.5,518.82,416.41
2016,10,4,16,0,715.0,67.0,2.5,18.0,306.0,452.28,362.44
2016,10,4,16,15,664.5,61.5,2.35,17.5,255.5,381.37,303.21
2016,10,4,16,30,614.0,56.0,2.2,17.0,205.0,313.67,244.72
2016,10,4,16,45,526.5,49.0,2.1,16.5,155.5,237.37,178.73
2016,10,4,17,0,439.0,42.0,2.0,16.0,106.0,171.22,120.88
2016,10,4,17,15,297.5,30.0,1.9,15.5,65.5,100.33,60.58
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,42.57,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,134.0,9.5,1.35,8.5,16.5,20.13,0.0
2016,10,5,6,30,268.0,19.0,1.5,9.0,33.0,64.49,0.0
2016,10,5,6,45,405.0,28.0,1.7,10.0,76.5,127.02,81.87
2016,10,5,7,0,542.0,37.0,1.9,11.0,120.0,201.17,146.61
2016,10,5,7,15,614.5,43.5,2.1,11.5,170.5,269.13,208.39
2016,10,5,7,30,687.0,50.0,2.3,12.0,221.0,345.15,276.18
2016,10,5,7,45,734.0,54.0,2.5,13.0,272.5,414.22,336.43
2016,10,5,8,0,781.0,58.0,2.7,14.0,324.0,487.28,397.63
2016,10,5,8,15,811.0,61.0,2.7,14.5,373.0,552.9,450.98
2016,10,5,8,30,841.0,64.0,2.7,15.0,422.0,615.08,499.77
2016,10,5,8,45,863.0,66.0,2.75,15.5,467.5,675.41,545.52
2016,10,5,9,0,885.0,68.0,2.8,16.0,513.0,735.39,587.35
2016,10,5,9,15,900.0,70.0,2.65,16.5,553.0,789.21,622.56
2016,10,5,9,30,915.0,72.0,2.5,17.0,593.0,841.35,655.58
2016,10,5,9,45,924.5,74.0,2.4,17.5,626.5,886.79,683.42
2016,10,5,10,0,934.0,76.0,2.3,18.0,660.0,929.56,708.84
2016,10,5,10,15,941.0,77.5,2.15,18.5,687.0,966.51,729.26
2016,10,5,10,30,948.0,79.0,2.0,19.0,714.0,1000.18,747.03
2016,10,5,10,45,953.5,79.0,1.95,19.5,733.5,1027.14,761.33
2016,10,5,11,0,959.0,79.0,1.9,20.0,753.0,1050.4,773.2
2016,10,5,11,15,961.5,79.5,1.85,20.0,764.0,1067.4,782.54
2016,10,5,11,30,964.0,80.0,1.8,20.0,775.0,1080.38,789.45
2016,10,5,11,45,965.0,80.0,1.75,20.0,778.5,1087.12,792.56
2016,10,5,12,0,966.0,80.0,1.7,20.0,782.0,1089.71,793.23
2016,10,5,12,15,964.5,80.0,1.7,20.0,777.0,1085.57,790.69
2016,10,5,12,30,963.0,80.0,1.7,20.0,772.0,1077.28,785.77
2016,10,5,12,45,951.0,83.5,1.7,20.5,757.5,1058.57,772.94
2016,10,5,13,0,939.0,87.0,1.7,21.0,743.0,1036.11,757.98
2016,10,5,13,15,932.5,86.0,1.7,21.0,722.0,1010.12,742.31
2016,10,5,13,30,926.0,85.0,1.7,21.0,701.0,980.58,724.39
2016,10,5,13,45,916.0,84.0,1.7,21.0,672.5,944.48,702.14
2016,10,5,14,0,906.0,83.0,1.7,21.0,644.0,905.42,677.84
2016,10,5,14,15,893.5,81.5,1.7,20.5,609.0,860.91,650.91
2016,10,5,14,30,881.0,80.0,1.7,20.0,574.0,814.11,621.98
2016,10,5,14,45,862.0,78.0,1.75,20.0,533.0,759.73,586.51
2016,10,5,15,0,843.0,76.0,1.8,20.0,492.0,710.21,553.8
2016,10,5,15,15,819.0,73.0,1.8,19.5,446.5,648.58,510.97
2016,10,5,15,30,795.0,70.0,1.8,19.0,401.0,586.96,465.64
2016,10,5,15,45,759.0,67.0,1.8,19.0,351.5,518.91,412.81
2016,10,5,16,0,723.0,64.0,1.8,19.0,302.0,452.87,359.62
2016,10,5,16,15,672.0,58.5,1.65,18.5,251.5,379.85,299.32
2016,10,5,16,30,621.0,53.0,1.5,18.0,201.0,313.01,241.97
2016,10,5,16,45,536.5,46.0,1.4,17.5,151.5,237.43,176.99
2016,10,5,17,0,452.0,39.0,1.3,17.0,102.0,171.68,119.69
2016,10,5,17,15,307.0,27.5,1.3,16.0,62.5,99.97,58.18
2016,10,5,17,30,162.0,16.0,1.3,15.0,23.0,35.6,0.0
2016,10,5,17,45,81.0,8.0,1.3,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,9.0,1.9,10.5,15.0,18.86,0.0
2016,10,6,6,30,243.0,18.0,2.1,11.0,30.0,60.07,0.0
2016,10,6,6,45,382.0,27.5,2.35,11.5,72.5,122.59,78.18
2016,10,6,7,0,521.0,37.0,2.6,12.0,115.0,196.36,142.93
2016,10,6,7,15,594.0,43.0,2.75,12.5,164.5,262.81,203.37
2016,10,6,7,30,667.0,49.0,2.9,13.0,214.0,337.33,269.9
2016,10,6,7,45,714.5,53.0,3.05,14.0,264.5,405.43,329.37
2016,10,6,8,0,762.0,57.0,3.2,15.0,315.0,477.61,389.89
2016,10,6,8,15,792.5,60.5,3.15,15.5,363.0,543.01,443.15
2016,10,6,8,30,823.0,64.0,3.1,16.0,411.0,609.74,495.36
2016,10,6,8,45,845.5,66.0,3.05,16.5,456.0,664.74,536.93
2016,10,6,9,0,868.0,68.0,3.0,17.0,501.0,724.19,578.14
2016,10,6,9,15,883.5,70.0,2.9,17.5,540.5,777.57,613.59
2016,10,6,9,30,899.0,72.0,2.8,18.0,580.0,829.36,647.03
2016,10,6,9,45,913.0,72.0,2.7,18.5,614.0,875.57,675.77
2016,10,6,10,0,927.0,72.0,2.6,19.0,648.0,919.46,702.31
2016,10,6,10,15,934.5,73.5,2.5,19.5,675.0,956.58,723.72
2016,10,6,10,30,942.0,75.0,2.4,20.0,702.0,990.47,742.65
2016,10,6,10,45,948.0,75.0,2.3,20.5,721.0,1017.68,756.88
2016,10,6,11,0,954.0,75.0,2.2,21.0,740.0,1041.23,768.6
2016,10,6,11,15,956.5,75.5,2.1,21.0,751.5,1058.08,777.4
2016,10,6,11,30,959.0,76.0,2.0,21.0,763.0,1070.92,783.7
2016,10,6,11,45,960.0,76.0,1.95,21.5,766.5,1077.56,785.33
2016,10,6,12,0,961.0,76.0,1.9,22.0,770.0,1080.05,784.54
2016,10,6,12,15,960.0,75.5,1.8,22.0,765.0,1075.75,780.4
2016,10,6,12,30,959.0,75.0,1.7,22.0,760.0,1067.32,773.85
2016,10,6,12,45,950.0,77.5,1.65,22.5,746.5,1050.44,761.47
2016,10,6,13,0,941.0,80.0,1.6,23.0,733.0,1029.75,746.95
2016,10,6,13,15,935.0,79.5,1.55,23.0,712.0,1004.74,731.29
2016,10,6,13,30,929.0,79.0,1.5,23.0,691.0,976.17,713.45
2016,10,6,13,45,919.5,78.0,1.45,23.0,663.0,940.4,691.0
2016,10,6,14,0,910.0,77.0,1.4,23.0,635.0,901.64,666.59
2016,10,6,14,15,898.0,75.5,1.3,22.5,600.5,857.39,638.99
2016,10,6,14,30,886.0,74.0,1.2,22.0,566.0,810.8,609.55
2016,10,6,14,45,868.0,72.0,1.2,22.0,525.5,756.97,574.85
2016,10,6,15,0,850.0,70.0,1.2,22.0,485.0,701.9,538.66
2016,10,6,15,15,827.0,67.5,1.15,21.5,440.0,647.2,501.53
2016,10,6,15,30,804.0,65.0,1.1,21.0,395.0,586.47,457.46
2016,10,6,15,45,770.0,61.5,1.1,21.0,346.0,518.63,406.01
2016,10,6,16,0,736.0,58.0,1.1,21.0,297.0,452.64,353.96
2016,10,6,16,15,686.5,53.5,1.0,20.0,247.0,380.8,296.19
2016,10,6,16,30,637.0,49.0,0.9,19.0,197.0,313.41,239.61
2016,10,6,16,45,554.0,42.0,0.85,18.5,148.0,238.78,175.97
2016,10,6,17,0,471.0,35.0,0.8,18.0,99.0,172.64,118.62
2016,10,6,17,15,325.0,24.5,0.85,17.0,59.5,100.02,55.11
2016,10,6,17,30,179.0,14.0,0.9,16.0,20.0,36.14,0.0
2016,10,6,17,45,89.5,7.0,0.95,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,11.5,10.0,8.54,0.0
2016,10,7,6,30,0.0,20.0,1.6,12.0,20.0,17.26,0.0
2016,10,7,6,45,98.5,35.0,1.85,12.5,49.5,62.65,40.38
2016,10,7,7,0,197.0,50.0,2.1,13.0,79.0,118.24,87.53
2016,10,7,7,15,227.5,68.5,2.15,13.5,114.5,154.83,120.74
2016,10,7,7,30,258.0,87.0,2.2,14.0,150.0,201.08,161.64
2016,10,7,7,45,279.5,104.5,2.3,15.0,186.0,245.49,199.92
2016,10,7,8,0,301.0,122.0,2.4,16.0,222.0,292.12,238.83
2016,10,7,8,15,333.5,137.0,2.45,16.5,263.5,344.39,281.62
2016,10,7,8,30,366.0,152.0,2.5,17.0,305.0,399.58,325.61
2016,10,7,8,45,372.5,169.5,2.55,18.0,340.0,442.32,357.74
2016,10,7,9,0,379.0,187.0,2.6,19.0,375.0,484.8,388.74
2016,10,7,9,15,507.5,165.5,2.55,19.5,438.0,595.75,473.09
2016,10,7,9,30,636.0,144.0,2.5,20.0,501.0,708.81,555.69
2016,10,7,9,45,625.0,159.0,2.5,21.0,527.0,741.61,575.09
2016,10,7,10,0,614.0,174.0,2.5,22.0,553.0,771.11,592.28
2016,10,7,10,15,657.0,168.5,2.45,22.5,589.5,825.89,627.8
2016,10,7,10,30,700.0,163.0,2.4,23.0,626.0,879.9,661.73
2016,10,7,10,45,802.5,128.0,2.35,23.5,673.0,950.1,705.69
2016,10,7,11,0,905.0,93.0,2.3,24.0,720.0,1014.81,744.79
2016,10,7,11,15,775.5,150.0,2.2,24.5,693.5,982.78,720.24
2016,10,7,11,30,646.0,207.0,2.1,25.0,667.0,922.37,678.29
2016,10,7,11,45,614.0,220.5,2.05,25.5,659.0,907.61,666.95
2016,10,7,12,0,582.0,234.0,2.0,26.0,651.0,883.84,648.94
2016,10,7,12,15,749.5,162.5,1.9,26.0,696.5,982.69,713.42
2016,10,7,12,30,917.0,91.0,1.8,26.0,742.0,1044.13,750.25
2016,10,7,12,45,890.5,101.0,1.75,26.5,724.0,1018.8,731.86
2016,10,7,13,0,864.0,111.0,1.7,27.0,706.0,1002.05,720.05
2016,10,7,13,15,745.5,149.0,1.6,27.0,652.0,919.93,667.25
2016,10,7,13,30,627.0,187.0,1.5,27.0,598.0,830.38,609.36
2016,10,7,13,45,627.5,176.5,1.4,27.0,573.0,800.45,590.28
2016,10,7,14,0,628.0,166.0,1.3,27.0,548.0,767.84,568.75
2016,10,7,14,15,618.0,157.5,1.2,26.5,516.0,725.91,541.69
2016,10,7,14,30,608.0,149.0,1.1,26.0,484.0,682.37,513.0
2016,10,7,14,45,583.5,146.5,1.05,26.0,449.0,632.5,478.55
2016,10,7,15,0,559.0,144.0,1.0,26.0,414.0,576.49,439.28
2016,10,7,15,15,621.5,112.0,0.9,25.5,385.5,561.82,430.22
2016,10,7,15,30,684.0,80.0,0.8,25.0,357.0,531.08,408.44
2016,10,7,15,45,626.5,82.5,0.7,25.0,311.5,462.77,356.25
2016,10,7,16,0,569.0,85.0,0.6,25.0,266.0,398.41,305.95
2016,10,7,16,15,520.0,75.5,0.6,24.0,219.5,330.59,253.21
2016,10,7,16,30,471.0,66.0,0.6,23.0,173.0,267.61,202.09
2016,10,7,16,45,398.0,54.0,0.6,22.0,128.5,199.74,146.03
2016,10,7,17,0,325.0,42.0,0.6,21.0,84.0,140.64,96.23
2016,10,7,17,15,162.5,28.5,0.65,20.5,49.5,69.59,36.25
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,12.8,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,8.5,1.05,12.5,11.5,7.26,0.0
2016,10,8,6,30,150.0,17.0,1.1,13.0,23.0,45.02,0.0
2016,10,8,6,45,284.5,29.0,1.2,14.0,62.0,104.42,65.22
2016,10,8,7,0,419.0,41.0,1.3,15.0,101.0,175.19,126.52
2016,10,8,7,15,500.0,49.0,1.4,15.5,148.5,240.3,183.81
2016,10,8,7,30,581.0,57.0,1.5,16.0,196.0,314.78,248.23
2016,10,8,7,45,630.5,63.5,1.6,16.5,245.0,381.72,305.54
2016,10,8,8,0,680.0,70.0,1.7,17.0,294.0,453.25,364.53
2016,10,8,8,15,715.0,74.0,1.65,18.0,341.5,517.59,414.58
2016,10,8,8,30,750.0,78.0,1.6,19.0,389.0,581.88,462.39
2016,10,8,8,45,773.5,82.0,1.55,20.0,433.0,641.82,504.79
2016,10,8,9,0,797.0,86.0,1.5,21.0,477.0,701.74,544.45
2016,10,8,9,15,815.0,88.5,1.45,21.5,516.0,755.3,578.53
2016,10,8,9,30,833.0,91.0,1.4,22.0,555.0,807.62,610.9
2016,10,8,9,45,864.5,86.0,1.4,23.0,592.5,852.52,636.87
2016,10,8,10,0,896.0,81.0,1.4,24.0,630.0,904.36,666.87
2016,10,8,10,15,904.5,82.0,1.4,24.5,656.5,940.71,687.41
2016,10,8,10,30,913.0,83.0,1.4,25.0,683.0,973.99,705.95
2016,10,8,10,45,918.5,84.0,1.4,25.5,702.0,1001.11,720.47
2016,10,8,11,0,924.0,85.0,1.4,26.0,721.0,1024.67,732.77
2016,10,8,11,15,927.5,85.5,1.3,26.0,732.5,1041.93,740.93
2016,10,8,11,30,931.0,86.0,1.2,26.0,744.0,1055.34,746.74
2016,10,8,11,45,931.5,86.5,1.2,26.5,747.5,1061.74,748.79
2016,10,8,12,0,932.0,87.0,1.2,27.0,751.0,1064.13,748.63
2016,10,8,12,15,931.0,86.5,1.15,27.0,746.5,1059.78,745.09
2016,10,8,12,30,930.0,86.0,1.1,27.0,742.0,1051.42,739.37
2016,10,8,12,45,928.0,85.0,1.05,27.5,729.5,1037.5,729.02
2016,10,8,13,0,926.0,84.0,1.0,28.0,717.0,1019.71,716.56
2016,10,8,13,15,920.5,83.0,0.95,28.0,696.5,994.77,701.31
2016,10,8,13,30,915.0,82.0,0.9,28.0,676.0,966.31,684.05
2016,10,8,13,45,907.0,80.5,0.85,28.0,648.5,931.61,662.97
2016,10,8,14,0,899.0,79.0,0.8,28.0,621.0,893.88,639.99
2016,10,8,14,15,886.5,77.0,0.8,28.0,586.5,848.94,613.15
2016,10,8,14,30,874.0,75.0,0.8,28.0,552.0,801.75,584.55
2016,10,8,14,45,857.5,72.5,0.8,28.0,512.0,748.95,551.76
2016,10,8,15,0,841.0,70.0,0.8,28.0,472.0,694.81,517.46
2016,10,8,15,15,817.5,67.5,0.8,27.5,427.0,640.25,482.06
2016,10,8,15,30,794.0,65.0,0.8,27.0,382.0,579.7,439.88
2016,10,8,15,45,760.0,61.0,0.85,26.5,333.5,511.84,391.04
2016,10,8,16,0,726.0,57.0,0.9,26.0,285.0,445.87,341.23
2016,10,8,16,15,675.0,52.0,0.85,25.0,235.5,373.48,284.37
2016,10,8,16,30,624.0,47.0,0.8,24.0,186.0,305.76,228.72
2016,10,8,16,45,539.5,40.0,0.8,23.0,138.0,230.21,165.96
2016,10,8,17,0,455.0,33.0,0.8,22.0,90.0,166.33,111.36
2016,10,8,17,15,304.5,22.0,0.85,21.0,52.5,91.87,42.72
2016,10,8,17,30,154.0,11.0,0.9,20.0,15.0,30.14,0.0
2016,10,8,17,45,77.0,5.5,0.95,19.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,15,104.0,7.5,1.0,12.5,12.0,6.4,0.0
2016,10,9,6,30,208.0,15.0,1.0,13.0,24.0,45.8,0.0
2016,10,9,6,45,344.5,25.5,1.0,14.0,64.0,115.26,70.33
2016,10,9,7,0,481.0,36.0,1.0,15.0,104.0,188.97,135.53
2016,10,9,7,15,558.5,43.5,1.1,15.5,152.5,256.0,194.89
2016,10,9,7,30,636.0,51.0,1.2,16.0,201.0,330.4,259.46
2016,10,9,7,45,683.5,56.0,1.3,17.0,250.5,397.98,316.71
2016,10,9,8,0,731.0,61.0,1.4,18.0,300.0,469.65,374.85
2016,10,9,8,15,764.0,64.5,1.15,19.0,348.0,534.86,423.76
2016,10,9,8,30,797.0,68.0,0.9,20.0,396.0,601.69,470.59
2016,10,9,8,45,819.0,71.5,0.7,21.0,440.0,662.16,510.09
2016,10,9,9,0,841.0,75.0,0.5,22.0,484.0,722.38,545.17
2016,10,9,9,15,858.0,77.5,0.55,22.5,523.5,769.82,574.62
2016,10,9,9,30,875.0,80.0,0.6,23.0,563.0,822.2,606.97
2016,10,9,9,45,888.5,81.0,0.7,23.5,597.0,868.08,635.37
2016,10,9,10,0,902.0,82.0,0.8,24.0,631.0,911.69,662.08
2016,10,9,10,15,910.5,83.5,0.9,24.5,657.5,948.74,684.43
2016,10,9,10,30,919.0,85.0,1.0,25.0,684.0,982.7,704.79
2016,10,9,10,45,923.5,86.0,1.15,25.5,703.0,1008.91,721.2
2016,10,9,11,0,928.0,87.0,1.3,26.0,722.0,1031.49,735.44
2016,10,9,11,15,931.0,88.0,1.4,26.0,733.5,1048.83,747.07
2016,10,9,11,30,934.0,89.0,1.5,26.0,745.0,1062.28,756.48
2016,10,9,11,45,933.0,90.0,1.65,26.5,748.0,1067.7,760.39
2016,10,9,12,0,932.0,91.0,1.8,27.0,751.0,1069.08,761.92
2016,10,9,12,15,931.0,90.5,1.9,27.0,746.0,1064.65,760.7
2016,10,9,12,30,930.0,90.0,2.0,27.0,741.0,1056.23,757.14
2016,10,9,12,45,922.5,91.0,2.1,27.0,727.0,1039.13,748.2
2016,10,9,13,0,915.0,92.0,2.2,27.0,713.0,1018.34,736.98
2016,10,9,13,15,908.5,91.0,2.25,27.0,692.5,992.59,722.01
2016,10,9,13,30,902.0,90.0,2.3,27.0,672.0,963.43,704.82
2016,10,9,13,45,890.5,89.5,2.4,27.0,643.5,927.04,683.27
2016,10,9,14,0,879.0,89.0,2.5,27.0,615.0,887.88,659.63
2016,10,9,14,15,865.5,87.0,2.5,26.5,580.0,851.11,637.78
2016,10,9,14,30,852.0,85.0,2.5,26.0,545.0,803.18,607.9
2016,10,9,14,45,833.0,82.5,2.55,25.5,504.5,748.6,573.17
2016,10,9,15,0,814.0,80.0,2.6,25.0,464.0,692.93,536.82
2016,10,9,15,15,788.0,76.5,2.55,24.5,419.0,630.69,492.8
2016,10,9,15,30,762.0,73.0,2.5,24.0,374.0,568.75,446.92
2016,10,9,15,45,726.0,68.5,2.5,23.5,325.5,500.76,394.9
2016,10,9,16,0,690.0,64.0,2.5,23.0,277.0,436.8,343.89
2016,10,9,16,15,635.0,58.0,2.25,22.0,227.5,363.48,283.84
2016,10,9,16,30,580.0,52.0,2.0,21.0,178.0,295.51,226.07
2016,10,9,16,45,494.0,43.5,1.75,20.5,131.0,220.62,161.81
2016,10,9,17,0,408.0,35.0,1.5,20.0,84.0,155.94,105.39
2016,10,9,17,15,256.0,22.5,1.4,19.0,48.0,81.95,33.58
2016,10,9,17,30,104.0,10.0,1.3,18.0,12.0,22.54,0.0
2016,10,9,17,45,52.0,5.0,1.2,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,11.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,12.0,20.0,17.07,0.0
