Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,206.5,30.0,1.4,12.5,58.5,88.12,53.86
2016,10,10,7,0,413.0,40.0,1.6,13.0,97.0,174.39,126.87
2016,10,10,7,15,494.5,48.5,1.65,13.5,144.0,240.01,185.22
2016,10,10,7,30,576.0,57.0,1.7,14.0,191.0,315.07,250.77
2016,10,10,7,45,628.5,63.0,1.8,14.5,240.0,382.65,309.23
2016,10,10,8,0,681.0,69.0,1.9,15.0,289.0,455.12,369.63
2016,10,10,8,15,716.0,73.5,1.9,15.5,336.5,520.05,421.74
2016,10,10,8,30,751.0,78.0,1.9,16.0,384.0,584.74,471.73
2016,10,10,8,45,777.5,81.0,1.95,16.5,428.0,645.62,517.3
2016,10,10,9,0,804.0,84.0,2.0,17.0,472.0,706.71,560.44
2016,10,10,9,15,416.0,148.0,2.0,17.5,350.0,507.92,406.55
2016,10,10,9,30,28.0,212.0,2.0,18.0,228.0,228.67,180.79
2016,10,10,9,45,325.5,189.5,2.05,18.5,385.5,492.95,394.25
2016,10,10,10,0,623.0,167.0,2.1,19.0,543.0,774.22,601.5
2016,10,10,10,15,579.0,191.5,2.15,19.5,553.0,772.64,595.53
2016,10,10,10,30,535.0,216.0,2.2,20.0,563.0,774.77,594.31
2016,10,10,10,45,721.5,155.0,2.3,20.5,637.0,910.97,688.73
2016,10,10,11,0,908.0,94.0,2.4,21.0,711.0,1020.44,759.37
2016,10,10,11,15,911.5,94.5,2.45,21.0,722.0,1037.33,769.28
2016,10,10,11,30,915.0,95.0,2.5,21.0,733.0,1050.42,777.84
2016,10,10,11,45,914.5,95.5,2.6,21.0,736.5,1055.57,781.95
2016,10,10,12,0,914.0,96.0,2.7,21.0,740.0,1056.77,783.7
2016,10,10,12,15,913.0,96.0,2.75,21.0,735.0,1052.93,781.81
2016,10,10,12,30,912.0,96.0,2.8,21.0,730.0,1045.17,777.55
2016,10,10,12,45,901.5,98.5,2.85,21.0,715.5,1026.96,766.55
2016,10,10,13,0,891.0,101.0,2.9,21.0,701.0,1005.21,753.34
2016,10,10,13,15,884.5,100.0,2.9,20.5,680.5,979.89,738.78
2016,10,10,13,30,878.0,99.0,2.9,20.0,660.0,961.75,729.1
2016,10,10,13,45,862.5,99.5,2.9,20.0,631.5,922.94,703.84
2016,10,10,14,0,847.0,100.0,2.9,20.0,603.0,881.58,676.82
2016,10,10,14,15,833.0,97.5,2.9,19.5,568.5,835.78,647.67
2016,10,10,14,30,819.0,95.0,2.9,19.0,534.0,787.96,616.62
2016,10,10,14,45,793.5,94.0,2.9,19.0,493.0,731.31,577.46
2016,10,10,15,0,768.0,93.0,2.9,19.0,452.0,674.14,537.1
2016,10,10,15,15,740.0,89.0,2.9,18.5,407.0,615.17,493.6
2016,10,10,15,30,712.0,85.0,2.9,18.0,362.0,553.57,446.69
2016,10,10,15,45,667.0,80.5,2.9,17.5,313.5,482.89,390.95
2016,10,10,16,0,622.0,76.0,2.9,17.0,265.0,415.46,335.8
2016,10,10,16,15,562.0,68.5,2.8,16.5,216.0,341.92,273.79
2016,10,10,16,30,502.0,61.0,2.7,16.0,167.0,274.33,214.94
2016,10,10,16,45,408.0,50.0,2.6,15.5,121.5,198.87,149.48
2016,10,10,17,0,314.0,39.0,2.5,15.0,76.0,134.7,93.07
2016,10,10,17,15,157.0,19.5,2.35,14.5,38.0,57.11,17.9
2016,10,10,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,7.5,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,107.0,15.0,1.2,10.0,18.0,30.18,0.0
2016,10,11,6,45,245.0,28.5,1.35,10.5,55.5,96.36,57.7
2016,10,11,7,0,383.0,42.0,1.5,11.0,93.0,168.37,123.5
2016,10,11,7,15,467.5,51.0,1.55,11.5,139.5,233.99,182.07
2016,10,11,7,30,552.0,60.0,1.6,12.0,186.0,309.37,248.15
2016,10,11,7,45,419.5,91.0,1.65,12.5,200.0,310.21,253.5
2016,10,11,8,0,287.0,122.0,1.7,13.0,214.0,288.5,237.69
2016,10,11,8,15,310.5,136.5,1.65,13.5,249.5,334.21,275.55
2016,10,11,8,30,334.0,151.0,1.6,14.0,285.0,381.93,313.54
2016,10,11,8,45,566.5,118.5,1.6,15.0,376.5,545.58,442.1
2016,10,11,9,0,799.0,86.0,1.6,16.0,468.0,706.26,560.41
2016,10,11,9,15,817.0,88.5,1.55,16.0,507.0,759.76,595.32
2016,10,11,9,30,835.0,91.0,1.5,16.0,546.0,811.99,629.62
2016,10,11,9,45,863.0,87.5,1.5,16.5,582.0,864.12,662.52
2016,10,11,10,0,891.0,84.0,1.5,17.0,618.0,905.69,687.63
2016,10,11,10,15,899.5,85.0,1.45,17.5,644.5,941.66,708.04
2016,10,11,10,30,908.0,86.0,1.4,18.0,671.0,974.58,726.18
2016,10,11,10,45,914.5,87.0,1.4,18.5,690.5,1002.33,741.56
2016,10,11,11,0,921.0,88.0,1.4,19.0,710.0,1026.58,754.69
2016,10,11,11,15,924.5,88.5,1.4,19.0,721.0,1043.57,764.68
2016,10,11,11,30,928.0,89.0,1.4,19.0,732.0,1056.72,772.43
2016,10,11,11,45,928.0,89.5,1.4,19.5,735.0,1062.38,774.16
2016,10,11,12,0,928.0,90.0,1.4,20.0,738.0,1064.05,773.63
2016,10,11,12,15,927.0,90.0,1.35,20.0,733.5,1060.1,770.33
2016,10,11,12,30,926.0,90.0,1.3,20.0,729.0,1052.18,764.76
2016,10,11,12,45,912.5,93.5,1.3,20.5,713.5,1032.01,751.13
2016,10,11,13,0,899.0,97.0,1.3,21.0,698.0,1008.31,735.55
2016,10,11,13,15,773.0,134.5,1.35,20.5,640.5,929.77,688.05
2016,10,11,13,30,647.0,172.0,1.4,20.0,583.0,833.68,627.84
2016,10,11,13,45,618.0,171.5,1.45,20.0,550.5,786.59,598.33
2016,10,11,14,0,589.0,171.0,1.5,20.0,518.0,738.5,566.54
2016,10,11,14,15,565.5,166.5,1.6,19.5,484.0,683.4,530.6
2016,10,11,14,30,542.0,162.0,1.7,19.0,450.0,635.73,498.74
2016,10,11,14,45,592.5,135.0,1.85,19.0,427.5,627.2,495.28
2016,10,11,15,0,643.0,108.0,2.0,19.0,405.0,604.99,481.0
2016,10,11,15,15,590.0,107.0,2.1,18.5,358.5,535.01,429.1
2016,10,11,15,30,537.0,106.0,2.2,18.0,312.0,468.22,378.16
2016,10,11,15,45,594.0,86.5,2.3,17.5,287.0,448.24,362.75
2016,10,11,16,0,651.0,67.0,2.4,17.0,262.0,420.21,338.83
2016,10,11,16,15,591.5,60.5,2.4,16.5,213.0,346.58,276.73
2016,10,11,16,30,532.0,54.0,2.4,16.0,164.0,278.87,217.73
2016,10,11,16,45,435.0,44.5,2.45,15.5,118.0,202.37,151.32
2016,10,11,17,0,338.0,35.0,2.5,15.0,72.0,137.51,93.77
2016,10,11,17,15,169.0,17.5,2.5,14.5,36.0,58.59,11.08
2016,10,11,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.0,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,10.0,16.0,27.36,0.0
2016,10,12,6,45,236.0,27.0,0.2,10.5,52.5,92.95,53.71
2016,10,12,7,0,373.0,41.0,0.1,11.0,89.0,165.33,120.2
2016,10,12,7,15,458.0,50.5,0.15,11.5,136.0,231.06,177.68
2016,10,12,7,30,543.0,60.0,0.2,12.0,183.0,306.65,242.32
2016,10,12,7,45,377.0,94.0,0.25,13.0,188.5,294.23,236.47
2016,10,12,8,0,211.0,128.0,0.3,14.0,194.0,255.84,207.09
2016,10,12,8,15,229.5,144.0,0.35,14.5,227.0,296.08,240.09
2016,10,12,8,30,248.0,160.0,0.4,15.0,260.0,338.01,272.9
2016,10,12,8,45,245.5,180.5,0.5,15.5,288.0,371.99,298.63
2016,10,12,9,0,243.0,201.0,0.6,16.0,316.0,405.22,323.23
2016,10,12,9,15,531.5,148.5,0.6,16.0,427.5,600.27,472.8
2016,10,12,9,30,820.0,96.0,0.6,16.0,539.0,806.22,615.54
2016,10,12,9,45,833.0,98.0,0.65,16.0,571.5,851.45,642.47
2016,10,12,10,0,846.0,100.0,0.7,16.0,604.0,894.49,670.07
2016,10,12,10,15,855.0,101.5,0.8,16.0,630.0,930.79,694.09
2016,10,12,10,30,864.0,103.0,0.9,16.0,656.0,964.16,716.28
2016,10,12,10,45,872.0,103.5,1.05,16.5,675.0,992.24,734.7
2016,10,12,11,0,880.0,104.0,1.2,17.0,694.0,1005.17,743.38
2016,10,12,11,15,883.0,104.5,1.25,17.5,704.5,1021.04,752.39
2016,10,12,11,30,886.0,105.0,1.3,18.0,715.0,1033.22,759.09
2016,10,12,11,45,679.5,183.5,1.4,18.5,652.5,937.7,697.06
2016,10,12,12,0,473.0,262.0,1.5,19.0,590.0,805.51,606.18
2016,10,12,12,15,509.0,246.0,1.55,19.0,597.0,822.96,621.24
2016,10,12,12,30,545.0,230.0,1.6,19.0,604.0,837.3,632.61
2016,10,12,12,45,440.0,260.5,1.7,19.0,559.0,758.56,576.96
2016,10,12,13,0,335.0,291.0,1.8,19.0,514.0,662.01,508.44
2016,10,12,13,15,493.0,230.0,1.9,19.0,546.5,758.09,582.64
2016,10,12,13,30,651.0,169.0,2.0,19.0,579.0,834.22,639.05
2016,10,12,13,45,577.5,183.5,2.1,19.0,535.5,754.7,583.98
2016,10,12,14,0,504.0,198.0,2.2,19.0,492.0,686.24,535.49
2016,10,12,14,15,297.5,214.5,2.3,19.0,385.5,493.1,390.76
2016,10,12,14,30,91.0,231.0,2.4,19.0,279.0,302.24,240.59
2016,10,12,14,45,128.0,214.5,2.5,19.0,276.0,324.0,259.89
2016,10,12,15,0,165.0,198.0,2.6,19.0,273.0,326.67,263.29
2016,10,12,15,15,445.5,135.0,2.55,18.5,310.0,462.36,374.78
2016,10,12,15,30,726.0,72.0,2.5,18.0,347.0,544.66,440.24
2016,10,12,15,45,689.5,67.0,2.45,18.0,300.0,479.88,387.23
2016,10,12,16,0,653.0,62.0,2.4,18.0,253.0,415.44,333.71
2016,10,12,16,15,595.0,55.5,2.2,17.0,205.5,342.55,272.63
2016,10,12,16,30,537.0,49.0,2.0,16.0,158.0,275.48,214.36
2016,10,12,16,45,446.0,40.0,1.8,15.5,113.0,201.37,149.62
2016,10,12,17,0,355.0,31.0,1.6,15.0,68.0,138.29,92.7
2016,10,12,17,15,177.5,15.5,1.65,14.5,34.0,57.65,0.48
2016,10,12,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,10,13,6,45,90.5,27.5,1.85,10.5,39.0,54.33,29.29
2016,10,13,7,0,181.0,43.0,2.0,11.0,66.0,110.67,81.52
2016,10,13,7,15,212.0,61.0,2.15,11.5,99.5,145.82,114.13
2016,10,13,7,30,243.0,79.0,2.3,12.0,133.0,191.08,154.71
2016,10,13,7,45,262.0,97.5,2.5,12.5,168.5,234.72,193.3
2016,10,13,8,0,281.0,116.0,2.7,13.0,204.0,280.28,232.45
2016,10,13,8,15,291.0,134.0,2.7,13.5,237.5,321.72,266.95
2016,10,13,8,30,301.0,152.0,2.7,14.0,271.0,363.73,300.87
2016,10,13,8,45,269.5,175.5,2.75,14.5,291.5,383.76,315.67
2016,10,13,9,0,238.0,199.0,2.8,15.0,312.0,400.14,327.05
2016,10,13,9,15,153.0,215.0,2.8,15.5,290.0,347.08,282.2
2016,10,13,9,30,68.0,231.0,2.8,16.0,268.0,284.87,229.61
2016,10,13,9,45,34.0,191.5,2.8,16.5,210.0,213.03,170.63
2016,10,13,10,0,0.0,152.0,2.8,17.0,152.0,131.29,102.81
2016,10,13,10,15,132.0,220.5,2.85,17.0,304.5,354.38,285.57
2016,10,13,10,30,264.0,289.0,2.9,17.0,457.0,581.49,460.32
2016,10,13,10,45,192.5,302.0,2.95,17.5,426.5,512.65,404.45
2016,10,13,11,0,121.0,315.0,3.0,18.0,396.0,460.44,362.0
2016,10,13,11,15,283.5,292.0,3.05,18.0,485.0,620.35,486.68
2016,10,13,11,30,446.0,269.0,3.1,18.0,574.0,782.53,607.06
2016,10,13,11,45,456.5,263.0,3.2,18.5,576.5,789.61,610.48
2016,10,13,12,0,467.0,257.0,3.3,19.0,579.0,794.38,613.52
2016,10,13,12,15,412.0,276.0,3.35,19.0,559.0,736.48,571.32
2016,10,13,12,30,357.0,295.0,3.4,19.0,539.0,699.57,543.71
2016,10,13,12,45,320.5,297.5,3.45,19.0,513.0,661.48,515.73
2016,10,13,13,0,284.0,300.0,3.5,19.0,487.0,622.93,487.17
2016,10,13,13,15,273.0,291.5,3.5,18.5,467.0,596.28,468.85
2016,10,13,13,30,262.0,283.0,3.5,18.0,447.0,568.97,449.79
2016,10,13,13,45,197.0,274.0,3.5,18.0,394.5,472.63,376.15
2016,10,13,14,0,132.0,265.0,3.5,18.0,342.0,399.37,318.79
2016,10,13,14,15,255.0,233.5,3.45,17.5,370.5,479.47,385.61
2016,10,13,14,30,378.0,202.0,3.4,17.0,399.0,531.64,429.6
2016,10,13,14,45,319.5,194.0,3.4,17.0,351.5,461.66,374.6
2016,10,13,15,0,261.0,186.0,3.4,17.0,304.0,395.98,322.58
2016,10,13,15,15,130.5,154.0,3.35,16.5,213.0,247.27,202.19
2016,10,13,15,30,0.0,122.0,3.3,16.0,122.0,107.32,84.96
2016,10,13,15,45,0.0,105.0,3.25,16.0,105.0,91.91,72.35
2016,10,13,16,0,0.0,88.0,3.2,16.0,88.0,76.6,59.5
2016,10,13,16,15,0.0,71.0,3.05,15.5,71.0,61.37,46.61
2016,10,13,16,30,0.0,54.0,2.9,15.0,54.0,46.18,33.53
2016,10,13,16,45,0.0,38.0,2.75,15.0,38.0,31.99,21.1
2016,10,13,17,0,0.0,22.0,2.6,15.0,22.0,18.16,8.68
2016,10,13,17,15,0.0,11.0,2.45,14.5,11.0,9.06,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,14.0,4.0,3.41,0.0
2016,10,14,6,45,0.0,15.0,2.3,14.0,15.0,12.36,2.38
2016,10,14,7,0,0.0,26.0,2.2,14.0,26.0,21.47,12.09
2016,10,14,7,15,0.0,40.5,2.15,14.0,40.5,33.73,22.94
2016,10,14,7,30,0.0,55.0,2.1,14.0,55.0,46.46,34.1
2016,10,14,7,45,0.0,70.5,2.05,14.0,70.5,60.18,45.99
2016,10,14,8,0,0.0,86.0,2.0,14.0,86.0,73.97,57.76
2016,10,14,8,15,0.0,100.5,2.05,14.0,100.5,86.86,68.6
2016,10,14,8,30,0.0,115.0,2.1,14.0,115.0,99.85,79.37
2016,10,14,8,45,0.0,113.0,2.15,14.5,113.0,97.01,76.61
2016,10,14,9,0,0.0,111.0,2.2,15.0,111.0,94.52,74.18
2016,10,14,9,15,0.0,60.0,2.15,15.0,60.0,49.73,36.47
2016,10,14,9,30,0.0,9.0,2.1,15.0,9.0,7.43,0.65
2016,10,14,9,45,0.0,29.0,2.1,15.5,29.0,23.99,14.63
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,40.62,28.49
2016,10,14,10,15,4.0,124.0,2.05,16.0,126.5,108.88,85.11
2016,10,14,10,30,8.0,199.0,2.0,16.0,204.0,183.61,145.64
2016,10,14,10,45,5.0,184.5,1.95,16.0,188.0,166.44,131.33
2016,10,14,11,0,2.0,170.0,1.9,16.0,172.0,149.54,117.46
2016,10,14,11,15,5.0,187.0,1.9,16.0,191.0,168.65,132.95
2016,10,14,11,30,8.0,204.0,1.9,16.0,210.0,188.06,148.51
2016,10,14,11,45,13.5,227.0,1.95,16.5,237.0,216.24,170.79
2016,10,14,12,0,19.0,250.0,2.0,17.0,264.0,244.91,193.22
2016,10,14,12,15,16.0,239.0,2.05,17.0,250.5,230.78,181.95
2016,10,14,12,30,13.0,228.0,2.1,17.0,237.0,216.79,170.91
2016,10,14,12,45,6.5,177.0,2.15,17.0,181.5,160.63,126.06
2016,10,14,13,0,0.0,126.0,2.2,17.0,126.0,106.82,82.47
2016,10,14,13,15,10.0,177.5,2.25,17.0,183.5,164.61,129.94
2016,10,14,13,30,20.0,229.0,2.3,17.0,241.0,225.05,178.74
2016,10,14,13,45,25.0,227.0,2.4,17.0,241.5,227.79,181.27
2016,10,14,14,0,30.0,225.0,2.5,17.0,242.0,247.2,197.26
2016,10,14,14,15,15.0,189.5,2.5,17.0,198.0,181.56,144.44
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,134.69,106.23
2016,10,14,14,45,42.0,171.5,2.5,17.0,190.5,196.92,158.71
2016,10,14,15,0,84.0,189.0,2.5,17.0,227.0,246.5,199.97
2016,10,14,15,15,80.0,170.5,2.45,16.5,204.0,220.95,179.65
2016,10,14,15,30,76.0,152.0,2.4,16.0,181.0,195.84,159.53
2016,10,14,15,45,71.0,132.0,2.35,16.0,155.5,168.91,137.21
2016,10,14,16,0,66.0,112.0,2.3,16.0,130.0,142.59,114.98
2016,10,14,16,15,55.5,91.5,2.0,15.5,104.5,113.86,90.47
2016,10,14,16,30,45.0,71.0,1.7,15.0,79.0,86.39,66.67
2016,10,14,16,45,27.0,51.0,1.4,14.5,55.5,58.29,42.34
2016,10,14,17,0,9.0,31.0,1.1,14.0,32.0,32.09,19.07
2016,10,14,17,15,4.5,15.5,1.0,13.5,16.0,13.89,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,5.5,1.2,10.0,6.0,0.0,0.0
2016,10,15,6,30,80.0,11.0,1.3,10.0,12.0,22.95,0.0
2016,10,15,6,45,220.0,23.5,1.4,10.5,45.5,85.84,41.01
2016,10,15,7,0,360.0,36.0,1.5,11.0,79.0,159.15,115.57
2016,10,15,7,15,448.5,44.5,1.7,11.5,124.0,224.26,174.27
2016,10,15,7,30,537.0,53.0,1.9,12.0,169.0,299.69,240.9
2016,10,15,7,45,589.0,59.5,2.15,12.5,215.5,365.28,298.81
2016,10,15,8,0,641.0,66.0,2.4,13.0,262.0,435.76,359.0
2016,10,15,8,15,372.0,114.0,2.7,13.0,232.0,361.13,299.81
2016,10,15,8,30,103.0,162.0,3.0,13.0,202.0,237.54,196.19
2016,10,15,8,45,85.5,178.5,3.3,13.5,214.0,235.27,193.93
2016,10,15,9,0,68.0,195.0,3.6,14.0,226.0,243.03,199.27
2016,10,15,9,15,34.0,147.5,3.85,14.5,163.0,165.52,134.22
2016,10,15,9,30,0.0,100.0,4.1,15.0,100.0,83.89,64.96
2016,10,15,9,45,4.0,145.5,4.35,15.5,148.0,129.19,102.45
2016,10,15,10,0,8.0,191.0,4.6,16.0,196.0,176.56,140.95
2016,10,15,10,15,4.5,177.0,4.7,16.0,180.0,159.31,126.47
2016,10,15,10,30,1.0,163.0,4.8,16.0,164.0,142.35,112.32
2016,10,15,10,45,29.0,225.5,4.95,16.0,245.0,247.77,198.83
2016,10,15,11,0,57.0,288.0,5.1,16.0,326.0,346.12,277.76
2016,10,15,11,15,57.5,292.5,5.2,16.0,331.5,352.16,282.2
2016,10,15,11,30,58.0,297.0,5.3,16.0,337.0,358.13,286.85
2016,10,15,11,45,31.0,238.0,5.45,16.5,259.5,264.14,210.99
2016,10,15,12,0,4.0,179.0,5.6,17.0,182.0,160.06,125.96
2016,10,15,12,15,3.5,177.5,5.65,17.0,180.5,158.14,124.51
2016,10,15,12,30,3.0,176.0,5.7,17.0,179.0,156.25,123.01
2016,10,15,12,45,1.5,159.0,5.8,17.0,160.5,138.76,108.8
2016,10,15,13,0,0.0,142.0,5.9,17.0,142.0,121.53,94.78
2016,10,15,13,15,0.0,102.5,5.95,17.0,102.5,85.79,65.55
2016,10,15,13,30,0.0,63.0,6.0,17.0,63.0,52.31,37.95
2016,10,15,13,45,0.0,36.5,6.1,17.0,36.5,30.23,19.64
2016,10,15,14,0,0.0,10.0,6.2,17.0,10.0,8.26,1.27
2016,10,15,14,15,0.0,22.0,6.15,16.5,22.0,18.18,9.66
2016,10,15,14,30,0.0,34.0,6.1,16.0,34.0,28.12,18.11
2016,10,15,14,45,0.0,37.0,6.05,16.0,37.0,30.59,20.26
2016,10,15,15,0,0.0,40.0,6.0,16.0,40.0,33.07,22.42
2016,10,15,15,15,0.0,22.5,5.7,15.5,22.5,18.56,10.18
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,45,206.0,16.5,0.95,11.5,40.5,75.23,31.05
2016,10,16,7,0,412.0,33.0,1.0,12.0,81.0,172.4,123.81
2016,10,16,7,15,500.0,40.5,1.2,12.0,126.5,239.31,184.66
2016,10,16,7,30,588.0,48.0,1.4,12.0,172.0,316.44,253.12
2016,10,16,7,45,421.0,81.5,1.65,12.5,181.5,305.15,249.58
2016,10,16,8,0,254.0,115.0,1.9,13.0,191.0,267.24,220.75
2016,10,16,8,15,266.0,132.5,2.1,13.0,224.0,307.79,255.45
2016,10,16,8,30,278.0,150.0,2.3,13.0,257.0,349.2,289.75
2016,10,16,8,45,139.5,149.0,2.5,13.5,203.0,252.43,208.74
2016,10,16,9,0,1.0,148.0,2.7,14.0,149.0,131.28,105.04
2016,10,16,9,15,80.5,192.0,2.85,14.5,234.5,251.07,205.59
2016,10,16,9,30,160.0,236.0,3.0,15.0,320.0,385.01,313.45
2016,10,16,9,45,81.5,205.0,3.2,15.5,248.0,270.13,219.01
2016,10,16,10,0,3.0,174.0,3.4,16.0,176.0,155.58,123.26
2016,10,16,10,15,11.0,201.0,3.5,16.0,208.0,189.15,150.84
2016,10,16,10,30,19.0,228.0,3.6,16.0,240.0,223.64,178.68
2016,10,16,10,45,9.5,162.5,3.7,16.5,168.5,150.08,118.47
2016,10,16,11,0,0.0,97.0,3.8,17.0,97.0,80.92,61.38
2016,10,16,11,15,0.0,88.0,3.85,17.0,88.0,73.25,55.08
2016,10,16,11,30,0.0,79.0,3.9,17.0,79.0,65.73,48.86
2016,10,16,11,45,0.0,92.0,3.95,17.0,92.0,76.62,57.81
2016,10,16,12,0,0.0,105.0,4.0,17.0,105.0,87.99,67.13
2016,10,16,12,15,4.0,154.0,4.1,17.0,156.5,136.62,107.02
2016,10,16,12,30,8.0,203.0,4.2,17.0,208.0,187.53,148.33
2016,10,16,12,45,13.0,218.5,4.3,17.0,227.5,207.94,164.98
2016,10,16,13,0,18.0,234.0,4.4,17.0,247.0,228.59,181.87
2016,10,16,13,15,10.0,201.0,4.5,17.0,208.0,187.91,149.05
2016,10,16,13,30,2.0,168.0,4.6,17.0,169.0,148.38,116.93
2016,10,16,13,45,24.0,201.0,4.7,17.0,214.5,201.19,161.0
2016,10,16,14,0,46.0,234.0,4.8,17.0,260.0,272.69,219.56
2016,10,16,14,15,94.0,229.5,4.85,16.5,278.5,307.63,249.98
2016,10,16,14,30,142.0,225.0,4.9,16.0,297.0,354.61,289.82
2016,10,16,14,45,71.0,152.5,4.95,16.0,188.5,198.94,162.4
2016,10,16,15,0,0.0,80.0,5.0,16.0,80.0,66.47,50.57
2016,10,16,15,15,0.0,46.0,4.9,15.5,46.0,38.04,26.78
2016,10,16,15,30,0.0,12.0,4.8,15.0,12.0,9.88,2.82
2016,10,16,15,45,0.0,10.5,4.7,15.0,10.5,8.64,1.76
2016,10,16,16,0,0.0,9.0,4.6,15.0,9.0,7.4,0.69
2016,10,16,16,15,0.0,7.0,4.4,14.5,7.0,5.75,0.0
2016,10,16,16,30,0.0,5.0,4.2,14.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,4.05,14.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,45,157.0,19.5,1.2,11.5,37.0,65.1,22.33
2016,10,17,7,0,314.0,39.0,1.3,12.0,74.0,149.16,107.42
2016,10,17,7,15,410.0,48.5,1.4,12.0,118.5,215.81,167.25
2016,10,17,7,30,506.0,58.0,1.5,12.0,163.0,293.51,235.52
2016,10,17,7,45,576.5,63.0,1.65,12.5,211.5,364.9,297.59
2016,10,17,8,0,647.0,68.0,1.8,13.0,260.0,443.04,363.31
2016,10,17,8,15,685.5,72.5,1.85,13.0,306.0,508.04,417.03
2016,10,17,8,30,724.0,77.0,1.9,13.0,352.0,575.41,470.89
2016,10,17,8,45,758.0,78.5,1.95,13.5,396.0,635.3,516.62
2016,10,17,9,0,792.0,80.0,2.0,14.0,440.0,698.94,562.24
2016,10,17,9,15,558.5,146.5,2.0,14.5,411.0,622.86,501.12
2016,10,17,9,30,325.0,213.0,2.0,15.0,382.0,511.85,411.67
2016,10,17,9,45,176.5,218.5,2.0,15.5,311.0,384.89,310.36
2016,10,17,10,0,28.0,224.0,2.0,16.0,240.0,228.62,182.28
2016,10,17,10,15,451.0,157.5,2.0,16.0,435.5,619.65,496.33
2016,10,17,10,30,874.0,91.0,2.0,16.0,631.0,950.47,728.74
2016,10,17,10,45,461.5,184.5,2.05,16.5,470.5,684.68,535.64
2016,10,17,11,0,49.0,278.0,2.1,17.0,310.0,328.05,257.84
2016,10,17,11,15,31.0,253.0,2.15,17.0,273.5,281.65,222.6
2016,10,17,11,30,13.0,228.0,2.2,17.0,237.0,217.59,171.58
2016,10,17,11,45,453.0,161.5,2.25,17.0,465.0,671.78,532.31
2016,10,17,12,0,893.0,95.0,2.3,17.0,693.0,1034.24,782.31
2016,10,17,12,15,891.0,94.5,2.35,17.0,687.5,1028.48,775.11
2016,10,17,12,30,889.0,94.0,2.4,17.0,682.0,1018.93,769.69
2016,10,17,12,45,444.5,78.0,2.5,17.0,372.0,559.37,444.78
2016,10,17,13,0,0.0,62.0,2.6,17.0,62.0,51.5,36.9
2016,10,17,13,15,432.5,76.5,2.6,17.0,338.0,529.07,429.1
2016,10,17,13,30,865.0,91.0,2.6,17.0,614.0,938.31,724.95
2016,10,17,13,45,854.5,89.0,2.65,17.0,586.0,901.33,696.82
2016,10,17,14,0,844.0,87.0,2.7,17.0,558.0,861.67,670.98
2016,10,17,14,15,829.5,85.0,2.7,17.0,524.0,816.21,640.35
2016,10,17,14,30,815.0,83.0,2.7,17.0,490.0,768.83,607.99
2016,10,17,14,45,794.5,80.0,2.7,17.0,450.5,714.12,569.74
2016,10,17,15,0,774.0,77.0,2.7,17.0,411.0,658.61,530.21
2016,10,17,15,15,745.0,73.5,2.65,16.5,367.0,596.44,483.76
2016,10,17,15,30,716.0,70.0,2.6,16.0,323.0,534.99,435.95
2016,10,17,15,45,675.0,65.0,2.55,16.0,276.5,468.86,381.9
2016,10,17,16,0,634.0,60.0,2.5,16.0,230.0,403.18,326.45
2016,10,17,16,15,568.0,53.5,2.2,15.0,183.0,328.11,262.48
2016,10,17,16,30,502.0,47.0,1.9,14.0,136.0,259.78,202.31
2016,10,17,16,45,394.5,37.0,1.6,13.5,93.5,181.87,133.95
2016,10,17,17,0,287.0,27.0,1.3,13.0,51.0,115.28,67.47
2016,10,17,17,15,143.5,13.5,1.25,12.5,25.5,39.48,0.0
2016,10,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,16.5,1.05,9.5,37.5,72.79,19.31
2016,10,18,7,0,391.0,33.0,1.1,10.0,75.0,167.62,120.37
2016,10,18,7,15,485.0,41.0,1.3,10.5,121.0,236.13,183.15
2016,10,18,7,30,579.0,49.0,1.5,11.0,167.0,315.58,253.46
2016,10,18,7,45,641.0,53.5,1.7,12.0,215.5,383.72,313.12
2016,10,18,8,0,703.0,58.0,1.9,13.0,264.0,460.22,377.38
2016,10,18,8,15,740.0,61.5,1.95,13.5,311.0,526.01,431.12
2016,10,18,8,30,777.0,65.0,2.0,14.0,358.0,593.8,484.38
2016,10,18,8,45,805.0,67.0,2.1,14.5,401.5,655.16,531.01
2016,10,18,9,0,833.0,69.0,2.2,15.0,445.0,716.77,574.63
2016,10,18,9,15,851.0,71.5,2.15,15.0,483.5,763.82,606.73
2016,10,18,9,30,869.0,74.0,2.1,15.0,522.0,816.11,642.09
2016,10,18,9,45,885.0,74.5,2.1,15.5,555.5,862.61,671.85
2016,10,18,10,0,901.0,75.0,2.1,16.0,589.0,907.02,699.7
2016,10,18,10,15,910.0,76.0,2.05,16.5,615.0,943.2,720.98
2016,10,18,10,30,919.0,77.0,2.0,17.0,641.0,976.35,739.99
2016,10,18,10,45,927.5,76.5,1.95,17.5,660.0,1003.91,755.07
2016,10,18,11,0,936.0,76.0,1.9,18.0,679.0,1028.01,767.81
2016,10,18,11,15,939.0,76.5,1.85,18.0,689.5,1044.22,776.85
2016,10,18,11,30,942.0,77.0,1.8,18.0,700.0,1056.55,783.54
2016,10,18,11,45,945.0,76.0,1.75,18.5,703.0,1063.05,785.13
2016,10,18,12,0,948.0,75.0,1.7,19.0,706.0,1065.53,784.34
2016,10,18,12,15,946.5,75.0,1.65,19.0,700.5,1060.65,780.52
2016,10,18,12,30,945.0,75.0,1.6,19.0,695.0,1051.75,774.39
2016,10,18,12,45,935.5,77.0,1.6,19.0,681.0,1033.44,763.21
2016,10,18,13,0,926.0,79.0,1.6,19.0,667.0,1011.48,749.88
2016,10,18,13,15,919.0,78.0,1.6,19.0,645.5,984.73,733.52
2016,10,18,13,30,912.0,77.0,1.6,19.0,624.0,954.6,714.98
2016,10,18,13,45,900.0,76.0,1.6,19.0,595.5,916.74,691.24
2016,10,18,14,0,888.0,75.0,1.6,19.0,567.0,876.19,665.56
2016,10,18,14,15,873.5,73.5,1.6,19.0,532.0,830.48,636.07
2016,10,18,14,30,859.0,72.0,1.6,19.0,497.0,782.79,604.83
2016,10,18,14,45,836.0,70.5,1.6,19.0,456.5,733.77,572.12
2016,10,18,15,0,813.0,69.0,1.6,19.0,416.0,676.59,532.87
2016,10,18,15,15,785.0,65.5,1.45,18.5,371.5,613.39,486.87
2016,10,18,15,30,757.0,62.0,1.3,18.0,327.0,550.76,439.02
2016,10,18,15,45,714.5,58.0,1.2,18.0,279.5,480.43,383.12
2016,10,18,16,0,672.0,54.0,1.1,18.0,232.0,413.0,327.54
2016,10,18,16,15,607.5,48.0,1.05,17.0,184.0,337.03,264.71
2016,10,18,16,30,543.0,42.0,1.0,16.0,136.0,270.1,206.8
2016,10,18,16,45,432.5,33.0,1.0,15.0,92.5,190.04,137.77
2016,10,18,17,0,322.0,24.0,1.0,14.0,49.0,120.68,65.39
2016,10,18,17,15,161.0,12.0,1.0,13.5,24.5,41.62,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,14.0,1.85,10.5,37.5,75.62,11.65
2016,10,19,7,0,440.0,28.0,2.0,11.0,75.0,175.21,124.21
2016,10,19,7,15,528.5,35.0,2.15,11.5,120.5,243.85,188.47
2016,10,19,7,30,617.0,42.0,2.3,12.0,166.0,322.49,258.81
2016,10,19,7,45,671.0,46.5,2.5,12.5,214.0,391.28,320.11
2016,10,19,8,0,725.0,51.0,2.7,13.0,262.0,464.86,383.28
2016,10,19,8,15,712.5,60.0,2.8,13.5,296.0,508.72,420.36
2016,10,19,8,30,700.0,69.0,2.9,14.0,330.0,549.48,453.36
2016,10,19,8,45,705.5,77.5,3.05,15.0,367.0,598.97,491.12
2016,10,19,9,0,711.0,86.0,3.2,16.0,404.0,650.27,528.15
2016,10,19,9,15,793.0,76.5,3.2,16.5,459.5,732.22,587.0
2016,10,19,9,30,875.0,67.0,3.2,17.0,515.0,812.78,642.9
2016,10,19,9,45,885.0,69.5,3.2,17.5,546.5,856.73,671.23
2016,10,19,10,0,895.0,72.0,3.2,18.0,578.0,898.18,697.66
2016,10,19,10,15,903.0,73.0,3.15,18.0,603.5,933.18,720.26
2016,10,19,10,30,911.0,74.0,3.1,18.0,629.0,965.13,740.65
2016,10,19,10,45,914.0,76.0,3.05,18.5,646.5,990.22,754.83
2016,10,19,11,0,917.0,78.0,3.0,19.0,664.0,1011.69,766.56
2016,10,19,11,15,920.0,78.0,2.9,19.0,674.5,1026.97,775.17
2016,10,19,11,30,923.0,78.0,2.8,19.0,685.0,1038.45,781.35
2016,10,19,11,45,924.5,78.0,2.75,19.5,687.5,1044.53,783.08
2016,10,19,12,0,926.0,78.0,2.7,20.0,690.0,1046.67,782.4
2016,10,19,12,15,924.5,77.5,2.65,20.0,684.5,1041.2,778.39
2016,10,19,12,30,923.0,77.0,2.6,20.0,679.0,1031.82,772.04
2016,10,19,12,45,916.5,78.0,2.55,20.5,665.5,1015.48,759.81
2016,10,19,13,0,910.0,79.0,2.5,21.0,652.0,995.49,745.41
2016,10,19,13,15,903.5,78.0,2.45,21.0,631.0,969.53,728.61
2016,10,19,13,30,897.0,77.0,2.4,21.0,610.0,940.24,709.66
2016,10,19,13,45,887.5,75.5,2.4,21.0,582.5,904.44,686.77
2016,10,19,14,0,878.0,74.0,2.4,21.0,555.0,865.85,661.87
2016,10,19,14,15,863.5,72.0,2.35,21.0,520.5,819.9,631.21
2016,10,19,14,30,849.0,70.0,2.3,21.0,486.0,772.01,598.9
2016,10,19,14,45,829.0,67.5,2.25,21.0,446.5,724.46,566.4
2016,10,19,15,0,809.0,65.0,2.2,21.0,407.0,668.61,527.3
2016,10,19,15,15,781.0,62.0,1.95,20.5,363.0,606.3,481.37
2016,10,19,15,30,753.0,59.0,1.7,20.0,319.0,544.58,433.57
2016,10,19,15,45,712.5,55.0,1.45,19.5,272.0,475.72,378.71
2016,10,19,16,0,672.0,51.0,1.2,19.0,225.0,409.56,324.06
2016,10,19,16,15,608.0,45.0,1.15,18.0,178.0,333.99,261.46
2016,10,19,16,30,544.0,39.0,1.1,17.0,131.0,264.76,201.71
2016,10,19,16,45,435.0,30.5,1.05,16.0,88.0,188.28,135.21
2016,10,19,17,0,326.0,22.0,1.0,15.0,45.0,118.94,57.92
2016,10,19,17,15,163.0,11.0,1.0,14.5,22.5,41.17,0.0
2016,10,19,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
