Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,45,215.5,14.0,1.2,11.5,36.0,74.58,0.75
2016,10,20,7,0,431.0,28.0,1.3,12.0,72.0,172.99,121.08
2016,10,20,7,15,523.0,35.5,1.45,12.5,118.0,242.97,186.39
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,323.38,257.49
2016,10,20,7,45,672.5,47.5,1.75,13.5,212.5,393.83,319.41
2016,10,20,8,0,730.0,52.0,1.9,14.0,261.0,469.42,383.34
2016,10,20,8,15,765.5,55.5,1.9,14.5,307.5,535.49,436.99
2016,10,20,8,30,801.0,59.0,1.9,15.0,354.0,603.39,489.84
2016,10,20,8,45,826.5,61.5,1.9,16.0,397.5,664.54,534.04
2016,10,20,9,0,852.0,64.0,1.9,17.0,441.0,719.15,570.27
2016,10,20,9,15,869.0,66.0,1.9,17.5,479.5,772.0,605.34
2016,10,20,9,30,886.0,68.0,1.9,18.0,518.0,823.43,638.6
2016,10,20,9,45,899.0,69.0,1.9,19.0,550.0,868.42,665.47
2016,10,20,10,0,912.0,70.0,1.9,20.0,582.0,911.07,690.23
2016,10,20,10,15,920.5,71.0,1.85,20.5,607.5,946.96,710.76
2016,10,20,10,30,929.0,72.0,1.8,21.0,633.0,979.76,729.01
2016,10,20,10,45,933.5,73.0,1.8,22.0,651.0,1005.38,741.65
2016,10,20,11,0,938.0,74.0,1.8,23.0,669.0,1027.38,751.95
2016,10,20,11,15,941.0,74.5,1.7,23.0,679.5,1043.5,759.98
2016,10,20,11,30,944.0,75.0,1.6,23.0,690.0,1055.74,765.61
2016,10,20,11,45,944.0,75.0,1.55,23.5,692.5,1060.35,765.86
2016,10,20,12,0,944.0,75.0,1.5,24.0,695.0,1060.94,763.82
2016,10,20,12,15,942.5,75.0,1.4,24.0,689.5,1055.99,759.15
2016,10,20,12,30,941.0,75.0,1.3,24.0,684.0,1047.06,752.18
2016,10,20,12,45,934.0,75.5,1.2,24.5,670.0,1029.36,738.47
2016,10,20,13,0,927.0,76.0,1.1,25.0,656.0,1007.98,722.74
2016,10,20,13,15,920.0,75.0,1.05,25.0,635.0,981.18,706.12
2016,10,20,13,30,913.0,74.0,1.0,25.0,614.0,951.01,687.48
2016,10,20,13,45,904.5,72.5,0.95,25.0,586.0,915.67,665.57
2016,10,20,14,0,896.0,71.0,0.9,25.0,558.0,877.42,641.76
2016,10,20,14,15,881.5,69.0,0.8,24.5,523.0,830.84,612.73
2016,10,20,14,30,867.0,67.0,0.7,24.0,488.0,782.26,582.08
2016,10,20,14,45,848.0,64.5,0.65,24.0,448.0,727.97,546.77
2016,10,20,15,0,829.0,62.0,0.6,24.0,408.0,672.7,510.17
2016,10,20,15,15,801.0,59.0,0.55,23.5,363.5,615.58,471.38
2016,10,20,15,30,773.0,56.0,0.5,23.0,319.0,552.95,426.01
2016,10,20,15,45,732.0,52.5,0.45,22.5,272.0,483.44,373.71
2016,10,20,16,0,691.0,49.0,0.4,22.0,225.0,416.65,321.17
2016,10,20,16,15,626.5,43.5,0.4,21.0,177.0,340.41,260.1
2016,10,20,16,30,562.0,38.0,0.4,20.0,129.0,270.49,201.43
2016,10,20,16,45,447.5,29.5,0.4,19.5,86.0,188.58,131.75
2016,10,20,17,0,333.0,21.0,0.4,19.0,43.0,118.95,48.55
2016,10,20,17,15,166.5,10.5,0.4,18.5,21.5,41.45,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,13.5,0.75,13.5,34.5,73.0,0.0
2016,10,21,7,0,423.0,27.0,0.7,14.0,69.0,170.22,116.83
2016,10,21,7,15,515.5,34.0,0.75,14.5,114.0,239.38,181.21
2016,10,21,7,30,608.0,41.0,0.8,15.0,159.0,318.97,250.34
2016,10,21,7,45,662.5,46.0,0.85,15.5,206.0,388.0,309.69
2016,10,21,8,0,717.0,51.0,0.9,16.0,253.0,461.91,370.56
2016,10,21,8,15,752.5,54.5,0.9,16.5,299.5,527.2,422.07
2016,10,21,8,30,788.0,58.0,0.9,17.0,346.0,594.36,472.74
2016,10,21,8,45,812.5,60.5,0.95,18.0,388.5,654.09,514.94
2016,10,21,9,0,837.0,63.0,1.0,19.0,431.0,707.22,549.5
2016,10,21,9,15,854.5,65.5,0.9,19.5,469.0,760.36,582.32
2016,10,21,9,30,872.0,68.0,0.8,20.0,507.0,812.18,613.01
2016,10,21,9,45,881.0,71.0,0.75,20.5,538.5,855.64,637.96
2016,10,21,10,0,890.0,74.0,0.7,21.0,570.0,896.55,660.74
2016,10,21,10,15,899.0,75.0,0.65,21.0,595.5,932.19,680.97
2016,10,21,10,30,908.0,76.0,0.6,21.0,621.0,964.85,699.1
2016,10,21,10,45,913.5,77.0,0.55,21.5,639.0,990.93,711.6
2016,10,21,11,0,919.0,78.0,0.5,22.0,657.0,1013.51,721.91
2016,10,21,11,15,922.5,78.5,0.45,22.0,667.5,1029.83,729.79
2016,10,21,11,30,926.0,79.0,0.4,22.0,678.0,1042.35,735.54
2016,10,21,11,45,926.0,79.0,0.4,22.5,680.5,1046.83,736.43
2016,10,21,12,0,926.0,79.0,0.4,23.0,683.0,1047.37,735.24
2016,10,21,12,15,924.5,79.0,0.45,23.0,677.0,1042.45,733.65
2016,10,21,12,30,923.0,79.0,0.5,23.0,671.0,1033.63,729.93
2016,10,21,12,45,913.5,80.5,0.55,23.5,657.0,1014.89,718.94
2016,10,21,13,0,904.0,82.0,0.6,24.0,643.0,992.61,705.99
2016,10,21,13,15,897.0,81.0,0.7,24.0,622.0,966.28,692.98
2016,10,21,13,30,890.0,80.0,0.8,24.0,601.0,936.66,677.71
2016,10,21,13,45,878.5,78.5,0.9,24.0,572.5,899.26,657.14
2016,10,21,14,0,867.0,77.0,1.0,24.0,544.0,859.24,634.44
2016,10,21,14,15,852.0,75.0,1.1,23.5,510.0,813.29,608.39
2016,10,21,14,30,837.0,73.0,1.2,23.0,476.0,772.99,585.4
2016,10,21,14,45,815.5,70.5,1.35,23.0,436.0,717.41,550.33
2016,10,21,15,0,794.0,68.0,1.5,23.0,396.0,661.1,513.58
2016,10,21,15,15,764.5,65.0,1.4,22.5,352.0,598.53,468.74
2016,10,21,15,30,735.0,62.0,1.3,22.0,308.0,536.7,422.23
2016,10,21,15,45,693.0,57.0,1.25,21.5,261.5,466.82,368.13
2016,10,21,16,0,651.0,52.0,1.2,21.0,215.0,399.87,314.05
2016,10,21,16,15,582.5,46.0,1.15,20.0,168.5,326.08,253.09
2016,10,21,16,30,514.0,40.0,1.1,19.0,122.0,257.07,193.88
2016,10,21,16,45,397.5,30.5,1.1,18.0,80.5,176.66,124.43
2016,10,21,17,0,281.0,21.0,1.1,17.0,39.0,104.79,33.27
2016,10,21,17,15,140.5,10.5,1.1,16.5,19.5,36.42,0.0
2016,10,21,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,107.0,16.5,0.9,10.5,26.5,49.59,0.0
2016,10,22,7,0,214.0,33.0,0.9,11.0,53.0,115.76,80.07
2016,10,22,7,15,270.5,48.5,1.05,11.5,89.5,166.82,128.89
2016,10,22,7,30,327.0,64.0,1.2,12.0,126.0,224.89,180.59
2016,10,22,7,45,368.0,77.5,1.35,12.5,165.0,279.69,228.85
2016,10,22,8,0,409.0,91.0,1.5,13.0,204.0,338.75,279.29
2016,10,22,8,15,440.5,100.5,1.4,13.0,242.0,391.51,323.17
2016,10,22,8,30,472.0,110.0,1.3,13.0,280.0,446.68,367.43
2016,10,22,8,45,570.0,102.0,1.25,13.5,332.5,537.64,438.02
2016,10,22,9,0,668.0,94.0,1.2,14.0,385.0,629.54,506.44
2016,10,22,9,15,504.0,147.0,1.05,14.5,377.5,583.5,465.97
2016,10,22,9,30,340.0,200.0,0.9,15.0,370.0,512.55,407.8
2016,10,22,9,45,354.0,211.5,0.8,15.5,398.5,550.72,434.79
2016,10,22,10,0,368.0,223.0,0.7,16.0,427.0,588.7,459.76
2016,10,22,10,15,295.5,248.0,0.6,16.5,417.0,562.29,435.84
2016,10,22,10,30,223.0,273.0,0.5,17.0,407.0,510.66,394.79
2016,10,22,10,45,375.0,242.0,0.4,17.5,474.0,646.87,493.74
2016,10,22,11,0,527.0,211.0,0.3,18.0,541.0,790.3,589.54
2016,10,22,11,15,610.0,186.5,0.45,18.0,574.5,861.41,637.69
2016,10,22,11,30,693.0,162.0,0.6,18.0,608.0,924.91,680.48
2016,10,22,11,45,710.5,156.5,0.8,18.5,615.0,940.04,691.85
2016,10,22,12,0,728.0,151.0,1.0,19.0,622.0,951.86,701.76
2016,10,22,12,15,639.0,180.0,1.1,19.0,591.0,891.27,663.85
2016,10,22,12,30,550.0,209.0,1.2,19.0,560.0,820.42,618.23
2016,10,22,12,45,447.5,236.0,1.3,19.0,518.0,741.62,564.11
2016,10,22,13,0,345.0,263.0,1.4,19.0,476.0,644.34,495.62
2016,10,22,13,15,380.5,245.0,1.45,19.0,472.5,649.62,502.32
2016,10,22,13,30,416.0,227.0,1.5,19.0,469.0,670.97,519.09
2016,10,22,13,45,580.5,166.0,1.6,19.0,486.0,737.89,572.07
2016,10,22,14,0,745.0,105.0,1.7,19.0,503.0,799.89,616.99
2016,10,22,14,15,741.5,97.0,1.7,18.5,472.0,759.47,590.31
2016,10,22,14,30,738.0,89.0,1.7,18.0,441.0,713.03,559.92
2016,10,22,14,45,490.0,128.0,1.75,18.0,353.0,534.23,427.68
2016,10,22,15,0,242.0,167.0,1.8,18.0,265.0,365.03,294.8
2016,10,22,15,15,232.5,150.0,1.7,17.5,235.5,327.53,266.38
2016,10,22,15,30,223.0,133.0,1.6,17.0,206.0,290.58,236.94
2016,10,22,15,45,213.5,113.5,1.5,17.0,175.0,251.31,204.43
2016,10,22,16,0,204.0,94.0,1.4,17.0,144.0,212.8,171.67
2016,10,22,16,15,180.0,75.5,1.3,16.0,112.5,170.02,135.12
2016,10,22,16,30,156.0,57.0,1.2,15.0,81.0,129.93,99.96
2016,10,22,16,45,111.0,39.0,1.1,14.0,53.0,86.61,61.3
2016,10,22,17,0,66.0,21.0,1.0,13.0,25.0,43.4,5.83
2016,10,22,17,15,33.0,10.5,1.0,12.5,12.5,15.42,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,14.0,0.85,8.5,31.5,69.1,0.0
2016,10,23,7,0,387.0,28.0,0.8,9.0,63.0,164.8,112.68
2016,10,23,7,15,488.0,36.0,0.9,9.5,108.0,235.42,181.49
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,315.02,252.2
2016,10,23,7,45,646.5,49.5,1.15,10.5,201.0,385.23,314.27
2016,10,23,8,0,704.0,55.0,1.3,11.0,249.0,460.56,378.34
2016,10,23,8,15,742.0,59.0,1.3,11.5,295.5,527.32,432.63
2016,10,23,8,30,780.0,63.0,1.3,12.0,342.0,596.18,486.23
2016,10,23,8,45,805.5,66.5,1.3,12.5,385.0,657.45,531.64
2016,10,23,9,0,831.0,70.0,1.3,13.0,428.0,718.77,573.85
2016,10,23,9,15,849.0,72.0,1.35,13.0,466.0,772.04,610.76
2016,10,23,9,30,867.0,74.0,1.4,13.0,504.0,815.97,640.53
2016,10,23,9,45,880.5,75.5,1.45,13.5,536.0,861.11,669.7
2016,10,23,10,0,894.0,77.0,1.5,14.0,568.0,904.02,696.89
2016,10,23,10,15,903.0,78.5,1.55,14.0,593.5,940.27,720.59
2016,10,23,10,30,912.0,80.0,1.6,14.0,619.0,973.53,742.27
2016,10,23,10,45,920.0,80.0,1.7,14.5,637.5,1000.76,759.27
2016,10,23,11,0,928.0,80.0,1.8,15.0,656.0,1024.56,774.06
2016,10,23,11,15,931.0,80.5,1.85,15.0,666.0,1040.39,784.41
2016,10,23,11,30,934.0,81.0,1.9,15.0,676.0,1052.4,792.49
2016,10,23,11,45,814.0,121.5,2.0,15.0,641.5,996.22,756.14
2016,10,23,12,0,694.0,162.0,2.1,15.0,607.0,929.84,712.95
2016,10,23,12,15,814.0,120.5,2.15,15.0,638.5,992.33,756.93
2016,10,23,12,30,934.0,79.0,2.2,15.0,670.0,1043.88,791.79
2016,10,23,12,45,753.5,134.0,2.25,15.5,604.5,938.33,719.48
2016,10,23,13,0,573.0,189.0,2.3,16.0,539.0,802.76,625.74
2016,10,23,13,15,732.5,136.0,2.35,16.0,568.0,891.34,690.59
2016,10,23,13,30,892.0,83.0,2.4,16.0,597.0,941.44,725.88
2016,10,23,13,45,885.0,80.0,2.45,16.0,569.5,906.21,702.57
2016,10,23,14,0,878.0,77.0,2.5,16.0,542.0,868.06,677.85
2016,10,23,14,15,862.5,75.0,2.5,16.0,507.0,821.36,646.35
2016,10,23,14,30,847.0,73.0,2.5,16.0,472.0,780.31,618.59
2016,10,23,14,45,707.0,91.0,2.5,16.0,404.5,663.21,533.92
2016,10,23,15,0,567.0,109.0,2.5,16.0,337.0,550.51,447.96
2016,10,23,15,15,539.0,101.5,2.35,15.5,299.0,493.98,404.45
2016,10,23,15,30,511.0,94.0,2.2,15.0,261.0,438.65,360.22
2016,10,23,15,45,479.0,82.5,2.1,14.5,220.0,378.75,311.06
2016,10,23,16,0,447.0,71.0,2.0,14.0,179.0,321.3,262.22
2016,10,23,16,15,394.5,59.0,1.75,13.5,138.5,254.25,203.94
2016,10,23,16,30,342.0,47.0,1.5,13.0,98.0,198.74,153.95
2016,10,23,16,45,249.5,33.5,1.25,12.5,63.0,131.38,93.05
2016,10,23,17,0,157.0,20.0,1.0,12.0,28.0,69.66,0.0
2016,10,23,17,15,78.5,10.0,1.0,11.5,14.0,23.94,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.4,11.5,14.5,12.38,0.0
2016,10,24,7,0,0.0,29.0,2.6,12.0,29.0,26.19,14.29
2016,10,24,7,15,18.0,48.0,2.7,12.0,51.0,54.8,40.03
2016,10,24,7,30,36.0,67.0,2.8,12.0,73.0,82.43,64.42
2016,10,24,7,45,45.5,86.5,2.9,12.5,97.0,108.57,87.42
2016,10,24,8,0,55.0,106.0,3.0,13.0,121.0,135.79,110.98
2016,10,24,8,15,64.0,124.5,3.05,13.0,145.0,162.58,134.01
2016,10,24,8,30,73.0,143.0,3.1,13.0,169.0,190.4,157.55
2016,10,24,8,45,48.5,152.0,3.2,13.0,170.5,184.56,152.0
2016,10,24,9,0,24.0,161.0,3.3,13.0,172.0,164.31,134.23
2016,10,24,9,15,12.0,150.0,3.3,13.0,155.5,142.84,115.71
2016,10,24,9,30,0.0,139.0,3.3,13.0,139.0,121.43,97.17
2016,10,24,9,45,0.0,109.5,3.35,13.5,109.5,92.79,72.88
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,66.45,50.56
2016,10,24,10,15,17.5,158.5,3.45,14.0,168.5,154.88,124.77
2016,10,24,10,30,35.0,237.0,3.5,14.0,257.0,271.22,219.62
2016,10,24,10,45,41.0,249.5,3.6,14.0,274.0,291.56,235.61
2016,10,24,11,0,47.0,262.0,3.7,14.0,291.0,312.2,252.07
2016,10,24,11,15,41.0,259.5,3.75,14.0,285.5,303.33,244.58
2016,10,24,11,30,35.0,257.0,3.8,14.0,280.0,294.39,237.14
2016,10,24,11,45,17.5,154.0,3.9,14.5,165.5,163.06,130.37
2016,10,24,12,0,0.0,51.0,4.0,15.0,51.0,42.33,29.84
2016,10,24,12,15,0.0,37.5,4.0,15.0,37.5,31.09,20.48
2016,10,24,12,30,0.0,24.0,4.0,15.0,24.0,19.88,11.08
2016,10,24,12,45,0.0,78.5,4.05,15.0,78.5,65.26,49.1
2016,10,24,13,0,0.0,133.0,4.1,15.0,133.0,113.83,89.43
2016,10,24,13,15,0.0,131.0,4.1,15.0,131.0,112.11,88.07
2016,10,24,13,30,0.0,129.0,4.1,15.0,129.0,110.43,86.81
2016,10,24,13,45,21.0,172.0,4.1,15.0,183.0,171.47,138.22
2016,10,24,14,0,42.0,215.0,4.1,15.0,237.0,252.4,205.06
2016,10,24,14,15,21.0,127.5,4.0,14.5,138.5,136.87,110.18
2016,10,24,14,30,0.0,40.0,3.9,14.0,40.0,33.08,22.57
2016,10,24,14,45,0.0,22.5,3.8,14.0,22.5,18.56,10.26
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,3.5,13.5,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,3.3,13.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,3.15,13.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.0,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,12.5,8.0,6.83,0.0
2016,10,25,7,0,0.0,16.0,2.3,13.0,16.0,13.18,4.12
2016,10,25,7,15,0.0,29.5,2.4,13.0,29.5,24.38,14.71
2016,10,25,7,30,0.0,43.0,2.5,13.0,43.0,36.06,25.08
2016,10,25,7,45,0.0,57.5,2.65,13.0,57.5,49.02,36.46
2016,10,25,8,0,0.0,72.0,2.8,13.0,72.0,61.99,47.73
2016,10,25,8,15,0.0,86.0,2.8,13.0,86.0,74.53,58.47
2016,10,25,8,30,0.0,100.0,2.8,13.0,100.0,87.13,69.13
2016,10,25,8,45,5.0,124.5,2.85,13.5,127.0,113.98,91.66
2016,10,25,9,0,10.0,149.0,2.9,14.0,154.0,141.64,114.52
2016,10,25,9,15,5.0,150.0,2.95,14.0,152.5,137.63,110.72
2016,10,25,9,30,0.0,151.0,3.0,14.0,151.0,133.57,106.91
2016,10,25,9,45,0.0,96.5,3.05,14.5,96.5,80.9,62.66
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,34.77,23.77
2016,10,25,10,15,0.0,75.0,3.2,15.0,75.0,62.28,46.83
2016,10,25,10,30,0.0,108.0,3.3,15.0,108.0,90.97,70.63
2016,10,25,10,45,0.0,107.5,3.45,15.5,107.5,90.44,69.94
2016,10,25,11,0,0.0,107.0,3.6,16.0,107.0,89.94,69.32
2016,10,25,11,15,0.5,138.0,3.6,16.0,139.0,118.89,93.1
2016,10,25,11,30,1.0,169.0,3.6,16.0,171.0,148.87,117.52
2016,10,25,11,45,0.5,138.5,3.6,16.0,139.5,119.28,93.28
2016,10,25,12,0,0.0,108.0,3.6,16.0,108.0,90.78,69.87
2016,10,25,12,15,0.0,67.5,3.55,16.0,67.5,56.08,41.2
2016,10,25,12,30,0.0,27.0,3.5,16.0,27.0,22.36,13.11
2016,10,25,12,45,0.0,49.0,3.5,16.0,49.0,40.64,28.42
2016,10,25,13,0,0.0,71.0,3.5,16.0,71.0,58.97,43.73
2016,10,25,13,15,0.0,68.5,3.45,16.0,68.5,56.87,42.03
2016,10,25,13,30,0.0,66.0,3.4,16.0,66.0,54.77,40.34
2016,10,25,13,45,0.0,105.0,3.35,16.0,105.0,88.46,68.49
2016,10,25,14,0,0.0,144.0,3.3,16.0,144.0,125.7,99.44
2016,10,25,14,15,0.0,134.5,3.15,16.0,134.5,117.07,92.45
2016,10,25,14,30,0.0,125.0,3.0,16.0,125.0,108.52,85.58
2016,10,25,14,45,47.0,145.0,2.95,16.0,163.5,176.01,143.2
2016,10,25,15,0,94.0,165.0,2.9,16.0,202.0,232.9,191.0
2016,10,25,15,15,88.5,146.5,2.7,16.0,178.0,205.73,168.48
2016,10,25,15,30,83.0,128.0,2.5,16.0,154.0,179.13,146.32
2016,10,25,15,45,74.5,108.5,2.35,16.0,129.0,150.24,121.85
2016,10,25,16,0,66.0,89.0,2.2,16.0,104.0,122.28,97.75
2016,10,25,16,15,51.5,69.0,1.95,15.5,79.5,91.97,71.5
2016,10,25,16,30,37.0,49.0,1.7,15.0,55.0,63.14,46.33
2016,10,25,16,45,18.5,31.5,1.5,14.5,34.5,37.62,23.09
2016,10,25,17,0,0.0,14.0,1.3,14.0,14.0,11.56,0.0
2016,10,25,17,15,0.0,7.0,1.25,14.0,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,0.9,11.5,26.5,51.89,0.0
2016,10,26,7,0,335.0,26.0,0.9,12.0,53.0,146.58,91.6
2016,10,26,7,15,440.5,34.0,1.0,12.5,95.5,217.6,165.11
2016,10,26,7,30,546.0,42.0,1.1,13.0,138.0,299.15,236.9
2016,10,26,7,45,609.0,48.0,1.25,13.5,184.0,366.76,296.49
2016,10,26,8,0,672.0,54.0,1.4,14.0,230.0,443.4,361.3
2016,10,26,8,15,711.5,58.0,1.55,14.0,275.5,509.21,416.23
2016,10,26,8,30,751.0,62.0,1.7,14.0,321.0,577.31,471.22
2016,10,26,8,45,779.5,64.5,1.85,14.5,363.0,637.85,517.66
2016,10,26,9,0,808.0,67.0,2.0,15.0,405.0,698.75,561.41
2016,10,26,9,15,827.0,69.0,2.15,15.5,442.0,751.57,598.31
2016,10,26,9,30,846.0,71.0,2.3,16.0,479.0,795.21,628.04
2016,10,26,9,45,864.5,71.0,2.45,16.5,511.5,841.78,659.55
2016,10,26,10,0,883.0,71.0,2.6,17.0,544.0,886.53,689.37
2016,10,26,10,15,891.5,72.0,2.7,17.0,568.5,921.18,712.83
2016,10,26,10,30,900.0,73.0,2.8,17.0,593.0,952.88,734.29
2016,10,26,10,45,904.0,74.5,2.9,17.5,610.5,977.69,749.65
2016,10,26,11,0,908.0,76.0,3.0,18.0,628.0,999.01,762.7
2016,10,26,11,15,911.5,76.5,3.05,18.0,638.0,1014.96,773.23
2016,10,26,11,30,915.0,77.0,3.1,18.0,648.0,1027.18,781.43
2016,10,26,11,45,913.5,78.0,3.15,18.5,650.0,1031.18,782.78
2016,10,26,12,0,912.0,79.0,3.2,19.0,652.0,1031.31,781.76
2016,10,26,12,15,911.0,79.0,3.2,19.0,647.0,1026.83,778.9
2016,10,26,12,30,910.0,79.0,3.2,19.0,642.0,1018.54,773.67
2016,10,26,12,45,902.5,80.0,3.25,19.0,628.5,1001.3,762.97
2016,10,26,13,0,895.0,81.0,3.3,19.0,615.0,980.54,750.01
2016,10,26,13,15,889.0,80.0,3.3,19.0,595.0,955.36,733.7
2016,10,26,13,30,883.0,79.0,3.3,19.0,575.0,926.9,715.17
2016,10,26,13,45,870.0,78.5,3.3,19.0,547.5,889.69,690.47
2016,10,26,14,0,857.0,78.0,3.3,19.0,520.0,858.81,670.17
2016,10,26,14,15,842.0,76.0,3.2,18.5,486.0,812.72,639.4
2016,10,26,14,30,827.0,74.0,3.1,18.0,452.0,764.78,606.95
2016,10,26,14,45,803.0,72.0,3.05,18.0,412.5,708.5,566.91
2016,10,26,15,0,779.0,70.0,3.0,18.0,373.0,651.71,525.78
2016,10,26,15,15,747.0,66.0,2.85,17.5,329.0,587.19,476.76
2016,10,26,15,30,715.0,62.0,2.7,17.0,285.0,523.73,426.49
2016,10,26,15,45,665.5,57.5,2.55,16.5,239.0,451.47,367.41
2016,10,26,16,0,616.0,53.0,2.4,16.0,193.0,386.25,311.79
2016,10,26,16,15,537.5,45.5,2.0,15.0,147.0,306.3,242.89
2016,10,26,16,30,459.0,38.0,1.6,14.0,101.0,234.69,179.19
2016,10,26,16,45,229.5,31.0,1.25,13.5,62.5,123.77,82.74
2016,10,26,17,0,0.0,24.0,0.9,13.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.85,12.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,11.5,1.0,0.85,0.0
2016,10,27,7,0,0.0,2.0,1.2,12.0,2.0,1.64,0.0
2016,10,27,7,15,0.0,4.5,1.4,12.0,4.5,3.69,0.0
2016,10,27,7,30,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,10,27,7,45,0.0,9.0,1.85,12.5,9.0,7.39,0.73
2016,10,27,8,0,0.0,11.0,2.1,13.0,11.0,9.04,2.17
2016,10,27,8,15,0.0,13.5,2.15,13.0,13.5,11.11,3.97
2016,10,27,8,30,0.0,16.0,2.2,13.0,16.0,13.17,5.76
2016,10,27,8,45,0.0,29.0,2.25,13.5,29.0,23.93,14.98
2016,10,27,9,0,0.0,42.0,2.3,14.0,42.0,34.72,24.13
2016,10,27,9,15,11.5,111.5,2.3,14.0,117.0,104.83,83.76
2016,10,27,9,30,23.0,181.0,2.3,14.0,192.0,184.22,149.64
2016,10,27,9,45,52.5,207.5,2.3,14.5,235.0,254.45,206.9
2016,10,27,10,0,82.0,234.0,2.3,15.0,278.0,312.49,253.2
2016,10,27,10,15,51.0,224.0,2.25,15.0,252.0,272.77,219.94
2016,10,27,10,30,20.0,214.0,2.2,15.0,226.0,214.1,171.6
2016,10,27,10,45,21.5,221.5,2.2,15.0,234.5,223.08,178.84
2016,10,27,11,0,23.0,229.0,2.2,15.0,243.0,232.19,186.0
2016,10,27,11,15,11.5,191.0,2.25,15.0,198.0,181.56,144.71
2016,10,27,11,30,0.0,153.0,2.3,15.0,153.0,132.71,104.52
2016,10,27,11,45,0.0,153.5,2.35,15.5,153.5,133.14,104.74
2016,10,27,12,0,0.0,154.0,2.4,16.0,154.0,133.61,104.93
2016,10,27,12,15,0.0,144.5,2.35,15.5,144.5,124.61,97.79
2016,10,27,12,30,0.0,135.0,2.3,15.0,135.0,115.73,90.75
2016,10,27,12,45,0.0,147.5,2.25,15.0,147.5,127.66,100.62
2016,10,27,13,0,0.0,160.0,2.2,15.0,160.0,139.92,110.73
2016,10,27,13,15,0.0,139.0,2.05,14.5,139.0,119.94,94.62
2016,10,27,13,30,0.0,118.0,1.9,14.0,118.0,100.38,78.76
2016,10,27,13,45,0.0,116.5,1.75,14.0,116.5,99.21,77.94
2016,10,27,14,0,0.0,115.0,1.6,14.0,115.0,98.11,77.17
2016,10,27,14,15,0.0,89.0,1.5,14.0,89.0,74.31,57.4
2016,10,27,14,30,0.0,63.0,1.4,14.0,63.0,52.21,38.9
2016,10,27,14,45,0.0,55.0,1.3,14.0,55.0,45.53,33.34
2016,10,27,15,0,0.0,47.0,1.2,14.0,47.0,38.86,27.74
2016,10,27,15,15,0.0,41.0,1.15,14.0,41.0,33.87,23.53
2016,10,27,15,30,0.0,35.0,1.1,14.0,35.0,28.89,19.28
2016,10,27,15,45,0.0,29.0,1.05,14.0,29.0,23.91,14.98
2016,10,27,16,0,0.0,23.0,1.0,14.0,23.0,18.94,10.64
2016,10,27,16,15,0.0,17.5,0.85,14.0,17.5,14.4,6.62
2016,10,27,16,30,0.0,12.0,0.7,14.0,12.0,9.86,2.58
2016,10,27,16,45,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,10,27,17,0,0.0,2.0,0.5,14.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.45,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.0,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,5.0,0.5,13.0,5.0,4.11,0.0
2016,10,28,8,30,0.0,6.0,0.6,13.0,6.0,4.93,0.0
2016,10,28,8,45,0.0,45.0,0.7,13.5,45.0,37.2,26.46
2016,10,28,9,0,0.0,84.0,0.8,14.0,84.0,70.42,54.53
2016,10,28,9,15,1.5,119.5,1.0,14.0,120.5,104.92,83.33
2016,10,28,9,30,3.0,155.0,1.2,14.0,157.0,140.89,112.94
2016,10,28,9,45,1.5,138.5,1.4,14.5,139.5,122.21,97.0
2016,10,28,10,0,0.0,122.0,1.6,15.0,122.0,104.52,82.03
2016,10,28,10,15,0.0,75.0,1.75,15.0,75.0,62.28,46.81
2016,10,28,10,30,0.0,28.0,1.9,15.0,28.0,23.17,13.94
2016,10,28,10,45,0.0,47.5,2.1,15.5,47.5,39.37,27.51
2016,10,28,11,0,0.0,67.0,2.3,16.0,67.0,55.63,40.97
2016,10,28,11,15,2.0,125.0,2.4,16.0,126.5,108.47,84.7
2016,10,28,11,30,4.0,183.0,2.5,16.0,186.0,166.16,131.69
2016,10,28,11,45,2.0,157.5,2.7,16.5,159.0,139.12,109.33
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,112.91,87.74
2016,10,28,12,15,0.0,128.0,2.95,16.5,128.0,109.21,84.94
2016,10,28,12,30,0.0,124.0,3.0,16.0,124.0,105.54,82.14
2016,10,28,12,45,0.0,88.5,3.05,16.0,88.5,73.61,55.84
2016,10,28,13,0,0.0,53.0,3.1,16.0,53.0,43.95,31.24
2016,10,28,13,15,4.5,120.0,3.1,16.0,123.0,106.41,83.4
2016,10,28,13,30,9.0,187.0,3.1,16.0,193.0,176.48,141.06
2016,10,28,13,45,4.5,163.0,3.15,16.0,166.0,148.54,118.15
2016,10,28,14,0,0.0,139.0,3.2,16.0,139.0,121.32,95.84
2016,10,28,14,15,0.0,86.0,3.15,15.5,86.0,71.62,54.84
2016,10,28,14,30,0.0,33.0,3.1,15.0,33.0,27.26,17.59
2016,10,28,14,45,0.0,38.0,3.05,15.0,38.0,31.4,21.18
2016,10,28,15,0,0.0,43.0,3.0,15.0,43.0,35.54,24.77
2016,10,28,15,15,0.0,38.0,2.8,14.5,38.0,31.38,21.31
2016,10,28,15,30,0.0,33.0,2.6,14.0,33.0,27.23,17.82
2016,10,28,15,45,0.0,27.5,2.4,14.0,27.5,22.67,13.88
2016,10,28,16,0,0.0,22.0,2.2,14.0,22.0,18.11,9.9
2016,10,28,16,15,0.0,16.5,1.85,13.0,16.5,13.57,5.93
2016,10,28,16,30,0.0,11.0,1.5,12.0,11.0,9.03,1.91
2016,10,28,16,45,0.0,6.5,1.2,11.5,6.5,5.33,0.0
2016,10,28,17,0,0.0,2.0,0.9,11.0,2.0,1.71,0.0
2016,10,28,17,15,0.0,1.0,0.85,10.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,45,104.5,13.0,0.9,12.0,20.0,36.8,0.0
2016,10,29,7,0,209.0,26.0,1.0,12.0,40.0,105.69,54.24
2016,10,29,7,15,321.0,37.0,1.2,12.0,79.5,177.78,134.28
2016,10,29,7,30,433.0,48.0,1.4,12.0,119.0,258.45,205.89
2016,10,29,7,45,216.5,44.0,1.6,12.5,79.5,169.3,138.04
2016,10,29,8,0,0.0,40.0,1.8,13.0,40.0,33.04,22.81
2016,10,29,8,15,0.0,48.5,1.9,13.0,48.5,40.11,29.01
2016,10,29,8,30,0.0,57.0,2.0,13.0,57.0,47.19,35.08
2016,10,29,8,45,2.0,98.0,2.1,13.5,99.0,86.02,68.06
2016,10,29,9,0,4.0,139.0,2.2,14.0,141.0,128.05,103.08
2016,10,29,9,15,2.0,94.5,2.3,14.0,95.5,81.42,63.66
2016,10,29,9,30,0.0,50.0,2.4,14.0,50.0,41.39,29.66
2016,10,29,9,45,0.0,39.0,2.55,14.5,39.0,32.26,21.81
2016,10,29,10,0,0.0,28.0,2.7,15.0,28.0,23.15,13.99
2016,10,29,10,15,4.0,107.0,2.85,15.0,109.5,94.02,73.6
2016,10,29,10,30,8.0,186.0,3.0,15.0,191.0,174.35,139.7
2016,10,29,10,45,4.0,140.0,3.2,15.5,142.5,124.78,98.46
2016,10,29,11,0,0.0,94.0,3.4,16.0,94.0,78.33,59.77
2016,10,29,11,15,0.0,95.5,3.45,16.0,95.5,79.65,60.86
2016,10,29,11,30,0.0,97.0,3.5,16.0,97.0,80.98,61.92
2016,10,29,11,45,44.5,189.0,3.55,16.5,217.0,228.94,184.31
2016,10,29,12,0,89.0,281.0,3.6,17.0,337.0,381.16,305.08
2016,10,29,12,15,89.5,278.5,3.55,17.0,334.0,378.49,302.49
2016,10,29,12,30,90.0,276.0,3.5,17.0,331.0,375.68,300.41
2016,10,29,12,45,82.5,268.0,3.45,17.0,317.5,358.1,286.6
2016,10,29,13,0,75.0,260.0,3.4,17.0,304.0,340.67,272.95
2016,10,29,13,15,75.0,250.5,3.35,17.0,293.5,328.76,263.93
2016,10,29,13,30,75.0,241.0,3.3,17.0,283.0,316.82,254.87
2016,10,29,13,45,75.0,229.5,3.25,17.0,269.5,302.43,243.87
2016,10,29,14,0,75.0,218.0,3.2,17.0,256.0,288.05,232.84
2016,10,29,14,15,131.0,205.0,3.1,17.0,265.5,334.72,272.1
2016,10,29,14,30,187.0,192.0,3.0,17.0,275.0,359.58,293.53
2016,10,29,14,45,486.5,127.5,2.9,17.0,316.5,531.78,434.67
2016,10,29,15,0,786.0,63.0,2.8,17.0,358.0,647.69,525.51
2016,10,29,15,15,752.5,59.5,2.6,16.5,314.5,582.76,474.68
2016,10,29,15,30,719.0,56.0,2.4,16.0,271.0,519.03,423.68
2016,10,29,15,45,668.0,51.5,2.2,16.0,225.5,446.12,362.91
2016,10,29,16,0,617.0,47.0,2.0,16.0,180.0,377.08,303.35
2016,10,29,16,15,535.5,40.0,1.7,15.0,135.0,299.66,236.38
2016,10,29,16,30,454.0,33.0,1.4,14.0,90.0,228.11,172.26
2016,10,29,16,45,227.0,25.0,1.15,13.5,53.5,115.58,68.51
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,12.0,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,2.85,12.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,2.9,12.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,9.5,3.0,12.5,9.5,7.8,1.06
2016,10,30,8,0,0.0,12.0,3.1,13.0,12.0,9.86,2.87
2016,10,30,8,15,0.0,15.0,3.2,13.0,15.0,12.34,5.03
2016,10,30,8,30,0.0,18.0,3.3,13.0,18.0,14.82,7.18
2016,10,30,8,45,0.0,43.5,3.45,13.5,43.5,35.95,25.31
2016,10,30,9,0,0.0,69.0,3.6,14.0,69.0,57.2,43.31
