Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,15,0.0,38.0,3.7,14.0,38.0,31.41,21.23
2016,10,30,9,30,0.0,7.0,3.8,14.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,67.0,3.95,14.0,67.0,55.56,41.63
2016,10,30,10,0,0.0,127.0,4.1,14.0,127.0,109.5,86.79
2016,10,30,10,15,0.0,68.5,4.25,14.0,68.5,56.84,42.48
2016,10,30,10,30,0.0,10.0,4.4,14.0,10.0,8.26,1.36
2016,10,30,10,45,0.0,13.5,4.55,14.5,13.5,11.16,3.79
2016,10,30,11,0,0.0,17.0,4.7,15.0,17.0,14.06,6.22
2016,10,30,11,15,0.0,14.5,4.8,15.0,14.5,11.99,4.46
2016,10,30,11,30,0.0,12.0,4.9,15.0,12.0,9.92,2.71
2016,10,30,11,45,202.0,129.5,5.0,15.0,253.0,357.56,296.76
2016,10,30,12,0,404.0,247.0,5.1,15.0,494.0,702.38,567.78
2016,10,30,12,15,377.0,251.0,5.05,15.0,480.0,678.48,547.16
2016,10,30,12,30,350.0,255.0,5.0,15.0,466.0,653.28,527.33
2016,10,30,12,45,305.0,257.5,5.0,15.5,438.5,607.61,490.62
2016,10,30,13,0,260.0,260.0,5.0,16.0,411.0,561.95,453.84
2016,10,30,13,15,252.5,254.0,4.9,15.5,396.0,542.17,439.6
2016,10,30,13,30,245.0,248.0,4.8,15.0,381.0,502.29,409.81
2016,10,30,13,45,122.5,143.5,4.75,15.0,210.0,262.34,216.47
2016,10,30,14,0,0.0,39.0,4.7,15.0,39.0,32.26,21.68
2016,10,30,14,15,127.5,111.0,4.55,15.0,167.0,222.08,185.1
2016,10,30,14,30,255.0,183.0,4.4,15.0,295.0,418.87,346.85
2016,10,30,14,45,170.0,168.5,4.25,15.0,240.5,312.68,258.93
2016,10,30,15,0,85.0,154.0,4.1,15.0,186.0,216.59,178.48
2016,10,30,15,15,75.5,136.5,3.85,14.5,162.5,188.39,155.32
2016,10,30,15,30,66.0,119.0,3.6,14.0,139.0,161.2,132.48
2016,10,30,15,45,60.5,100.0,3.4,14.0,115.5,135.37,110.22
2016,10,30,16,0,55.0,81.0,3.2,14.0,92.0,110.14,88.09
2016,10,30,16,15,39.5,61.5,3.0,13.5,68.5,80.42,62.04
2016,10,30,16,30,24.0,42.0,2.8,13.0,45.0,52.15,37.07
2016,10,30,16,45,12.0,25.0,2.6,12.5,26.5,28.65,12.7
2016,10,30,17,0,0.0,8.0,2.4,12.0,8.0,6.83,0.0
2016,10,30,17,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.0,1.05,10.0,8.0,6.83,0.0
2016,10,31,7,0,0.0,16.0,1.1,10.0,16.0,13.2,0.5
2016,10,31,7,15,0.0,32.5,1.2,10.5,32.5,28.58,17.9
2016,10,31,7,30,0.0,49.0,1.3,11.0,49.0,43.94,31.77
2016,10,31,7,45,3.5,68.0,1.45,11.5,69.0,63.61,49.02
2016,10,31,8,0,7.0,87.0,1.6,12.0,89.0,83.57,66.35
2016,10,31,8,15,12.5,104.0,1.7,12.0,108.0,102.85,83.03
2016,10,31,8,30,18.0,121.0,1.8,12.0,127.0,122.79,100.08
2016,10,31,8,45,23.0,136.5,1.9,12.5,145.0,141.38,115.56
2016,10,31,9,0,28.0,152.0,2.0,13.0,163.0,173.02,141.66
2016,10,31,9,15,144.0,173.0,2.05,13.0,238.5,302.73,250.98
2016,10,31,9,30,260.0,194.0,2.1,13.0,314.0,444.62,365.64
2016,10,31,9,45,130.0,174.0,2.15,13.0,234.0,300.4,247.21
2016,10,31,10,0,0.0,154.0,2.2,13.0,154.0,136.22,108.86
2016,10,31,10,15,61.5,204.0,2.25,13.0,238.5,261.08,213.66
2016,10,31,10,30,123.0,254.0,2.3,13.0,323.0,399.44,324.72
2016,10,31,10,45,140.0,263.0,2.4,13.5,344.0,428.82,346.67
2016,10,31,11,0,157.0,272.0,2.5,14.0,365.0,458.45,369.19
2016,10,31,11,15,156.0,277.5,2.55,14.0,371.0,465.88,374.55
2016,10,31,11,30,155.0,283.0,2.6,14.0,377.0,472.79,379.67
2016,10,31,11,45,77.5,203.5,2.7,14.0,250.5,279.04,226.31
2016,10,31,12,0,0.0,124.0,2.8,14.0,124.0,105.64,82.67
2016,10,31,12,15,0.0,122.5,2.85,14.0,122.5,104.27,81.77
2016,10,31,12,30,0.0,121.0,2.9,14.0,121.0,102.92,80.7
2016,10,31,12,45,90.5,193.0,2.95,14.5,245.5,298.38,243.52
2016,10,31,13,0,181.0,265.0,3.0,15.0,370.0,471.35,380.62
2016,10,31,13,15,104.5,238.0,3.05,15.0,298.0,342.85,277.75
2016,10,31,13,30,28.0,211.0,3.1,15.0,226.0,220.4,177.72
2016,10,31,13,45,16.0,186.5,3.15,15.0,195.0,183.94,148.16
2016,10,31,14,0,4.0,162.0,3.2,15.0,164.0,148.63,119.0
2016,10,31,14,15,2.0,151.5,3.2,14.5,152.5,137.16,109.95
2016,10,31,14,30,0.0,141.0,3.2,14.0,141.0,125.97,101.01
2016,10,31,14,45,5.0,136.0,3.2,14.0,138.0,126.08,101.53
2016,10,31,15,0,10.0,131.0,3.2,14.0,135.0,126.1,101.89
2016,10,31,15,15,5.5,116.0,3.1,13.5,118.0,108.91,87.57
2016,10,31,15,30,1.0,101.0,3.0,13.0,101.0,92.29,73.57
2016,10,31,15,45,0.5,83.0,2.9,13.0,83.0,75.13,58.85
2016,10,31,16,0,0.0,65.0,2.8,13.0,65.0,58.06,44.02
2016,10,31,16,15,0.0,48.0,2.7,12.5,48.0,42.32,30.24
2016,10,31,16,30,0.0,31.0,2.6,12.0,31.0,26.37,16.13
2016,10,31,16,45,0.0,18.0,2.55,12.0,18.0,14.86,3.23
2016,10,31,17,0,0.0,5.0,2.5,12.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,2.55,12.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,11.5,0.9,8.5,18.0,36.99,0.0
2016,11,1,7,0,219.0,23.0,0.9,9.0,36.0,104.18,29.53
2016,11,1,7,15,345.0,33.0,1.0,9.5,75.5,183.59,137.38
2016,11,1,7,30,471.0,43.0,1.1,10.0,115.0,270.35,215.39
2016,11,1,7,45,547.5,49.5,1.25,10.5,160.5,343.59,280.4
2016,11,1,8,0,624.0,56.0,1.4,11.0,206.0,424.36,349.68
2016,11,1,8,15,670.5,60.5,1.45,11.5,251.0,491.92,405.89
2016,11,1,8,30,717.0,65.0,1.5,12.0,296.0,559.35,459.96
2016,11,1,8,45,750.0,68.5,1.55,12.5,338.0,622.4,508.54
2016,11,1,9,0,783.0,72.0,1.6,13.0,380.0,686.26,554.34
2016,11,1,9,15,804.5,74.5,1.55,13.0,417.0,740.38,591.88
2016,11,1,9,30,826.0,77.0,1.5,13.0,454.0,793.56,627.88
2016,11,1,9,45,840.0,79.0,1.45,13.5,485.5,838.42,656.0
2016,11,1,10,0,854.0,81.0,1.4,14.0,517.0,881.19,682.1
2016,11,1,10,15,864.5,82.5,1.3,14.0,542.0,917.74,703.98
2016,11,1,10,30,875.0,84.0,1.2,14.0,567.0,951.5,723.59
2016,11,1,10,45,882.5,85.0,1.1,14.5,585.0,967.93,730.05
2016,11,1,11,0,890.0,86.0,1.0,15.0,603.0,991.47,741.27
2016,11,1,11,15,893.5,86.5,0.9,15.0,612.5,1007.01,748.38
2016,11,1,11,30,897.0,87.0,0.8,15.0,622.0,1018.92,753.22
2016,11,1,11,45,897.0,87.0,0.75,15.5,624.0,1023.0,752.9
2016,11,1,12,0,897.0,87.0,0.7,16.0,626.0,1023.31,750.45
2016,11,1,12,15,895.0,86.5,0.65,16.0,620.5,1017.24,745.57
2016,11,1,12,30,893.0,86.0,0.6,16.0,615.0,1007.45,738.6
2016,11,1,12,45,890.0,84.5,0.55,16.0,601.5,991.77,728.12
2016,11,1,13,0,887.0,83.0,0.5,16.0,588.0,972.54,715.61
2016,11,1,13,15,878.5,82.0,0.45,16.0,567.0,945.27,698.11
2016,11,1,13,30,870.0,81.0,0.4,16.0,546.0,924.85,685.23
2016,11,1,13,45,856.0,79.5,0.4,16.0,518.0,885.54,661.01
2016,11,1,14,0,842.0,78.0,0.4,16.0,490.0,843.83,635.22
2016,11,1,14,15,824.0,76.0,0.4,16.0,455.5,796.03,604.97
2016,11,1,14,30,806.0,74.0,0.4,16.0,421.0,746.67,573.15
2016,11,1,14,45,778.5,71.5,0.4,16.0,381.5,688.33,534.34
2016,11,1,15,0,751.0,69.0,0.4,16.0,342.0,629.87,494.49
2016,11,1,15,15,714.5,65.0,0.4,15.5,299.0,564.05,447.13
2016,11,1,15,30,678.0,61.0,0.4,15.0,256.0,503.23,401.15
2016,11,1,15,45,625.0,55.5,0.4,15.0,211.0,430.39,343.22
2016,11,1,16,0,572.0,50.0,0.4,15.0,166.0,361.89,286.38
2016,11,1,16,15,482.0,42.0,0.5,14.0,122.0,279.26,217.84
2016,11,1,16,30,392.0,34.0,0.6,13.0,78.0,206.39,153.62
2016,11,1,16,45,238.0,22.0,0.7,12.5,45.0,113.95,50.82
2016,11,1,17,0,84.0,10.0,0.8,12.0,12.0,30.22,0.0
2016,11,1,17,15,42.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,10.0,0.7,7.5,17.0,39.51,0.0
2016,11,2,7,0,249.0,20.0,0.7,8.0,34.0,110.31,17.31
2016,11,2,7,15,373.0,30.0,0.85,8.5,74.0,191.24,142.23
2016,11,2,7,30,497.0,40.0,1.0,9.0,114.0,278.51,221.97
2016,11,2,7,45,568.0,46.5,1.2,9.5,159.0,350.29,286.35
2016,11,2,8,0,639.0,53.0,1.4,10.0,204.0,429.04,354.56
2016,11,2,8,15,684.0,57.5,1.4,10.5,249.0,493.12,408.19
2016,11,2,8,30,729.0,62.0,1.4,11.0,294.0,563.63,464.49
2016,11,2,8,45,760.5,65.5,1.4,12.0,336.0,626.05,511.25
2016,11,2,9,0,792.0,69.0,1.4,13.0,378.0,689.16,554.89
2016,11,2,9,15,813.0,71.5,1.4,13.5,415.0,743.14,591.45
2016,11,2,9,30,834.0,74.0,1.4,14.0,452.0,796.13,626.44
2016,11,2,9,45,856.0,73.5,1.45,14.5,484.5,844.86,658.26
2016,11,2,10,0,878.0,73.0,1.5,15.0,517.0,882.72,682.1
2016,11,2,10,15,888.0,74.5,1.5,15.0,542.0,918.89,705.28
2016,11,2,10,30,898.0,76.0,1.5,15.0,567.0,952.23,726.38
2016,11,2,10,45,903.5,77.0,1.5,15.5,584.5,977.54,740.67
2016,11,2,11,0,909.0,78.0,1.5,16.0,602.0,999.45,752.78
2016,11,2,11,15,912.0,78.5,1.45,16.0,611.5,1014.71,761.17
2016,11,2,11,30,915.0,79.0,1.4,16.0,621.0,1026.27,767.3
2016,11,2,11,45,914.5,79.5,1.4,16.5,623.0,1030.56,768.3
2016,11,2,12,0,914.0,80.0,1.4,17.0,625.0,1031.01,767.09
2016,11,2,12,15,912.0,79.5,1.3,17.0,619.5,1024.88,761.48
2016,11,2,12,30,910.0,79.0,1.2,17.0,614.0,1014.96,753.64
2016,11,2,12,45,906.0,78.0,1.2,17.0,600.5,998.73,743.77
2016,11,2,13,0,902.0,77.0,1.2,17.0,587.0,978.92,731.75
2016,11,2,13,15,894.0,76.0,1.1,17.0,566.0,951.87,713.31
2016,11,2,13,30,886.0,75.0,1.0,17.0,545.0,921.66,692.92
2016,11,2,13,45,874.0,73.5,0.95,17.5,517.5,884.28,667.42
2016,11,2,14,0,862.0,72.0,0.9,18.0,490.0,844.39,640.26
2016,11,2,14,15,845.0,70.0,0.8,17.5,456.0,805.57,615.23
2016,11,2,14,30,828.0,68.0,0.7,17.0,422.0,756.35,582.64
2016,11,2,14,45,803.0,65.5,0.65,17.0,382.5,699.15,543.68
2016,11,2,15,0,778.0,63.0,0.6,17.0,343.0,641.58,503.66
2016,11,2,15,15,743.5,59.5,0.55,16.5,299.5,576.59,456.57
2016,11,2,15,30,709.0,56.0,0.5,16.0,256.0,512.89,407.97
2016,11,2,15,45,654.0,51.0,0.5,16.0,210.5,437.91,348.39
2016,11,2,16,0,599.0,46.0,0.5,16.0,165.0,367.21,289.74
2016,11,2,16,15,512.5,38.5,0.6,15.0,121.5,288.92,224.33
2016,11,2,16,30,426.0,31.0,0.7,14.0,78.0,216.52,159.61
2016,11,2,16,45,213.0,15.5,0.8,13.5,39.0,98.17,35.31
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,13.66,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,35.78,0.0
2016,11,3,7,15,250.5,35.0,1.4,8.5,71.5,150.75,111.44
2016,11,3,7,30,501.0,38.0,1.6,9.0,111.0,278.23,222.36
2016,11,3,7,45,572.0,44.5,1.8,10.0,156.0,350.04,286.71
2016,11,3,8,0,643.0,51.0,2.0,11.0,201.0,425.46,352.18
2016,11,3,8,15,688.5,55.5,2.05,11.5,245.5,493.49,409.64
2016,11,3,8,30,734.0,60.0,2.1,12.0,290.0,564.42,467.12
2016,11,3,8,45,764.5,63.5,2.15,13.0,332.0,626.27,514.31
2016,11,3,9,0,795.0,67.0,2.2,14.0,374.0,688.72,558.51
2016,11,3,9,15,816.5,69.5,2.2,14.5,411.0,743.12,596.15
2016,11,3,9,30,838.0,72.0,2.2,15.0,448.0,796.57,632.22
2016,11,3,9,45,854.5,73.5,2.2,15.5,480.0,843.2,662.62
2016,11,3,10,0,871.0,75.0,2.2,16.0,512.0,878.64,684.67
2016,11,3,10,15,881.0,76.5,2.1,16.5,536.5,914.56,705.87
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,947.68,724.71
2016,11,3,10,45,809.5,101.0,1.95,17.5,551.0,927.28,707.66
2016,11,3,11,0,728.0,124.0,1.9,18.0,541.0,896.1,684.08
2016,11,3,11,15,820.0,102.0,1.8,18.0,579.0,963.8,728.52
2016,11,3,11,30,912.0,80.0,1.7,18.0,617.0,1023.96,765.79
2016,11,3,11,45,912.0,80.0,1.65,18.5,619.0,1028.09,765.32
2016,11,3,12,0,912.0,80.0,1.6,19.0,621.0,1028.42,763.24
2016,11,3,12,15,910.0,80.0,1.55,19.0,615.0,1022.94,759.05
2016,11,3,12,30,908.0,80.0,1.5,19.0,609.0,1013.7,752.65
2016,11,3,12,45,902.5,79.5,1.45,19.0,595.5,996.69,741.41
2016,11,3,13,0,897.0,79.0,1.4,19.0,582.0,976.16,728.08
2016,11,3,13,15,888.5,78.0,1.3,19.0,561.0,948.77,709.58
2016,11,3,13,30,880.0,77.0,1.2,19.0,540.0,918.27,689.15
2016,11,3,13,45,867.0,75.5,1.2,19.0,512.0,880.22,665.23
2016,11,3,14,0,854.0,74.0,1.2,19.0,484.0,848.48,645.46
2016,11,3,14,15,836.5,72.0,1.1,19.0,450.5,800.84,613.13
2016,11,3,14,30,819.0,70.0,1.0,19.0,417.0,751.57,579.48
2016,11,3,14,45,717.5,76.5,0.95,19.0,359.5,652.23,510.24
2016,11,3,15,0,616.0,83.0,0.9,19.0,302.0,555.69,440.17
2016,11,3,15,15,656.0,70.0,0.8,18.5,277.0,535.45,425.53
2016,11,3,15,30,696.0,57.0,0.7,18.0,252.0,506.19,402.09
2016,11,3,15,45,640.0,52.0,0.65,17.5,206.5,431.33,342.44
2016,11,3,16,0,584.0,47.0,0.6,17.0,161.0,364.8,287.14
2016,11,3,16,15,493.5,39.0,0.6,16.5,117.5,281.48,217.13
2016,11,3,16,30,403.0,31.0,0.6,16.0,74.0,208.11,151.15
2016,11,3,16,45,201.5,15.5,0.65,16.0,37.0,94.13,24.19
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,9.5,1.15,8.5,14.5,35.72,0.0
2016,11,4,7,0,221.0,19.0,1.2,9.0,29.0,99.34,0.0
2016,11,4,7,15,351.5,29.0,1.4,9.5,68.0,182.76,132.72
2016,11,4,7,30,482.0,39.0,1.6,10.0,107.0,271.34,215.55
2016,11,4,7,45,556.0,46.0,1.85,11.0,152.0,344.17,280.8
2016,11,4,8,0,630.0,53.0,2.1,12.0,197.0,424.35,349.97
2016,11,4,8,15,677.0,57.5,2.05,12.5,241.5,488.72,404.22
2016,11,4,8,30,724.0,62.0,2.0,13.0,286.0,560.08,461.54
2016,11,4,8,45,755.0,66.0,2.0,13.5,328.0,622.42,509.73
2016,11,4,9,0,786.0,70.0,2.0,14.0,370.0,685.41,554.93
2016,11,4,9,15,808.0,72.5,1.9,14.5,407.5,739.85,591.72
2016,11,4,9,30,830.0,75.0,1.8,15.0,445.0,793.38,626.71
2016,11,4,9,45,845.5,77.0,1.7,16.0,476.5,839.51,654.18
2016,11,4,10,0,861.0,79.0,1.6,17.0,508.0,883.62,679.4
2016,11,4,10,15,871.5,80.5,1.5,17.0,532.5,920.24,701.38
2016,11,4,10,30,882.0,82.0,1.4,17.0,557.0,943.76,714.27
2016,11,4,10,45,889.0,83.0,1.3,17.5,575.0,970.13,727.66
2016,11,4,11,0,896.0,84.0,1.2,18.0,593.0,993.22,738.59
2016,11,4,11,15,899.5,84.5,1.1,18.5,603.0,1008.78,744.52
2016,11,4,11,30,903.0,85.0,1.0,19.0,613.0,1020.72,748.16
2016,11,4,11,45,904.0,85.0,0.9,19.5,615.5,1025.82,747.49
2016,11,4,12,0,905.0,85.0,0.8,20.0,618.0,1027.15,744.61
2016,11,4,12,15,903.0,85.0,0.7,20.0,612.0,1021.71,739.05
2016,11,4,12,30,901.0,85.0,0.6,20.0,606.0,1012.55,731.39
2016,11,4,12,45,897.5,83.5,0.55,20.0,593.0,996.34,720.73
2016,11,4,13,0,894.0,82.0,0.5,20.0,580.0,976.59,708.09
2016,11,4,13,15,886.0,81.0,0.4,20.0,559.0,949.77,690.03
2016,11,4,13,30,878.0,80.0,0.3,20.0,538.0,929.72,676.55
2016,11,4,13,45,866.0,78.0,0.25,20.5,510.5,891.49,651.28
2016,11,4,14,0,854.0,76.0,0.2,21.0,483.0,850.72,624.64
2016,11,4,14,15,836.5,74.0,0.15,20.5,449.0,803.11,595.69
2016,11,4,14,30,819.0,72.0,0.1,20.0,415.0,753.85,565.25
2016,11,4,14,45,794.0,68.5,0.1,20.0,375.5,695.85,527.68
2016,11,4,15,0,769.0,65.0,0.1,20.0,336.0,637.52,488.92
2016,11,4,15,15,732.0,61.5,0.1,19.5,292.5,571.37,442.64
2016,11,4,15,30,695.0,58.0,0.1,19.0,249.0,506.7,394.94
2016,11,4,15,45,639.5,52.5,0.15,19.0,204.0,435.31,339.51
2016,11,4,16,0,584.0,47.0,0.2,19.0,159.0,365.05,282.58
2016,11,4,16,15,491.5,39.0,0.25,18.5,115.0,280.89,213.38
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,206.86,147.34
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,93.11,12.4
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,8.5,0.7,9.5,13.5,33.79,0.0
2016,11,5,7,0,212.0,17.0,0.7,10.0,27.0,94.15,0.0
2016,11,5,7,15,339.0,27.5,0.75,10.5,64.5,176.87,125.61
2016,11,5,7,30,466.0,38.0,0.8,11.0,102.0,263.56,207.11
2016,11,5,7,45,534.5,45.5,0.9,11.5,145.5,333.28,269.28
2016,11,5,8,0,603.0,53.0,1.0,12.0,189.0,409.82,334.87
2016,11,5,8,15,650.0,58.0,0.95,12.5,232.5,476.84,389.91
2016,11,5,8,30,697.0,63.0,0.9,13.0,276.0,543.6,442.34
2016,11,5,8,45,727.5,67.0,0.85,13.5,316.5,604.29,487.69
2016,11,5,9,0,758.0,71.0,0.8,14.0,357.0,665.64,530.06
2016,11,5,9,15,678.5,93.5,0.75,14.5,368.5,668.29,528.59
2016,11,5,9,30,599.0,116.0,0.7,15.0,380.0,657.32,517.98
2016,11,5,9,45,717.0,98.0,0.7,15.5,435.5,759.83,588.7
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,861.36,654.45
2016,11,5,10,15,690.5,124.0,0.75,16.0,475.0,812.79,619.88
2016,11,5,10,30,546.0,168.0,0.8,16.0,459.0,737.15,568.3
2016,11,5,10,45,708.5,125.5,0.85,16.5,516.5,865.42,656.12
2016,11,5,11,0,871.0,83.0,0.9,17.0,574.0,966.95,720.35
2016,11,5,11,15,874.0,83.5,1.0,17.0,583.0,981.68,729.83
2016,11,5,11,30,877.0,84.0,1.1,17.0,592.0,992.9,738.46
2016,11,5,11,45,877.0,84.0,1.2,17.5,594.0,996.88,741.18
2016,11,5,12,0,877.0,84.0,1.3,18.0,596.0,997.21,741.71
2016,11,5,12,15,874.5,83.5,1.4,18.0,590.0,990.76,739.34
2016,11,5,12,30,872.0,83.0,1.5,18.0,584.0,980.72,734.75
2016,11,5,12,45,865.5,82.5,1.6,18.0,570.5,963.23,725.29
2016,11,5,13,0,859.0,82.0,1.7,18.0,557.0,942.4,713.62
2016,11,5,13,15,496.5,158.0,1.75,17.5,430.5,680.98,533.72
2016,11,5,13,30,134.0,234.0,1.8,17.0,304.0,386.49,307.95
2016,11,5,13,45,477.0,154.5,1.85,17.0,383.0,631.94,505.25
2016,11,5,14,0,820.0,75.0,1.9,17.0,462.0,819.95,641.7
2016,11,5,14,15,716.0,89.5,1.9,16.5,410.0,726.85,575.37
2016,11,5,14,30,612.0,104.0,1.9,16.0,358.0,633.58,509.57
2016,11,5,14,45,585.5,99.0,1.95,16.0,323.5,580.71,471.04
2016,11,5,15,0,559.0,94.0,2.0,16.0,289.0,528.17,430.86
2016,11,5,15,15,534.5,84.0,1.85,15.5,251.0,472.34,386.99
2016,11,5,15,30,510.0,74.0,1.7,15.0,213.0,417.49,342.47
2016,11,5,15,45,463.5,64.5,1.6,15.0,173.5,352.41,287.68
2016,11,5,16,0,417.0,55.0,1.5,15.0,134.0,291.34,234.6
2016,11,5,16,15,347.0,43.5,1.35,14.5,96.5,222.57,174.44
2016,11,5,16,30,277.0,32.0,1.2,14.0,59.0,161.8,117.11
2016,11,5,16,45,138.5,16.0,1.1,13.5,29.5,73.85,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,12.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.6,12.0,13.0,11.1,0.0
2016,11,6,7,15,24.0,30.0,0.75,12.0,33.5,40.28,24.83
2016,11,6,7,30,48.0,47.0,0.9,12.0,54.0,76.54,58.11
2016,11,6,7,45,61.5,66.0,1.05,12.5,78.0,106.65,84.85
2016,11,6,8,0,75.0,85.0,1.2,13.0,102.0,137.99,112.28
2016,11,6,8,15,83.5,103.5,1.25,13.0,126.0,167.07,137.49
2016,11,6,8,30,92.0,122.0,1.3,13.0,150.0,197.01,162.91
2016,11,6,8,45,97.5,139.0,1.4,13.0,172.5,223.76,185.23
2016,11,6,9,0,103.0,156.0,1.5,13.0,195.0,251.02,207.59
2016,11,6,9,15,79.0,168.0,1.55,13.0,199.5,234.39,193.15
2016,11,6,9,30,55.0,180.0,1.6,13.0,204.0,229.89,188.51
2016,11,6,9,45,89.5,199.0,1.7,13.5,241.5,282.34,231.5
2016,11,6,10,0,124.0,218.0,1.8,14.0,279.0,355.15,289.42
2016,11,6,10,15,194.0,225.0,1.85,14.0,325.5,430.08,349.52
2016,11,6,10,30,264.0,232.0,1.9,14.0,372.0,528.36,425.8
2016,11,6,10,45,319.5,229.5,1.95,14.5,404.5,583.96,467.48
2016,11,6,11,0,375.0,227.0,2.0,15.0,437.0,640.44,509.39
2016,11,6,11,15,282.0,247.0,2.05,15.0,406.5,577.95,459.81
2016,11,6,11,30,189.0,267.0,2.1,15.0,376.0,490.7,391.89
2016,11,6,11,45,276.5,254.0,2.2,15.5,414.0,584.85,465.32
2016,11,6,12,0,364.0,241.0,2.3,16.0,452.0,656.66,519.81
2016,11,6,12,15,261.5,253.0,2.3,16.0,403.5,567.71,450.59
2016,11,6,12,30,159.0,265.0,2.3,16.0,355.0,457.5,365.05
2016,11,6,12,45,503.5,175.5,2.35,16.5,453.5,728.02,577.12
2016,11,6,13,0,848.0,86.0,2.4,17.0,552.0,947.23,730.3
2016,11,6,13,15,532.0,157.5,2.35,16.5,446.0,713.8,564.25
2016,11,6,13,30,216.0,229.0,2.3,16.0,340.0,456.13,366.6
2016,11,6,13,45,332.0,196.5,2.25,16.0,357.0,533.02,430.51
2016,11,6,14,0,448.0,164.0,2.2,16.0,374.0,601.95,485.05
2016,11,6,14,15,455.0,149.5,2.05,15.5,349.5,574.02,464.54
2016,11,6,14,30,462.0,135.0,1.9,15.0,325.0,543.98,442.77
2016,11,6,14,45,445.0,125.0,1.75,15.0,293.5,499.29,407.97
2016,11,6,15,0,428.0,115.0,1.6,15.0,262.0,454.79,372.74
2016,11,6,15,15,410.0,101.5,1.35,14.5,227.5,406.0,333.66
2016,11,6,15,30,392.0,88.0,1.1,14.0,193.0,358.02,294.1
2016,11,6,15,45,361.0,74.5,0.9,14.0,157.5,303.98,248.03
2016,11,6,16,0,330.0,61.0,0.7,14.0,122.0,252.71,203.06
2016,11,6,16,15,274.0,46.5,0.65,13.5,87.5,192.44,150.45
2016,11,6,16,30,218.0,32.0,0.6,13.0,53.0,138.68,99.16
2016,11,6,16,45,109.0,16.0,0.6,12.5,26.5,61.85,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,11,7,7,15,101.0,30.5,0.8,11.5,44.0,82.83,54.68
2016,11,7,7,30,202.0,44.0,0.9,12.0,71.0,156.13,122.01
2016,11,7,7,45,235.5,60.5,1.0,12.5,103.0,203.19,164.38
2016,11,7,8,0,269.0,77.0,1.1,13.0,135.0,253.78,208.57
2016,11,7,8,15,290.0,92.5,1.05,13.5,167.5,286.63,237.04
2016,11,7,8,30,311.0,108.0,1.0,14.0,200.0,332.56,274.76
2016,11,7,8,45,324.0,122.5,1.0,14.5,230.5,373.18,307.01
2016,11,7,9,0,337.0,137.0,1.0,15.0,261.0,414.31,338.66
2016,11,7,9,15,327.5,154.0,1.0,15.5,284.5,441.37,358.14
2016,11,7,9,30,318.0,171.0,1.0,16.0,308.0,466.77,375.9
2016,11,7,9,45,322.5,184.0,1.0,16.5,331.5,497.5,397.65
2016,11,7,10,0,327.0,197.0,1.0,17.0,355.0,527.54,418.41
2016,11,7,10,15,395.0,193.0,1.0,17.5,393.5,593.77,466.98
2016,11,7,10,30,463.0,189.0,1.0,18.0,432.0,683.45,530.04
2016,11,7,10,45,634.0,143.5,1.0,18.5,488.5,814.02,619.98
2016,11,7,11,0,805.0,98.0,1.0,19.0,545.0,931.23,694.74
2016,11,7,11,15,587.0,166.5,1.0,19.0,495.5,804.94,608.39
2016,11,7,11,30,369.0,235.0,1.0,19.0,446.0,652.65,500.11
2016,11,7,11,45,593.5,167.0,1.0,19.5,507.5,829.3,626.87
2016,11,7,12,0,818.0,99.0,1.0,20.0,569.0,967.51,714.4
2016,11,7,12,15,695.5,135.5,1.0,20.0,533.0,893.47,664.32
2016,11,7,12,30,573.0,172.0,1.0,20.0,497.0,799.03,602.51
2016,11,7,12,45,537.5,179.5,1.05,20.0,479.0,765.92,582.03
2016,11,7,13,0,502.0,187.0,1.1,20.0,461.0,731.23,558.7
2016,11,7,13,15,489.0,182.5,1.1,20.0,441.0,702.79,539.66
2016,11,7,13,30,476.0,178.0,1.1,20.0,421.0,672.87,519.35
2016,11,7,13,45,446.0,173.5,1.15,20.0,391.5,626.57,487.31
2016,11,7,14,0,416.0,169.0,1.2,20.0,362.0,580.29,454.79
2016,11,7,14,15,283.5,171.5,1.15,19.5,299.0,441.34,350.79
2016,11,7,14,30,151.0,174.0,1.1,19.0,236.0,314.51,252.17
2016,11,7,14,45,145.5,158.0,1.05,19.0,213.0,286.3,230.84
2016,11,7,15,0,140.0,142.0,1.0,19.0,190.0,258.41,208.79
2016,11,7,15,15,133.5,123.5,0.9,18.5,164.5,226.99,183.76
2016,11,7,15,30,127.0,105.0,0.8,18.0,139.0,196.08,158.52
2016,11,7,15,45,113.0,86.5,0.7,17.5,112.5,161.58,129.6
2016,11,7,16,0,99.0,68.0,0.6,17.0,86.0,128.44,101.17
2016,11,7,16,15,74.5,50.0,0.65,16.5,61.0,92.73,70.18
2016,11,7,16,30,50.0,32.0,0.7,16.0,36.0,59.29,39.26
2016,11,7,16,45,25.0,16.0,0.75,16.0,18.0,26.04,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,73.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,8,7,0,146.0,14.0,0.8,11.0,20.0,56.8,0.0
2016,11,8,7,15,279.0,25.5,0.9,11.5,54.5,150.97,98.66
2016,11,8,7,30,412.0,37.0,1.0,12.0,89.0,239.58,186.63
2016,11,8,7,45,491.0,44.5,1.15,12.5,131.5,311.15,250.71
2016,11,8,8,0,570.0,52.0,1.3,13.0,174.0,390.72,319.23
2016,11,8,8,15,567.0,64.0,1.3,13.5,208.0,434.53,356.65
2016,11,8,8,30,564.0,76.0,1.3,14.0,242.0,476.71,390.99
2016,11,8,8,45,606.5,78.0,1.3,15.0,279.5,537.18,437.54
2016,11,8,9,0,649.0,80.0,1.3,16.0,317.0,599.53,483.22
2016,11,8,9,15,638.0,92.5,1.2,16.5,345.0,634.75,506.15
2016,11,8,9,30,627.0,105.0,1.1,17.0,373.0,666.84,526.31
2016,11,8,9,45,641.5,110.0,1.05,17.5,401.5,708.89,553.54
2016,11,8,10,0,656.0,115.0,1.0,18.0,430.0,749.57,579.03
2016,11,8,10,15,759.0,96.0,0.95,18.5,478.5,834.27,633.98
2016,11,8,10,30,862.0,77.0,0.9,19.0,527.0,916.26,684.54
2016,11,8,10,45,862.0,80.5,0.85,19.5,543.0,949.24,701.76
2016,11,8,11,0,862.0,84.0,0.8,20.0,559.0,968.59,710.68
2016,11,8,11,15,866.0,84.5,0.8,20.0,569.0,984.44,719.98
2016,11,8,11,30,870.0,85.0,0.8,20.0,579.0,985.34,719.95
2016,11,8,11,45,865.5,87.5,0.8,20.5,580.0,999.59,727.41
2016,11,8,12,0,861.0,90.0,0.8,21.0,581.0,998.69,725.22
2016,11,8,12,15,859.0,89.5,0.8,21.0,576.0,992.79,721.67
2016,11,8,12,30,857.0,89.0,0.8,21.0,571.0,983.28,716.06
2016,11,8,12,45,865.5,83.5,0.85,21.0,561.0,974.05,711.87
2016,11,8,13,0,874.0,78.0,0.9,21.0,551.0,950.32,698.46
2016,11,8,13,15,866.0,77.0,0.9,21.0,531.0,924.11,682.64
2016,11,8,13,30,858.0,76.0,0.9,21.0,511.0,904.67,671.28
2016,11,8,13,45,838.5,76.5,0.95,21.0,482.5,863.81,646.5
2016,11,8,14,0,819.0,77.0,1.0,21.0,454.0,820.87,620.15
2016,11,8,14,15,801.0,74.5,0.9,21.0,421.0,773.68,588.3
2016,11,8,14,30,783.0,72.0,0.8,21.0,388.0,725.02,555.08
2016,11,8,14,45,754.0,69.5,0.75,21.0,349.5,666.99,515.38
2016,11,8,15,0,725.0,67.0,0.7,21.0,311.0,608.98,474.86
2016,11,8,15,15,686.0,62.5,0.5,20.5,269.0,542.62,424.71
2016,11,8,15,30,647.0,58.0,0.3,20.0,227.0,482.15,377.15
2016,11,8,15,45,587.5,52.0,0.15,19.5,183.5,407.24,317.68
2016,11,8,16,0,528.0,46.0,0.0,19.0,140.0,337.41,260.41
2016,11,8,16,15,432.5,37.0,0.2,18.0,99.0,254.19,192.42
2016,11,8,16,30,337.0,28.0,0.4,17.0,58.0,181.74,124.14
2016,11,8,16,45,168.5,14.0,0.65,16.5,29.0,80.05,0.0
2016,11,8,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,6.5,1.1,10.5,8.5,0.0,0.0
2016,11,9,7,0,138.0,13.0,1.1,11.0,17.0,53.48,0.0
2016,11,9,7,15,269.5,25.0,1.3,11.5,51.5,145.91,91.27
2016,11,9,7,30,401.0,37.0,1.5,12.0,86.0,234.82,182.81
2016,11,9,7,45,479.5,45.5,1.75,12.5,128.5,306.6,247.79
2016,11,9,8,0,558.0,54.0,2.0,13.0,171.0,386.4,317.28
2016,11,9,8,15,609.0,59.5,2.0,13.5,213.5,453.91,374.45
2016,11,9,8,30,660.0,65.0,2.0,14.0,256.0,525.17,432.36
2016,11,9,8,45,614.0,80.0,2.05,14.5,278.0,544.37,447.22
2016,11,9,9,0,568.0,95.0,2.1,15.0,300.0,557.23,456.37
2016,11,9,9,15,672.5,87.5,2.15,15.5,355.0,655.14,530.29
2016,11,9,9,30,777.0,80.0,2.2,16.0,410.0,753.69,600.63
2016,11,9,9,45,752.0,87.0,2.25,16.5,425.5,769.36,609.19
2016,11,9,10,0,727.0,94.0,2.3,17.0,441.0,785.96,619.14
2016,11,9,10,15,789.5,88.0,2.25,17.5,482.0,851.91,663.26
2016,11,9,10,30,852.0,82.0,2.2,18.0,523.0,922.86,709.21
2016,11,9,10,45,858.5,83.5,2.2,18.5,540.5,949.1,724.18
2016,11,9,11,0,865.0,85.0,2.2,19.0,558.0,972.12,737.39
2016,11,9,11,15,869.0,85.5,2.15,19.0,568.0,988.03,746.71
2016,11,9,11,30,873.0,86.0,2.1,19.0,578.0,1000.39,753.82
2016,11,9,11,45,874.0,86.0,2.1,19.5,580.0,1005.5,755.44
2016,11,9,12,0,875.0,86.0,2.1,20.0,582.0,995.38,747.21
2016,11,9,12,15,872.5,85.5,2.05,20.0,576.5,1000.5,750.28
2016,11,9,12,30,870.0,85.0,2.0,20.0,571.0,990.44,743.26
2016,11,9,12,45,869.5,83.0,1.95,20.5,559.0,976.8,732.8
2016,11,9,13,0,869.0,81.0,1.9,21.0,547.0,959.59,720.18
2016,11,9,13,15,860.0,79.5,1.85,21.0,526.5,931.55,701.86
2016,11,9,13,30,851.0,78.0,1.8,21.0,506.0,900.5,681.64
