Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,45,837.5,76.5,1.8,21.0,478.5,862.64,657.28
2016,11,9,14,0,824.0,75.0,1.8,21.0,451.0,822.42,631.12
2016,11,9,14,15,805.0,72.5,1.7,21.0,418.0,774.34,598.18
2016,11,9,14,30,786.0,70.0,1.6,21.0,385.0,724.84,563.88
2016,11,9,14,45,760.0,67.0,1.5,21.0,347.0,668.43,524.05
2016,11,9,15,0,734.0,64.0,1.4,21.0,309.0,611.84,483.3
2016,11,9,15,15,695.5,60.0,1.25,20.5,267.0,546.1,433.63
2016,11,9,15,30,657.0,56.0,1.1,20.0,225.0,482.07,383.25
2016,11,9,15,45,598.5,50.0,0.95,19.5,181.5,411.17,325.6
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,341.4,266.91
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.5,257.29,196.12
2016,11,9,16,30,345.0,27.0,0.8,17.0,57.0,183.71,123.72
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.5,66.77,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,11.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,12.0,16.0,13.66,0.0
2016,11,10,7,15,198.5,26.0,1.25,12.5,49.5,118.92,69.39
2016,11,10,7,30,397.0,36.0,1.4,13.0,83.0,232.05,179.29
2016,11,10,7,45,478.5,44.0,1.55,13.5,125.0,304.38,244.49
2016,11,10,8,0,560.0,52.0,1.7,14.0,167.0,385.03,314.17
2016,11,10,8,15,611.0,57.5,1.7,14.0,209.5,452.48,371.62
2016,11,10,8,30,662.0,63.0,1.7,14.0,252.0,523.71,430.0
2016,11,10,8,45,696.5,67.0,1.75,14.5,292.0,585.03,478.06
2016,11,10,9,0,731.0,71.0,1.8,15.0,332.0,643.61,521.29
2016,11,10,9,15,755.0,74.0,1.75,15.5,368.0,697.68,558.71
2016,11,10,9,30,779.0,77.0,1.7,16.0,404.0,751.17,594.61
2016,11,10,9,45,708.5,97.0,1.65,17.0,411.5,749.33,588.96
2016,11,10,10,0,638.0,117.0,1.6,18.0,419.0,735.14,575.14
2016,11,10,10,15,537.5,153.0,1.55,18.5,416.5,696.23,544.99
2016,11,10,10,30,437.0,189.0,1.5,19.0,414.0,658.73,513.89
2016,11,10,10,45,652.0,134.5,1.45,19.5,482.5,819.65,627.98
2016,11,10,11,0,867.0,80.0,1.4,20.0,551.0,956.0,715.38
2016,11,10,11,15,870.5,80.5,1.3,20.0,560.5,971.18,721.44
2016,11,10,11,30,874.0,81.0,1.2,20.0,570.0,982.89,726.78
2016,11,10,11,45,873.5,81.5,1.1,20.5,572.0,987.07,725.93
2016,11,10,12,0,873.0,82.0,1.0,21.0,574.0,987.65,722.94
2016,11,10,12,15,870.5,82.0,0.85,21.0,568.5,982.0,716.47
2016,11,10,12,30,868.0,82.0,0.7,21.0,563.0,972.8,707.86
2016,11,10,12,45,862.5,81.0,0.6,21.5,550.0,955.9,694.26
2016,11,10,13,0,857.0,80.0,0.5,22.0,537.0,946.32,685.59
2016,11,10,13,15,847.5,79.0,0.45,22.0,516.5,918.77,667.97
2016,11,10,13,30,838.0,78.0,0.4,22.0,496.0,888.27,648.77
2016,11,10,13,45,825.0,76.0,0.4,22.0,469.0,850.63,625.92
2016,11,10,14,0,812.0,74.0,0.4,22.0,442.0,810.68,601.38
2016,11,10,14,15,793.0,72.0,0.4,22.0,409.5,763.72,571.81
2016,11,10,14,30,774.0,70.0,0.4,22.0,377.0,715.37,540.79
2016,11,10,14,45,747.0,66.5,0.4,22.0,339.0,658.18,502.89
2016,11,10,15,0,720.0,63.0,0.4,22.0,301.0,600.95,463.97
2016,11,10,15,15,680.5,59.0,0.4,21.5,259.5,535.31,416.92
2016,11,10,15,30,641.0,55.0,0.4,21.0,218.0,475.37,371.65
2016,11,10,15,45,581.5,49.0,0.45,20.5,175.5,400.96,313.73
2016,11,10,16,0,522.0,43.0,0.5,20.0,133.0,331.71,257.16
2016,11,10,16,15,424.0,34.5,0.55,19.5,93.0,248.47,187.43
2016,11,10,16,30,326.0,26.0,0.6,19.0,53.0,174.9,114.11
2016,11,10,16,45,163.0,13.0,0.65,18.5,26.5,63.41,0.0
2016,11,10,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,11.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,12.0,5.0,4.27,0.0
2016,11,11,7,15,0.0,16.5,0.8,12.5,16.5,13.61,2.64
2016,11,11,7,30,0.0,28.0,0.9,13.0,28.0,23.14,13.42
2016,11,11,7,45,0.0,43.0,1.05,13.5,43.0,37.21,25.84
2016,11,11,8,0,0.0,58.0,1.2,14.0,58.0,51.11,37.96
2016,11,11,8,15,0.0,73.5,1.1,14.0,73.5,65.53,50.46
2016,11,11,8,30,0.0,89.0,1.0,14.0,89.0,79.97,62.81
2016,11,11,8,45,0.0,104.0,0.95,14.5,104.0,93.95,74.44
2016,11,11,9,0,0.0,119.0,0.9,15.0,119.0,108.04,85.95
2016,11,11,9,15,196.0,135.0,0.8,15.5,216.5,316.91,260.64
2016,11,11,9,30,392.0,151.0,0.7,16.0,314.0,520.57,417.58
2016,11,11,9,45,269.0,179.5,0.65,16.5,295.0,447.57,356.64
2016,11,11,10,0,146.0,208.0,0.6,17.0,276.0,364.88,290.01
2016,11,11,10,15,163.0,219.0,0.65,17.0,299.0,396.98,315.42
2016,11,11,10,30,180.0,230.0,0.7,17.0,322.0,429.63,340.04
2016,11,11,10,45,261.0,227.0,0.8,17.5,365.0,526.43,413.14
2016,11,11,11,0,342.0,224.0,0.9,18.0,408.0,605.6,471.24
2016,11,11,11,15,370.0,222.0,0.95,18.0,425.0,635.01,492.29
2016,11,11,11,30,398.0,220.0,1.0,18.0,442.0,663.54,513.19
2016,11,11,11,45,226.5,230.0,1.1,18.5,357.0,484.85,379.67
2016,11,11,12,0,55.0,240.0,1.2,19.0,272.0,305.15,239.56
2016,11,11,12,15,27.5,198.5,1.25,19.0,214.5,227.27,179.15
2016,11,11,12,30,0.0,157.0,1.3,19.0,157.0,138.91,108.11
2016,11,11,12,45,0.0,152.5,1.4,19.0,152.5,134.65,105.0
2016,11,11,13,0,0.0,148.0,1.5,19.0,148.0,130.48,101.77
2016,11,11,13,15,132.5,182.5,1.55,19.0,248.0,326.66,262.87
2016,11,11,13,30,265.0,217.0,1.6,19.0,348.0,507.92,403.4
2016,11,11,13,45,270.5,201.5,1.65,19.0,329.5,486.53,387.06
2016,11,11,14,0,276.0,186.0,1.7,19.0,311.0,463.95,371.14
2016,11,11,14,15,188.5,176.5,1.65,18.5,258.5,354.42,286.05
2016,11,11,14,30,101.0,167.0,1.6,18.0,206.0,253.71,205.48
2016,11,11,14,45,96.0,151.5,1.55,18.0,185.5,229.63,186.57
2016,11,11,15,0,91.0,136.0,1.5,18.0,165.0,206.02,167.42
2016,11,11,15,15,84.0,118.0,1.3,17.5,142.0,178.3,144.74
2016,11,11,15,30,77.0,100.0,1.1,17.0,119.0,151.27,122.18
2016,11,11,15,45,67.0,81.5,0.95,16.5,95.5,122.59,97.76
2016,11,11,16,0,57.0,63.0,0.8,16.0,72.0,103.31,80.65
2016,11,11,16,15,34.0,45.0,0.75,15.5,50.0,62.9,45.85
2016,11,11,16,30,11.0,27.0,0.7,15.0,28.0,32.12,17.2
2016,11,11,16,45,5.5,13.5,0.7,14.5,14.0,13.29,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,12.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,11.1,0.0
2016,11,12,7,15,205.0,22.5,0.75,12.5,45.5,116.72,55.82
2016,11,12,7,30,410.0,32.0,0.8,13.0,78.0,233.37,177.89
2016,11,12,7,45,494.5,38.5,0.9,13.5,119.0,305.56,243.4
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,386.44,312.82
2016,11,12,8,15,630.5,50.0,0.95,14.5,202.0,450.57,366.3
2016,11,12,8,30,682.0,55.0,0.9,15.0,244.0,522.3,423.09
2016,11,12,8,45,718.5,58.0,0.85,15.5,284.5,584.59,470.14
2016,11,12,9,0,755.0,61.0,0.8,16.0,325.0,648.11,514.35
2016,11,12,9,15,778.5,63.5,0.7,16.0,360.5,701.82,550.12
2016,11,12,9,30,802.0,66.0,0.6,16.0,396.0,754.9,584.25
2016,11,12,9,45,599.0,120.0,0.55,16.5,377.0,682.24,529.72
2016,11,12,10,0,396.0,174.0,0.5,17.0,358.0,579.51,451.87
2016,11,12,10,15,420.0,179.0,0.5,17.0,383.5,619.56,481.71
2016,11,12,10,30,444.0,184.0,0.5,17.0,409.0,659.19,509.07
2016,11,12,10,45,659.0,128.5,0.5,17.5,475.0,818.34,618.53
2016,11,12,11,0,874.0,73.0,0.5,18.0,541.0,952.24,702.04
2016,11,12,11,15,878.0,73.5,0.55,18.0,550.5,968.01,710.5
2016,11,12,11,30,882.0,74.0,0.6,18.0,560.0,980.33,718.87
2016,11,12,11,45,882.5,74.0,0.7,18.5,562.5,984.95,722.32
2016,11,12,12,0,883.0,74.0,0.8,19.0,565.0,985.95,723.69
2016,11,12,12,15,881.5,74.0,0.85,19.0,560.0,981.34,721.93
2016,11,12,12,30,880.0,74.0,0.9,19.0,555.0,973.14,718.08
2016,11,12,12,45,868.0,75.5,1.0,19.0,541.0,953.15,707.67
2016,11,12,13,0,856.0,77.0,1.1,19.0,527.0,929.99,695.22
2016,11,12,13,15,847.0,76.0,1.1,19.0,507.0,913.62,685.51
2016,11,12,13,30,838.0,75.0,1.1,19.0,487.0,883.76,666.76
2016,11,12,13,45,824.0,73.5,1.1,19.0,460.5,846.04,642.76
2016,11,12,14,0,810.0,72.0,1.1,19.0,434.0,806.08,617.03
2016,11,12,14,15,791.0,70.0,1.05,18.5,401.5,759.36,586.72
2016,11,12,14,30,772.0,68.0,1.0,18.0,369.0,711.28,554.91
2016,11,12,14,45,744.5,65.0,1.0,18.0,331.5,654.59,515.7
2016,11,12,15,0,717.0,62.0,1.0,18.0,294.0,597.88,475.46
2016,11,12,15,15,677.0,58.0,0.95,17.5,253.0,532.2,426.07
2016,11,12,15,30,637.0,54.0,0.9,17.0,212.0,472.36,378.79
2016,11,12,15,45,573.5,48.0,0.85,17.0,169.5,396.09,316.26
2016,11,12,16,0,510.0,42.0,0.8,17.0,127.0,325.41,256.09
2016,11,12,16,15,407.0,33.5,0.8,16.0,88.0,240.73,183.84
2016,11,12,16,30,304.0,25.0,0.8,15.0,49.0,164.48,103.17
2016,11,12,16,45,152.0,12.5,0.85,14.5,24.5,59.7,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.5,16.0,0.95,11.5,37.0,103.97,41.59
2016,11,13,7,30,385.0,32.0,1.1,12.0,74.0,222.69,169.74
2016,11,13,7,45,471.0,40.0,1.3,12.5,115.0,295.88,237.13
2016,11,13,8,0,557.0,48.0,1.5,13.0,156.0,378.08,308.61
2016,11,13,8,15,609.5,53.0,1.4,13.0,198.0,445.24,365.87
2016,11,13,8,30,662.0,58.0,1.3,13.0,240.0,516.37,423.88
2016,11,13,8,45,697.0,62.0,1.2,13.5,280.0,574.02,468.31
2016,11,13,9,0,732.0,66.0,1.1,14.0,320.0,636.78,513.08
2016,11,13,9,15,756.5,69.0,1.0,14.5,355.5,691.02,549.39
2016,11,13,9,30,781.0,72.0,0.9,15.0,391.0,744.76,583.99
2016,11,13,9,45,798.5,74.0,0.85,15.5,421.5,790.48,612.46
2016,11,13,10,0,816.0,76.0,0.8,16.0,452.0,834.53,639.09
2016,11,13,10,15,828.5,77.5,0.75,16.0,476.5,871.45,661.51
2016,11,13,10,30,841.0,79.0,0.7,16.0,501.0,905.87,682.01
2016,11,13,10,45,851.5,79.5,0.7,16.5,519.0,934.36,698.12
2016,11,13,11,0,862.0,80.0,0.7,17.0,537.0,959.83,712.24
2016,11,13,11,15,866.5,80.5,0.6,17.0,547.5,965.13,712.53
2016,11,13,11,30,871.0,81.0,0.5,17.0,558.0,977.85,717.93
2016,11,13,11,45,875.5,80.0,0.45,17.5,561.5,985.14,719.64
2016,11,13,12,0,880.0,79.0,0.4,18.0,565.0,988.86,719.31
2016,11,13,12,15,878.5,78.5,0.35,18.0,560.0,983.65,714.95
2016,11,13,12,30,877.0,78.0,0.3,18.0,555.0,974.87,708.68
2016,11,13,12,45,875.5,76.5,0.25,18.5,543.0,961.25,698.32
2016,11,13,13,0,874.0,75.0,0.2,19.0,531.0,944.17,686.08
2016,11,13,13,15,865.5,74.0,0.25,19.0,511.0,917.81,671.35
2016,11,13,13,30,857.0,73.0,0.3,19.0,491.0,888.47,654.82
2016,11,13,13,45,845.5,70.5,0.35,19.5,464.5,860.96,638.16
2016,11,13,14,0,834.0,68.0,0.4,20.0,438.0,821.27,613.29
2016,11,13,14,15,815.5,66.0,0.45,20.0,405.0,774.28,584.4
2016,11,13,14,30,797.0,64.0,0.5,20.0,372.0,725.82,553.85
2016,11,13,14,45,771.0,61.0,0.55,20.0,334.5,669.38,516.78
2016,11,13,15,0,745.0,58.0,0.6,20.0,297.0,612.75,478.38
2016,11,13,15,15,706.0,54.0,0.6,19.5,255.5,546.61,430.51
2016,11,13,15,30,667.0,50.0,0.6,19.0,214.0,482.26,381.28
2016,11,13,15,45,607.0,44.5,0.6,18.5,171.5,406.9,321.28
2016,11,13,16,0,547.0,39.0,0.6,18.0,129.0,336.37,262.48
2016,11,13,16,15,445.0,31.0,0.65,17.0,89.0,255.0,192.99
2016,11,13,16,30,343.0,23.0,0.7,16.0,49.0,176.95,106.59
2016,11,13,16,45,171.5,11.5,0.8,15.5,24.5,65.28,0.0
2016,11,13,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,7,15,211.0,15.0,1.05,10.5,37.0,108.64,33.34
2016,11,14,7,30,422.0,30.0,1.1,11.0,74.0,236.11,179.22
2016,11,14,7,45,507.5,37.5,1.15,11.5,116.0,310.26,248.55
2016,11,14,8,0,593.0,45.0,1.2,12.0,158.0,388.96,317.25
2016,11,14,8,15,645.5,49.5,1.15,12.5,200.5,457.8,375.3
2016,11,14,8,30,698.0,54.0,1.1,13.0,243.0,530.22,433.5
2016,11,14,8,45,732.0,58.0,1.1,14.0,283.5,592.64,480.9
2016,11,14,9,0,766.0,62.0,1.1,15.0,324.0,656.08,525.29
2016,11,14,9,15,790.0,64.5,1.0,15.5,360.5,710.59,561.35
2016,11,14,9,30,814.0,67.0,0.9,16.0,397.0,764.46,595.59
2016,11,14,9,45,827.0,70.0,0.85,16.5,427.0,808.72,622.68
2016,11,14,10,0,840.0,73.0,0.8,17.0,457.0,850.95,647.77
2016,11,14,10,15,851.5,74.5,0.75,17.5,481.5,887.6,668.54
2016,11,14,10,30,863.0,76.0,0.7,18.0,506.0,921.63,687.22
2016,11,14,10,45,870.0,77.0,0.65,18.5,523.5,937.44,693.82
2016,11,14,11,0,877.0,78.0,0.6,19.0,541.0,960.16,705.11
2016,11,14,11,15,881.0,78.5,0.65,19.0,551.0,976.01,715.44
2016,11,14,11,30,885.0,79.0,0.7,19.0,561.0,988.39,723.82
2016,11,14,11,45,885.5,79.5,0.75,19.5,563.0,993.74,726.57
2016,11,14,12,0,886.0,80.0,0.8,20.0,565.0,995.48,727.28
2016,11,14,12,15,883.5,80.0,0.85,20.0,560.0,989.96,724.96
2016,11,14,12,30,881.0,80.0,0.9,20.0,555.0,980.85,720.58
2016,11,14,12,45,875.5,79.0,0.95,20.0,542.0,964.02,711.36
2016,11,14,13,0,870.0,78.0,1.0,20.0,529.0,943.84,700.1
2016,11,14,13,15,861.0,77.0,1.05,20.0,509.0,927.34,691.27
2016,11,14,13,30,852.0,76.0,1.1,20.0,489.0,897.27,673.39
2016,11,14,13,45,837.0,74.5,1.2,20.0,461.5,858.43,650.3
2016,11,14,14,0,822.0,73.0,1.3,20.0,434.0,817.33,625.2
2016,11,14,14,15,802.5,71.0,1.3,19.5,401.5,769.93,595.04
2016,11,14,14,30,783.0,69.0,1.3,19.0,369.0,721.13,563.24
2016,11,14,14,45,754.0,66.0,1.35,19.0,331.0,662.99,523.23
2016,11,14,15,0,725.0,63.0,1.4,19.0,293.0,604.89,482.06
2016,11,14,15,15,684.0,58.5,1.25,18.0,251.5,537.69,431.41
2016,11,14,15,30,643.0,54.0,1.1,17.0,210.0,476.7,383.11
2016,11,14,15,45,580.0,48.0,1.0,16.5,167.5,400.48,320.61
2016,11,14,16,0,517.0,42.0,0.9,16.0,125.0,329.72,260.23
2016,11,14,16,15,412.0,33.0,0.9,15.0,85.5,243.24,185.66
2016,11,14,16,30,307.0,24.0,0.9,14.0,46.0,163.76,95.35
2016,11,14,16,45,153.5,12.0,0.95,13.5,23.0,60.03,0.0
2016,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,7,15,201.5,14.0,1.3,12.0,34.5,103.09,18.31
2016,11,15,7,30,403.0,28.0,1.5,12.0,69.0,225.81,169.61
2016,11,15,7,45,485.5,35.0,1.75,12.5,108.5,296.53,237.4
2016,11,15,8,0,568.0,42.0,2.0,13.0,148.0,372.13,304.54
2016,11,15,8,15,620.0,46.5,2.1,13.5,189.0,439.03,362.43
2016,11,15,8,30,672.0,51.0,2.2,14.0,230.0,509.62,421.13
2016,11,15,8,45,336.0,72.0,2.35,14.5,161.5,334.64,279.49
2016,11,15,9,0,0.0,93.0,2.5,15.0,93.0,81.36,63.46
2016,11,15,9,15,393.5,78.0,2.55,15.0,236.0,426.12,356.75
2016,11,15,9,30,787.0,63.0,2.6,15.0,379.0,736.74,595.73
2016,11,15,9,45,397.5,110.5,2.7,15.0,270.5,490.71,403.75
2016,11,15,10,0,8.0,158.0,2.8,15.0,162.0,151.49,121.3
2016,11,15,10,15,4.0,146.5,2.85,15.0,148.5,134.71,107.69
2016,11,15,10,30,0.0,135.0,2.9,15.0,135.0,118.61,94.05
2016,11,15,10,45,0.0,82.0,2.95,15.5,82.0,68.1,51.75
2016,11,15,11,0,0.0,29.0,3.0,16.0,29.0,23.98,14.61
2016,11,15,11,15,2.5,103.0,3.05,16.0,104.5,89.37,69.46
2016,11,15,11,30,5.0,177.0,3.1,16.0,180.0,165.12,131.8
2016,11,15,11,45,10.5,188.0,3.15,16.0,194.0,182.08,145.71
2016,11,15,12,0,16.0,199.0,3.2,16.0,208.0,199.37,159.96
2016,11,15,12,15,26.5,208.5,3.25,15.5,223.0,220.28,177.7
2016,11,15,12,30,37.0,218.0,3.3,15.0,238.0,262.34,212.46
2016,11,15,12,45,18.5,160.0,3.35,15.0,170.0,160.96,129.45
2016,11,15,13,0,0.0,102.0,3.4,15.0,102.0,86.17,66.91
2016,11,15,13,15,12.5,143.5,3.35,15.0,150.0,138.75,111.39
2016,11,15,13,30,25.0,185.0,3.3,15.0,198.0,195.09,158.33
2016,11,15,13,45,87.0,187.5,3.3,15.0,227.0,271.54,223.14
2016,11,15,14,0,149.0,190.0,3.3,15.0,256.0,344.7,284.06
2016,11,15,14,15,74.5,152.0,3.15,14.5,185.0,215.83,177.8
2016,11,15,14,30,0.0,114.0,3.0,14.0,114.0,101.38,80.61
2016,11,15,14,45,0.0,102.5,2.95,14.0,102.5,90.81,71.95
2016,11,15,15,0,0.0,91.0,2.9,14.0,91.0,80.36,63.17
2016,11,15,15,15,0.0,78.0,2.7,13.5,78.0,68.41,53.11
2016,11,15,15,30,0.0,65.0,2.5,13.0,65.0,56.55,42.97
2016,11,15,15,45,0.0,51.5,2.35,12.5,51.5,44.18,32.23
2016,11,15,16,0,0.0,38.0,2.2,12.0,38.0,31.79,21.37
2016,11,15,16,15,0.0,26.0,2.05,11.5,26.0,21.47,12.11
2016,11,15,16,30,0.0,14.0,1.9,11.0,14.0,11.53,1.54
2016,11,15,16,45,0.0,7.0,1.8,11.0,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,15.5,1.4,6.5,35.0,103.88,2.45
2016,11,16,7,30,400.0,31.0,1.6,7.0,70.0,227.4,172.25
2016,11,16,7,45,494.5,38.5,1.8,8.0,112.0,304.66,247.35
2016,11,16,8,0,589.0,46.0,2.0,9.0,154.0,391.69,324.24
2016,11,16,8,15,643.5,51.0,2.1,9.5,197.0,456.99,381.77
2016,11,16,8,30,698.0,56.0,2.2,10.0,240.0,531.15,444.12
2016,11,16,8,45,736.5,59.5,2.35,10.5,281.0,596.09,497.1
2016,11,16,9,0,775.0,63.0,2.5,11.0,322.0,662.36,547.7
2016,11,16,9,15,798.5,65.5,2.55,11.0,358.5,716.83,588.32
2016,11,16,9,30,822.0,68.0,2.6,11.0,395.0,770.59,627.63
2016,11,16,9,45,838.0,70.5,2.65,11.5,425.5,817.0,659.62
2016,11,16,10,0,854.0,73.0,2.7,12.0,456.0,861.54,689.74
2016,11,16,10,15,865.0,74.5,2.65,12.0,480.5,898.12,714.21
2016,11,16,10,30,876.0,76.0,2.6,12.0,505.0,932.02,736.57
2016,11,16,10,45,871.0,80.5,2.6,12.0,520.5,951.76,749.3
2016,11,16,11,0,866.0,85.0,2.6,12.0,536.0,967.81,759.64
2016,11,16,11,15,870.0,86.0,2.55,12.0,546.0,984.5,770.06
2016,11,16,11,30,874.0,87.0,2.5,12.0,556.0,997.68,778.13
2016,11,16,11,45,860.0,92.0,2.5,12.5,555.5,994.5,774.13
2016,11,16,12,0,846.0,97.0,2.5,13.0,555.0,987.47,767.85
2016,11,16,12,15,843.5,97.0,2.45,13.0,549.5,982.09,763.82
2016,11,16,12,30,841.0,97.0,2.4,13.0,544.0,973.16,757.49
2016,11,16,12,45,847.5,92.0,2.35,13.0,533.5,963.39,750.77
2016,11,16,13,0,854.0,87.0,2.3,13.0,523.0,949.88,741.61
2016,11,16,13,15,844.0,85.5,2.3,13.0,503.0,921.63,722.81
2016,11,16,13,30,834.0,84.0,2.3,13.0,483.0,890.47,702.04
2016,11,16,13,45,806.0,85.5,2.3,13.0,453.5,844.28,670.4
2016,11,16,14,0,778.0,87.0,2.3,13.0,424.0,796.43,637.27
2016,11,16,14,15,756.5,84.0,2.25,12.5,391.5,752.91,607.59
2016,11,16,14,30,735.0,81.0,2.2,12.0,359.0,702.99,572.49
2016,11,16,14,45,695.5,79.0,2.15,12.0,320.0,640.19,525.78
2016,11,16,15,0,656.0,77.0,2.1,12.0,281.0,578.37,478.03
2016,11,16,15,15,611.0,71.0,1.9,11.5,240.0,509.83,422.9
2016,11,16,15,30,566.0,65.0,1.7,11.0,199.0,443.87,368.05
2016,11,16,15,45,498.0,57.0,1.5,11.0,157.5,366.17,301.33
2016,11,16,16,0,430.0,49.0,1.3,11.0,116.0,294.36,237.85
2016,11,16,16,15,325.5,37.0,1.25,10.0,78.0,209.63,162.73
2016,11,16,16,30,221.0,25.0,1.2,9.0,40.0,130.66,69.11
2016,11,16,16,45,110.5,12.5,1.15,8.5,20.0,46.73,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,4.5,34.0,107.08,0.0
2016,11,17,7,30,436.0,27.0,1.5,5.0,68.0,232.64,175.05
2016,11,17,7,45,525.5,34.0,1.7,6.0,109.5,309.36,252.23
2016,11,17,8,0,615.0,41.0,1.9,7.0,151.0,394.88,328.74
2016,11,17,8,15,668.5,45.5,1.95,7.5,194.0,464.97,390.45
2016,11,17,8,30,722.0,50.0,2.0,8.0,237.0,538.78,452.71
2016,11,17,8,45,757.5,53.0,2.05,8.5,278.0,601.82,503.91
2016,11,17,9,0,793.0,56.0,2.1,9.0,319.0,665.95,552.27
2016,11,17,9,15,817.0,58.5,2.05,9.5,355.5,721.31,591.79
2016,11,17,9,30,841.0,61.0,2.0,10.0,392.0,776.01,629.64
2016,11,17,9,45,858.0,62.5,1.95,11.0,423.0,814.05,653.09
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,858.14,680.38
2016,11,17,10,15,886.5,65.5,1.8,12.0,479.0,895.2,703.94
2016,11,17,10,30,898.0,67.0,1.7,12.0,504.0,929.62,725.28
2016,11,17,10,45,905.0,68.0,1.65,12.5,521.5,956.23,740.29
2016,11,17,11,0,912.0,69.0,1.6,13.0,539.0,979.6,753.04
2016,11,17,11,15,916.0,69.0,1.55,13.0,549.5,995.31,762.0
2016,11,17,11,30,920.0,69.0,1.5,13.0,560.0,1007.43,768.72
2016,11,17,11,45,919.0,70.0,1.45,13.5,562.0,1012.28,769.32
2016,11,17,12,0,918.0,71.0,1.4,14.0,564.0,1013.38,767.67
2016,11,17,12,15,916.0,70.5,1.35,14.0,559.0,1007.75,763.19
2016,11,17,12,30,914.0,70.0,1.3,14.0,554.0,998.42,756.53
2016,11,17,12,45,906.5,70.5,1.3,14.0,540.5,981.46,745.88
2016,11,17,13,0,899.0,71.0,1.3,14.0,527.0,961.1,733.15
2016,11,17,13,15,890.5,69.5,1.25,14.0,507.0,933.88,715.06
2016,11,17,13,30,882.0,68.0,1.2,14.0,487.0,903.62,695.01
2016,11,17,13,45,865.5,67.5,1.15,14.0,459.5,864.77,669.02
2016,11,17,14,0,849.0,67.0,1.1,14.0,432.0,832.37,647.44
2016,11,17,14,15,830.0,65.0,1.0,14.0,399.0,784.8,614.18
2016,11,17,14,30,811.0,63.0,0.9,14.0,366.0,735.75,579.61
2016,11,17,14,45,781.0,60.0,0.8,14.0,328.0,676.1,536.78
2016,11,17,15,0,751.0,57.0,0.7,14.0,290.0,616.55,493.16
2016,11,17,15,15,709.5,53.0,0.6,13.5,248.0,548.78,441.75
2016,11,17,15,30,668.0,49.0,0.5,13.0,206.0,482.99,389.23
2016,11,17,15,45,604.5,43.5,0.4,12.5,163.5,405.81,325.73
2016,11,17,16,0,541.0,38.0,0.3,12.0,121.0,333.72,263.94
2016,11,17,16,15,433.0,29.5,0.25,11.5,81.5,250.06,189.83
2016,11,17,16,30,325.0,21.0,0.2,11.0,42.0,166.87,81.42
2016,11,17,16,45,162.5,10.5,0.2,11.0,21.0,62.15,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,14.0,1.4,4.5,31.0,96.9,0.0
2016,11,18,7,30,380.0,28.0,1.6,5.0,62.0,215.71,159.93
2016,11,18,7,45,472.5,36.5,1.85,5.5,103.0,291.34,237.79
2016,11,18,8,0,565.0,45.0,2.1,6.0,144.0,376.93,315.25
2016,11,18,8,15,623.0,50.5,2.05,6.5,187.0,447.86,377.82
2016,11,18,8,30,681.0,56.0,2.0,7.0,230.0,518.92,438.11
2016,11,18,8,45,719.5,60.0,1.95,7.5,271.0,583.57,490.63
2016,11,18,9,0,758.0,64.0,1.9,8.0,312.0,649.6,540.62
2016,11,18,9,15,784.0,67.0,1.9,8.5,348.5,705.88,581.4
2016,11,18,9,30,810.0,70.0,1.9,9.0,385.0,761.7,620.73
2016,11,18,9,45,833.0,70.5,1.9,10.0,417.5,811.04,653.12
2016,11,18,10,0,856.0,71.0,1.9,11.0,450.0,858.92,683.64
2016,11,18,10,15,867.0,73.0,1.95,11.5,474.0,896.19,707.81
2016,11,18,10,30,878.0,75.0,2.0,12.0,498.0,930.79,729.97
2016,11,18,10,45,884.5,76.0,2.15,12.5,515.5,946.58,740.08
2016,11,18,11,0,891.0,77.0,2.3,13.0,533.0,969.13,755.13
2016,11,18,11,15,894.0,77.5,2.4,13.0,542.5,984.3,765.9
2016,11,18,11,30,897.0,78.0,2.5,13.0,552.0,995.94,774.47
2016,11,18,11,45,896.0,78.5,2.65,13.5,554.0,1000.05,777.08
2016,11,18,12,0,895.0,79.0,2.8,14.0,556.0,1000.5,777.35
2016,11,18,12,15,892.5,78.5,2.85,14.0,550.5,994.53,773.82
2016,11,18,12,30,890.0,78.0,2.9,14.0,545.0,984.96,768.01
2016,11,18,12,45,885.5,77.0,3.0,14.5,532.5,969.26,757.09
2016,11,18,13,0,881.0,76.0,3.1,15.0,520.0,950.16,743.91
2016,11,18,13,15,872.5,74.5,3.1,15.0,500.5,923.39,725.97
2016,11,18,13,30,864.0,73.0,3.1,15.0,481.0,903.32,712.87
2016,11,18,13,45,850.5,71.5,3.15,15.0,454.5,865.84,687.51
2016,11,18,14,0,837.0,70.0,3.2,15.0,428.0,825.99,660.27
2016,11,18,14,15,817.5,68.0,3.1,14.5,395.0,778.46,627.3
2016,11,18,14,30,798.0,66.0,3.0,14.0,362.0,729.49,592.7
2016,11,18,14,45,771.5,62.5,2.95,14.0,324.5,672.35,550.31
2016,11,18,15,0,745.0,59.0,2.9,14.0,287.0,615.04,506.81
2016,11,18,15,15,703.0,55.0,2.55,13.5,246.0,547.2,452.3
2016,11,18,15,30,661.0,51.0,2.2,13.0,205.0,481.33,397.0
2016,11,18,15,45,597.5,45.0,1.9,12.5,162.0,403.86,330.72
2016,11,18,16,0,534.0,39.0,1.6,12.0,119.0,336.69,270.56
2016,11,18,16,15,420.5,30.5,1.5,11.5,80.0,246.22,188.94
2016,11,18,16,30,307.0,22.0,1.4,11.0,41.0,160.65,72.68
2016,11,18,16,45,153.5,11.0,1.3,10.5,20.5,59.8,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,11.0,0.5,0.41,0.0
2016,11,19,7,30,0.0,1.0,3.0,11.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,3.05,11.0,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.5,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,3.4,12.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,3.4,12.0,6.0,4.93,0.0
2016,11,19,9,30,0.0,7.0,3.4,12.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,11.5,3.45,12.0,11.5,9.47,2.54
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,13.19,5.74
2016,11,19,10,15,0.0,21.5,3.5,12.0,21.5,17.75,9.65
2016,11,19,10,30,0.0,27.0,3.5,12.0,27.0,22.3,13.54
2016,11,19,10,45,0.0,29.0,3.55,12.5,29.0,23.97,14.91
2016,11,19,11,0,0.0,31.0,3.6,13.0,31.0,25.63,16.27
2016,11,19,11,15,0.0,54.5,3.7,13.0,54.5,45.16,32.87
2016,11,19,11,30,0.0,78.0,3.8,13.0,78.0,64.77,49.44
2016,11,19,11,45,0.0,100.5,3.9,13.5,100.5,84.65,66.05
2016,11,19,12,0,0.0,123.0,4.0,14.0,123.0,106.02,83.77
2016,11,19,12,15,0.0,91.5,4.0,14.0,91.5,76.36,58.94
2016,11,19,12,30,0.0,60.0,4.0,14.0,60.0,49.74,36.57
2016,11,19,12,45,0.0,84.0,4.0,14.0,84.0,69.78,53.51
2016,11,19,13,0,0.0,108.0,4.0,14.0,108.0,92.05,72.28
2016,11,19,13,15,0.0,100.5,3.9,14.0,100.5,85.12,66.52
2016,11,19,13,30,0.0,93.0,3.8,14.0,93.0,78.27,60.85
2016,11,19,13,45,0.0,67.5,3.75,14.0,67.5,55.96,42.08
2016,11,19,14,0,0.0,42.0,3.7,14.0,42.0,34.72,24.08
2016,11,19,14,15,0.0,32.5,3.55,14.0,32.5,26.83,17.39
2016,11,19,14,30,0.0,23.0,3.4,14.0,23.0,18.96,10.67
2016,11,19,14,45,347.5,43.5,3.25,14.0,149.0,334.02,284.5
2016,11,19,15,0,695.0,64.0,3.1,14.0,275.0,586.16,487.19
2016,11,19,15,15,651.5,59.5,2.8,13.5,235.0,523.62,434.21
2016,11,19,15,30,608.0,55.0,2.5,13.0,195.0,459.02,379.86
2016,11,19,15,45,549.0,48.0,2.2,12.5,154.0,385.75,316.75
2016,11,19,16,0,490.0,41.0,1.9,12.0,113.0,317.55,255.83
2016,11,19,16,15,373.0,31.5,1.75,11.5,75.5,226.75,173.73
2016,11,19,16,30,256.0,22.0,1.6,11.0,38.0,140.7,57.09
