Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,45,128.0,11.0,1.5,11.0,19.0,51.57,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,0.8,10.0,19.0,30.34,0.0
2016,11,20,7,30,98.0,30.0,0.8,10.0,38.0,88.55,59.72
2016,11,20,7,45,135.0,46.5,0.85,10.5,65.0,131.54,103.72
2016,11,20,8,0,172.0,63.0,0.9,11.0,92.0,177.16,144.66
2016,11,20,8,15,194.5,80.0,0.95,11.0,121.5,218.82,181.62
2016,11,20,8,30,217.0,97.0,1.0,11.0,151.0,262.47,219.39
2016,11,20,8,45,229.5,113.0,1.1,11.5,178.5,299.86,250.66
2016,11,20,9,0,242.0,129.0,1.2,12.0,206.0,338.0,281.72
2016,11,20,9,15,257.0,141.0,1.2,12.0,231.5,373.42,310.25
2016,11,20,9,30,272.0,153.0,1.2,12.0,257.0,409.53,338.74
2016,11,20,9,45,224.5,171.0,1.3,12.0,261.5,401.5,330.9
2016,11,20,10,0,177.0,189.0,1.4,12.0,266.0,371.66,306.12
2016,11,20,10,15,236.5,194.0,1.45,12.0,303.0,453.74,371.93
2016,11,20,10,30,296.0,199.0,1.5,12.0,340.0,520.32,423.95
2016,11,20,10,45,180.0,208.5,1.6,12.0,295.0,408.6,334.05
2016,11,20,11,0,64.0,218.0,1.7,12.0,250.0,291.6,237.97
2016,11,20,11,15,141.0,226.5,1.65,12.0,299.5,397.8,325.2
2016,11,20,11,30,218.0,235.0,1.6,12.0,349.0,485.25,394.44
2016,11,20,11,45,109.0,191.0,1.6,12.0,248.0,322.59,263.8
2016,11,20,12,0,0.0,147.0,1.6,12.0,147.0,129.95,103.73
2016,11,20,12,15,18.0,178.5,1.5,12.0,188.0,180.66,146.92
2016,11,20,12,30,36.0,210.0,1.4,12.0,229.0,253.83,206.94
2016,11,20,12,45,20.5,188.0,1.35,12.0,199.0,193.92,157.5
2016,11,20,13,0,5.0,166.0,1.3,12.0,169.0,155.67,125.69
2016,11,20,13,15,16.5,174.0,1.25,12.0,182.0,175.85,143.09
2016,11,20,13,30,28.0,182.0,1.2,12.0,195.0,213.62,174.58
2016,11,20,13,45,85.0,182.5,1.2,12.5,219.0,265.89,218.93
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,332.32,273.35
2016,11,20,14,15,244.5,159.0,1.15,13.0,252.5,399.18,328.73
2016,11,20,14,30,347.0,135.0,1.1,13.0,262.0,440.5,363.02
2016,11,20,14,45,532.5,97.5,1.05,13.0,269.0,540.95,442.67
2016,11,20,15,0,718.0,60.0,1.0,13.0,276.0,597.97,485.79
2016,11,20,15,15,674.0,55.5,0.9,12.5,235.5,529.58,431.49
2016,11,20,15,30,630.0,51.0,0.8,12.0,195.0,463.41,377.81
2016,11,20,15,45,562.5,45.0,0.7,12.0,153.5,390.13,315.71
2016,11,20,16,0,495.0,39.0,0.6,12.0,112.0,318.35,252.96
2016,11,20,16,15,377.0,30.0,0.65,11.5,74.5,227.45,172.19
2016,11,20,16,30,259.0,21.0,0.7,11.0,37.0,140.79,50.21
2016,11,20,16,45,129.5,10.5,0.75,10.5,18.5,51.78,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,196.0,12.0,1.35,7.5,28.0,80.22,0.0
2016,11,21,7,30,392.0,24.0,1.4,8.0,56.0,207.78,141.06
2016,11,21,7,45,490.0,31.0,1.5,8.5,96.0,287.4,229.66
2016,11,21,8,0,588.0,38.0,1.6,9.0,136.0,374.83,308.13
2016,11,21,8,15,645.0,43.0,1.6,9.0,178.0,445.67,370.8
2016,11,21,8,30,702.0,48.0,1.6,9.0,220.0,520.71,434.49
2016,11,21,8,45,739.0,51.0,1.65,9.5,260.0,583.56,485.65
2016,11,21,9,0,776.0,54.0,1.7,10.0,300.0,647.69,534.05
2016,11,21,9,15,801.0,56.5,1.65,10.5,336.0,702.93,573.31
2016,11,21,9,30,826.0,59.0,1.6,11.0,372.0,757.66,610.95
2016,11,21,9,45,822.0,67.0,1.6,11.5,399.5,794.57,635.1
2016,11,21,10,0,818.0,75.0,1.6,12.0,427.0,828.21,656.63
2016,11,21,10,15,831.0,76.5,1.55,12.0,452.0,865.63,681.15
2016,11,21,10,30,844.0,78.0,1.5,12.0,477.0,900.6,703.55
2016,11,21,10,45,856.5,78.0,1.5,12.5,495.5,930.49,721.61
2016,11,21,11,0,869.0,78.0,1.5,13.0,514.0,957.45,737.6
2016,11,21,11,15,874.0,78.5,1.45,13.0,524.5,974.65,747.55
2016,11,21,11,30,879.0,79.0,1.4,13.0,535.0,977.32,747.91
2016,11,21,11,45,883.0,78.0,1.4,13.5,538.5,984.46,751.07
2016,11,21,12,0,887.0,77.0,1.4,14.0,542.0,988.05,751.94
2016,11,21,12,15,885.5,77.0,1.4,14.0,537.0,983.94,749.28
2016,11,21,12,30,884.0,77.0,1.4,14.0,532.0,976.28,744.51
2016,11,21,12,45,879.5,76.0,1.4,14.5,520.0,960.88,733.38
2016,11,21,13,0,875.0,75.0,1.4,15.0,508.0,942.12,720.22
2016,11,21,13,15,866.0,73.5,1.35,14.5,488.5,925.34,710.43
2016,11,21,13,30,857.0,72.0,1.3,14.0,469.0,895.11,691.43
2016,11,21,13,45,843.0,70.5,1.3,14.0,442.5,857.66,666.95
2016,11,21,14,0,829.0,69.0,1.3,14.0,416.0,817.89,640.64
2016,11,21,14,15,809.5,67.0,1.25,14.0,384.0,770.91,608.2
2016,11,21,14,30,790.0,65.0,1.2,14.0,352.0,722.51,574.28
2016,11,21,14,45,760.5,62.0,1.15,14.0,314.5,664.34,532.48
2016,11,21,15,0,731.0,59.0,1.1,14.0,277.0,606.22,489.73
2016,11,21,15,15,688.0,54.5,1.0,13.5,236.5,537.97,437.07
2016,11,21,15,30,645.0,50.0,0.9,13.0,196.0,471.82,383.5
2016,11,21,15,45,575.0,44.5,0.8,12.5,154.0,396.98,320.83
2016,11,21,16,0,505.0,39.0,0.7,12.0,112.0,323.9,257.41
2016,11,21,16,15,386.0,30.0,0.75,11.5,74.0,231.97,175.13
2016,11,21,16,30,267.0,21.0,0.8,11.0,36.0,143.73,44.09
2016,11,21,16,45,133.5,10.5,0.85,10.5,18.0,53.27,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,15,103.0,13.5,0.2,7.0,21.5,48.2,0.0
2016,11,22,7,30,206.0,27.0,0.2,7.0,43.0,136.87,88.6
2016,11,22,7,45,276.0,40.5,0.2,7.5,76.5,200.3,158.89
2016,11,22,8,0,346.0,54.0,0.2,8.0,110.0,267.77,218.84
2016,11,22,8,15,391.0,65.0,0.25,8.0,145.5,324.84,268.88
2016,11,22,8,30,436.0,76.0,0.3,8.0,181.0,385.99,320.72
2016,11,22,8,45,459.5,87.0,0.4,8.5,215.0,436.21,361.89
2016,11,22,9,0,483.0,98.0,0.5,9.0,249.0,487.52,402.65
2016,11,22,9,15,516.0,101.5,0.65,9.5,280.0,537.48,442.02
2016,11,22,9,30,549.0,105.0,0.8,10.0,311.0,596.07,486.73
2016,11,22,9,45,495.5,126.5,0.95,10.5,324.0,590.68,481.29
2016,11,22,10,0,442.0,148.0,1.1,11.0,337.0,586.96,477.19
2016,11,22,10,15,521.5,137.5,1.15,11.0,373.5,658.79,532.31
2016,11,22,10,30,601.0,127.0,1.2,11.0,410.0,741.87,592.18
2016,11,22,10,45,576.5,140.5,1.3,11.0,419.5,747.62,595.75
2016,11,22,11,0,552.0,154.0,1.4,11.0,429.0,742.88,592.74
2016,11,22,11,15,500.0,171.5,1.4,11.0,424.5,721.38,576.15
2016,11,22,11,30,448.0,189.0,1.4,11.0,420.0,696.13,556.23
2016,11,22,11,45,392.0,202.5,1.45,11.5,405.5,638.17,512.18
2016,11,22,12,0,336.0,216.0,1.5,12.0,391.0,600.54,482.52
2016,11,22,12,15,421.0,195.0,1.5,12.0,412.5,678.29,542.52
2016,11,22,12,30,506.0,174.0,1.5,12.0,434.0,733.37,584.32
2016,11,22,12,45,456.5,180.5,1.55,12.0,410.5,687.25,549.7
2016,11,22,13,0,407.0,187.0,1.6,12.0,387.0,640.21,514.96
2016,11,22,13,15,367.0,186.0,1.6,12.0,361.5,573.62,465.47
2016,11,22,13,30,327.0,185.0,1.6,12.0,336.0,528.06,430.82
2016,11,22,13,45,242.5,182.5,1.6,12.0,291.0,442.24,363.09
2016,11,22,14,0,158.0,180.0,1.6,12.0,246.0,343.02,283.41
2016,11,22,14,15,170.0,165.0,1.55,11.5,231.0,330.11,274.75
2016,11,22,14,30,182.0,150.0,1.5,11.0,216.0,316.06,264.44
2016,11,22,14,45,170.0,136.5,1.45,11.0,192.5,285.01,238.86
2016,11,22,15,0,158.0,123.0,1.4,11.0,169.0,254.8,213.61
2016,11,22,15,15,145.5,106.0,1.25,10.5,144.0,220.38,184.63
2016,11,22,15,30,133.0,89.0,1.1,10.0,119.0,187.0,155.85
2016,11,22,15,45,116.5,71.0,0.95,10.0,93.0,151.01,123.95
2016,11,22,16,0,100.0,53.0,0.8,10.0,67.0,116.4,92.74
2016,11,22,16,15,58.0,36.5,0.8,9.5,44.0,74.06,54.08
2016,11,22,16,30,16.0,20.0,0.8,9.0,21.0,26.25,2.37
2016,11,22,16,45,8.0,10.0,0.85,9.0,10.5,11.2,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,15.5,1.0,7.5,22.0,45.73,0.0
2016,11,23,7,30,183.0,31.0,1.0,8.0,44.0,132.15,81.01
2016,11,23,7,45,301.5,42.0,1.0,8.5,82.0,214.44,170.02
2016,11,23,8,0,420.0,53.0,1.0,9.0,120.0,305.57,250.37
2016,11,23,8,15,489.5,60.5,1.15,9.0,160.5,378.6,314.57
2016,11,23,8,30,559.0,68.0,1.3,9.0,201.0,457.17,381.64
2016,11,23,8,45,607.0,73.0,1.45,9.5,241.0,523.79,436.55
2016,11,23,9,0,655.0,78.0,1.6,10.0,281.0,592.91,491.72
2016,11,23,9,15,686.0,82.0,1.65,10.0,317.0,650.08,535.09
2016,11,23,9,30,717.0,86.0,1.7,10.0,353.0,707.5,577.57
2016,11,23,9,45,744.0,87.5,1.8,10.5,384.5,758.36,613.65
2016,11,23,10,0,771.0,89.0,1.9,11.0,416.0,808.35,648.49
2016,11,23,10,15,785.5,91.0,1.9,11.0,440.5,840.57,670.26
2016,11,23,10,30,800.0,93.0,1.9,11.0,465.0,876.66,694.78
2016,11,23,10,45,474.0,158.0,1.95,11.5,380.5,664.02,536.9
2016,11,23,11,0,148.0,223.0,2.0,12.0,296.0,400.08,326.36
2016,11,23,11,15,154.0,228.0,1.95,12.0,305.5,413.63,338.35
2016,11,23,11,30,160.0,233.0,1.9,12.0,315.0,426.96,348.55
2016,11,23,11,45,97.5,221.0,1.9,12.0,271.0,329.49,269.66
2016,11,23,12,0,35.0,209.0,1.9,12.0,227.0,252.6,205.85
2016,11,23,12,15,438.0,150.5,1.9,12.0,374.0,641.48,523.09
2016,11,23,12,30,841.0,92.0,1.9,12.0,521.0,963.6,753.18
2016,11,23,12,45,837.0,90.5,1.95,12.0,509.0,948.45,739.85
2016,11,23,13,0,833.0,89.0,2.0,12.0,497.0,929.98,728.39
2016,11,23,13,15,823.0,87.5,2.0,12.0,477.5,902.69,710.22
2016,11,23,13,30,813.0,86.0,2.0,12.0,458.0,872.56,690.08
2016,11,23,13,45,799.5,83.5,2.05,12.0,432.5,835.48,665.33
2016,11,23,14,0,786.0,81.0,2.1,12.0,407.0,796.16,638.66
2016,11,23,14,15,764.5,78.5,2.0,12.0,375.0,748.27,604.03
2016,11,23,14,30,743.0,76.0,1.9,12.0,343.0,704.48,572.03
2016,11,23,14,45,714.0,71.5,1.8,12.0,306.0,646.68,528.81
2016,11,23,15,0,685.0,67.0,1.7,12.0,269.0,589.11,484.76
2016,11,23,15,15,638.0,62.0,1.5,11.5,228.5,519.79,428.96
2016,11,23,15,30,591.0,57.0,1.3,11.0,188.0,453.13,373.47
2016,11,23,15,45,520.0,50.0,1.1,10.5,147.0,374.05,306.16
2016,11,23,16,0,449.0,43.0,0.9,10.0,106.0,301.07,241.79
2016,11,23,16,15,325.5,32.5,0.9,9.0,69.5,208.31,157.85
2016,11,23,16,30,202.0,22.0,0.9,8.0,33.0,118.82,23.17
2016,11,23,16,45,101.0,11.0,0.95,7.5,16.5,43.17,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,3.5,22.0,52.33,0.0
2016,11,24,7,30,228.0,28.0,0.9,4.0,44.0,143.81,83.82
2016,11,24,7,45,341.0,39.0,1.0,4.5,82.5,228.79,183.2
2016,11,24,8,0,454.0,50.0,1.1,5.0,121.0,320.08,265.62
2016,11,24,8,15,522.5,57.5,1.05,5.5,162.5,393.87,330.32
2016,11,24,8,30,591.0,65.0,1.0,6.0,204.0,473.18,396.92
2016,11,24,8,45,643.5,68.5,0.95,6.5,245.0,542.37,452.74
2016,11,24,9,0,696.0,72.0,0.9,7.0,286.0,614.29,507.96
2016,11,24,9,15,726.0,76.0,0.85,7.5,322.5,672.18,548.94
2016,11,24,9,30,756.0,80.0,0.8,8.0,359.0,730.19,588.61
2016,11,24,9,45,777.0,82.5,0.8,9.0,390.0,772.88,615.59
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,820.01,645.15
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,858.62,669.48
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,894.87,691.87
2016,11,24,10,45,838.0,89.5,0.7,10.5,489.5,924.86,709.5
2016,11,24,11,0,850.0,90.0,0.7,11.0,508.0,951.93,725.13
2016,11,24,11,15,855.0,91.0,0.65,11.0,519.0,969.75,734.81
2016,11,24,11,30,860.0,92.0,0.6,11.0,530.0,984.16,742.43
2016,11,24,11,45,867.0,90.0,0.55,11.5,534.0,993.32,745.4
2016,11,24,12,0,874.0,88.0,0.5,12.0,538.0,998.88,746.22
2016,11,24,12,15,872.0,88.0,0.5,12.0,533.5,994.47,743.38
2016,11,24,12,30,870.0,88.0,0.5,12.0,529.0,986.46,738.55
2016,11,24,12,45,865.0,87.0,0.55,12.5,517.0,970.74,728.75
2016,11,24,13,0,860.0,86.0,0.6,13.0,505.0,951.63,716.93
2016,11,24,13,15,673.5,118.5,0.65,13.0,439.0,807.72,622.08
2016,11,24,13,30,487.0,151.0,0.7,13.0,373.0,652.19,515.14
2016,11,24,13,45,543.5,129.0,0.8,13.0,363.5,661.67,526.55
2016,11,24,14,0,600.0,107.0,0.9,13.0,354.0,674.91,538.09
2016,11,24,14,15,574.0,102.5,0.9,12.5,324.0,626.78,504.31
2016,11,24,14,30,548.0,98.0,0.9,12.0,294.0,578.38,470.22
2016,11,24,14,45,507.0,95.5,0.95,12.0,262.0,514.99,422.34
2016,11,24,15,0,466.0,93.0,1.0,12.0,230.0,461.26,380.32
2016,11,24,15,15,433.0,83.0,0.9,11.5,195.5,405.84,335.62
2016,11,24,15,30,400.0,73.0,0.8,11.0,161.0,352.62,291.19
2016,11,24,15,45,427.0,58.0,0.75,10.5,133.5,330.74,270.71
2016,11,24,16,0,454.0,43.0,0.7,10.0,106.0,304.08,243.68
2016,11,24,16,15,330.0,32.0,0.75,9.5,69.0,210.33,158.23
2016,11,24,16,30,206.0,21.0,0.8,9.0,32.0,119.54,16.2
2016,11,24,16,45,103.0,10.5,0.85,8.5,16.0,43.54,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.5,11.5,0.8,6.0,12.0,11.05,0.0
2016,11,25,7,30,7.0,23.0,0.8,6.0,24.0,26.57,9.81
2016,11,25,7,45,38.0,40.0,0.8,6.5,46.0,62.16,46.31
2016,11,25,8,0,69.0,57.0,0.8,7.0,68.0,107.21,86.72
2016,11,25,8,15,84.5,75.0,0.8,7.0,92.0,139.91,116.21
2016,11,25,8,30,100.0,93.0,0.8,7.0,116.0,173.96,146.41
2016,11,25,8,45,109.5,110.0,0.85,7.5,139.5,203.96,172.27
2016,11,25,9,0,119.0,127.0,0.9,8.0,163.0,234.78,198.2
2016,11,25,9,15,130.0,140.5,0.95,8.0,184.5,262.68,221.63
2016,11,25,9,30,141.0,154.0,1.0,8.0,206.0,291.43,245.4
2016,11,25,9,45,174.0,166.0,1.05,8.5,235.5,337.1,282.7
2016,11,25,10,0,207.0,178.0,1.1,9.0,265.0,384.74,320.75
2016,11,25,10,15,140.0,187.5,1.15,9.0,248.0,341.64,283.74
2016,11,25,10,30,73.0,197.0,1.2,9.0,231.0,275.97,228.58
2016,11,25,10,45,259.5,187.0,1.3,9.5,313.0,477.04,394.36
2016,11,25,11,0,446.0,177.0,1.4,10.0,395.0,668.1,541.4
2016,11,25,11,15,285.0,203.0,1.4,10.0,343.5,529.69,431.12
2016,11,25,11,30,124.0,229.0,1.4,10.0,292.0,387.32,316.58
2016,11,25,11,45,186.0,227.5,1.45,10.5,322.5,446.6,365.59
2016,11,25,12,0,248.0,226.0,1.5,11.0,353.0,527.18,428.23
2016,11,25,12,15,152.0,220.5,1.5,11.0,298.0,403.94,329.88
2016,11,25,12,30,56.0,215.0,1.5,11.0,243.0,282.05,230.61
2016,11,25,12,45,31.0,190.0,1.5,11.0,205.0,226.29,185.2
2016,11,25,13,0,6.0,165.0,1.5,11.0,167.0,156.62,127.13
2016,11,25,13,15,56.0,182.0,1.5,11.0,207.0,240.72,198.94
2016,11,25,13,30,106.0,199.0,1.5,11.0,247.0,308.81,255.76
2016,11,25,13,45,123.0,188.0,1.5,11.0,240.5,326.78,270.63
2016,11,25,14,0,140.0,177.0,1.5,11.0,234.0,325.14,270.12
2016,11,25,14,15,134.0,163.0,1.45,11.0,214.0,299.41,249.39
2016,11,25,14,30,128.0,149.0,1.4,11.0,194.0,273.95,228.75
2016,11,25,14,45,119.0,135.0,1.4,11.0,173.5,246.62,206.25
2016,11,25,15,0,110.0,121.0,1.4,11.0,153.0,220.02,183.95
2016,11,25,15,15,100.0,103.5,1.25,10.5,129.5,188.67,157.44
2016,11,25,15,30,90.0,86.0,1.1,10.0,106.0,158.18,131.1
2016,11,25,15,45,76.0,68.5,0.95,9.5,82.5,126.33,103.02
2016,11,25,16,0,62.0,51.0,0.8,9.0,59.0,95.68,75.5
2016,11,25,16,15,31.0,34.0,0.8,8.5,38.0,51.47,35.67
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,14.44,0.0
2016,11,25,16,45,0.0,8.5,0.8,8.0,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.6,8.0,12.0,9.88,0.0
2016,11,26,7,45,0.0,24.0,1.65,8.0,24.0,19.82,10.77
2016,11,26,8,0,0.0,36.0,1.7,8.0,36.0,30.11,20.23
2016,11,26,8,15,0.0,49.5,1.75,8.0,49.5,42.72,31.52
2016,11,26,8,30,0.0,63.0,1.8,8.0,63.0,55.28,42.71
2016,11,26,8,45,0.0,76.0,1.9,8.5,76.0,67.32,53.22
2016,11,26,9,0,0.0,89.0,2.0,9.0,89.0,79.43,63.63
2016,11,26,9,15,0.0,101.0,2.05,9.0,101.0,90.55,73.17
2016,11,26,9,30,0.0,113.0,2.1,9.0,113.0,101.81,82.73
2016,11,26,9,45,13.0,136.5,2.2,9.0,142.0,136.7,112.89
2016,11,26,10,0,26.0,160.0,2.3,9.0,171.0,172.99,143.87
2016,11,26,10,15,34.5,173.0,2.4,9.0,188.5,211.28,176.01
2016,11,26,10,30,43.0,186.0,2.5,9.0,206.0,234.63,195.47
2016,11,26,10,45,53.0,197.0,2.6,9.0,222.5,257.37,214.43
2016,11,26,11,0,63.0,208.0,2.7,9.0,239.0,280.65,233.76
2016,11,26,11,15,151.0,215.5,2.75,9.0,291.5,395.44,330.05
2016,11,26,11,30,239.0,223.0,2.8,9.0,344.0,492.03,409.19
2016,11,26,11,45,163.0,225.0,2.85,9.0,307.5,421.09,349.81
2016,11,26,12,0,87.0,227.0,2.9,9.0,271.0,328.4,272.81
2016,11,26,12,15,79.5,223.0,2.95,9.0,263.0,315.79,262.72
2016,11,26,12,30,72.0,219.0,3.0,9.0,255.0,303.31,252.41
2016,11,26,12,45,36.0,149.0,3.05,9.5,167.0,181.91,150.73
2016,11,26,13,0,0.0,79.0,3.1,10.0,79.0,65.58,50.81
2016,11,26,13,15,12.5,126.5,2.95,10.0,132.0,122.82,100.32
2016,11,26,13,30,25.0,174.0,2.8,10.0,185.0,186.16,154.14
2016,11,26,13,45,12.5,94.5,2.7,10.0,100.0,91.36,73.64
2016,11,26,14,0,0.0,15.0,2.6,10.0,15.0,12.36,5.11
2016,11,26,14,15,0.0,58.0,2.5,10.0,58.0,48.02,36.16
2016,11,26,14,30,0.0,101.0,2.4,10.0,101.0,89.35,71.85
2016,11,26,14,45,0.0,89.5,2.3,10.0,89.5,78.67,62.69
2016,11,26,15,0,0.0,78.0,2.2,10.0,78.0,68.09,53.59
2016,11,26,15,15,0.0,65.5,2.15,9.5,65.5,56.53,43.63
2016,11,26,15,30,0.0,53.0,2.1,9.0,53.0,45.03,33.57
2016,11,26,15,45,0.0,41.0,2.05,9.0,41.0,34.07,23.82
2016,11,26,16,0,0.0,29.0,2.0,9.0,29.0,23.95,14.74
2016,11,26,16,15,0.0,18.5,2.05,8.5,18.5,15.25,6.59
2016,11,26,16,30,0.0,8.0,2.1,8.0,8.0,6.57,0.0
2016,11,26,16,45,0.0,4.0,2.15,8.0,4.0,3.41,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.0,1.35,6.0,19.5,53.23,0.0
2016,11,27,7,30,245.0,24.0,1.5,6.0,39.0,143.65,55.61
2016,11,27,7,45,371.0,33.0,1.65,6.5,76.5,236.06,185.0
2016,11,27,8,0,497.0,42.0,1.8,7.0,114.0,332.65,273.93
2016,11,27,8,15,566.0,48.0,1.9,7.5,155.5,406.22,339.79
2016,11,27,8,30,635.0,54.0,2.0,8.0,197.0,485.46,408.02
2016,11,27,8,45,684.5,57.0,2.1,8.5,237.5,548.38,461.06
2016,11,27,9,0,734.0,60.0,2.2,9.0,278.0,619.12,517.2
2016,11,27,9,15,532.5,97.0,2.2,9.0,265.5,547.45,459.32
2016,11,27,9,30,331.0,134.0,2.2,9.0,253.0,431.92,364.39
2016,11,27,9,45,454.5,123.5,2.2,9.5,302.0,550.79,461.18
2016,11,27,10,0,578.0,113.0,2.2,10.0,351.0,667.44,550.27
2016,11,27,10,15,720.0,92.5,2.1,10.0,407.0,786.89,637.39
2016,11,27,10,30,862.0,72.0,2.0,10.0,463.0,903.61,718.89
2016,11,27,10,45,871.0,73.0,1.95,10.5,481.0,932.05,734.89
2016,11,27,11,0,880.0,74.0,1.9,11.0,499.0,946.98,742.3
2016,11,27,11,15,884.0,74.5,1.75,11.0,509.5,963.4,750.96
2016,11,27,11,30,888.0,75.0,1.6,11.0,520.0,976.43,757.11
2016,11,27,11,45,886.5,76.0,1.5,11.5,522.5,981.26,757.05
2016,11,27,12,0,885.0,77.0,1.4,12.0,525.0,982.52,754.76
2016,11,27,12,15,882.0,77.0,1.3,12.0,520.0,977.42,749.71
2016,11,27,12,30,879.0,77.0,1.2,12.0,515.0,979.73,749.83
2016,11,27,12,45,652.5,127.0,1.2,12.5,448.0,820.99,640.12
2016,11,27,13,0,426.0,177.0,1.2,13.0,381.0,646.84,514.36
2016,11,27,13,15,386.5,176.5,1.15,12.5,356.5,580.77,467.87
2016,11,27,13,30,347.0,176.0,1.1,12.0,332.0,536.17,434.93
2016,11,27,13,45,373.0,161.0,1.05,12.0,319.5,531.38,432.66
2016,11,27,14,0,399.0,146.0,1.0,12.0,307.0,542.91,441.83
2016,11,27,14,15,363.5,138.5,1.0,12.0,276.5,490.81,401.67
2016,11,27,14,30,328.0,131.0,1.0,12.0,246.0,423.38,349.66
2016,11,27,14,45,304.0,121.0,1.0,12.0,218.5,381.05,316.28
2016,11,27,15,0,280.0,111.0,1.0,12.0,191.0,340.1,282.97
2016,11,27,15,15,259.0,96.0,0.95,11.5,162.0,296.01,246.73
2016,11,27,15,30,238.0,81.0,0.9,11.0,133.0,253.43,210.64
2016,11,27,15,45,206.0,65.0,0.85,10.5,103.0,204.99,168.58
2016,11,27,16,0,174.0,49.0,0.8,10.0,73.0,159.51,127.94
2016,11,27,16,15,87.0,35.0,0.8,9.5,47.0,95.76,69.76
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,20.13,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,11.0,1.5,8.0,13.5,23.21,0.0
2016,11,28,7,30,79.0,22.0,1.7,8.0,27.0,65.96,16.22
2016,11,28,7,45,138.5,37.5,1.95,8.5,54.0,123.34,94.06
2016,11,28,8,0,198.0,53.0,2.2,9.0,81.0,178.91,146.15
2016,11,28,8,15,231.0,68.5,2.3,9.0,112.0,225.59,188.83
2016,11,28,8,30,264.0,84.0,2.4,9.0,143.0,275.35,233.25
2016,11,28,8,45,289.5,97.5,2.5,9.0,173.0,320.18,272.59
2016,11,28,9,0,315.0,111.0,2.6,9.0,203.0,366.9,312.59
2016,11,28,9,15,339.0,119.5,2.6,9.0,230.5,407.43,346.61
2016,11,28,9,30,363.0,128.0,2.6,9.0,258.0,466.53,394.55
2016,11,28,9,45,387.0,136.5,2.65,9.5,285.5,510.31,428.88
2016,11,28,10,0,411.0,145.0,2.7,10.0,313.0,554.43,462.87
2016,11,28,10,15,517.5,130.0,2.7,10.0,354.5,643.14,533.31
2016,11,28,10,30,624.0,115.0,2.7,10.0,396.0,745.1,609.78
2016,11,28,10,45,616.5,122.5,2.75,10.5,409.5,761.26,619.5
2016,11,28,11,0,609.0,130.0,2.8,11.0,423.0,774.52,627.8
2016,11,28,11,15,646.5,122.5,2.75,11.0,439.5,811.15,654.0
2016,11,28,11,30,684.0,115.0,2.7,11.0,456.0,845.33,678.0
2016,11,28,11,45,729.0,114.5,2.65,11.5,479.5,892.92,710.24
2016,11,28,12,0,774.0,114.0,2.6,12.0,503.0,937.74,739.89
2016,11,28,12,15,771.0,113.5,2.55,12.0,498.5,932.28,735.19
2016,11,28,12,30,768.0,113.0,2.5,12.0,494.0,923.57,728.89
2016,11,28,12,45,600.0,144.0,2.45,12.5,437.5,789.05,630.87
2016,11,28,13,0,432.0,175.0,2.4,13.0,381.0,650.24,526.01
2016,11,28,13,15,581.0,141.0,2.35,13.0,407.0,739.22,595.98
2016,11,28,13,30,730.0,107.0,2.3,13.0,433.0,829.23,661.51
2016,11,28,13,45,726.0,100.5,2.25,13.0,409.0,797.99,638.42
2016,11,28,14,0,722.0,94.0,2.2,13.0,385.0,764.25,614.54
2016,11,28,14,15,697.5,90.5,2.1,12.5,354.0,715.02,579.62
2016,11,28,14,30,673.0,87.0,2.0,12.0,323.0,665.03,543.57
2016,11,28,14,45,657.0,79.0,1.9,12.0,289.0,615.69,506.26
2016,11,28,15,0,641.0,71.0,1.8,12.0,255.0,565.66,467.12
2016,11,28,15,15,590.5,66.0,1.55,11.5,215.5,496.06,410.39
2016,11,28,15,30,540.0,61.0,1.3,11.0,176.0,429.34,354.35
2016,11,28,15,45,486.0,51.0,1.1,10.5,137.5,358.97,293.89
2016,11,28,16,0,432.0,41.0,0.9,10.0,99.0,293.29,235.09
2016,11,28,16,15,303.5,30.5,0.95,9.5,64.0,199.0,147.73
2016,11,28,16,30,175.0,20.0,1.0,9.0,29.0,106.44,0.0
2016,11,28,16,45,87.5,10.0,1.1,8.5,14.5,38.4,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.0,1.65,4.5,19.5,73.76,0.0
2016,11,29,7,30,379.0,18.0,1.8,5.0,39.0,186.44,33.82
2016,11,29,7,45,489.0,24.5,2.0,5.5,77.0,275.38,213.08
2016,11,29,8,0,599.0,31.0,2.2,6.0,115.0,366.61,301.95
2016,11,29,8,15,660.5,35.5,2.3,6.5,156.5,438.82,368.04
2016,11,29,8,30,722.0,40.0,2.4,7.0,198.0,515.81,435.32
2016,11,29,8,45,759.5,43.0,2.5,7.5,238.0,573.47,484.77
2016,11,29,9,0,797.0,46.0,2.6,8.0,278.0,637.5,535.16
2016,11,29,9,15,822.5,48.5,2.6,8.5,314.0,692.95,576.72
2016,11,29,9,30,848.0,51.0,2.6,9.0,350.0,748.06,616.79
2016,11,29,9,45,864.0,53.0,2.6,9.5,381.0,793.92,648.85
2016,11,29,10,0,880.0,55.0,2.6,10.0,412.0,838.02,678.97
2016,11,29,10,15,892.0,56.0,2.5,10.0,437.0,875.14,703.9
2016,11,29,10,30,904.0,57.0,2.4,10.0,462.0,909.72,726.63
2016,11,29,10,45,909.5,59.0,2.3,10.5,479.5,936.88,742.42
2016,11,29,11,0,915.0,61.0,2.2,11.0,497.0,960.8,755.78
2016,11,29,11,15,919.5,61.5,2.1,11.0,508.0,978.31,765.95
2016,11,29,11,30,924.0,62.0,2.0,11.0,519.0,992.33,773.75
2016,11,29,11,45,641.0,132.0,1.95,11.5,450.5,827.18,655.3
2016,11,29,12,0,358.0,202.0,1.9,12.0,382.0,604.93,488.23
2016,11,29,12,15,638.5,132.5,1.85,12.0,450.0,824.99,655.79
2016,11,29,12,30,919.0,63.0,1.8,12.0,518.0,988.01,767.26
2016,11,29,12,45,905.0,66.0,1.75,12.5,505.0,969.32,750.75
2016,11,29,13,0,891.0,69.0,1.7,13.0,492.0,947.39,734.48
2016,11,29,13,15,882.5,67.5,1.65,13.0,473.0,921.45,716.92
2016,11,29,13,30,874.0,66.0,1.6,13.0,454.0,892.53,697.34
2016,11,29,13,45,861.0,64.5,1.6,13.0,428.5,856.82,673.59
2016,11,29,14,0,848.0,63.0,1.6,13.0,403.0,827.41,654.12
2016,11,29,14,15,828.0,61.0,1.5,12.5,371.5,780.23,621.6
2016,11,29,14,30,808.0,59.0,1.4,12.0,340.0,731.62,587.61
2016,11,29,14,45,779.0,56.5,1.3,12.0,303.5,674.54,545.52
2016,11,29,15,0,750.0,54.0,1.2,12.0,267.0,617.37,502.43
2016,11,29,15,15,707.0,50.0,1.05,11.5,227.0,549.46,449.44
2016,11,29,15,30,664.0,46.0,0.9,11.0,187.0,483.53,395.03
2016,11,29,15,45,594.5,40.5,0.8,10.5,145.5,403.53,327.74
2016,11,29,16,0,525.0,35.0,0.7,10.0,104.0,328.99,262.17
2016,11,29,16,15,402.0,26.0,0.65,9.5,67.5,233.71,172.3
2016,11,29,16,30,279.0,17.0,0.6,9.0,31.0,141.79,0.0
2016,11,29,16,45,139.5,8.5,0.6,9.0,15.5,55.07,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
