Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,0.65,7.0,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,0.6,7.0,32.0,39.31,0.0
2016,11,30,7,45,225.5,36.0,0.6,7.0,67.0,171.84,130.29
2016,11,30,8,0,451.0,40.0,0.6,7.0,102.0,304.82,247.85
2016,11,30,8,15,523.5,46.5,0.7,7.5,142.0,378.15,312.35
2016,11,30,8,30,596.0,53.0,0.8,8.0,182.0,457.7,379.87
2016,11,30,8,45,646.5,57.0,0.95,8.5,222.0,525.23,436.01
2016,11,30,9,0,697.0,61.0,1.1,9.0,262.0,590.88,488.44
2016,11,30,9,15,728.5,64.5,1.15,9.0,298.0,649.1,532.46
2016,11,30,9,30,760.0,68.0,1.2,9.0,334.0,707.5,575.54
2016,11,30,9,45,384.5,106.0,1.3,9.5,241.0,469.97,390.91
2016,11,30,10,0,9.0,144.0,1.4,10.0,148.0,141.3,114.95
2016,11,30,10,15,53.0,169.0,1.4,10.0,192.5,224.11,186.42
2016,11,30,10,30,97.0,194.0,1.4,10.0,237.0,296.09,246.2
2016,11,30,10,45,142.0,202.5,1.4,10.0,268.5,368.38,304.96
2016,11,30,11,0,187.0,211.0,1.4,10.0,300.0,423.67,349.32
2016,11,30,11,15,517.0,148.0,1.4,10.0,401.5,706.44,572.37
2016,11,30,11,30,847.0,85.0,1.4,10.0,503.0,958.41,748.4
2016,11,30,11,45,852.0,84.5,1.45,10.5,507.0,967.79,750.49
2016,11,30,12,0,857.0,84.0,1.5,11.0,511.0,973.69,753.73
2016,11,30,12,15,855.0,84.0,1.55,11.0,507.5,969.85,751.9
2016,11,30,12,30,853.0,84.0,1.6,11.0,504.0,962.52,747.95
2016,11,30,12,45,849.0,82.5,1.65,11.0,492.5,947.88,739.12
2016,11,30,13,0,845.0,81.0,1.7,11.0,481.0,929.92,728.12
2016,11,30,13,15,835.5,80.0,1.7,11.0,462.5,904.24,711.12
2016,11,30,13,30,826.0,79.0,1.7,11.0,444.0,875.67,692.13
2016,11,30,13,45,814.0,76.5,1.75,11.0,419.0,840.31,668.76
2016,11,30,14,0,802.0,74.0,1.8,11.0,394.0,802.6,643.4
2016,11,30,14,15,780.5,71.5,1.75,11.0,363.0,754.94,609.37
2016,11,30,14,30,759.0,69.0,1.7,11.0,332.0,706.04,573.91
2016,11,30,14,45,727.5,65.5,1.7,11.0,295.5,647.56,530.82
2016,11,30,15,0,696.0,62.0,1.7,11.0,259.0,589.26,486.69
2016,11,30,15,15,649.0,57.5,1.5,10.5,219.5,525.61,435.19
2016,11,30,15,30,602.0,53.0,1.3,10.0,180.0,459.49,379.66
2016,11,30,15,45,527.0,46.5,1.1,9.5,139.5,378.37,310.27
2016,11,30,16,0,452.0,40.0,0.9,9.0,99.0,303.68,243.89
2016,11,30,16,15,226.0,34.0,0.85,8.5,63.5,168.86,124.58
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,32.34,0.0
2016,11,30,16,45,0.0,14.0,0.8,8.0,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,8.5,1.5,3.5,17.0,65.78,0.0
2016,12,1,7,30,338.0,17.0,1.7,4.0,34.0,166.46,0.0
2016,12,1,7,45,459.0,24.5,1.9,5.0,72.0,260.06,197.2
2016,12,1,8,0,580.0,32.0,2.1,6.0,110.0,356.05,292.07
2016,12,1,8,15,645.5,37.0,2.35,6.5,152.0,430.18,360.34
2016,12,1,8,30,711.0,42.0,2.6,7.0,194.0,509.44,430.19
2016,12,1,8,45,752.5,45.0,2.9,7.5,234.5,575.01,486.84
2016,12,1,9,0,794.0,48.0,3.2,8.0,275.0,642.31,541.32
2016,12,1,9,15,821.0,50.5,3.3,8.5,311.5,692.48,579.66
2016,12,1,9,30,848.0,53.0,3.4,9.0,348.0,748.67,621.66
2016,12,1,9,45,860.5,57.0,3.55,9.5,379.0,794.45,654.98
2016,12,1,10,0,873.0,61.0,3.7,10.0,410.0,838.24,686.29
2016,12,1,10,15,886.0,62.0,3.7,10.0,435.5,876.09,713.21
2016,12,1,10,30,899.0,63.0,3.7,10.0,461.0,911.5,738.12
2016,12,1,10,45,907.5,64.0,3.75,10.5,479.5,940.05,756.79
2016,12,1,11,0,916.0,65.0,3.8,11.0,498.0,965.5,773.2
2016,12,1,11,15,920.5,65.5,3.8,11.0,509.0,983.17,785.11
2016,12,1,11,30,925.0,66.0,3.8,11.0,520.0,997.35,794.69
2016,12,1,11,45,927.0,66.0,3.8,11.5,523.5,1004.81,798.17
2016,12,1,12,0,929.0,66.0,3.8,12.0,527.0,1008.6,799.24
2016,12,1,12,15,927.0,66.0,3.8,12.0,523.0,1004.77,796.57
2016,12,1,12,30,925.0,66.0,3.8,12.0,519.0,997.26,791.53
2016,12,1,12,45,916.5,66.5,3.8,12.0,507.0,980.57,780.1
2016,12,1,13,0,908.0,67.0,3.8,12.0,495.0,960.5,766.43
2016,12,1,13,15,898.5,66.0,3.75,12.0,476.0,934.22,748.02
2016,12,1,13,30,889.0,65.0,3.7,12.0,457.0,904.94,727.47
2016,12,1,13,45,873.0,64.0,3.7,12.0,430.5,867.1,700.86
2016,12,1,14,0,857.0,63.0,3.7,12.0,404.0,835.67,678.83
2016,12,1,14,15,837.0,61.0,3.55,12.0,372.5,788.39,643.83
2016,12,1,14,30,817.0,59.0,3.4,12.0,341.0,739.64,607.34
2016,12,1,14,45,786.5,56.5,3.25,12.0,304.0,681.25,562.77
2016,12,1,15,0,756.0,54.0,3.1,12.0,267.0,622.84,517.24
2016,12,1,15,15,712.0,50.0,2.85,11.0,226.5,554.1,462.88
2016,12,1,15,30,668.0,46.0,2.6,10.0,186.0,487.39,406.87
2016,12,1,15,45,593.5,40.5,2.35,9.5,144.5,404.37,334.76
2016,12,1,16,0,519.0,35.0,2.1,9.0,103.0,327.25,265.06
2016,12,1,16,15,392.5,26.5,2.05,8.5,66.5,237.22,176.34
2016,12,1,16,30,266.0,18.0,2.0,8.0,30.0,141.65,0.0
2016,12,1,16,45,133.0,9.0,2.0,7.5,15.0,53.68,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,4.5,15.5,62.81,0.0
2016,12,2,7,30,322.0,17.0,2.6,5.0,31.0,158.61,0.0
2016,12,2,7,45,440.5,24.5,2.85,5.5,68.5,250.8,187.74
2016,12,2,8,0,559.0,32.0,3.1,6.0,106.0,344.38,283.26
2016,12,2,8,15,626.0,37.0,3.2,6.5,147.0,418.24,351.78
2016,12,2,8,30,693.0,42.0,3.3,7.0,188.0,497.37,421.85
2016,12,2,8,45,734.0,45.5,3.45,7.5,228.0,562.36,478.08
2016,12,2,9,0,775.0,49.0,3.6,8.0,268.0,629.13,532.26
2016,12,2,9,15,802.5,51.5,3.7,8.5,304.0,685.87,576.14
2016,12,2,9,30,830.0,54.0,3.8,9.0,340.0,734.85,612.82
2016,12,2,9,45,843.0,57.5,3.9,9.5,370.5,779.71,645.55
2016,12,2,10,0,856.0,61.0,4.0,10.0,401.0,822.68,676.26
2016,12,2,10,15,869.0,62.5,3.95,10.0,426.5,860.77,703.38
2016,12,2,10,30,882.0,64.0,3.9,10.0,452.0,896.48,728.46
2016,12,2,10,45,891.5,64.5,3.9,10.5,470.0,924.95,746.94
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,950.44,763.18
2016,12,2,11,15,496.0,140.5,3.85,11.0,374.0,676.2,556.75
2016,12,2,11,30,91.0,216.0,3.8,11.0,260.0,320.24,264.88
2016,12,2,11,45,502.0,141.5,3.8,11.5,389.0,691.71,570.99
2016,12,2,12,0,913.0,67.0,3.8,12.0,518.0,993.79,791.54
2016,12,2,12,15,911.0,66.5,3.8,12.0,514.0,989.41,785.86
2016,12,2,12,30,909.0,66.0,3.8,12.0,510.0,981.42,780.44
2016,12,2,12,45,897.5,67.5,3.8,12.0,497.5,963.49,768.06
2016,12,2,13,0,886.0,69.0,3.8,12.0,485.0,942.31,753.52
2016,12,2,13,15,876.5,68.0,3.75,12.0,466.0,916.54,735.39
2016,12,2,13,30,867.0,67.0,3.7,12.0,447.0,887.84,715.16
2016,12,2,13,45,717.0,88.5,3.65,12.0,391.0,775.79,632.67
2016,12,2,14,0,567.0,110.0,3.6,12.0,335.0,651.69,539.12
2016,12,2,14,15,549.5,104.5,3.4,12.0,308.5,610.96,508.19
2016,12,2,14,30,532.0,99.0,3.2,12.0,282.0,569.4,475.57
2016,12,2,14,45,633.5,76.5,3.0,12.0,271.0,597.24,497.64
2016,12,2,15,0,735.0,54.0,2.8,12.0,260.0,608.73,505.66
2016,12,2,15,15,690.5,50.0,2.4,11.0,220.5,540.65,450.7
2016,12,2,15,30,646.0,46.0,2.0,10.0,181.0,474.68,394.91
2016,12,2,15,45,575.0,40.5,1.7,9.5,140.5,394.7,325.46
2016,12,2,16,0,504.0,35.0,1.4,9.0,100.0,320.27,258.25
2016,12,2,16,15,378.5,26.0,1.35,8.5,64.5,230.94,170.68
2016,12,2,16,30,253.0,17.0,1.3,8.0,29.0,135.83,0.0
2016,12,2,16,45,126.5,8.5,1.3,7.5,14.5,51.2,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.0,1.0,5.5,13.5,50.66,0.0
2016,12,3,7,30,255.0,16.0,1.0,6.0,27.0,133.46,0.0
2016,12,3,7,45,379.0,24.5,1.0,6.5,62.5,221.88,161.7
2016,12,3,8,0,503.0,33.0,1.0,7.0,98.0,315.86,255.79
2016,12,3,8,15,572.5,38.5,1.15,7.5,138.0,388.93,321.98
2016,12,3,8,30,642.0,44.0,1.3,8.0,178.0,467.56,390.05
2016,12,3,8,45,690.5,47.0,1.5,9.0,217.5,534.58,446.1
2016,12,3,9,0,739.0,50.0,1.7,10.0,257.0,604.05,500.86
2016,12,3,9,15,768.0,53.0,1.75,10.5,292.5,661.09,543.46
2016,12,3,9,30,797.0,56.0,1.8,11.0,328.0,718.14,584.86
2016,12,3,9,45,811.0,59.5,1.9,11.5,358.0,763.24,616.77
2016,12,3,10,0,825.0,63.0,2.0,12.0,388.0,806.58,646.91
2016,12,3,10,15,839.0,64.5,2.0,12.0,413.0,845.23,673.49
2016,12,3,10,30,853.0,66.0,2.0,12.0,438.0,872.01,691.34
2016,12,3,10,45,860.0,67.5,2.0,12.5,456.0,898.96,708.05
2016,12,3,11,0,867.0,69.0,2.0,13.0,474.0,922.95,722.56
2016,12,3,11,15,872.0,69.5,2.0,13.0,485.0,940.56,733.98
2016,12,3,11,30,877.0,70.0,2.0,13.0,496.0,954.9,743.29
2016,12,3,11,45,875.5,71.5,2.0,13.5,499.5,960.87,745.61
2016,12,3,12,0,874.0,73.0,2.0,14.0,503.0,963.34,745.77
2016,12,3,12,15,872.5,72.5,2.0,14.0,499.5,959.63,743.26
2016,12,3,12,30,871.0,72.0,2.0,14.0,496.0,952.46,738.61
2016,12,3,12,45,866.5,71.5,2.0,14.5,485.0,938.99,728.45
2016,12,3,13,0,862.0,71.0,2.0,15.0,474.0,922.25,716.23
2016,12,3,13,15,853.5,70.0,1.95,15.0,456.0,907.95,706.62
2016,12,3,13,30,845.0,69.0,1.9,15.0,438.0,880.34,687.76
2016,12,3,13,45,826.5,68.5,1.85,15.0,412.5,841.77,661.24
2016,12,3,14,0,808.0,68.0,1.8,15.0,387.0,801.12,633.1
2016,12,3,14,15,787.5,65.5,1.65,15.0,356.5,754.48,599.36
2016,12,3,14,30,767.0,63.0,1.5,15.0,326.0,706.53,564.25
2016,12,3,14,45,732.0,61.0,1.35,15.0,290.0,647.33,520.2
2016,12,3,15,0,697.0,59.0,1.2,15.0,254.0,588.48,475.54
2016,12,3,15,15,651.0,54.5,1.1,14.0,215.0,520.33,423.45
2016,12,3,15,30,605.0,50.0,1.0,13.0,176.0,459.87,374.38
2016,12,3,15,45,529.5,43.5,0.9,12.5,136.0,378.44,306.16
2016,12,3,16,0,454.0,37.0,0.8,12.0,96.0,303.63,240.81
2016,12,3,16,15,330.5,27.5,0.85,11.5,61.5,211.21,153.52
2016,12,3,16,30,207.0,18.0,0.9,11.0,27.0,118.5,0.0
2016,12,3,16,45,103.5,9.0,1.0,10.5,13.5,43.79,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.0,0.75,6.0,13.0,11.1,0.0
2016,12,4,7,30,0.0,26.0,0.7,6.0,26.0,22.19,0.0
2016,12,4,7,45,244.5,30.0,0.7,6.5,61.0,170.42,121.67
2016,12,4,8,0,489.0,34.0,0.7,7.0,96.0,314.76,253.73
2016,12,4,8,15,561.5,40.0,0.7,7.5,136.0,383.28,315.2
2016,12,4,8,30,634.0,46.0,0.7,8.0,176.0,463.81,383.39
2016,12,4,8,45,676.0,50.5,0.7,8.5,215.0,528.13,436.02
2016,12,4,9,0,718.0,55.0,0.7,9.0,254.0,594.4,487.18
2016,12,4,9,15,515.5,91.0,0.65,9.0,243.5,522.71,430.34
2016,12,4,9,30,313.0,127.0,0.6,9.0,233.0,407.64,338.32
2016,12,4,9,45,553.0,99.5,0.55,9.5,308.0,605.89,494.22
2016,12,4,10,0,793.0,72.0,0.5,10.0,383.0,789.94,622.59
2016,12,4,10,15,807.5,74.0,0.45,10.0,408.0,828.95,644.98
2016,12,4,10,30,822.0,76.0,0.4,10.0,433.0,865.77,667.73
2016,12,4,10,45,834.0,76.5,0.35,10.5,451.5,895.93,684.43
2016,12,4,11,0,846.0,77.0,0.3,11.0,470.0,923.32,699.14
2016,12,4,11,15,851.0,77.5,0.25,11.0,481.0,941.03,708.71
2016,12,4,11,30,856.0,78.0,0.2,11.0,492.0,955.46,716.38
2016,12,4,11,45,857.5,78.0,0.2,11.5,495.5,962.42,719.08
2016,12,4,12,0,859.0,78.0,0.2,12.0,499.0,965.91,719.8
2016,12,4,12,15,684.5,119.5,0.35,12.0,453.5,853.23,648.5
2016,12,4,12,30,510.0,161.0,0.5,12.0,408.0,720.54,561.74
2016,12,4,12,45,502.5,158.5,0.7,12.5,397.0,705.04,554.85
2016,12,4,13,0,495.0,156.0,0.9,13.0,386.0,687.62,544.43
2016,12,4,13,15,480.5,152.0,1.0,13.0,368.5,660.08,526.06
2016,12,4,13,30,466.0,148.0,1.1,13.0,351.0,631.19,506.43
2016,12,4,13,45,374.0,153.0,1.2,13.0,310.0,543.53,440.53
2016,12,4,14,0,282.0,158.0,1.3,13.0,269.0,442.22,362.65
2016,12,4,14,15,264.0,149.5,1.2,12.5,247.5,408.41,337.07
2016,12,4,14,30,246.0,141.0,1.1,12.0,226.0,375.22,311.0
2016,12,4,14,45,241.5,126.0,1.05,12.0,201.5,344.24,286.26
2016,12,4,15,0,237.0,111.0,1.0,12.0,177.0,313.1,260.8
2016,12,4,15,15,218.0,95.5,0.95,11.5,149.5,271.61,226.42
2016,12,4,15,30,199.0,80.0,0.9,11.0,122.0,231.49,192.26
2016,12,4,15,45,177.0,63.5,0.85,10.5,94.5,189.75,155.78
2016,12,4,16,0,155.0,47.0,0.8,10.0,67.0,149.83,119.76
2016,12,4,16,15,77.5,33.0,0.85,9.5,43.0,90.62,64.51
2016,12,4,16,30,0.0,19.0,0.9,9.0,19.0,17.78,0.0
2016,12,4,16,45,0.0,9.5,1.0,9.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.95,0.0
2016,12,5,7,45,33.0,29.5,1.65,5.5,33.5,55.44,35.68
2016,12,5,8,0,66.0,45.0,1.7,6.0,53.0,92.27,72.83
2016,12,5,8,15,82.0,62.5,1.75,6.0,76.5,124.65,102.82
2016,12,5,8,30,98.0,80.0,1.8,6.0,100.0,158.24,133.34
2016,12,5,8,45,109.5,96.5,1.85,6.5,123.0,188.78,160.45
2016,12,5,9,0,121.0,113.0,1.9,7.0,146.0,220.32,187.79
2016,12,5,9,15,132.5,126.5,1.9,7.0,167.5,248.54,212.14
2016,12,5,9,30,144.0,140.0,1.9,7.0,189.0,277.68,236.83
2016,12,5,9,45,190.5,150.5,1.9,7.0,221.5,331.99,282.99
2016,12,5,10,0,237.0,161.0,1.9,7.0,254.0,406.77,344.58
2016,12,5,10,15,217.5,174.0,1.85,7.0,263.5,394.35,333.25
2016,12,5,10,30,198.0,187.0,1.8,7.0,273.0,397.9,335.02
2016,12,5,10,45,170.0,196.5,1.8,7.5,272.5,387.51,324.77
2016,12,5,11,0,142.0,206.0,1.8,8.0,272.0,375.65,313.41
2016,12,5,11,15,128.0,211.0,1.7,8.0,271.5,369.98,307.94
2016,12,5,11,30,114.0,216.0,1.6,8.0,271.0,363.74,302.02
2016,12,5,11,45,154.0,217.5,1.55,8.0,292.5,405.0,336.2
2016,12,5,12,0,194.0,219.0,1.5,8.0,314.0,446.27,369.65
2016,12,5,12,15,233.5,213.0,1.45,8.0,326.5,476.56,394.27
2016,12,5,12,30,273.0,207.0,1.4,8.0,339.0,526.95,433.87
2016,12,5,12,45,237.0,206.0,1.35,8.0,319.0,488.72,402.72
2016,12,5,13,0,201.0,205.0,1.3,8.0,299.0,430.38,356.61
2016,12,5,13,15,220.0,195.0,1.2,8.0,294.0,432.37,359.2
2016,12,5,13,30,239.0,185.0,1.1,8.0,289.0,452.23,374.98
2016,12,5,13,45,224.0,175.5,1.0,8.0,268.5,402.95,335.8
2016,12,5,14,0,209.0,166.0,0.9,8.0,248.0,373.14,311.97
2016,12,5,14,15,198.5,155.0,0.8,8.0,228.0,345.51,289.64
2016,12,5,14,30,188.0,144.0,0.7,8.0,208.0,318.28,267.35
2016,12,5,14,45,184.5,128.5,0.65,8.0,185.5,290.59,244.77
2016,12,5,15,0,181.0,113.0,0.6,8.0,163.0,262.89,221.71
2016,12,5,15,15,166.5,97.0,0.6,7.5,138.0,240.02,202.2
2016,12,5,15,30,152.0,81.0,0.6,7.0,113.0,204.43,171.52
2016,12,5,15,45,136.5,64.0,0.65,7.0,88.0,167.97,139.11
2016,12,5,16,0,121.0,47.0,0.7,7.0,63.0,132.71,106.78
2016,12,5,16,15,60.5,32.0,0.75,6.5,40.0,72.13,50.92
2016,12,5,16,30,0.0,17.0,0.8,6.0,17.0,15.01,0.0
2016,12,5,16,45,0.0,8.5,0.85,6.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,15,118.0,7.5,1.05,1.5,11.5,6.4,0.0
2016,12,6,7,30,236.0,15.0,1.1,2.0,23.0,105.38,0.0
2016,12,6,7,45,363.0,24.5,1.2,3.0,58.0,215.97,148.89
2016,12,6,8,0,490.0,34.0,1.3,4.0,93.0,313.74,255.31
2016,12,6,8,15,565.5,40.0,1.4,4.5,133.5,383.4,320.56
2016,12,6,8,30,641.0,46.0,1.5,5.0,174.0,465.84,392.87
2016,12,6,8,45,582.0,61.0,1.65,6.0,195.5,482.28,408.16
2016,12,6,9,0,523.0,76.0,1.8,7.0,217.0,486.13,411.94
2016,12,6,9,15,556.0,79.5,1.9,7.5,248.5,538.6,455.15
2016,12,6,9,30,589.0,83.0,2.0,8.0,280.0,591.79,496.44
2016,12,6,9,45,512.5,107.0,2.1,8.5,290.0,573.02,480.33
2016,12,6,10,0,436.0,131.0,2.2,9.0,300.0,555.43,464.33
2016,12,6,10,15,648.0,100.5,2.2,9.0,369.5,726.08,596.96
2016,12,6,10,30,860.0,70.0,2.2,9.0,439.0,890.43,715.9
2016,12,6,10,45,867.5,71.5,2.2,9.0,457.5,918.62,733.49
2016,12,6,11,0,875.0,73.0,2.2,9.0,476.0,943.79,750.36
2016,12,6,11,15,880.5,73.5,2.2,9.0,487.5,962.53,762.72
2016,12,6,11,30,886.0,74.0,2.2,9.0,499.0,967.16,765.31
2016,12,6,11,45,884.0,75.5,2.2,9.5,502.5,983.85,775.29
2016,12,6,12,0,882.0,77.0,2.2,10.0,506.0,986.18,775.2
2016,12,6,12,15,880.5,76.5,2.2,10.0,503.0,982.74,772.83
2016,12,6,12,30,879.0,76.0,2.2,10.0,500.0,975.72,768.21
2016,12,6,12,45,879.0,74.0,2.25,10.0,489.5,964.62,761.49
2016,12,6,13,0,879.0,72.0,2.3,10.0,479.0,950.0,752.43
2016,12,6,13,15,870.0,71.0,2.3,10.0,461.0,924.91,735.49
2016,12,6,13,30,861.0,70.0,2.3,10.0,443.0,896.81,716.48
2016,12,6,13,45,848.0,68.0,2.35,10.0,418.5,861.01,692.27
2016,12,6,14,0,835.0,66.0,2.4,10.0,394.0,822.81,666.03
2016,12,6,14,15,815.0,64.0,2.3,9.5,363.0,776.67,633.47
2016,12,6,14,30,795.0,62.0,2.2,9.0,332.0,729.06,599.24
2016,12,6,14,45,766.5,59.0,2.15,9.0,296.0,672.67,556.79
2016,12,6,15,0,738.0,56.0,2.1,9.0,260.0,616.12,513.16
2016,12,6,15,15,692.5,51.5,1.85,8.5,220.5,546.74,457.23
2016,12,6,15,30,647.0,47.0,1.6,8.0,181.0,479.5,400.05
2016,12,6,15,45,576.0,41.5,1.35,7.5,140.5,399.28,330.39
2016,12,6,16,0,505.0,36.0,1.1,7.0,100.0,330.99,267.76
2016,12,6,16,15,376.0,27.0,1.05,6.5,64.5,233.53,172.82
2016,12,6,16,30,247.0,18.0,1.0,6.0,29.0,135.9,0.0
2016,12,6,16,45,123.5,9.0,1.0,6.0,14.5,51.36,0.0
2016,12,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,3.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,1.4,3.0,6.0,5.12,0.0
2016,12,7,7,45,0.0,15.5,1.45,3.0,15.5,12.77,3.45
2016,12,7,8,0,0.0,25.0,1.5,3.0,25.0,20.64,12.03
2016,12,7,8,15,0.0,36.0,1.6,3.0,36.0,29.77,20.5
2016,12,7,8,30,0.0,47.0,1.7,3.0,47.0,39.64,29.53
2016,12,7,8,45,0.0,58.0,1.8,3.5,58.0,49.65,38.53
2016,12,7,9,0,0.0,69.0,1.9,4.0,69.0,59.69,47.44
2016,12,7,9,15,0.0,79.0,1.85,4.5,79.0,68.76,55.36
2016,12,7,9,30,0.0,89.0,1.8,5.0,89.0,77.91,63.24
2016,12,7,9,45,5.5,114.5,1.8,5.5,117.0,108.41,89.79
2016,12,7,10,0,11.0,140.0,1.8,6.0,145.0,140.12,116.96
2016,12,7,10,15,28.0,157.5,1.7,6.0,169.5,189.4,159.33
2016,12,7,10,30,45.0,175.0,1.6,6.0,194.0,226.12,190.44
2016,12,7,10,45,49.0,183.5,1.5,6.5,205.5,239.99,201.35
2016,12,7,11,0,53.0,192.0,1.4,7.0,217.0,254.19,212.5
2016,12,7,11,15,56.0,197.5,1.4,7.0,224.5,263.76,220.26
2016,12,7,11,30,59.0,203.0,1.4,7.0,232.0,273.55,228.23
2016,12,7,11,45,29.5,128.0,1.45,7.0,142.5,152.94,127.03
2016,12,7,12,0,0.0,53.0,1.5,7.0,53.0,43.89,32.63
2016,12,7,12,15,0.0,82.5,1.55,7.0,82.5,68.51,54.06
2016,12,7,12,30,0.0,112.0,1.6,7.0,112.0,96.51,78.13
2016,12,7,12,45,76.0,159.0,1.7,7.0,194.0,234.02,197.82
2016,12,7,13,0,152.0,206.0,1.8,7.0,276.0,385.91,324.11
2016,12,7,13,15,95.5,190.0,1.85,7.0,233.5,291.53,245.02
2016,12,7,13,30,39.0,174.0,1.9,7.0,191.0,219.02,183.38
2016,12,7,13,45,89.0,171.0,1.95,7.0,207.0,260.57,220.55
2016,12,7,14,0,139.0,168.0,2.0,7.0,223.0,316.65,268.69
2016,12,7,14,15,135.5,155.0,2.0,6.5,205.0,294.31,250.56
2016,12,7,14,30,132.0,142.0,2.0,6.0,187.0,272.06,232.56
2016,12,7,14,45,125.5,127.0,2.0,6.0,166.5,244.94,209.64
2016,12,7,15,0,119.0,112.0,2.0,6.0,146.0,218.24,186.69
2016,12,7,15,15,110.0,96.0,1.9,5.5,123.5,188.93,161.23
2016,12,7,15,30,101.0,80.0,1.8,5.0,101.0,160.34,135.84
2016,12,7,15,45,82.5,63.0,1.75,5.0,77.5,125.57,104.26
2016,12,7,16,0,64.0,46.0,1.7,5.0,54.0,92.28,73.62
2016,12,7,16,15,32.0,30.5,1.7,4.5,34.5,56.46,39.08
2016,12,7,16,30,0.0,15.0,1.7,4.0,15.0,12.43,0.0
2016,12,7,16,45,0.0,7.5,1.7,4.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,8.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,13.5,1.1,8.5,13.5,11.11,1.84
2016,12,8,8,0,0.0,22.0,1.1,9.0,22.0,18.14,9.54
2016,12,8,8,15,0.0,33.0,1.15,9.0,33.0,27.27,17.8
2016,12,8,8,30,0.0,44.0,1.2,9.0,44.0,36.57,26.14
2016,12,8,8,45,0.0,54.5,1.25,9.5,54.5,46.06,34.51
2016,12,8,9,0,0.0,65.0,1.3,10.0,65.0,55.59,42.79
2016,12,8,9,15,0.0,75.0,1.3,10.0,75.0,64.67,50.67
2016,12,8,9,30,0.0,85.0,1.3,10.0,85.0,73.83,58.53
2016,12,8,9,45,0.0,93.0,1.35,10.0,93.0,81.01,64.61
2016,12,8,10,0,0.0,101.0,1.4,10.0,101.0,88.29,70.75
2016,12,8,10,15,0.0,97.0,1.4,10.0,97.0,83.47,66.51
2016,12,8,10,30,0.0,93.0,1.4,10.0,93.0,79.05,62.64
2016,12,8,10,45,0.0,112.0,1.45,10.5,112.0,97.48,78.12
2016,12,8,11,0,0.0,131.0,1.5,11.0,131.0,116.51,93.91
2016,12,8,11,15,0.0,134.0,1.5,11.0,134.0,119.17,96.02
2016,12,8,11,30,0.0,137.0,1.5,11.0,137.0,121.97,98.3
2016,12,8,11,45,0.0,138.5,1.55,11.0,138.5,123.32,99.4
2016,12,8,12,0,0.0,140.0,1.6,11.0,140.0,124.8,100.62
2016,12,8,12,15,7.0,157.5,1.55,11.0,161.0,150.26,122.23
2016,12,8,12,30,14.0,175.0,1.5,11.0,182.0,176.58,144.34
2016,12,8,12,45,7.0,143.0,1.5,11.0,146.5,135.2,109.62
2016,12,8,13,0,0.0,111.0,1.5,11.0,111.0,95.96,76.47
2016,12,8,13,15,0.0,94.5,1.45,11.0,94.5,80.08,63.15
2016,12,8,13,30,0.0,78.0,1.4,11.0,78.0,64.73,50.16
2016,12,8,13,45,0.0,87.5,1.4,11.0,87.5,73.94,58.13
2016,12,8,14,0,0.0,97.0,1.4,11.0,97.0,83.89,66.69
2016,12,8,14,15,0.0,89.0,1.35,11.0,89.0,76.56,60.51
2016,12,8,14,30,0.0,81.0,1.3,11.0,81.0,69.33,54.4
2016,12,8,14,45,0.0,72.5,1.3,11.0,72.5,61.67,47.86
2016,12,8,15,0,0.0,64.0,1.3,11.0,64.0,54.09,41.33
2016,12,8,15,15,0.0,54.0,1.25,11.0,54.0,45.05,33.46
2016,12,8,15,30,0.0,44.0,1.2,11.0,44.0,36.4,25.84
2016,12,8,15,45,0.0,34.0,1.15,11.0,34.0,28.09,18.45
2016,12,8,16,0,0.0,24.0,1.1,11.0,24.0,19.79,11.03
2016,12,8,16,15,0.0,15.0,1.1,11.0,15.0,12.35,3.95
2016,12,8,16,30,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.1,11.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,6.5,0.75,10.0,8.5,0.0,0.0
2016,12,9,7,30,173.0,13.0,0.8,10.0,17.0,78.12,0.0
2016,12,9,7,45,317.5,21.5,0.9,10.5,50.0,188.14,111.69
2016,12,9,8,0,462.0,30.0,1.0,11.0,83.0,287.06,225.56
2016,12,9,8,15,538.0,36.0,1.15,11.0,121.5,361.36,294.07
2016,12,9,8,30,614.0,42.0,1.3,11.0,160.0,442.1,364.38
2016,12,9,8,45,663.5,45.5,1.5,11.5,198.5,508.74,420.99
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,578.06,477.16
2016,12,9,9,15,423.5,92.5,1.8,12.0,208.5,448.33,373.73
2016,12,9,9,30,134.0,136.0,1.9,12.0,180.0,265.14,221.2
2016,12,9,9,45,133.0,149.5,2.05,12.0,196.5,284.5,237.88
2016,12,9,10,0,132.0,163.0,2.2,12.0,213.0,303.68,253.36
2016,12,9,10,15,131.0,174.5,2.25,12.0,227.0,319.92,266.21
2016,12,9,10,30,130.0,186.0,2.3,12.0,241.0,335.95,278.78
2016,12,9,10,45,66.5,170.0,2.4,12.5,198.5,238.92,197.32
2016,12,9,11,0,3.0,154.0,2.5,13.0,156.0,144.13,116.26
2016,12,9,11,15,13.5,168.5,2.5,13.0,175.5,169.54,137.92
2016,12,9,11,30,24.0,183.0,2.5,13.0,195.0,195.61,159.75
2016,12,9,11,45,12.0,95.5,2.55,13.0,101.5,92.21,73.25
2016,12,9,12,0,0.0,8.0,2.6,13.0,8.0,6.6,0.0
2016,12,9,12,15,0.0,51.0,2.55,13.0,51.0,42.23,30.5
2016,12,9,12,30,0.0,94.0,2.5,13.0,94.0,79.17,61.83
2016,12,9,12,45,13.5,137.0,2.5,13.0,143.0,135.17,109.49
2016,12,9,13,0,27.0,180.0,2.5,13.0,192.0,195.83,160.31
2016,12,9,13,15,55.0,182.5,2.4,13.0,206.5,244.4,201.25
2016,12,9,13,30,83.0,185.0,2.3,13.0,221.0,274.04,226.42
2016,12,9,13,45,41.5,148.0,2.25,13.0,166.0,189.0,155.37
2016,12,9,14,0,0.0,111.0,2.2,13.0,111.0,98.41,78.33
2016,12,9,14,15,0.0,102.0,2.0,12.5,102.0,90.03,71.61
2016,12,9,14,30,0.0,93.0,1.8,12.0,93.0,81.78,64.81
2016,12,9,14,45,0.0,83.0,1.65,12.0,83.0,72.58,57.0
2016,12,9,15,0,0.0,73.0,1.5,12.0,73.0,63.48,49.21
2016,12,9,15,15,0.0,61.5,1.35,11.5,61.5,52.86,40.1
2016,12,9,15,30,0.0,50.0,1.2,11.0,50.0,42.3,30.92
2016,12,9,15,45,0.0,39.0,1.05,11.0,39.0,32.29,22.05
2016,12,9,16,0,0.0,28.0,0.9,11.0,28.0,23.12,13.84
2016,12,9,16,15,0.0,18.0,0.85,11.0,18.0,14.84,5.9
2016,12,9,16,30,0.0,8.0,0.8,11.0,8.0,6.57,0.0
2016,12,9,16,45,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.87,0.29
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,16.49,7.88
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,24.77,15.35
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,33.08,22.74
2016,12,10,8,45,0.0,50.5,3.0,12.0,50.5,42.08,30.67
2016,12,10,9,0,0.0,61.0,3.0,12.0,61.0,51.62,39.0
2016,12,10,9,15,0.0,70.5,2.95,12.0,70.5,60.19,46.41
