Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,0.0,80.0,2.9,12.0,80.0,68.83,53.81
2016,12,10,9,45,0.0,88.0,2.9,12.0,88.0,76.02,59.9
2016,12,10,10,0,0.0,96.0,2.9,12.0,96.0,83.31,66.03
2016,12,10,10,15,0.0,55.0,2.95,12.0,55.0,45.53,33.62
2016,12,10,10,30,0.0,14.0,3.0,12.0,14.0,11.54,4.32
2016,12,10,10,45,0.0,32.0,3.05,12.5,32.0,26.43,17.12
2016,12,10,11,0,0.0,50.0,3.1,13.0,50.0,41.38,29.84
2016,12,10,11,15,0.0,41.0,3.05,13.0,41.0,33.91,23.42
2016,12,10,11,30,0.0,32.0,3.0,13.0,32.0,26.45,17.02
2016,12,10,11,45,0.0,35.0,2.95,13.0,35.0,28.93,19.15
2016,12,10,12,0,0.0,38.0,2.9,13.0,38.0,31.43,21.27
2016,12,10,12,15,0.0,38.0,2.8,12.5,38.0,31.42,21.32
2016,12,10,12,30,0.0,38.0,2.7,12.0,38.0,31.42,21.38
2016,12,10,12,45,0.0,69.5,2.65,12.0,69.5,57.64,43.81
2016,12,10,13,0,0.0,101.0,2.6,12.0,101.0,86.17,68.09
2016,12,10,13,15,19.0,137.0,2.5,12.0,145.0,141.01,115.23
2016,12,10,13,30,38.0,173.0,2.4,12.0,189.0,217.33,179.41
2016,12,10,13,45,19.0,144.5,2.3,12.0,152.5,150.59,123.18
2016,12,10,14,0,0.0,116.0,2.2,12.0,116.0,103.77,83.23
2016,12,10,14,15,0.0,107.0,2.1,11.5,107.0,95.39,76.45
2016,12,10,14,30,0.0,98.0,2.0,11.0,98.0,87.15,69.66
2016,12,10,14,45,0.0,87.5,1.9,11.0,87.5,77.42,61.38
2016,12,10,15,0,0.0,77.0,1.8,11.0,77.0,67.8,53.12
2016,12,10,15,15,0.0,65.0,1.6,11.0,65.0,56.64,43.43
2016,12,10,15,30,0.0,53.0,1.4,11.0,53.0,45.54,33.7
2016,12,10,15,45,0.0,41.0,1.25,11.0,41.0,34.45,23.89
2016,12,10,16,0,0.0,29.0,1.1,11.0,29.0,23.96,14.54
2016,12,10,16,15,0.0,18.5,1.05,10.5,18.5,15.25,6.26
2016,12,10,16,30,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,0.95,10.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,0.95,3.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,0.9,3.0,13.0,11.1,0.0
2016,12,11,7,45,121.5,25.0,0.85,3.5,38.0,102.41,53.66
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,189.88,151.98
2016,12,11,8,15,286.0,50.0,0.75,4.5,94.0,241.26,200.95
2016,12,11,8,30,329.0,63.0,0.7,5.0,125.0,296.94,250.55
2016,12,11,8,45,353.0,75.0,0.7,5.5,155.0,342.85,290.44
2016,12,11,9,0,377.0,87.0,0.7,6.0,185.0,390.31,330.15
2016,12,11,9,15,389.5,98.5,0.75,6.0,212.5,429.96,363.0
2016,12,11,9,30,402.0,110.0,0.8,6.0,240.0,469.59,395.02
2016,12,11,9,45,409.5,120.0,0.9,6.5,263.5,503.1,421.09
2016,12,11,10,0,417.0,130.0,1.0,7.0,287.0,535.84,446.05
2016,12,11,10,15,401.0,143.0,1.0,7.0,302.5,550.78,456.39
2016,12,11,10,30,385.0,156.0,1.0,7.0,318.0,563.28,464.85
2016,12,11,10,45,432.5,154.5,1.05,7.5,344.0,614.58,503.98
2016,12,11,11,0,480.0,153.0,1.1,8.0,370.0,666.01,542.09
2016,12,11,11,15,463.5,161.0,1.1,8.5,375.0,667.68,540.88
2016,12,11,11,30,447.0,169.0,1.1,9.0,380.0,666.93,538.54
2016,12,11,11,45,396.0,181.5,1.1,9.5,369.5,635.72,512.94
2016,12,11,12,0,345.0,194.0,1.1,10.0,359.0,582.33,471.46
2016,12,11,12,15,265.0,203.0,1.1,10.0,329.5,516.0,419.6
2016,12,11,12,30,185.0,212.0,1.1,10.0,300.0,428.51,350.69
2016,12,11,12,45,191.0,207.0,1.15,10.0,296.0,426.53,350.5
2016,12,11,13,0,197.0,202.0,1.2,10.0,292.0,423.96,349.17
2016,12,11,13,15,163.5,195.0,1.2,9.5,268.0,381.34,315.47
2016,12,11,13,30,130.0,188.0,1.2,9.0,244.0,339.65,282.24
2016,12,11,13,45,65.0,140.0,1.25,9.0,168.0,199.96,166.94
2016,12,11,14,0,0.0,92.0,1.3,9.0,92.0,78.91,62.73
2016,12,11,14,15,0.0,85.0,1.1,8.5,85.0,72.58,57.68
2016,12,11,14,30,0.0,78.0,0.9,8.0,78.0,66.34,52.45
2016,12,11,14,45,0.0,69.5,0.75,8.0,69.5,58.67,45.84
2016,12,11,15,0,0.0,61.0,0.6,8.0,61.0,51.07,39.23
2016,12,11,15,15,0.0,51.5,0.6,7.5,51.5,42.63,31.87
2016,12,11,15,30,0.0,42.0,0.6,7.0,42.0,34.73,24.87
2016,12,11,15,45,0.0,32.5,0.65,7.0,32.5,26.84,17.75
2016,12,11,16,0,0.0,23.0,0.7,7.0,23.0,18.96,10.59
2016,12,11,16,15,0.0,14.5,0.75,6.5,14.5,11.93,3.84
2016,12,11,16,30,0.0,6.0,0.8,6.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,6.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,11.95,0.0
2016,12,12,7,45,216.5,22.5,1.45,4.5,45.5,140.91,69.24
2016,12,12,8,0,433.0,31.0,1.6,5.0,77.0,277.52,221.34
2016,12,12,8,15,514.5,37.5,1.65,5.5,116.0,352.73,292.96
2016,12,12,8,30,596.0,44.0,1.7,6.0,155.0,430.22,362.01
2016,12,12,8,45,642.5,49.0,1.8,6.5,193.5,495.97,419.1
2016,12,12,9,0,689.0,54.0,1.9,7.0,232.0,564.21,475.92
2016,12,12,9,15,722.5,57.5,1.85,7.0,268.0,623.31,522.11
2016,12,12,9,30,756.0,61.0,1.8,7.0,304.0,682.9,567.2
2016,12,12,9,45,772.0,65.0,1.8,7.5,334.0,729.15,600.21
2016,12,12,10,0,788.0,69.0,1.8,8.0,364.0,773.95,631.4
2016,12,12,10,15,804.0,71.0,1.75,8.0,390.0,814.51,659.47
2016,12,12,10,30,820.0,73.0,1.7,8.0,416.0,853.04,685.61
2016,12,12,10,45,831.5,74.0,1.65,8.0,435.0,883.87,705.86
2016,12,12,11,0,843.0,75.0,1.6,8.0,454.0,911.99,724.06
2016,12,12,11,15,732.0,99.5,1.6,8.0,435.0,856.91,683.91
2016,12,12,11,30,621.0,124.0,1.6,8.0,416.0,788.7,634.81
2016,12,12,11,45,605.5,130.0,1.6,8.0,417.0,785.43,632.96
2016,12,12,12,0,590.0,136.0,1.6,8.0,418.0,779.2,628.32
2016,12,12,12,15,554.0,145.0,1.55,8.0,409.0,745.98,603.49
2016,12,12,12,30,518.0,154.0,1.5,8.0,400.0,719.62,584.02
2016,12,12,12,45,479.5,159.0,1.5,8.0,382.5,684.07,557.55
2016,12,12,13,0,441.0,164.0,1.5,8.0,365.0,647.18,529.6
2016,12,12,13,15,447.0,156.0,1.45,8.0,353.5,635.3,521.28
2016,12,12,13,30,453.0,148.0,1.4,8.0,342.0,621.39,511.16
2016,12,12,13,45,454.5,138.5,1.35,8.0,324.0,599.63,494.98
2016,12,12,14,0,456.0,129.0,1.3,8.0,306.0,576.09,477.36
2016,12,12,14,15,437.0,123.0,1.15,8.0,282.0,538.22,447.24
2016,12,12,14,30,418.0,117.0,1.0,8.0,258.0,500.15,416.69
2016,12,12,14,45,405.0,105.5,0.9,8.0,230.0,459.97,384.53
2016,12,12,15,0,392.0,94.0,0.8,8.0,202.0,419.64,351.53
2016,12,12,15,15,499.5,72.0,0.75,7.5,188.5,451.31,377.18
2016,12,12,15,30,607.0,50.0,0.7,7.0,175.0,468.64,388.62
2016,12,12,15,45,538.5,43.0,0.65,7.0,136.0,390.21,320.86
2016,12,12,16,0,470.0,36.0,0.6,7.0,97.0,317.64,256.22
2016,12,12,16,15,346.0,27.0,0.65,6.5,62.5,223.46,166.56
2016,12,12,16,30,222.0,18.0,0.7,6.0,28.0,128.94,0.0
2016,12,12,16,45,111.0,9.0,0.75,6.0,14.0,48.04,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,14.93,1.67
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,27.88,17.51
2016,12,13,8,15,1.5,47.5,1.2,6.0,48.0,45.49,33.63
2016,12,13,8,30,3.0,64.0,1.2,6.0,65.0,62.8,49.24
2016,12,13,8,45,9.5,79.0,1.3,6.5,82.0,81.38,65.84
2016,12,13,9,0,16.0,94.0,1.4,7.0,99.0,100.61,82.81
2016,12,13,9,15,20.5,108.0,1.35,7.0,114.5,117.82,97.92
2016,12,13,9,30,25.0,122.0,1.3,7.0,130.0,148.09,123.99
2016,12,13,9,45,27.5,134.0,1.3,7.5,143.5,163.45,136.74
2016,12,13,10,0,30.0,146.0,1.3,8.0,157.0,179.23,149.7
2016,12,13,10,15,251.5,142.0,1.25,8.0,246.0,399.61,337.77
2016,12,13,10,30,473.0,138.0,1.2,8.0,335.0,619.52,511.63
2016,12,13,10,45,472.5,145.5,1.2,8.5,350.0,639.61,522.83
2016,12,13,11,0,472.0,153.0,1.2,9.0,365.0,657.84,534.7
2016,12,13,11,15,328.5,181.0,1.15,9.0,330.5,542.59,443.64
2016,12,13,11,30,185.0,209.0,1.1,9.0,296.0,424.12,348.48
2016,12,13,11,45,303.5,193.5,1.1,9.0,337.5,540.38,442.68
2016,12,13,12,0,422.0,178.0,1.1,9.0,379.0,658.13,532.61
2016,12,13,12,15,272.5,195.0,1.05,9.0,324.5,512.99,418.2
2016,12,13,12,30,123.0,212.0,1.0,9.0,270.0,368.83,302.62
2016,12,13,12,45,80.5,198.5,1.0,9.0,236.0,289.55,239.25
2016,12,13,13,0,38.0,185.0,1.0,9.0,202.0,231.62,191.1
2016,12,13,13,15,112.0,185.5,1.0,9.0,234.0,321.05,267.01
2016,12,13,13,30,186.0,186.0,1.0,9.0,266.0,388.23,322.64
2016,12,13,13,45,93.0,111.5,1.0,9.0,151.5,206.37,172.99
2016,12,13,14,0,0.0,37.0,1.0,9.0,37.0,30.56,20.99
2016,12,13,14,15,0.0,34.0,1.0,9.0,34.0,28.07,18.98
2016,12,13,14,30,0.0,31.0,1.0,9.0,31.0,25.58,16.82
2016,12,13,14,45,0.0,27.5,1.0,9.0,27.5,22.67,14.29
2016,12,13,15,0,0.0,24.0,1.0,9.0,24.0,19.77,11.74
2016,12,13,15,15,0.0,20.0,0.9,8.5,20.0,16.46,8.84
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,13.16,5.91
2016,12,13,15,45,0.0,12.5,0.7,8.0,12.5,10.27,3.29
2016,12,13,16,0,0.0,9.0,0.6,8.0,9.0,7.39,0.66
2016,12,13,16,15,0.0,5.5,0.6,8.0,5.5,4.51,0.0
2016,12,13,16,30,0.0,2.0,0.6,8.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,0.65,8.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,5.5,17.5,1.9,10.5,18.0,18.64,2.3
2016,12,14,8,0,11.0,35.0,2.0,11.0,36.0,43.95,30.03
2016,12,14,8,15,24.5,51.0,2.1,11.0,55.0,69.21,53.09
2016,12,14,8,30,38.0,67.0,2.2,11.0,74.0,95.37,76.51
2016,12,14,8,45,46.5,83.0,2.3,11.0,94.0,119.53,98.0
2016,12,14,9,0,55.0,99.0,2.4,11.0,114.0,144.48,119.92
2016,12,14,9,15,60.0,114.0,2.4,11.0,132.0,166.28,138.77
2016,12,14,9,30,65.0,129.0,2.4,11.0,150.0,188.62,157.78
2016,12,14,9,45,67.0,141.5,2.45,11.5,165.0,205.58,171.67
2016,12,14,10,0,69.0,154.0,2.5,12.0,180.0,222.85,185.6
2016,12,14,10,15,34.5,139.5,2.55,12.0,152.5,173.21,142.92
2016,12,14,10,30,0.0,125.0,2.6,12.0,125.0,112.15,90.16
2016,12,14,10,45,0.0,108.5,2.65,12.0,108.5,94.26,75.02
2016,12,14,11,0,0.0,92.0,2.7,12.0,92.0,77.69,60.91
2016,12,14,11,15,0.0,121.5,2.7,12.0,121.5,106.63,85.36
2016,12,14,11,30,0.0,151.0,2.7,12.0,151.0,137.31,111.0
2016,12,14,11,45,7.5,163.5,2.75,12.0,167.0,157.91,128.46
2016,12,14,12,0,15.0,176.0,2.8,12.0,183.0,179.02,146.29
2016,12,14,12,15,31.5,186.5,2.8,12.0,201.5,226.24,185.96
2016,12,14,12,30,48.0,197.0,2.8,12.0,220.0,256.13,211.05
2016,12,14,12,45,25.0,175.0,2.8,12.0,187.0,188.1,154.18
2016,12,14,13,0,2.0,153.0,2.8,12.0,154.0,142.06,115.05
2016,12,14,13,15,12.0,158.5,2.75,12.0,164.0,158.32,129.3
2016,12,14,13,30,22.0,164.0,2.7,12.0,174.0,174.78,143.56
2016,12,14,13,45,11.0,143.0,2.7,12.0,148.0,142.01,115.81
2016,12,14,14,0,0.0,122.0,2.7,12.0,122.0,110.36,88.86
2016,12,14,14,15,0.0,112.5,2.65,12.0,112.5,101.42,81.44
2016,12,14,14,30,0.0,103.0,2.6,12.0,103.0,92.63,74.07
2016,12,14,14,45,0.0,91.5,2.6,12.0,91.5,81.79,64.88
2016,12,14,15,0,0.0,80.0,2.6,12.0,80.0,71.07,55.71
2016,12,14,15,15,0.0,68.0,2.6,12.0,68.0,59.89,46.04
2016,12,14,15,30,0.0,56.0,2.6,12.0,56.0,48.79,36.32
2016,12,14,15,45,0.0,43.5,2.6,12.0,43.5,37.13,26.05
2016,12,14,16,0,0.0,31.0,2.6,12.0,31.0,25.62,15.86
2016,12,14,16,15,0.0,20.0,2.55,11.5,20.0,16.5,7.3
2016,12,14,16,30,0.0,9.0,2.5,11.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.45,11.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,2.87,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.0,6.5,5.33,0.0
2016,12,15,9,0,0.0,8.0,2.8,11.0,8.0,6.57,0.07
2016,12,15,9,15,0.0,9.5,2.8,11.0,9.5,7.81,1.16
2016,12,15,9,30,0.0,11.0,2.8,11.0,11.0,9.05,2.24
2016,12,15,9,45,0.0,12.0,2.85,11.5,12.0,9.88,2.94
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,10.7,3.63
2016,12,15,10,15,0.0,19.0,2.85,12.0,19.0,15.66,7.92
2016,12,15,10,30,0.0,25.0,2.8,12.0,25.0,20.63,12.19
2016,12,15,10,45,0.0,40.0,2.75,12.0,40.0,33.06,22.88
2016,12,15,11,0,0.0,55.0,2.7,12.0,55.0,45.54,33.54
2016,12,15,11,15,0.0,48.5,2.65,12.0,48.5,40.14,28.88
2016,12,15,11,30,0.0,42.0,2.6,12.0,42.0,34.74,24.24
2016,12,15,11,45,0.0,42.5,2.6,12.0,42.5,35.16,24.58
2016,12,15,12,0,0.0,43.0,2.6,12.0,43.0,35.57,24.93
2016,12,15,12,15,0.0,40.5,2.55,12.0,40.5,33.5,23.16
2016,12,15,12,30,0.0,38.0,2.5,12.0,38.0,31.42,21.38
2016,12,15,12,45,0.0,24.0,2.45,12.0,24.0,19.82,11.43
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,8.24,1.46
2016,12,15,13,15,0.0,34.5,2.35,12.0,34.5,28.51,18.95
2016,12,15,13,30,0.0,59.0,2.3,12.0,59.0,48.87,36.45
2016,12,15,13,45,0.0,50.5,2.3,12.0,50.5,41.78,30.41
2016,12,15,14,0,0.0,42.0,2.3,12.0,42.0,34.71,24.37
2016,12,15,14,15,0.0,38.5,2.2,12.0,38.5,31.8,21.9
2016,12,15,14,30,0.0,35.0,2.1,12.0,35.0,28.89,19.42
2016,12,15,14,45,0.0,31.5,2.05,12.0,31.5,25.98,16.92
2016,12,15,15,0,0.0,28.0,2.0,12.0,28.0,23.08,14.4
2016,12,15,15,15,0.0,23.5,1.9,11.5,23.5,19.35,11.17
2016,12,15,15,30,0.0,19.0,1.8,11.0,19.0,15.63,7.91
2016,12,15,15,45,0.0,15.0,1.7,11.0,15.0,12.33,4.95
2016,12,15,16,0,0.0,11.0,1.6,11.0,11.0,9.03,1.98
2016,12,15,16,15,0.0,7.0,1.5,11.0,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.4,11.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.35,11.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,7,45,239.0,14.5,2.35,4.5,38.0,134.98,36.21
2016,12,16,8,0,478.0,29.0,2.5,5.0,76.0,286.97,225.31
2016,12,16,8,15,563.0,35.0,2.55,5.0,116.5,366.65,304.91
2016,12,16,8,30,648.0,41.0,2.6,5.0,157.0,453.38,383.48
2016,12,16,8,45,698.0,45.5,2.7,5.5,197.0,522.96,444.85
2016,12,16,9,0,748.0,50.0,2.8,6.0,237.0,595.3,505.78
2016,12,16,9,15,781.0,53.0,2.8,6.0,274.5,655.8,554.14
2016,12,16,9,30,814.0,56.0,2.8,6.0,312.0,716.66,601.36
2016,12,16,9,45,837.5,58.0,2.85,6.5,345.0,768.59,639.61
2016,12,16,10,0,861.0,60.0,2.9,7.0,378.0,819.39,676.15
2016,12,16,10,15,876.5,61.5,2.9,7.0,404.5,852.32,699.52
2016,12,16,10,30,892.0,63.0,2.9,7.0,431.0,891.36,727.29
2016,12,16,10,45,901.5,64.5,2.9,7.5,451.5,922.5,747.59
2016,12,16,11,0,911.0,66.0,2.9,8.0,472.0,950.71,765.65
2016,12,16,11,15,917.5,66.5,2.9,8.0,485.0,971.6,779.76
2016,12,16,11,30,924.0,67.0,2.9,8.0,498.0,989.14,791.61
2016,12,16,11,45,926.5,67.0,2.9,8.5,503.5,998.64,796.43
2016,12,16,12,0,929.0,67.0,2.9,9.0,509.0,1004.53,798.9
2016,12,16,12,15,928.0,67.0,2.9,9.0,506.5,1003.36,798.02
2016,12,16,12,30,927.0,67.0,2.9,9.0,504.0,998.53,794.79
2016,12,16,12,45,921.5,67.0,2.9,9.0,494.0,985.76,786.11
2016,12,16,13,0,916.0,67.0,2.9,9.0,484.0,969.52,775.16
2016,12,16,13,15,907.5,66.0,2.85,9.0,467.0,945.74,758.47
2016,12,16,13,30,899.0,65.0,2.8,9.0,450.0,918.85,739.62
2016,12,16,13,45,886.0,63.5,2.8,9.0,425.5,884.34,715.6
2016,12,16,14,0,873.0,62.0,2.8,9.0,401.0,847.33,689.57
2016,12,16,14,15,853.5,60.0,2.65,8.5,370.5,810.16,663.24
2016,12,16,14,30,834.0,58.0,2.5,8.0,340.0,762.57,628.6
2016,12,16,14,45,807.0,55.0,2.45,8.0,304.5,706.63,586.47
2016,12,16,15,0,780.0,52.0,2.4,8.0,269.0,650.26,542.98
2016,12,16,15,15,737.5,48.5,2.15,7.5,229.5,582.73,489.28
2016,12,16,15,30,695.0,45.0,1.9,7.0,190.0,516.83,433.29
2016,12,16,15,45,629.0,39.5,1.65,6.5,149.0,437.11,363.97
2016,12,16,16,0,563.0,34.0,1.4,6.0,108.0,362.29,296.08
2016,12,16,16,15,281.5,33.5,1.4,5.5,70.5,200.86,153.24
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,42.1,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,256.5,13.5,1.3,0.5,38.5,140.48,28.97
2016,12,17,8,0,513.0,27.0,1.4,1.0,77.0,301.65,237.66
2016,12,17,8,15,596.0,33.5,1.55,1.5,118.0,381.85,318.76
2016,12,17,8,30,679.0,40.0,1.7,2.0,159.0,469.32,397.7
2016,12,17,8,45,729.0,44.0,1.85,3.0,200.0,539.71,459.07
2016,12,17,9,0,779.0,48.0,2.0,4.0,241.0,612.75,519.53
2016,12,17,9,15,811.0,50.5,2.05,4.5,279.0,673.14,566.53
2016,12,17,9,30,843.0,53.0,2.1,5.0,317.0,726.72,606.77
2016,12,17,9,45,862.5,56.0,2.15,5.5,350.0,777.16,643.5
2016,12,17,10,0,882.0,59.0,2.2,6.0,383.0,826.27,678.34
2016,12,17,10,15,896.5,60.5,2.15,6.0,410.0,867.3,706.83
2016,12,17,10,30,911.0,62.0,2.1,6.0,437.0,906.07,733.24
2016,12,17,10,45,919.0,63.5,2.05,6.5,457.0,936.37,751.85
2016,12,17,11,0,927.0,65.0,2.0,7.0,477.0,963.64,768.14
2016,12,17,11,15,932.5,65.5,1.95,7.0,490.0,983.94,780.8
2016,12,17,11,30,938.0,66.0,1.9,7.0,503.0,1000.8,791.15
2016,12,17,11,45,938.5,66.5,1.85,7.5,508.0,1009.29,794.34
2016,12,17,12,0,939.0,67.0,1.8,8.0,513.0,1014.09,795.21
2016,12,17,12,15,938.0,67.0,1.75,8.0,511.0,1013.04,793.67
2016,12,17,12,30,937.0,67.0,1.7,8.0,509.0,1008.29,789.82
2016,12,17,12,45,928.0,68.0,1.65,8.0,498.0,993.58,779.32
2016,12,17,13,0,919.0,69.0,1.6,8.0,487.0,975.43,766.69
2016,12,17,13,15,910.0,68.0,1.5,8.0,470.0,951.26,749.25
2016,12,17,13,30,901.0,67.0,1.4,8.0,453.0,923.97,729.75
2016,12,17,13,45,887.0,65.5,1.35,8.0,428.5,888.64,705.35
2016,12,17,14,0,873.0,64.0,1.3,8.0,404.0,859.53,685.32
2016,12,17,14,15,853.5,62.0,1.2,7.5,373.0,813.66,653.41
2016,12,17,14,30,834.0,60.0,1.1,7.0,342.0,766.1,619.9
2016,12,17,14,45,805.0,57.5,1.0,7.0,306.5,709.29,577.75
2016,12,17,15,0,776.0,55.0,0.9,7.0,271.0,652.13,534.44
2016,12,17,15,15,732.5,51.0,0.85,6.5,231.0,583.38,482.37
2016,12,17,15,30,689.0,47.0,0.8,6.0,191.0,516.35,427.76
2016,12,17,15,45,620.0,41.5,0.75,6.0,150.0,434.96,358.62
2016,12,17,16,0,551.0,36.0,0.7,6.0,109.0,358.59,290.81
2016,12,17,16,15,275.5,35.0,0.7,5.5,71.5,199.53,151.99
2016,12,17,16,30,0.0,34.0,0.7,5.0,34.0,43.94,1.18
2016,12,17,16,45,0.0,17.0,0.75,4.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.5,38.0,140.1,18.36
2016,12,18,8,0,518.0,26.0,2.6,1.0,76.0,302.3,238.06
2016,12,18,8,15,603.0,32.0,2.7,1.5,117.0,383.01,321.56
2016,12,18,8,30,688.0,38.0,2.8,2.0,158.0,471.22,402.2
2016,12,18,8,45,738.0,42.0,2.95,2.5,199.5,541.81,465.49
2016,12,18,9,0,788.0,46.0,3.1,3.0,241.0,615.15,528.08
2016,12,18,9,15,820.0,49.0,3.1,3.5,279.0,670.22,571.69
2016,12,18,9,30,852.0,52.0,3.1,4.0,317.0,731.06,618.37
2016,12,18,9,45,870.0,55.0,3.15,4.5,350.0,780.7,655.21
2016,12,18,10,0,888.0,58.0,3.2,5.0,383.0,828.89,690.11
2016,12,18,10,15,903.5,59.5,3.15,5.0,410.5,871.04,720.39
2016,12,18,10,30,919.0,61.0,3.1,5.0,438.0,910.98,748.57
2016,12,18,10,45,929.5,62.0,3.1,5.5,459.0,943.16,769.71
2016,12,18,11,0,940.0,63.0,3.1,6.0,480.0,972.38,788.56
2016,12,18,11,15,945.5,63.5,3.05,6.0,493.0,992.99,802.09
2016,12,18,11,30,951.0,64.0,3.0,6.0,506.0,1010.13,813.23
2016,12,18,11,45,953.0,64.0,3.0,6.5,511.5,1019.59,818.0
2016,12,18,12,0,955.0,64.0,3.0,7.0,517.0,1025.34,820.34
2016,12,18,12,15,954.0,64.0,3.0,7.0,515.0,1024.41,819.62
2016,12,18,12,30,953.0,64.0,3.0,7.0,513.0,1019.73,816.47
2016,12,18,12,45,948.5,63.5,3.0,7.5,503.0,1007.26,806.51
2016,12,18,13,0,944.0,63.0,3.0,8.0,493.0,991.18,794.22
2016,12,18,13,15,936.0,62.0,2.9,8.0,475.5,967.65,777.24
2016,12,18,13,30,928.0,61.0,2.8,8.0,458.0,940.87,758.05
2016,12,18,13,45,915.5,60.0,2.75,8.0,434.0,907.02,734.15
2016,12,18,14,0,903.0,59.0,2.7,8.0,410.0,870.53,708.21
2016,12,18,14,15,884.5,57.0,2.5,7.5,379.5,825.25,675.53
2016,12,18,14,30,866.0,55.0,2.3,7.0,349.0,778.25,641.09
2016,12,18,14,45,839.0,52.5,2.15,7.0,313.0,722.66,598.71
2016,12,18,15,0,812.0,50.0,2.0,7.0,277.0,672.88,559.95
2016,12,18,15,15,771.5,46.5,1.75,6.0,237.0,605.46,507.44
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,539.46,452.61
2016,12,18,15,45,665.5,38.5,1.25,4.5,155.5,459.49,383.05
2016,12,18,16,0,600.0,34.0,1.0,4.0,114.0,384.13,314.63
2016,12,18,16,15,481.0,26.0,1.0,3.5,75.5,285.24,220.39
2016,12,18,16,30,362.0,18.0,1.0,3.0,37.0,189.25,34.4
2016,12,18,16,45,181.0,9.0,1.05,3.0,18.5,75.35,0.0
2016,12,18,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,13.5,1.1,1.5,34.5,124.99,5.59
2016,12,19,8,0,448.0,27.0,1.1,2.0,69.0,268.34,208.23
2016,12,19,8,15,533.5,34.0,1.2,2.5,108.5,346.85,287.87
2016,12,19,8,30,619.0,41.0,1.3,3.0,148.0,433.04,365.11
2016,12,19,8,45,670.5,45.0,1.4,3.5,187.5,501.62,425.28
2016,12,19,9,0,722.0,49.0,1.5,4.0,227.0,573.06,485.41
2016,12,19,9,15,755.0,52.5,1.5,4.5,263.5,633.11,531.85
2016,12,19,9,30,788.0,56.0,1.5,5.0,300.0,693.65,577.03
2016,12,19,9,45,797.5,61.0,1.5,5.5,330.5,737.51,608.16
2016,12,19,10,0,807.0,66.0,1.5,6.0,361.0,779.45,637.17
2016,12,19,10,15,823.0,68.0,1.5,6.5,387.5,821.03,665.26
2016,12,19,10,30,839.0,70.0,1.5,7.0,414.0,860.57,691.32
2016,12,19,10,45,849.0,71.5,1.5,7.5,433.5,891.71,710.99
2016,12,19,11,0,859.0,73.0,1.5,8.0,453.0,920.05,728.57
2016,12,19,11,15,865.0,73.5,1.45,8.0,466.0,940.32,740.99
2016,12,19,11,30,871.0,74.0,1.4,8.0,479.0,957.34,751.24
2016,12,19,11,45,786.0,89.0,1.4,8.5,457.5,901.58,710.5
2016,12,19,12,0,701.0,104.0,1.4,9.0,436.0,848.16,672.12
2016,12,19,12,15,628.0,123.5,1.3,9.0,420.5,801.26,637.97
2016,12,19,12,30,555.0,143.0,1.2,9.0,405.0,742.14,594.69
2016,12,19,12,45,710.0,108.0,1.2,9.0,436.0,853.48,675.65
2016,12,19,13,0,865.0,73.0,1.2,9.0,467.0,940.75,735.47
2016,12,19,13,15,855.5,72.0,1.15,9.0,450.0,916.86,717.46
2016,12,19,13,30,846.0,71.0,1.1,9.0,433.0,889.99,699.02
2016,12,19,13,45,832.5,69.0,1.1,9.0,409.5,855.43,675.99
2016,12,19,14,0,819.0,67.0,1.1,9.0,386.0,818.47,651.09
2016,12,19,14,15,798.5,65.0,1.0,9.0,356.5,773.51,618.68
2016,12,19,14,30,778.0,63.0,0.9,9.0,327.0,727.07,584.85
2016,12,19,14,45,749.5,60.0,0.8,9.0,293.0,672.12,544.14
2016,12,19,15,0,721.0,57.0,0.7,9.0,259.0,616.93,502.42
2016,12,19,15,15,677.0,53.0,0.7,8.5,220.5,550.15,452.41
2016,12,19,15,30,633.0,49.0,0.7,8.0,182.0,485.19,400.15
2016,12,19,15,45,561.5,43.0,0.75,7.5,142.5,409.86,337.38
2016,12,19,16,0,490.0,37.0,0.8,7.0,103.0,335.27,272.45
2016,12,19,16,15,245.0,35.0,0.8,6.5,68.0,187.19,143.48
2016,12,19,16,30,0.0,33.0,0.8,6.0,33.0,41.08,5.46
2016,12,19,16,45,0.0,16.5,0.8,6.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.5,31.5,116.15,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,251.29,191.7
2016,12,20,8,15,487.5,33.5,1.1,5.5,101.0,321.03,263.62
2016,12,20,8,30,575.0,40.0,1.2,6.0,139.0,405.43,338.67
2016,12,20,8,45,630.0,44.0,1.3,7.0,177.5,473.94,397.54
2016,12,20,9,0,685.0,48.0,1.4,8.0,216.0,545.81,456.71
2016,12,20,9,15,719.5,51.5,1.35,8.5,252.0,605.31,502.09
2016,12,20,9,30,754.0,55.0,1.3,9.0,288.0,665.57,546.2
2016,12,20,9,45,782.0,56.0,1.3,9.5,320.0,717.7,583.14
2016,12,20,10,0,810.0,57.0,1.3,10.0,352.0,769.2,618.63
2016,12,20,10,15,826.0,58.5,1.3,10.5,378.0,801.27,639.26
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,839.73,664.29
2016,12,20,10,45,852.0,61.5,1.35,11.5,424.0,870.54,684.17
2016,12,20,11,0,862.0,63.0,1.4,12.0,444.0,898.67,702.11
2016,12,20,11,15,869.0,63.5,1.4,12.0,457.5,919.68,715.66
2016,12,20,11,30,876.0,64.0,1.4,12.0,471.0,937.56,727.2
2016,12,20,11,45,878.0,64.5,1.4,12.5,476.5,947.35,731.98
2016,12,20,12,0,880.0,65.0,1.4,13.0,482.0,953.71,734.66
2016,12,20,12,15,732.5,100.0,1.4,13.0,446.0,873.74,679.6
2016,12,20,12,30,585.0,135.0,1.4,13.0,410.0,770.09,607.61
2016,12,20,12,45,574.0,135.0,1.4,13.0,401.0,754.49,597.87
2016,12,20,13,0,563.0,135.0,1.4,13.0,392.0,728.65,579.75
2016,12,20,13,15,700.5,101.5,1.4,13.0,409.5,816.54,643.67
2016,12,20,13,30,838.0,68.0,1.4,13.0,427.0,879.28,687.39
2016,12,20,13,45,824.5,66.5,1.4,13.0,404.0,845.68,663.86
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,809.71,639.64
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.5,765.94,608.84
2016,12,20,14,30,772.0,61.0,1.1,12.0,324.0,720.67,576.54
2016,12,20,14,45,744.0,58.0,0.95,11.5,290.0,666.42,536.96
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,611.94,496.32
2016,12,20,15,15,673.5,51.0,0.75,10.5,218.5,546.5,447.1
2016,12,20,15,30,631.0,47.0,0.7,10.0,181.0,482.83,395.71
2016,12,20,15,45,566.5,41.5,0.7,9.5,142.5,406.78,332.68
2016,12,20,16,0,502.0,36.0,0.7,9.0,104.0,341.37,275.24
2016,12,20,16,15,387.0,27.5,0.75,8.5,68.5,248.89,190.44
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,157.73,44.15
2016,12,20,16,45,136.0,9.5,0.85,8.0,16.5,59.41,0.0
2016,12,20,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
