Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.5,13.0,2.15,5.5,32.0,118.48,0.0
2016,12,21,8,0,427.0,26.0,2.3,6.0,64.0,255.82,194.37
2016,12,21,8,15,515.0,32.0,2.35,6.5,102.5,333.24,274.33
2016,12,21,8,30,603.0,38.0,2.4,7.0,141.0,418.51,351.06
2016,12,21,8,45,657.0,42.5,2.5,7.5,180.5,488.09,412.36
2016,12,21,9,0,711.0,47.0,2.6,8.0,220.0,561.03,474.13
2016,12,21,9,15,745.5,50.0,2.75,8.5,256.5,621.0,521.83
2016,12,21,9,30,780.0,53.0,2.9,9.0,293.0,681.65,568.65
2016,12,21,9,45,805.0,55.0,3.05,9.5,326.0,733.69,607.62
2016,12,21,10,0,830.0,57.0,3.2,10.0,359.0,776.63,638.91
2016,12,21,10,15,847.0,58.5,3.2,10.5,386.0,818.54,668.09
2016,12,21,10,30,864.0,60.0,3.2,11.0,413.0,858.54,695.33
2016,12,21,10,45,876.0,61.0,3.2,11.5,433.5,891.09,716.73
2016,12,21,11,0,888.0,62.0,3.2,12.0,454.0,920.96,736.01
2016,12,21,11,15,895.0,62.5,3.15,12.0,468.0,942.5,750.21
2016,12,21,11,30,902.0,63.0,3.1,12.0,482.0,960.81,762.19
2016,12,21,11,45,906.5,63.0,3.1,12.5,488.0,972.65,768.65
2016,12,21,12,0,911.0,63.0,3.1,13.0,494.0,980.99,772.83
2016,12,21,12,15,911.0,63.0,3.1,13.0,493.0,981.39,773.01
2016,12,21,12,30,911.0,63.0,3.1,13.0,492.0,978.2,770.91
2016,12,21,12,45,902.5,64.5,3.1,13.0,483.0,965.36,762.17
2016,12,21,13,0,894.0,66.0,3.1,13.0,474.0,949.15,751.26
2016,12,21,13,15,886.5,65.0,3.05,13.0,457.5,927.2,735.97
2016,12,21,13,30,879.0,64.0,3.0,13.0,441.0,902.17,718.56
2016,12,21,13,45,866.5,63.0,2.95,13.0,418.0,869.75,695.8
2016,12,21,14,0,854.0,62.0,2.9,13.0,395.0,843.69,677.62
2016,12,21,14,15,835.5,60.0,2.7,12.5,366.0,799.58,646.11
2016,12,21,14,30,817.0,58.0,2.5,12.0,337.0,753.78,612.98
2016,12,21,14,45,789.5,55.5,2.4,12.0,302.5,699.02,572.0
2016,12,21,15,0,762.0,53.0,2.3,12.0,268.0,643.85,529.83
2016,12,21,15,15,721.0,49.5,2.1,11.0,229.5,578.17,479.58
2016,12,21,15,30,680.0,46.0,1.9,10.0,191.0,513.98,427.09
2016,12,21,15,45,614.0,40.5,1.7,9.5,150.5,434.74,359.36
2016,12,21,16,0,548.0,35.0,1.5,9.0,110.0,360.37,293.21
2016,12,21,16,15,432.0,27.0,1.5,8.5,73.0,265.04,204.96
2016,12,21,16,30,316.0,19.0,1.5,8.0,36.0,173.38,58.13
2016,12,21,16,45,158.0,9.5,1.55,7.5,18.0,67.98,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,13.5,1.0,4.5,32.5,121.13,0.0
2016,12,22,8,0,430.0,27.0,1.0,5.0,65.0,256.82,193.51
2016,12,22,8,15,521.0,34.0,1.1,5.5,104.5,337.17,275.88
2016,12,22,8,30,612.0,41.0,1.2,6.0,144.0,425.7,354.38
2016,12,22,8,45,664.5,45.5,1.3,7.0,184.0,495.13,413.93
2016,12,22,9,0,717.0,50.0,1.4,8.0,224.0,567.59,473.39
2016,12,22,9,15,752.5,53.5,1.35,8.5,261.5,629.35,520.3
2016,12,22,9,30,788.0,57.0,1.3,9.0,299.0,691.83,565.69
2016,12,22,9,45,812.5,59.0,1.3,9.5,332.0,743.98,602.28
2016,12,22,10,0,837.0,61.0,1.3,10.0,365.0,795.19,637.2
2016,12,22,10,15,854.0,63.0,1.25,10.5,392.5,838.7,665.06
2016,12,22,10,30,871.0,65.0,1.2,11.0,420.0,880.18,690.85
2016,12,22,10,45,882.5,66.0,1.2,11.5,441.0,903.36,704.26
2016,12,22,11,0,894.0,67.0,1.2,12.0,462.0,932.98,722.23
2016,12,22,11,15,900.5,67.5,1.2,12.0,475.5,954.26,735.63
2016,12,22,11,30,907.0,68.0,1.2,12.0,489.0,972.27,746.99
2016,12,22,11,45,910.0,68.5,1.2,12.0,495.0,983.52,753.93
2016,12,22,12,0,913.0,69.0,1.2,12.0,501.0,991.23,758.74
2016,12,22,12,15,912.0,69.0,1.2,12.0,499.5,990.78,758.3
2016,12,22,12,30,911.0,69.0,1.2,12.0,498.0,986.73,755.74
2016,12,22,12,45,906.5,68.5,1.2,12.5,489.0,975.07,746.91
2016,12,22,13,0,902.0,68.0,1.2,13.0,480.0,959.95,736.02
2016,12,22,13,15,893.0,67.0,1.1,12.5,463.0,936.59,720.6
2016,12,22,13,30,884.0,66.0,1.0,12.0,446.0,910.16,703.19
2016,12,22,13,45,870.0,64.5,0.95,12.0,422.5,875.7,679.87
2016,12,22,14,0,856.0,63.0,0.9,12.0,399.0,847.64,660.95
2016,12,22,14,15,836.0,61.0,0.8,12.0,369.0,802.28,628.82
2016,12,22,14,30,816.0,59.0,0.7,12.0,339.0,755.29,595.36
2016,12,22,14,45,785.0,57.0,0.65,12.0,303.5,698.56,555.06
2016,12,22,15,0,754.0,55.0,0.6,12.0,268.0,641.62,513.69
2016,12,22,15,15,711.5,51.0,0.65,11.0,229.5,574.58,466.27
2016,12,22,15,30,669.0,47.0,0.7,10.0,191.0,509.21,416.15
2016,12,22,15,45,603.0,41.5,0.8,9.5,150.5,430.37,352.0
2016,12,22,16,0,537.0,36.0,0.9,9.0,110.0,356.37,288.45
2016,12,22,16,15,423.0,28.0,0.9,8.5,73.5,262.28,202.69
2016,12,22,16,30,309.0,20.0,0.9,8.0,37.0,176.93,67.85
2016,12,22,16,45,154.5,10.0,0.95,7.5,18.5,67.35,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,164.5,14.5,2.4,6.0,29.0,100.7,0.0
2016,12,23,8,0,329.0,29.0,2.4,6.0,58.0,217.51,163.12
2016,12,23,8,15,422.5,37.0,2.35,6.0,95.0,293.94,242.16
2016,12,23,8,30,516.0,45.0,2.3,6.0,132.0,379.69,319.72
2016,12,23,8,45,573.5,50.5,2.25,6.0,170.0,448.37,380.85
2016,12,23,9,0,631.0,56.0,2.2,6.0,208.0,521.09,443.17
2016,12,23,9,15,670.0,59.5,2.2,6.0,244.5,581.53,493.04
2016,12,23,9,30,709.0,63.0,2.2,6.0,281.0,638.51,537.77
2016,12,23,9,45,354.5,83.0,2.25,6.5,192.0,406.21,348.18
2016,12,23,10,0,0.0,103.0,2.3,7.0,103.0,91.3,73.85
2016,12,23,10,15,57.0,140.0,2.15,7.0,163.5,193.64,164.1
2016,12,23,10,30,114.0,177.0,2.0,7.0,224.0,309.96,262.45
2016,12,23,10,45,57.0,105.0,1.95,7.0,128.5,152.19,128.26
2016,12,23,11,0,0.0,33.0,1.9,7.0,33.0,27.26,18.24
2016,12,23,11,15,0.0,34.0,1.9,7.0,34.0,28.1,19.01
2016,12,23,11,30,0.0,35.0,1.9,7.0,35.0,28.93,19.72
2016,12,23,11,45,0.0,49.0,1.95,7.5,49.0,40.56,29.79
2016,12,23,12,0,0.0,63.0,2.0,8.0,63.0,52.22,39.82
2016,12,23,12,15,0.0,85.0,2.2,8.0,85.0,70.75,55.8
2016,12,23,12,30,0.0,107.0,2.4,8.0,107.0,91.77,73.85
2016,12,23,12,45,4.0,134.0,2.6,8.0,136.0,123.11,100.84
2016,12,23,13,0,8.0,161.0,2.8,8.0,165.0,156.53,129.43
2016,12,23,13,15,4.0,101.0,2.9,8.0,103.0,90.17,72.74
2016,12,23,13,30,0.0,41.0,3.0,8.0,41.0,33.9,23.98
2016,12,23,13,45,0.0,27.5,3.2,8.0,27.5,22.7,14.25
2016,12,23,14,0,0.0,14.0,3.4,8.0,14.0,11.53,4.48
2016,12,23,14,15,373.5,42.5,3.35,8.0,171.0,390.35,338.28
2016,12,23,14,30,747.0,71.0,3.3,8.0,328.0,715.64,600.14
2016,12,23,14,45,712.5,68.5,3.25,8.0,293.5,663.25,557.05
2016,12,23,15,0,678.0,66.0,3.2,8.0,259.0,605.94,511.92
2016,12,23,15,15,632.5,61.5,3.0,7.5,221.5,539.31,457.81
2016,12,23,15,30,587.0,57.0,2.8,7.0,184.0,474.84,402.81
2016,12,23,15,45,518.5,50.0,2.6,6.5,145.0,396.49,334.53
2016,12,23,16,0,450.0,43.0,2.4,6.0,106.0,323.61,268.76
2016,12,23,16,15,331.5,33.0,2.25,5.5,71.0,229.55,181.67
2016,12,23,16,30,213.0,23.0,2.1,5.0,36.0,138.78,59.86
2016,12,23,16,45,106.5,11.5,2.0,5.0,18.0,50.55,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,12.5,1.25,2.5,32.0,120.92,0.0
2016,12,24,8,0,451.0,25.0,1.3,3.0,64.0,263.81,198.12
2016,12,24,8,15,540.5,31.0,1.4,3.5,103.0,342.76,282.48
2016,12,24,8,30,630.0,37.0,1.5,4.0,142.0,429.82,361.04
2016,12,24,8,45,684.0,41.0,1.6,4.5,182.5,499.97,422.86
2016,12,24,9,0,738.0,45.0,1.7,5.0,223.0,573.43,484.96
2016,12,24,9,15,772.0,48.0,1.8,5.0,260.0,634.22,533.81
2016,12,24,9,30,806.0,51.0,1.9,5.0,297.0,695.62,581.8
2016,12,24,9,45,828.5,53.0,2.0,5.5,330.0,739.12,613.87
2016,12,24,10,0,851.0,55.0,2.1,6.0,363.0,788.65,649.9
2016,12,24,10,15,866.5,56.5,2.15,6.0,390.0,830.18,680.0
2016,12,24,10,30,882.0,58.0,2.2,6.0,417.0,869.67,708.29
2016,12,24,10,45,892.5,59.0,2.25,6.5,438.0,901.6,729.52
2016,12,24,11,0,903.0,60.0,2.3,7.0,459.0,930.73,748.63
2016,12,24,11,15,909.5,61.0,2.3,7.0,472.5,953.08,763.66
2016,12,24,11,30,916.0,62.0,2.3,7.0,486.0,972.15,776.45
2016,12,24,11,45,919.5,62.0,2.35,7.5,492.5,983.49,783.07
2016,12,24,12,0,923.0,62.0,2.4,8.0,499.0,991.29,787.38
2016,12,24,12,15,923.0,62.0,2.4,8.0,498.5,992.06,787.8
2016,12,24,12,30,923.0,62.0,2.4,8.0,498.0,989.19,785.9
2016,12,24,12,45,913.0,64.0,2.4,8.0,488.5,975.86,776.81
2016,12,24,13,0,903.0,66.0,2.4,8.0,479.0,959.13,765.55
2016,12,24,13,15,895.5,65.0,2.35,8.0,463.0,937.37,750.27
2016,12,24,13,30,888.0,64.0,2.3,8.0,447.0,912.46,732.85
2016,12,24,13,45,878.0,62.5,2.3,8.0,424.5,881.66,711.65
2016,12,24,14,0,868.0,61.0,2.3,8.0,402.0,848.18,688.38
2016,12,24,14,15,850.5,59.0,2.15,8.0,373.0,805.26,656.58
2016,12,24,14,30,833.0,57.0,2.0,8.0,344.0,768.39,629.02
2016,12,24,14,45,809.5,54.0,1.85,8.0,310.0,715.64,588.98
2016,12,24,15,0,786.0,51.0,1.7,8.0,276.0,662.13,547.69
2016,12,24,15,15,746.5,47.5,1.5,7.0,237.0,596.57,497.42
2016,12,24,15,30,707.0,44.0,1.3,6.0,198.0,532.35,445.18
2016,12,24,15,45,647.5,39.0,1.15,5.5,158.0,456.24,380.06
2016,12,24,16,0,588.0,34.0,1.0,5.0,118.0,384.33,315.86
2016,12,24,16,15,477.0,27.0,1.05,4.5,80.0,289.9,229.14
2016,12,24,16,30,366.0,20.0,1.1,4.0,42.0,199.59,96.2
2016,12,24,16,45,183.0,10.0,1.15,4.0,21.0,78.84,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.0,12.5,1.35,0.5,31.5,118.42,0.0
2016,12,25,8,0,442.0,25.0,1.5,1.0,63.0,258.69,194.77
2016,12,25,8,15,532.5,31.5,1.55,1.5,102.0,338.09,280.75
2016,12,25,8,30,623.0,38.0,1.6,2.0,141.0,425.84,360.5
2016,12,25,8,45,676.0,42.0,1.7,2.5,181.0,495.14,422.23
2016,12,25,9,0,729.0,46.0,1.8,3.0,221.0,567.63,484.18
2016,12,25,9,15,763.5,49.5,1.8,3.0,258.5,629.11,533.61
2016,12,25,9,30,798.0,53.0,1.8,3.0,296.0,691.29,581.86
2016,12,25,9,45,813.0,57.0,1.85,3.5,328.0,739.03,616.98
2016,12,25,10,0,828.0,61.0,1.9,4.0,360.0,785.26,650.21
2016,12,25,10,15,844.5,62.5,1.9,4.5,387.0,827.66,679.39
2016,12,25,10,30,861.0,64.0,1.9,5.0,414.0,868.04,706.54
2016,12,25,10,45,871.0,65.5,1.95,5.5,435.0,890.62,720.94
2016,12,25,11,0,881.0,67.0,2.0,6.0,456.0,919.63,740.11
2016,12,25,11,15,887.0,68.0,2.05,6.0,469.5,941.25,755.17
2016,12,25,11,30,893.0,69.0,2.1,6.0,483.0,959.64,768.1
2016,12,25,11,45,894.5,69.5,2.15,6.5,489.0,969.67,773.85
2016,12,25,12,0,896.0,70.0,2.2,7.0,495.0,976.2,777.35
2016,12,25,12,15,895.0,70.0,2.25,7.0,493.5,976.1,777.74
2016,12,25,12,30,894.0,70.0,2.3,7.0,492.0,972.46,775.87
2016,12,25,12,45,888.5,69.5,2.35,7.0,483.0,960.29,768.11
2016,12,25,13,0,883.0,69.0,2.4,7.0,474.0,944.76,758.13
2016,12,25,13,15,874.5,68.0,2.4,7.0,458.0,922.46,742.85
2016,12,25,13,30,866.0,67.0,2.4,7.0,442.0,897.14,725.46
2016,12,25,13,45,851.5,66.0,2.45,7.0,419.0,872.96,709.34
2016,12,25,14,0,837.0,65.0,2.5,7.0,396.0,836.51,683.96
2016,12,25,14,15,818.0,63.0,2.45,6.5,367.0,792.73,653.24
2016,12,25,14,30,799.0,61.0,2.4,6.0,338.0,747.3,620.73
2016,12,25,14,45,770.0,58.5,2.35,6.0,303.5,692.15,578.91
2016,12,25,15,0,741.0,56.0,2.3,6.0,269.0,636.7,535.93
2016,12,25,15,15,699.5,52.5,2.05,5.5,231.0,571.48,483.85
2016,12,25,15,30,658.0,49.0,1.8,5.0,193.0,507.74,429.92
2016,12,25,15,45,593.5,43.5,1.6,4.5,153.5,430.05,362.58
2016,12,25,16,0,529.0,38.0,1.4,4.0,114.0,362.92,301.53
2016,12,25,16,15,419.5,29.5,1.4,3.5,77.0,270.66,216.39
2016,12,25,16,30,310.0,21.0,1.4,3.0,40.0,182.02,95.22
2016,12,25,16,45,155.0,10.5,1.45,3.0,20.0,68.78,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,216.5,12.5,1.9,0.5,31.0,115.94,0.0
2016,12,26,8,0,433.0,25.0,2.1,1.0,62.0,253.43,190.21
2016,12,26,8,15,525.0,32.0,2.2,1.5,101.5,333.68,277.96
2016,12,26,8,30,617.0,39.0,2.3,2.0,141.0,422.4,359.36
2016,12,26,8,45,671.0,43.5,2.45,2.5,181.5,492.73,422.72
2016,12,26,9,0,725.0,48.0,2.6,3.0,222.0,566.37,486.49
2016,12,26,9,15,760.5,51.5,2.55,3.5,259.5,628.51,536.27
2016,12,26,9,30,796.0,55.0,2.5,4.0,297.0,691.43,584.52
2016,12,26,9,45,818.0,57.5,2.5,4.5,330.0,742.76,622.47
2016,12,26,10,0,840.0,60.0,2.5,5.0,363.0,793.03,658.66
2016,12,26,10,15,856.5,62.0,2.45,5.5,391.0,836.54,688.51
2016,12,26,10,30,873.0,64.0,2.4,6.0,419.0,868.87,709.49
2016,12,26,10,45,885.5,64.5,2.4,6.5,440.0,901.91,731.22
2016,12,26,11,0,898.0,65.0,2.4,7.0,461.0,932.27,750.75
2016,12,26,11,15,904.5,66.0,2.35,7.0,475.0,954.76,765.35
2016,12,26,11,30,911.0,67.0,2.3,7.0,489.0,973.98,777.7
2016,12,26,11,45,914.5,67.0,2.25,7.5,496.0,985.53,783.28
2016,12,26,12,0,918.0,67.0,2.2,8.0,503.0,993.55,786.54
2016,12,26,12,15,917.0,67.0,2.15,8.0,502.0,993.58,785.8
2016,12,26,12,30,916.0,67.0,2.1,8.0,501.0,989.99,782.78
2016,12,26,12,45,912.0,66.5,2.05,8.0,492.0,979.23,774.94
2016,12,26,13,0,908.0,66.0,2.0,8.0,483.0,964.97,764.88
2016,12,26,13,15,900.0,65.0,1.95,8.0,467.0,942.87,749.44
2016,12,26,13,30,892.0,64.0,1.9,8.0,451.0,917.62,731.91
2016,12,26,13,45,880.0,63.0,1.9,8.0,428.0,885.81,710.28
2016,12,26,14,0,868.0,62.0,1.9,8.0,405.0,851.4,686.65
2016,12,26,14,15,850.0,60.0,1.75,8.0,376.0,816.63,660.95
2016,12,26,14,30,832.0,58.0,1.6,8.0,347.0,771.07,627.02
2016,12,26,14,45,806.0,55.5,1.45,8.0,312.5,717.16,586.45
2016,12,26,15,0,780.0,53.0,1.3,8.0,278.0,662.64,544.68
2016,12,26,15,15,741.0,49.5,1.15,7.0,239.5,597.62,495.58
2016,12,26,15,30,702.0,46.0,1.0,6.0,201.0,533.86,444.48
2016,12,26,15,45,640.5,41.0,0.9,5.5,160.5,456.58,379.29
2016,12,26,16,0,579.0,36.0,0.8,5.0,120.0,383.6,315.06
2016,12,26,16,15,472.0,28.5,0.85,4.5,82.0,290.62,230.93
2016,12,26,16,30,365.0,21.0,0.9,4.0,44.0,202.53,112.61
2016,12,26,16,45,182.5,10.5,0.95,3.5,22.0,79.7,0.0
2016,12,26,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,13.0,1.1,2.5,29.0,106.64,0.0
2016,12,27,8,0,378.0,26.0,1.1,3.0,58.0,234.33,173.0
2016,12,27,8,15,472.0,33.5,1.15,3.5,96.0,312.55,256.86
2016,12,27,8,30,566.0,41.0,1.2,4.0,134.0,394.27,330.82
2016,12,27,8,45,624.5,46.0,1.25,5.0,174.0,465.7,392.64
2016,12,27,9,0,683.0,51.0,1.3,6.0,214.0,540.91,454.84
2016,12,27,9,15,719.5,54.5,1.25,6.5,251.0,602.15,502.45
2016,12,27,9,30,756.0,58.0,1.2,7.0,288.0,664.28,548.26
2016,12,27,9,45,781.5,60.5,1.15,7.5,321.0,717.02,585.28
2016,12,27,10,0,807.0,63.0,1.1,8.0,354.0,769.04,620.58
2016,12,27,10,15,824.0,64.5,1.15,8.0,381.0,811.44,650.47
2016,12,27,10,30,841.0,66.0,1.2,8.0,408.0,851.91,678.73
2016,12,27,10,45,687.5,101.0,1.25,8.5,390.0,784.23,628.3
2016,12,27,11,0,534.0,136.0,1.3,9.0,372.0,690.24,559.03
2016,12,27,11,15,704.0,104.0,1.2,9.0,425.0,830.87,660.78
2016,12,27,11,30,874.0,72.0,1.1,9.0,478.0,955.83,743.89
2016,12,27,11,45,661.5,121.5,1.0,9.5,431.0,827.72,649.91
2016,12,27,12,0,449.0,171.0,0.9,10.0,384.0,675.61,538.56
2016,12,27,12,15,443.0,172.0,0.8,10.0,382.0,671.57,536.14
2016,12,27,12,30,437.0,173.0,0.7,10.0,380.0,665.61,530.5
2016,12,27,12,45,473.5,161.5,0.65,10.5,382.5,683.76,543.28
2016,12,27,13,0,510.0,150.0,0.6,11.0,385.0,699.07,553.35
2016,12,27,13,15,516.0,143.0,0.6,11.0,374.0,688.21,545.75
2016,12,27,13,30,522.0,136.0,0.6,11.0,363.0,675.07,536.94
2016,12,27,13,45,504.5,131.5,0.65,11.0,342.0,641.7,514.05
2016,12,27,14,0,487.0,127.0,0.7,11.0,321.0,607.3,490.19
2016,12,27,14,15,617.5,99.0,0.65,10.5,326.5,675.99,542.44
2016,12,27,14,30,748.0,71.0,0.6,10.0,332.0,720.45,574.75
2016,12,27,14,45,717.5,67.5,0.6,10.0,298.0,664.58,533.94
2016,12,27,15,0,687.0,64.0,0.6,10.0,264.0,613.97,497.38
2016,12,27,15,15,644.0,59.5,0.6,9.5,226.5,548.72,448.94
2016,12,27,15,30,601.0,55.0,0.6,9.0,189.0,485.42,398.84
2016,12,27,15,45,538.5,48.5,0.65,8.5,150.5,410.41,337.54
2016,12,27,16,0,476.0,42.0,0.7,8.0,112.0,340.27,277.46
2016,12,27,16,15,366.5,33.0,0.7,7.5,76.0,249.63,197.02
2016,12,27,16,30,257.0,24.0,0.7,7.0,40.0,163.91,94.73
2016,12,27,16,45,128.5,12.0,0.75,7.0,20.0,60.27,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,11.5,1.85,3.0,30.0,115.91,0.0
2016,12,28,8,0,444.0,23.0,2.0,4.0,60.0,255.05,187.43
2016,12,28,8,15,533.0,29.5,2.1,4.5,99.0,333.57,274.38
2016,12,28,8,30,622.0,36.0,2.2,5.0,138.0,420.04,353.21
2016,12,28,8,45,676.5,40.0,2.35,5.5,178.0,489.97,415.66
2016,12,28,9,0,731.0,44.0,2.5,6.0,218.0,563.36,478.63
2016,12,28,9,15,765.0,46.5,2.55,6.5,255.0,623.29,526.47
2016,12,28,9,30,799.0,49.0,2.6,7.0,292.0,676.85,567.55
2016,12,28,9,45,824.0,50.5,2.7,7.5,325.0,728.58,606.31
2016,12,28,10,0,849.0,52.0,2.8,8.0,358.0,779.62,643.63
2016,12,28,10,15,864.5,53.5,2.75,8.5,385.5,821.47,672.31
2016,12,28,10,30,880.0,55.0,2.7,9.0,413.0,861.32,698.95
2016,12,28,10,45,891.0,56.0,2.7,9.5,434.0,894.08,720.37
2016,12,28,11,0,902.0,57.0,2.7,10.0,455.0,924.1,739.63
2016,12,28,11,15,908.5,57.5,2.6,10.5,469.0,946.21,752.19
2016,12,28,11,30,915.0,58.0,2.5,11.0,483.0,965.04,762.37
2016,12,28,11,45,918.0,58.0,2.45,11.5,490.0,976.38,767.82
2016,12,28,12,0,921.0,58.0,2.4,12.0,497.0,984.16,770.95
2016,12,28,12,15,921.0,58.0,2.35,12.0,496.5,985.4,771.12
2016,12,28,12,30,921.0,58.0,2.3,12.0,496.0,983.01,768.99
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.5,972.36,761.33
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,958.24,751.48
2016,12,28,13,15,900.0,60.0,2.15,12.0,464.0,937.29,737.0
2016,12,28,13,30,893.0,59.0,2.1,12.0,449.0,913.14,720.41
2016,12,28,13,45,881.5,58.0,2.1,12.0,426.5,881.91,699.33
2016,12,28,14,0,870.0,57.0,2.1,12.0,404.0,848.04,676.27
2016,12,28,14,15,853.5,55.5,1.9,11.5,375.5,806.85,646.98
2016,12,28,14,30,837.0,54.0,1.7,11.0,347.0,763.82,615.98
2016,12,28,14,45,812.5,51.5,1.55,11.0,313.0,711.64,577.04
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,665.6,542.03
2016,12,28,15,15,751.0,46.0,1.25,10.5,241.0,602.41,493.95
2016,12,28,15,30,714.0,43.0,1.1,10.0,203.0,540.32,444.38
2016,12,28,15,45,656.0,38.5,1.0,9.5,163.0,465.24,381.88
2016,12,28,16,0,598.0,34.0,0.9,9.0,123.0,394.18,320.12
2016,12,28,16,15,497.0,27.5,0.95,8.5,85.0,304.11,239.93
2016,12,28,16,30,396.0,21.0,1.0,8.0,47.0,219.3,133.42
2016,12,28,16,45,198.0,10.5,1.05,7.5,23.5,86.38,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,13.0,2.55,3.5,29.5,108.27,0.0
2016,12,29,8,0,391.0,26.0,2.7,4.0,59.0,238.43,174.79
2016,12,29,8,15,487.0,33.5,2.75,4.5,97.5,312.52,257.82
2016,12,29,8,30,583.0,41.0,2.8,5.0,136.0,402.02,339.42
2016,12,29,8,45,641.5,46.0,2.85,5.5,176.5,474.27,403.88
2016,12,29,9,0,700.0,51.0,2.9,6.0,217.0,550.27,469.05
2016,12,29,9,15,737.0,54.5,2.9,6.5,255.0,612.68,519.58
2016,12,29,9,30,774.0,58.0,2.9,7.0,293.0,676.01,568.43
2016,12,29,9,45,791.5,62.0,2.9,7.5,325.5,725.17,604.78
2016,12,29,10,0,809.0,66.0,2.9,8.0,358.0,773.07,639.29
2016,12,29,10,15,827.0,68.0,2.85,8.5,386.0,817.28,669.9
2016,12,29,10,30,845.0,70.0,2.8,9.0,414.0,859.64,698.49
2016,12,29,10,45,859.0,71.0,2.8,9.5,436.0,894.92,721.78
2016,12,29,11,0,873.0,72.0,2.8,10.0,458.0,927.59,742.97
2016,12,29,11,15,880.5,72.5,2.75,10.0,472.5,950.62,758.03
2016,12,29,11,30,888.0,73.0,2.7,10.0,487.0,959.87,763.36
2016,12,29,11,45,892.5,73.5,2.7,10.5,494.5,973.22,770.94
2016,12,29,12,0,897.0,74.0,2.7,11.0,502.0,983.12,776.14
2016,12,29,12,15,897.5,73.5,2.65,11.0,501.5,984.27,776.28
2016,12,29,12,30,898.0,73.0,2.6,11.0,501.0,981.86,774.17
2016,12,29,12,45,899.5,71.0,2.6,11.5,493.5,974.82,768.12
2016,12,29,13,0,901.0,69.0,2.6,12.0,486.0,964.22,759.78
2016,12,29,13,15,894.0,68.5,2.5,12.0,471.0,944.15,745.35
2016,12,29,13,30,887.0,68.0,2.4,12.0,456.0,920.9,728.84
2016,12,29,13,45,876.0,66.0,2.35,12.0,433.5,888.98,706.68
2016,12,29,14,0,865.0,64.0,2.3,12.0,411.0,863.39,689.06
2016,12,29,14,15,847.5,62.5,2.15,11.5,382.0,821.0,659.37
2016,12,29,14,30,830.0,61.0,2.0,11.0,353.0,776.71,628.0
2016,12,29,14,45,805.0,58.0,1.85,11.0,318.5,723.06,587.98
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,668.7,546.73
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,603.97,497.97
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,540.39,447.38
2016,12,29,15,45,643.0,43.0,1.1,8.5,166.5,463.7,382.74
2016,12,29,16,0,583.0,38.0,0.9,8.0,126.0,391.06,319.12
2016,12,29,16,15,478.5,30.5,0.9,7.5,87.0,298.45,237.02
2016,12,29,16,30,374.0,23.0,0.9,7.0,48.0,212.15,134.86
2016,12,29,16,45,187.0,11.5,0.95,6.5,24.0,83.25,0.0
2016,12,29,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,183.0,13.0,0.8,5.5,28.0,85.1,0.0
2016,12,30,8,0,366.0,26.0,0.7,6.0,56.0,226.01,162.7
2016,12,30,8,15,462.0,34.0,0.8,6.5,94.5,305.54,247.2
2016,12,30,8,30,558.0,42.0,0.9,7.0,133.0,393.83,325.31
2016,12,30,8,45,613.5,47.5,1.05,7.5,172.5,457.68,381.44
2016,12,30,9,0,669.0,53.0,1.2,8.0,212.0,531.04,443.0
2016,12,30,9,15,706.5,56.5,1.3,8.5,249.5,592.62,492.0
2016,12,30,9,30,744.0,60.0,1.4,9.0,287.0,655.2,539.37
2016,12,30,9,45,777.0,61.5,1.55,9.5,321.0,712.4,581.79
2016,12,30,10,0,810.0,63.0,1.7,10.0,355.0,769.39,623.12
2016,12,30,10,15,827.0,65.0,1.8,10.0,382.5,812.81,654.46
2016,12,30,10,30,844.0,67.0,1.9,10.0,410.0,854.34,684.22
2016,12,30,10,45,854.0,68.5,2.0,10.5,431.5,886.69,705.89
2016,12,30,11,0,864.0,70.0,2.1,11.0,453.0,916.31,725.56
2016,12,30,11,15,871.5,71.0,2.1,11.0,467.5,939.95,741.22
2016,12,30,11,30,879.0,72.0,2.1,11.0,482.0,949.86,747.34
2016,12,30,11,45,882.5,72.0,2.15,11.5,489.0,961.59,754.23
2016,12,30,12,0,886.0,72.0,2.2,12.0,496.0,969.91,758.84
2016,12,30,12,15,886.0,72.0,2.2,12.0,495.5,971.34,759.67
2016,12,30,12,30,886.0,72.0,2.2,12.0,495.0,969.26,758.3
2016,12,30,12,45,882.0,72.0,2.2,12.0,487.0,959.81,752.02
2016,12,30,13,0,878.0,72.0,2.2,12.0,479.0,946.97,743.58
2016,12,30,13,15,870.5,71.0,2.2,11.5,463.5,936.41,738.25
2016,12,30,13,30,863.0,70.0,2.2,11.0,448.0,912.18,723.28
2016,12,30,13,45,849.5,69.0,2.25,11.0,426.0,879.53,701.53
2016,12,30,14,0,836.0,68.0,2.3,11.0,404.0,844.33,677.77
2016,12,30,14,15,817.5,66.0,2.25,10.5,375.5,801.27,648.27
2016,12,30,14,30,799.0,64.0,2.2,10.0,347.0,756.48,617.0
2016,12,30,14,45,767.5,62.0,2.15,10.0,312.5,700.1,575.21
2016,12,30,15,0,736.0,60.0,2.1,10.0,278.0,643.48,532.37
2016,12,30,15,15,695.5,56.0,1.85,9.5,240.0,578.42,481.55
2016,12,30,15,30,655.0,52.0,1.6,9.0,202.0,514.74,429.12
2016,12,30,15,45,575.5,48.0,1.4,8.5,161.0,434.9,361.43
2016,12,30,16,0,496.0,44.0,1.2,8.0,120.0,356.15,292.82
2016,12,30,16,15,388.5,35.0,1.15,7.5,83.0,264.8,211.83
2016,12,30,16,30,281.0,26.0,1.1,7.0,46.0,180.57,118.87
2016,12,30,16,45,140.5,13.0,1.1,6.5,23.0,66.51,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
